Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/01  01:00:00,50.1565225681,5.99903067965,0.0183270529452,13.5725357511,12.925468867,10.100111941,50.2112165273,50.1912165273,0.0,0.02
 01/01  02:00:00,50.9500598839,6.02920350964,0.0131080246918,14.3423806117,12.925468867,10.100111941,54.8236208175,49.0604847566,0.0,5.76313606095
 01/01  03:00:00,49.0029377986,6.11683118084,0.00236677515883,16.9374081579,8.34152022915,10.0650221343,59.9603037667,54.1974282955,0.0,5.76287547114
 01/01  04:00:00,50.7809203843,6.17568498472,0.0,18.6589032692,8.34152022915,10.0650221343,63.8438762068,58.0812703236,0.0,5.76260588319
 01/01  05:00:00,53.7991202902,6.22363314562,0.0,20.0223972853,8.34152022915,11.6705166398,66.4340993205,60.664957409,0.0,5.76914191149
 01/01  06:00:00,59.7203685698,6.28164415958,0.0,21.7271852741,8.80141237637,15.3678112995,68.8220383452,63.044021333,0.0,5.77801701218
 01/01  07:00:00,78.7530677596,6.23791899923,0.0,20.8267226414,18.5082010057,25.6353820695,75.6159113773,64.0505241789,0.0,11.5653871984
 01/01  08:00:00,89.7686660238,6.10023647719,0.00623587875049,17.40227248,19.4926561212,41.1001056674,79.8927640497,62.4417156433,0.0,17.4510484064
 01/01  09:00:00,102.991899674,5.99762844682,0.795114808626,11.8333078625,26.3286599382,57.9988325916,87.3135437912,51.5873110074,0.0,35.7262327838
 01/01  10:00:00,87.5306760884,6.0034507134,0.806577757606,11.6289280261,26.2443270014,42.8153538416,99.592279373,46.0804309416,18.025,35.4868484314
 01/01  11:00:00,64.2397107171,6.00411815155,0.410261284016,12.6086541932,21.7447113004,23.4437158914,89.2632216468,41.7764750573,18.025,29.4617465895
 01/01  12:00:00,59.3653714141,5.98058077809,0.890378119344,9.68005741835,19.3449162599,23.4437158914,81.3466968342,33.9394642567,18.025,29.3822325774
 01/01  13:00:00,58.0592506379,5.96953725429,1.15692553674,7.97655344003,19.190480192,23.7425572507,72.0332713531,30.5615884182,18.025,23.4466829349
 01/01  14:00:00,57.1528149348,5.9490227251,1.16322583593,7.05821004022,19.260583323,23.698576057,75.2102253006,27.8859930394,18.025,29.2992322612
 01/01  15:00:00,56.2919690267,5.91588903628,1.04328602341,6.35044111873,19.260583323,23.698576057,69.893365479,28.4317217553,18.025,23.4366437237
 01/01  16:00:00,55.4483359204,5.86636851582,0.767241495116,6.12232062019,19.260583323,23.4086260847,73.2441081615,31.7773905962,18.025,23.4417175653
 01/01  17:00:00,64.2769252773,5.82839776716,0.277047166162,7.25973542321,19.260583323,27.8781056672,61.7961981635,38.0008885391,18.025,5.7703096244
 01/01  18:00:00,77.1600237267,5.83918525133,0.30195152039,7.71652212217,18.1807569449,37.5792895564,49.9881511056,44.2103860785,0.0,5.7777650271
 01/01  19:00:00,89.815931908,5.83300458414,0.669338462812,6.11750111653,32.6059821062,37.0465235296,60.5677447362,49.0170084654,0.0,11.5507362708
 01/01  20:00:00,89.6986953412,5.84282022993,0.891880294197,5.5365344186,36.8143715336,33.066984531,61.1588206641,49.5797029058,0.0,11.5791177583
 01/01  21:00:00,94.4461794851,5.86954104545,1.29431316066,4.49535958281,36.43363367,38.8072253906,59.4525928434,47.8741260556,0.0,11.5784667878
 01/01  22:00:00,92.4187774231,5.87883069978,1.31794855158,4.7917425886,36.0963922311,36.7877557581,60.2837582661,48.7035909085,0.0,11.5801673576
 01/01  23:00:00,74.1597111175,5.88253349204,0.508588755695,8.65787317155,30.9507766546,20.6087787026,65.2085496598,53.5677388556,0.0,11.6408108042
 01/01  24:00:00,56.0787861421,5.98186049968,0.0304626304552,13.3909295073,17.4250845679,11.7056064465,67.5297988249,55.9638909069,0.0,11.565907918
 01/02  01:00:00,50.2133244061,6.0394245623,0.0151862246724,14.911397077,11.6412384099,10.0650221343,60.646012316,54.8757404741,0.0,5.7702718419
 01/02  02:00:00,50.1994040547,6.09579615872,0.00715384398643,16.409983746,10.0992000411,10.047477231,60.4841923584,54.721227234,0.0,5.76296512442
 01/02  03:00:00,50.0523930095,6.15502340349,0.0003990963082,18.0700581715,8.25718729233,10.0299323277,61.7937012817,56.0305451525,0.0,5.76315612923
 01/02  04:00:00,52.793624899,6.24407587706,0.0,20.7226385174,8.25718729233,10.0299323277,61.7204667394,61.7004667394,0.0,0.02
 01/02  05:00:00,57.2148529537,6.33544688052,0.0,23.44573574,8.25718729233,11.6354268332,73.6604249874,67.889891288,0.0,5.77053369941
 01/02  06:00:00,64.4943727107,6.32489593474,0.0,23.1556865731,12.1011305571,15.3678112995,77.5356274672,65.9696347379,0.0,11.5659927293
 01/02  07:00:00,89.0676956828,6.12971278006,0.00926629235481,18.3858896838,19.7275818095,37.2640762949,83.2356183886,65.7864666408,0.0,17.4491517478
 01/02  08:00:00,103.0306926,6.04527748451,0.241219011636,15.4806421224,24.3117294858,51.2795993405,87.5319110119,64.1482663081,0.0,23.3836447038
 01/02  09:00:00,88.5220222778,6.12154391084,0.0229119838333,18.0418522034,23.6694662846,40.6342015617,86.5182562955,51.0294340397,0.0,35.4888222558
 01/02  10:00:00,81.9956683083,6.08957531132,0.175860726342,16.4022932609,23.6694662846,35.6302164847,93.7141479109,46.2295066593,18.025,29.4596412516
 01/02  11:00:00,63.9625342341,6.09134508121,0.179203010927,15.9610420131,18.7433767983,22.9618409725,83.1466057522,41.6092652502,18.025,23.5123405021
 01/02  12:00:00,60.8144791713,6.03977959588,0.621257064892,12.4250259821,18.7433767983,22.9618409725,81.2455266686,33.9158826002,18.025,29.3046440684
 01/02  13:00:00,57.7719375897,5.98111383497,0.993703625579,9.02525652413,18.5889407304,23.1597249699,66.6419660485,25.1728967856,18.025,23.4440692629
 01/02  14:00:00,56.3134696233,5.92646350881,0.91859744179,7.45004130985,18.7433767983,23.2517909448,63.079715104,21.6107188776,18.025,23.4439962264
 01/02  15:00:00,55.1336438775,5.84229071666,0.451175037483,6.82180816797,18.7433767983,23.2517909448,69.4456464103,22.1137878039,18.025,29.3068586063
 01/02  16:00:00,54.5461576296,5.80918861216,0.216013334934,6.79254068496,18.7433767983,22.9618409725,66.3367718456,24.8773762574,18.025,23.4343955882
 01/02  17:00:00,63.1054581516,5.8108270052,0.127053385736,7.21982475456,18.7433767983,27.431320555,51.3026763408,27.5073404818,18.025,5.77033585903
 01/02  18:00:00,77.8409623843,5.79702900719,0.429782506902,5.70986809097,17.6635504202,40.6971502883,36.9795429089,31.1941400735,0.0,5.78540283543
 01/02  19:00:00,83.5522279652,5.79212014079,0.683016196359,4.66727748025,27.5259009287,37.3340067412,54.2424714512,36.8156952126,0.0,17.4267762385
 01/02  20:00:00,85.6716213763,5.80006854406,0.872766500979,4.26409864588,33.8341110165,33.3544677425,50.635462621,39.0561481812,0.0,11.5793144398
 01/02  21:00:00,93.3958650695,5.83239127465,1.32591941681,3.34870539165,36.5179666069,38.8247702939,52.4910515466,40.912374677,0.0,11.5786768696
 01/02  22:00:00,87.7707271736,5.84657695786,1.48779230774,3.06191261164,32.965339924,36.8579353714,58.5624994003,41.1115018309,0.0,17.4509975695
 01/02  23:00:00,65.544422671,5.78784185356,0.545427226273,5.38433732834,25.6355707503,20.6438685092,54.1183798766,42.5228128422,0.0,11.5955670344
 01/02  24:00:00,49.2171486988,5.85056805132,0.0515713532379,9.04179385156,15.0252895274,11.7056064465,50.0595818913,44.2815088837,0.0,5.77807300756
 01/03  01:00:00,45.8193204849,5.90681063402,0.0226253736416,10.6425649494,11.6412384099,10.0650221343,51.1786359972,45.4079848902,0.0,5.77065110707
 01/03  02:00:00,45.4662755538,5.95036735593,0.0152390162202,11.8141970447,10.0992000411,10.047477231,52.6226854301,46.860730537,0.0,5.76195489314
 01/03  03:00:00,44.7720849756,5.98996664827,0.0078379949957,12.9473677605,8.25718729233,10.0299323277,48.5804881218,48.5604881218,0.0,0.02
 01/03  04:00:00,46.1599484463,6.03672504387,0.00131330059248,14.2949968373,8.25718729233,10.0299323277,57.3331716843,51.5701570902,0.0,5.76301459402
 01/03  05:00:00,48.5020294397,6.06229508113,0.0,15.0060614154,8.25718729233,11.6354268332,58.2614616362,52.4909657037,0.0,5.77049593243
 01/03  06:00:00,56.1478290642,6.06229247335,0.0,15.0717402236,12.1011305571,15.3678112995,63.5573325223,51.9921539962,0.0,11.5651785262
 01/03  07:00:00,81.1065981369,5.89085800585,0.056233652166,10.6166698741,19.7275818095,37.2640762949,69.2343128401,51.7819136579,0.0,17.4523991822
 01/03  08:00:00,95.4029142464,5.85299012204,0.592781634189,7.69357959537,24.3117294858,51.2795993405,72.802104886,49.4164082481,0.0,23.3856966379
 01/03  09:00:00,81.764039732,5.91826934038,0.0172331494286,11.4928141957,23.6694662846,40.6342015617,70.6118407697,41.0274096178,0.0,29.5844311519
 01/03  10:00:00,76.1703852028,5.90570551606,0.0651662163772,10.871569596,23.6694662846,35.6302164847,91.1422465793,37.7687477888,18.025,35.3484987904
 01/03  11:00:00,59.7074680539,5.94618194737,0.00178744489969,12.0285505981,18.7433767983,22.9618409725,78.2689597757,36.7300410573,18.025,23.5139187184
 01/03  12:00:00,59.9834949482,5.96288045672,0.0,12.2921942954,18.7433767983,22.9618409725,83.5682369102,36.2387275303,18.025,29.3045093799
 01/03  13:00:00,59.4519654675,5.94654014356,0.000549476354021,11.7330093038,18.5889407304,23.1597249699,75.5535812498,34.0870571053,18.025,23.4415241445
 01/03  14:00:00,58.3252995994,5.9010201287,0.0521703930289,10.3537406147,18.7433767983,23.2517909448,74.3557939531,32.8892800991,18.025,23.441513854
 01/03  15:00:00,57.9165145305,5.8919348035,0.0795215330478,9.92668693651,18.7433767983,23.2517909448,74.1652868399,32.6934929913,18.025,23.4467938486
 01/03  16:00:00,58.1263704225,5.9075397303,0.00894431569721,10.4814645514,18.7433767983,22.9618409725,81.9643968048,34.6365851652,18.025,29.3028116396
 01/03  17:00:00,66.9855277362,5.9294582152,0.00594227211859,11.1023751173,18.7433767983,27.431320555,60.1386766286,36.3434514728,18.025,5.77022515579
 01/03  18:00:00,81.6243439192,5.87802919687,0.0571925534684,9.78483717556,17.6635504202,40.6971502883,45.8063499296,40.0208309533,0.0,5.78551897634
 01/03  19:00:00,87.1062557126,5.85453117326,0.231835394579,8.61007049634,27.5259009287,37.3340067412,61.8702525368,44.441720354,0.0,17.4285321829
 01/03  20:00:00,88.3951942162,5.82843901019,0.360957235132,7.47110334365,33.8341110165,33.3544677425,55.7033178329,44.1251169577,0.0,11.5782008752
 01/03  21:00:00,95.3908630765,5.83457423151,0.87020192257,5.79723057495,36.5179666069,38.8247702939,57.724551384,46.146949046,0.0,11.577602338
 01/03  22:00:00,89.837775418,5.84315384864,0.987044439358,5.63312536345,32.965339924,36.8579353714,59.7228754982,48.0823421969,0.0,11.6405333013
 01/03  23:00:00,69.8026434876,5.87515155544,0.11009486298,9.9905745385,25.6355707503,20.6438685092,69.4666074528,52.0840961396,0.0,17.3825113132
 01/03  24:00:00,55.1727291136,6.03695568677,0.0202611430361,14.8422926046,15.0252895274,11.7056064465,63.5115378267,57.7334885113,0.0,5.77804931537
 01/04  01:00:00,53.0314438186,6.13528071167,0.00918398514881,17.6396568647,11.6412384099,10.0650221343,67.0172917885,61.246683433,0.0,5.77060835552
 01/04  02:00:00,54.3733063919,6.23261937283,0.000695864099843,20.4535178159,10.0992000411,10.047477231,71.1203841274,65.357199254,0.0,5.76318487337
 01/04  03:00:00,55.1867861986,6.32565862727,0.0,23.0342130917,8.25718729233,10.0299323277,68.4498989617,68.4298989617,0.0,0.02
 01/04  04:00:00,57.1193558211,6.39111901125,0.0,24.9013205208,8.25718729233,10.0299323277,76.2938898106,70.530939713,0.0,5.76295009753
 01/04  05:00:00,61.6711721995,6.48782470411,0.0,27.7496719696,8.25718729233,11.6354268332,81.1846412259,75.414632286,0.0,5.77000893988
 01/04  06:00:00,68.7248661472,6.4690973455,0.0,27.2419687222,12.1011305571,15.3678112995,84.07026438,72.5044755506,0.0,11.5657888294
 01/04  07:00:00,92.0221181361,6.22526082946,0.000159065864088,21.2538523053,19.7275818095,37.2640762949,87.2767249925,69.8241676856,0.0,17.4525573068
 01/04  08:00:00,105.550387327,6.1009551228,0.0310026750812,18.1548558033,24.3117294858,51.2795993405,86.1183931767,68.5746408977,0.0,17.543752279
 01/04  09:00:00,92.0677324161,6.23379379547,0.00533332274977,21.4928757135,23.6694662846,40.6342015617,91.739439926,56.2409900026,0.0,35.4984499234
 01/04  10:00:00,85.2864726186,6.1787573515,0.0,19.7797645633,23.6694662846,35.6302164847,98.5830780976,51.0667793703,18.025,29.4912987273
 01/04  11:00:00,67.7830062787,6.19868553386,0.0,19.853368968,18.7433767983,22.9618409725,95.0560968398,47.6760546181,18.025,29.3550422217
 01/04  12:00:00,64.909005051,6.11022492017,0.0037153150452,17.0666420557,18.7433767983,22.9618409725,84.1172757408,42.6407770663,18.025,23.4514986745
 01/04  13:00:00,62.1202006764,6.02385651789,0.0495431628681,14.2749306346,18.5889407304,23.1597249699,85.0089251682,37.687406147,18.025,29.2965190211
 01/04  14:00:00,60.4833781525,5.96451431836,0.0483871461146,12.4521063592,18.7433767983,23.2517909448,76.7237342449,35.2578273101,18.025,23.4409069348
 01/04  15:00:00,58.8724957984,5.91433345768,0.056200637593,10.8835885044,18.7433767983,23.2517909448,75.347882496,33.876561731,18.025,23.446320765
 01/04  16:00:00,58.2932391598,5.90566546854,0.0220079238799,10.6371402534,18.7433767983,22.9618409725,83.8683264674,36.5379934411,18.025,29.3053330263
 01/04  17:00:00,67.598617942,5.94166055967,0.0,11.7092032117,18.7433767983,27.431320555,64.1588671727,40.3634473864,18.025,5.77041978631
 01/04  18:00:00,82.5281074626,5.89403542588,0.0170134102378,10.7127694789,17.6635504202,40.6971502883,51.3169203555,45.5313152535,0.0,5.78560510201
 01/04  19:00:00,88.8613703559,5.88644683158,0.118453837326,10.4466438663,27.5259009287,37.3340067412,70.935383964,53.5073933576,0.0,17.4279906064
 01/04  20:00:00,91.0459435787,5.88474306507,0.232484841382,10.1940148594,33.8341110165,33.3544677425,67.3552614933,55.7772541437,0.0,11.5780073496
 01/04  21:00:00,98.3848979853,5.88391585895,0.597085548739,9.01503419549,36.5179666069,38.8247702939,70.0854516991,58.5080109105,0.0,11.5774407887
 01/04  22:00:00,93.7776351806,5.91366533775,0.658172917864,9.83133793377,32.965339924,36.8579353714,73.4803878483,61.839032385,0.0,11.6413554634
 01/04  23:00:00,75.1275941905,6.02142039476,0.0289260021714,15.250419386,25.6355707503,20.6438685092,82.9343340071,65.5496531524,0.0,17.3846808547
 01/04  24:00:00,60.7991292788,6.21099386702,0.0020547542151,20.3128573421,15.0252895274,11.7056064465,72.9712712489,67.1930543759,0.0,5.77821687303
 01/05  01:00:00,59.3738860731,6.33663942204,0.0,23.7899216917,11.6412384099,10.0650221343,75.9279616464,70.1571929423,0.0,5.7707687041
 01/05  02:00:00,60.0918795859,6.41789059928,0.0,25.9875138707,10.0992000411,10.047477231,77.6371558879,71.874049334,0.0,5.7631065539
 01/05  03:00:00,60.3758807427,6.49236164173,0.0,28.0566024556,8.25718729233,10.0299323277,74.1602560521,74.1402560521,0.0,0.02
 01/05  04:00:00,61.8666277742,6.54443665161,0.0,29.4952726017,8.25718729233,10.0299323277,81.0073438833,75.2440310702,0.0,5.76331281309
 01/05  05:00:00,65.6037439282,6.61713969481,0.0,31.552925941,8.25718729233,11.6354268332,83.4839590524,77.7140008093,0.0,5.76995824306
 01/05  06:00:00,73.6500818004,6.62783032683,0.0,32.0084469232,12.1011305571,15.3678112995,89.040168925,77.4741044117,0.0,11.5660645133
 01/05  07:00:00,97.44608131,6.38846151865,0.0,26.5147659488,19.7275818095,37.2640762949,95.6620595064,78.2081614221,0.0,17.4538980843
 01/05  08:00:00,110.478438049,6.24325746956,0.00793398623852,22.9636618599,24.3117294858,51.2795993405,93.6938845398,76.1484893526,0.0,17.5453951872
 01/05  09:00:00,98.4807710264,6.43367733475,0.0,27.7113566657,23.6694662846,40.6342015617,100.340564471,64.840406584,0.0,35.5001578868
 01/05  10:00:00,90.7400635337,6.34882683359,0.0,25.0632805445,23.6694662846,35.6302164847,107.101476225,57.7452350078,18.025,31.3312412168
 01/05  11:00:00,72.5995425838,6.35378844211,0.0,24.514798413,18.7433767983,22.9618409725,98.3585225567,52.8122031452,18.025,27.5213194115
 01/05  12:00:00,70.2817523152,6.28520840994,0.0,22.2681183899,18.7433767983,22.9618409725,95.8830346209,49.5338495552,18.025,28.3241850657
 01/05  13:00:00,68.4734742931,6.23229120386,0.0,20.4693104416,18.5889407304,23.1597249699,88.3103447543,45.8633238743,18.025,24.4220208799
 01/05  14:00:00,65.4360028794,6.1234600341,0.0,17.294169609,18.7433767983,23.2517909448,83.4009452693,41.9336779959,18.025,23.4422672734
 01/05  15:00:00,63.7763212732,6.07064711769,0.0,15.6872978633,18.7433767983,23.2517909448,82.3141238648,40.8413323897,18.025,23.4477914751
 01/05  16:00:00,62.5441764087,6.04088977176,0.0,14.7748591269,18.7433767983,22.9618409725,89.9094476982,42.5776921524,18.025,29.3067555458
 01/05  17:00:00,72.132120086,6.08930142783,0.0,16.0950610799,18.7433767983,27.431320555,70.4827735287,46.6874773153,18.025,5.77029621342
 01/05  18:00:00,86.9478868502,6.03248303339,0.0,15.011110621,17.6635504202,40.6971502883,59.0098247945,53.2241616535,0.0,5.78566314097
 01/05  19:00:00,91.8764202238,5.96972970966,0.0011699421605,13.4956868907,27.5259009287,37.3340067412,75.4446312426,58.0151466373,0.0,17.4294846053
 01/05  20:00:00,93.6348536848,5.94554314093,0.032648980392,12.9219561678,33.8341110165,33.3544677425,71.0306393173,59.4518989239,0.0,11.5787403934
 01/05  21:00:00,100.403531096,5.9156392116,0.295565062431,11.3034598345,36.5179666069,38.8247702939,72.4090394866,60.8308343068,0.0,11.5782051798
 01/05  22:00:00,95.1574207308,5.92553935606,0.363929794512,11.4934829168,32.965339924,36.8579353714,73.8683282498,62.2268855375,0.0,11.6414427124
 01/05  23:00:00,76.0092471863,6.05031371408,0.01901745468,16.113081161,25.6355707503,20.6438685092,80.744039015,63.3592745541,0.0,17.3847644609
 01/05  24:00:00,61.4489769871,6.23549557204,0.0,20.9402551457,15.0252895274,11.7056064465,70.1560803156,64.3789501569,0.0,5.7771301587
 01/06  01:00:00,59.2136538511,6.33603115104,0.0,23.6302950782,11.6412384099,10.0650221343,72.061774431,66.291080072,0.0,5.77069435897
 01/06  02:00:00,59.9457242605,6.41745638693,0.0,25.8417901527,10.0992000411,10.047477231,74.8824299772,69.1193807725,0.0,5.76304920475
 01/06  03:00:00,60.8445375445,6.51389352253,0.0,28.5037255592,8.25718729233,10.0299323277,73.2596173546,73.2396173546,0.0,0.02
 01/06  04:00:00,61.9318362649,6.55420884711,0.0,29.5507074202,8.25718729233,10.0299323277,79.7619555634,73.9986828443,0.0,5.76327271912
 01/06  05:00:00,64.7651937485,6.5983478775,0.0,30.7331650599,8.25718729233,11.6354268332,80.9387413549,75.1683678572,0.0,5.77037349766
 01/06  06:00:00,72.2025411715,6.58814476041,0.0,30.6005858893,12.1011305571,15.3678112995,85.9265565031,74.3600694733,0.0,11.5664870299
 01/06  07:00:00,94.8008152665,6.3083868104,0.0,23.9495672069,19.7275818095,37.2640762949,90.3965192295,72.9432744103,0.0,17.4532448192
 01/06  08:00:00,107.647290261,6.15618637994,0.00232032370559,20.2251882692,24.3117294858,51.2795993405,94.4440330738,71.0560397824,0.0,23.3879932915
 01/06  09:00:00,94.4541760309,6.30532069016,0.00544928437053,23.8076605274,23.6694662846,40.6342015617,88.6990192046,59.1122461576,0.0,29.586773047
 01/06  10:00:00,86.9046749741,6.22631509013,0.0,21.3504003156,23.6694662846,35.6302164847,106.466075993,53.0873267049,18.025,35.3537492883
 01/06  11:00:00,68.7976286145,6.23277039438,0.0,20.8338977562,18.7433767983,22.9618409725,89.9709956702,48.4309119378,18.025,23.5150837325
 01/06  12:00:00,65.4492042047,6.12998249396,0.0308126029125,17.5599813357,18.7433767983,22.9618409725,90.4143572447,43.0823107734,18.025,29.3070464713
 01/06  13:00:00,61.906098309,6.02282026586,0.124205903638,13.9871979129,18.5889407304,23.1597249699,77.8232713887,36.3554487816,18.025,23.4428226071
 01/06  14:00:00,59.3880038961,5.94879632534,0.279905730083,11.1409245264,18.7433767983,23.2517909448,73.407647925,31.9368565452,18.025,23.4457913798
 01/06  15:00:00,57.567791836,5.89920134925,0.319434742801,9.33077501783,18.7433767983,23.2517909448,71.1674063177,29.6910059843,18.025,23.4514003334
 01/06  16:00:00,56.4160739969,5.86507745696,0.210248401378,8.61232173864,18.7433767983,22.9618409725,79.1660363781,31.8402807876,18.025,29.3007555905
 01/06  17:00:00,65.3520169349,5.87192600109,0.0327761145964,9.49955120643,18.7433767983,27.431320555,59.6515674958,35.8560309485,18.025,5.77053654727
 01/06  18:00:00,80.0203175908,5.8285548934,0.116602957677,8.17086076485,17.6635504202,40.6971502883,45.1933604551,39.4076119207,0.0,5.78574853432
 01/06  19:00:00,86.1299160364,5.81803059883,0.247276478109,7.65476540394,27.5259009287,37.3340067412,63.8361883402,46.4073498222,0.0,17.428838518
 01/06  20:00:00,88.3396122655,5.8205294571,0.393727168791,7.3906454324,33.8341110165,33.3544677425,60.6699786588,49.0894482149,0.0,11.5805304439
 01/06  21:00:00,96.0671063269,5.84482371676,0.871789945426,6.46162191826,36.5179666069,38.8247702939,64.6297300641,53.0497152957,0.0,11.5800147683
 01/06  22:00:00,90.5295459824,5.85384404321,0.97694455416,6.32427942811,32.965339924,36.8579353714,70.6098597036,53.1567612369,0.0,17.4530984667
 01/06  23:00:00,70.6669678397,5.89484479387,0.117306630046,10.8279757468,25.6355707503,20.6438685092,66.6383085761,55.04179613,0.0,11.5965124462
 01/06  24:00:00,55.8199168018,6.05244874063,0.000958708251898,15.4932804475,15.0252895274,11.7056064465,63.5234529161,57.7451360106,0.0,5.77831690553
 01/07  01:00:00,53.471172729,6.11063973722,0.0,16.9133053319,12.8411359301,10.0650221343,62.0811510332,56.310630142,0.0,5.77052089111
 01/07  02:00:00,53.9610701438,6.13279833268,0.0,17.3823105207,12.8411359301,10.0650221343,60.02422016,54.2611749058,0.0,5.76304525412
 01/07  03:00:00,52.3259487854,6.2363953917,0.0,20.2626317432,8.25718729233,10.0299323277,63.9023910388,58.13911415,0.0,5.76327688874
 01/07  04:00:00,54.2657346012,6.30194685879,0.0,22.1368671134,8.25718729233,10.0299323277,61.1857374725,61.1657374725,0.0,0.02
 01/07  05:00:00,56.3337576541,6.32031898525,0.0,22.5797546801,8.25718729233,11.6354268332,66.789681739,61.0188634299,0.0,5.77081830907
 01/07  06:00:00,61.189407932,6.34598169375,0.0,23.2512871895,8.71707943955,15.3327214929,72.2694973898,60.7331060792,0.0,11.5363913106
 01/07  07:00:00,79.0834032823,6.25939265157,0.0,21.1355568014,18.5082010057,25.6353820695,65.101762736,59.3081799537,0.0,5.7935827823
 01/07  08:00:00,89.7901497609,6.11196620255,0.0,17.5376358088,19.4083231844,41.0650158608,75.620192637,58.1656604295,0.0,17.4545322075
 01/07  09:00:00,102.976989501,5.93648991987,0.0993727575555,12.5752122098,26.3286599382,57.9988325916,89.8337034692,48.1394786532,0.0,41.694224816
 01/07  10:00:00,89.2651044558,5.98982682211,0.0108609548198,14.0532292613,26.3286599382,42.8504436482,98.4917450592,44.9729504088,18.025,35.4937946504
 01/07  11:00:00,67.0470768922,6.07226513223,0.0,15.7581029538,21.7447113004,23.4437158914,88.9463815302,41.4526277909,18.025,29.4687537393
 01/07  12:00:00,64.0414491418,6.05989375498,0.0,15.2268873049,19.3027497915,23.426170988,87.4139296967,40.0005847327,18.025,29.3883449639
 01/07  13:00:00,61.7518131966,5.97969477126,0.0,12.8755806103,19.1483137236,23.7250123474,78.2647683606,36.7916760245,18.025,23.4480923361
 01/07  14:00:00,58.3024297954,5.86054492782,0.0261611623369,9.37363746652,19.3027497915,23.7161209604,77.1559768999,29.8191074282,18.025,29.3118694717
 01/07  15:00:00,57.8779147065,5.85185646069,0.0,8.98397781646,19.3027497915,23.7161209604,71.1180168835,29.6536259234,18.025,23.43939096
 01/07  16:00:00,57.6970832819,5.8594529113,0.0,9.08549848429,19.3027497915,23.426170988,74.1491974415,32.6790452535,18.025,23.445152188
 01/07  17:00:00,66.4475642175,5.8782745841,0.0,9.59781672631,19.3027497915,27.8956505705,59.0201791699,35.2247335742,18.025,5.77044559575
 01/07  18:00:00,77.7180754302,5.8329632548,0.0162681628135,8.50674735158,18.2229234133,37.5968344597,44.0539716241,38.2759384753,0.0,5.77803314883
 01/07  19:00:00,89.7357664584,5.76041205193,0.0734129422972,6.58640624704,32.690315043,37.0816133363,55.3142348904,43.7626446524,0.0,11.5515902379
 01/07  20:00:00,88.9526213773,5.7412038835,0.263960552245,5.51996359388,36.8143715336,33.066984531,57.1200523192,45.5395599709,0.0,11.5804923483
 01/07  21:00:00,93.7171175955,5.75146215529,0.60257352231,4.69550618585,36.3493007332,38.7721355839,60.7836670767,49.2036335394,0.0,11.5800335373
 01/07  22:00:00,92.1263182225,5.77094742174,0.638054740182,5.16760439894,36.1807251679,36.8228455648,62.6493119487,51.0673590678,0.0,11.5819528809
 01/07  23:00:00,74.0843412831,5.82819094992,0.0542680917634,8.97169488161,31.0351095914,20.6438685092,70.7538083686,53.3000277584,0.0,17.4537806102
 01/07  24:00:00,56.2959727436,5.99528529966,0.0185741638072,13.6065514552,17.4250845679,11.7056064465,61.931638616,56.1380427123,0.0,5.79359590371
 01/08  01:00:00,52.6518156091,6.08141875723,0.00898270720404,15.9947610326,12.925468867,10.100111941,64.174155422,58.4032381745,0.0,5.77091724746
 01/08  02:00:00,54.7194849406,6.15094953308,0.00125748856697,18.0018923672,12.925468867,10.100111941,66.8175946315,61.0543095636,0.0,5.76328506791
 01/08  03:00:00,52.7581231918,6.24401464523,0.0,20.5677610262,8.34152022915,10.0650221343,69.6795650221,63.9164847933,0.0,5.76308022878
 01/08  04:00:00,54.579027221,6.30792050552,0.0,22.3247606434,8.34152022915,10.0650221343,72.1245183996,66.3616558884,0.0,5.76286251114
 01/08  05:00:00,57.0359795767,6.33764875646,0.0,23.1452220349,8.34152022915,11.6705166398,72.505731807,66.7356052185,0.0,5.77012658842
 01/08  06:00:00,62.2068732465,6.37164557437,0.0,24.1236631147,8.80141237637,15.3678112995,72.2840077461,66.5066127609,0.0,5.77739498518
 01/08  07:00:00,80.5532227361,6.30353764579,0.0,22.5612271172,18.5082010057,25.6353820695,77.2623680113,65.6965791888,0.0,11.5657888225
 01/08  08:00:00,91.0089909149,6.14206540548,0.0,18.6069471731,19.4926561212,41.1001056674,75.2320390201,63.5885561216,0.0,11.6434828985
 01/08  09:00:00,104.371622073,5.96964816498,0.0408059402672,13.9952437374,26.3286599382,57.9988325916,95.3610289456,53.6657271485,0.0,41.6953017972
 01/08  10:00:00,91.5137627457,6.05943470166,0.0171793578029,16.345377074,26.2443270014,42.8153538416,105.701361573,52.1768387294,18.025,35.4995228433
 01/08  11:00:00,71.9309907654,6.22550145783,0.0,20.4887745704,21.7447113004,23.4437158914,105.935380387,52.9805101798,18.025,34.9298702075
 01/08  12:00:00,68.9366365446,6.20996755785,0.0,19.9122858238,19.3449162599,23.4437158914,93.9137450183,51.9451498388,18.025,23.9435951796
 01/08  13:00:00,64.8370923427,6.05811011311,0.0,15.8227278003,19.190480192,23.7425572507,95.1851676547,47.8466788998,18.025,29.3134887549
 01/08  14:00:00,63.0898937112,5.99866298183,0.0,14.1088591573,19.260583323,23.698576057,86.2022970017,44.7371512479,18.025,23.4401457539
 01/08  15:00:00,62.3252861056,5.97557881253,0.0,13.3673342681,19.260583323,23.698576057,86.7018582212,45.2308557909,18.025,23.4460024303
 01/08  16:00:00,63.383076991,6.02134600014,0.0,14.6693041779,19.260583323,23.4086260847,93.0618878952,51.5850359551,18.025,23.45185194
 01/08  17:00:00,74.3269700526,6.11818860407,0.0,17.2970222223,19.260583323,27.8781056672,80.4722122025,56.6766464043,18.025,5.77056579825
 01/08  18:00:00,86.3197870386,6.09386318318,0.0,16.9235371018,18.1807569449,37.5792895564,73.0626307842,61.5262124065,0.0,11.5364183776
 01/08  19:00:00,97.60516381,5.99059221535,0.0149463086421,14.4035136433,32.6059821062,37.0465235296,71.2907375601,65.5050974169,0.0,5.78564014325
 01/08  20:00:00,97.6274419761,5.97105299709,0.0336149668801,14.1952725426,36.8143715336,33.066984531,80.4939350439,68.9132212392,0.0,11.5807138047
 01/08  21:00:00,103.499061676,5.97867188755,0.110529972674,14.6228561664,36.43363367,38.8072253906,86.0542411493,74.4756286006,0.0,11.5786125487
 01/08  22:00:00,102.107417592,6.00841521239,0.123630552519,15.5450797559,36.0963922311,36.7877557581,86.7580777761,75.17603515,0.0,11.5820426261
 01/08  23:00:00,84.7293893067,6.14697164534,0.0238435290788,19.4478024023,30.9507766546,20.6087787026,90.1843618293,72.7294562433,0.0,17.454905586
 01/08  24:00:00,68.567091051,6.37528516283,0.000353363510772,25.5158848773,17.4250845679,11.7056064465,85.7332230138,74.1658315528,0.0,11.567391461
 01/09  01:00:00,65.1897335922,6.51822606778,0.0,29.424172302,11.6412384099,10.0650221343,83.0391787211,77.2684462781,0.0,5.77073244298
 01/09  02:00:00,65.8495767551,6.59871008288,0.0,31.5643847829,10.0992000411,10.047477231,78.5328584959,78.5128584959,0.0,0.02
 01/09  03:00:00,66.3503532622,6.68407983242,0.0,33.8393477211,8.25718729233,10.0299323277,86.408229221,80.6449113641,0.0,5.76331785693
 01/09  04:00:00,68.0293005692,6.74451941694,0.0,35.4578544347,8.25718729233,10.0299323277,88.0939374499,82.3312752383,0.0,5.7626622116
 01/09  05:00:00,69.751736862,6.75068225507,0.0,35.5673656036,8.25718729233,11.6354268332,87.1916833472,81.4211067433,0.0,5.77057660396
 01/09  06:00:00,76.4047342659,6.7162000735,0.0,34.6747115917,12.1011305571,15.3678112995,90.4244725248,78.8575854415,0.0,11.5668870834
 01/09  07:00:00,97.1376351721,6.37965262568,0.0,26.2151009454,19.7275818095,37.2640762949,90.4874651925,73.0326635317,0.0,17.4548016608
 01/09  08:00:00,107.898032046,6.16678973341,0.0115617843631,20.4560536256,24.3117294858,51.2795993405,83.2602748923,65.7116767116,0.0,17.5485981807
 01/09  09:00:00,94.4737567291,6.31703268199,0.0,23.8209588404,23.6694662846,40.6342015617,87.9353091725,52.4292730775,0.0,35.506036095
 01/09  10:00:00,88.486802355,6.29651815796,0.0,22.8623077845,23.6694662846,35.6302164847,95.6370873915,48.1467558062,18.025,29.4653315853
 01/09  11:00:00,71.3046573824,6.3346358587,0.0,23.2390501817,18.7433767983,22.9618409725,92.3437068644,44.9257348883,18.025,29.3929719761
 01/09  12:00:00,66.3624325866,6.16714986846,0.0,18.4668471383,18.7433767983,22.9618409725,86.2284157006,38.8911644552,18.025,29.3122512455
 01/09  13:00:00,62.2998032115,6.02924345471,0.0,14.4986772111,18.5889407304,23.1597249699,74.9914877003,33.5237588356,18.025,23.4427288647
 01/09  14:00:00,59.9113267591,5.94531240401,0.0,11.9476305253,18.7433767983,23.2517909448,71.7285737485,30.2561612939,18.025,23.4474124546
 01/09  15:00:00,57.572080844,5.87035135701,0.0,9.6833424914,18.7433767983,23.2517909448,69.1410558808,27.664120845,18.025,23.4519350358
 01/09  16:00:00,55.4833770955,5.81591328603,0.0,7.93902795896,18.7433767983,22.9618409725,73.7607980391,26.4286537001,18.025,29.307144339
 01/09  17:00:00,63.6512655067,5.81806198856,0.0,7.8854337693,18.7433767983,27.431320555,51.4497076584,27.6541238883,18.025,5.77058377011
 01/09  18:00:00,77.0844999374,5.72734539476,0.0161433393327,5.43670171601,17.6635504202,40.6971502883,33.78788403,28.0018999713,0.0,5.78598405872
 01/09  19:00:00,83.1802810421,5.71169614712,0.068351533315,4.99036868708,27.5259009287,37.3340067412,53.7000175354,36.2713566234,0.0,17.428660912
 01/09  20:00:00,85.9842195773,5.72519077456,0.136180174626,5.38812404012,33.8341110165,33.3544677425,54.0452616972,42.464406616,0.0,11.5808550812
 01/09  21:00:00,92.7652417837,5.71931068085,0.57540045176,3.58164466457,36.5179666069,38.8247702939,54.0373926934,42.4569542736,0.0,11.5804384198
 01/09  22:00:00,86.9677290057,5.74376446421,0.871629892462,2.9778338,32.965339924,36.8579353714,57.2639354497,39.8095335595,0.0,17.4544018902
 01/09  23:00:00,66.0223665384,5.75570873924,0.0851165596963,6.35468336745,25.6355707503,20.6438685092,53.92890075,42.3316422278,0.0,11.5972585222
 01/09  24:00:00,50.5869460905,5.89667826266,0.0206643761597,10.396365034,15.0252895274,11.7056064465,51.1624000675,45.3838321275,0.0,5.77856794007
 01/10  01:00:00,47.3854478885,5.96198494912,0.0116120276208,12.1645133485,11.6412384099,10.0650221343,52.286350877,46.5155979807,0.0,5.77075289626
 01/10  02:00:00,46.8924051155,6.00123968697,0.00493305189624,13.1997463087,10.0992000411,10.047477231,52.3755683115,46.6123076422,0.0,5.76326066935
 01/10  03:00:00,46.9325456053,6.06866520217,0.0,15.0369528366,8.25718729233,10.0299323277,55.2709896923,49.5074743531,0.0,5.76351533917
 01/10  04:00:00,49.7761405533,6.16346333604,0.0,17.7857510503,8.25718729233,10.0299323277,55.82675212,55.80675212,0.0,0.02
 01/10  05:00:00,52.5115167156,6.20264257204,0.0,18.8751826931,8.25718729233,11.6354268332,63.1450230436,57.3748254216,0.0,5.77019762205
 01/10  06:00:00,58.0821942996,6.13667458385,0.0,16.9316927063,12.1011305571,15.3678112995,62.5596610353,50.9919838323,0.0,11.5676772031
 01/10  07:00:00,81.1063413957,5.89696048459,0.0230175468633,10.6434728501,19.7275818095,37.2640762949,63.5049875975,46.0526174893,0.0,17.4523701081
 01/10  08:00:00,94.2384973014,5.77563956047,0.119664003687,7.07955649187,24.3117294858,51.2795993405,65.596543658,42.2052962876,0.0,23.3912473704
 01/10  09:00:00,78.8697801401,5.83642181372,0.0274161457188,8.67017092537,23.6694662846,40.6342015617,62.7487027253,27.2438500782,0.0,35.5048526471
 01/10  10:00:00,72.8484759196,5.80445577497,0.0229166789646,7.69312385565,23.6694662846,35.6302164847,69.8012979065,22.3091076978,18.025,29.4671902087
 01/10  11:00:00,56.5444242988,5.85370669949,0.0057754099135,8.95396544616,18.7433767983,22.9618409725,70.3276030904,22.9092383474,18.025,29.393364743
 01/10  12:00:00,55.0459131982,5.80397665715,0.0104977124008,7.50300110388,18.7433767983,22.9618409725,63.0603006785,21.5810500086,18.025,23.4542506699
 01/10  13:00:00,53.5015388799,5.75113122411,0.0298746171515,5.94864847075,18.5889407304,23.1597249699,61.0180162498,19.5406270218,18.025,23.452389228
 01/10  14:00:00,52.2511618018,5.70109016448,0.0236223580861,4.50805935977,18.7433767983,23.2517909448,63.9678259541,16.6317750389,18.025,29.3110509152
 01/10  15:00:00,50.8647714882,5.65434604499,0.0611545484855,3.13088637079,18.7433767983,23.2517909448,55.1460828933,13.6782597329,18.025,23.4428231604
 01/10  16:00:00,50.0988294992,5.63706105593,0.0531386087886,2.68019270327,18.7433767983,22.9618409725,56.4741522202,15.0002398491,18.025,23.4489123711
 01/10  17:00:00,57.9975234926,5.62486712057,0.035287632794,2.3895921127,18.7433767983,27.431320555,39.6167194584,15.8210017801,18.025,5.77071767821
 01/10  18:00:00,72.8332384117,5.60617726044,0.260298122182,1.06244319579,17.6635504202,40.6971502883,26.9092958983,15.3574576866,0.0,11.5518382116
 01/10  19:00:00,79.1546960244,5.63159021818,0.582960922808,0.530275726668,27.5259009287,37.3340067412,30.6671754687,19.0389413012,0.0,11.6282341675
 01/10  20:00:00,81.9151627613,5.6930320069,1.07274689918,0.414649751407,33.8341110165,33.3544677425,32.624067049,21.0420427871,0.0,11.5820242619
 01/10  21:00:00,90.7596433589,5.79914886381,1.85943274103,0.212172196758,36.5179666069,38.8247702939,35.0632693346,23.4821136813,0.0,11.5811556533
 01/10  22:00:00,85.3700431642,5.82111730706,1.96895570988,0.205463289842,32.965339924,36.8579353714,42.2444587522,24.7885616167,0.0,17.4558971355
 01/10  23:00:00,60.8780149237,5.65755243228,0.712389554568,0.681209864334,25.6355707503,20.6438685092,39.562521541,27.964156455,0.0,11.598365086
 01/10  24:00:00,41.9229335275,5.61116507953,0.0824976713738,1.95602699865,15.0252895274,11.7056064465,42.7215448816,31.1848335703,0.0,11.5367113113
 01/11  01:00:00,37.7844493099,5.63946274339,0.049450393655,2.84819615883,11.6412384099,10.0650221343,36.9825061436,31.2115956556,0.0,5.77091048802
 01/11  02:00:00,37.409612667,5.68429636581,0.0422776957975,3.99655308163,10.0992000411,10.047477231,32.0919903565,32.0719903565,0.0,0.02
 01/11  03:00:00,37.372986937,5.74865244512,0.0325516183579,5.76485366445,8.25718729233,10.0299323277,43.0945694175,37.3310838252,0.0,5.7634855923
 01/11  04:00:00,38.5620769136,5.78797600589,0.025790427707,6.92138023143,8.25718729233,10.0299323277,46.016617292,40.2533177397,0.0,5.7632995523
 01/11  05:00:00,41.1914260992,5.82214434174,0.020016669809,7.9155713427,8.25718729233,11.6354268332,47.7894384644,42.0186427112,0.0,5.77079575323
 01/11  06:00:00,48.9468442017,5.82715820576,0.0190487752283,8.08680694864,12.1011305571,15.3678112995,52.3439726194,40.7785156626,0.0,11.5654569569
 01/11  07:00:00,74.4627256224,5.69062931777,0.140168270614,4.08903081225,19.7275818095,37.2640762949,55.5648852091,38.1091181079,0.0,17.4557671011
 01/11  08:00:00,90.2166489645,5.75309563244,1.18565371234,2.01425342197,24.3117294858,51.2795993405,53.3166554432,35.7668238432,0.0,17.5498316
 01/11  09:00:00,75.1330783327,5.71377386858,0.0507938533748,5.03273210254,23.6694662846,40.6342015617,64.5373931267,29.0283877857,0.0,35.509005341
 01/11  10:00:00,70.5820617873,5.73114755209,0.0442410596388,5.47868727055,23.6694662846,35.6302164847,80.8693149553,27.4857321782,18.025,35.3585827771
 01/11  11:00:00,54.6718669776,5.79291210631,0.0293653040887,7.11861123431,18.7433767983,22.9618409725,69.1206322287,27.5752026744,18.025,23.5204295544
 01/11  12:00:00,52.849700163,5.73503770345,0.0505977720632,5.33562448882,18.7433767983,22.9618409725,67.6948874637,20.3574345242,18.025,29.3124529395
 01/11  13:00:00,52.0743736636,5.70751534072,0.05191774468,4.54305412039,18.5889407304,23.1597249699,59.3804215845,17.9083197919,18.025,23.4471017926
 01/11  14:00:00,52.1726131957,5.69949347536,0.0390722063429,4.41565777891,18.7433767983,23.2517909448,59.7849100721,18.3084374177,18.025,23.4514726545
 01/11  15:00:00,52.0045761619,5.69392018057,0.0384840557146,4.25377887476,18.7433767983,23.2517909448,66.0662487699,18.7259107432,18.025,29.3153380267
 01/11  16:00:00,52.1250151534,5.70765601273,0.0370572495519,4.6518644567,18.7433767983,22.9618409725,64.0091245987,22.5420493065,18.025,23.4420752922
 01/11  17:00:00,60.5367424494,5.71394790934,0.0382502510579,4.83676670063,18.7433767983,27.431320555,48.166572098,24.3706960068,18.025,5.77087609123
 01/11  18:00:00,75.742930899,5.68853611462,0.0520718860979,4.09800387229,17.6635504202,40.6971502883,35.6291214634,29.8431272023,0.0,5.78599426112
 01/11  19:00:00,82.8456158795,5.70894198738,0.115628927279,4.61116799992,27.5259009287,37.3340067412,58.6426622375,41.2101070884,0.0,17.4325551491
 01/11  20:00:00,85.479545546,5.72706851319,0.254996289931,4.76274188424,33.8341110165,33.3544677425,57.36081551,45.7779639922,0.0,11.5828515177
 01/11  21:00:00,93.1377596819,5.74273698301,0.665331529456,3.84079510296,36.5179666069,38.8247702939,61.939018261,50.3565654277,0.0,11.5824528333
 01/11  22:00:00,87.8855095206,5.76911239495,0.861510956976,3.88037208541,32.965339924,36.8579353714,69.3367466282,51.8806986638,0.0,17.4560479644
 01/11  23:00:00,67.542137317,5.80656881804,0.0771937979682,7.8315078766,25.6355707503,20.6438685092,64.2032872281,52.605561807,0.0,11.5977254211
 01/11  24:00:00,52.0020759908,5.94774599261,0.0373885504792,11.7436969859,15.0252895274,11.7056064465,59.7947020151,54.0159793663,0.0,5.77872264881
 01/12  01:00:00,49.4209717901,6.03213340757,0.0268269004133,14.1146691247,11.6412384099,10.0650221343,61.7108145113,55.9407871693,0.0,5.77002734204
 01/12  02:00:00,49.2338402046,6.07896350239,0.0194941232308,15.4488933709,10.0992000411,10.047477231,62.4039125945,56.6405501688,0.0,5.7633624257
 01/12  03:00:00,48.6669423125,6.12586622211,0.0123689527982,16.7017751927,8.25718729233,10.0299323277,63.3331395895,57.5699550164,0.0,5.76318457308
 01/12  04:00:00,50.4612937172,6.18377647554,0.00476134946103,18.4458253983,8.25718729233,10.0299323277,66.3655789069,60.6025852773,0.0,5.76299362954
 01/12  05:00:00,52.9297766533,6.21235784936,0.000136280738742,19.2835868736,8.25718729233,11.6354268332,66.7777329244,61.0073990615,0.0,5.77033386293
 01/12  06:00:00,60.0415706239,6.19415802497,0.0,18.8335781719,12.1011305571,15.3678112995,64.4827823949,58.6889905293,0.0,5.79379186565
 01/12  07:00:00,84.6192215482,6.00630616878,0.0334748273123,14.0365384555,19.7275818095,37.2640762949,75.1918139023,57.7376889705,0.0,17.4541249318
 01/12  08:00:00,97.8661181649,5.88171532662,0.0848710076419,10.6358743466,24.3117294858,51.2795993405,78.1450080278,54.7514942236,0.0,23.3935138042
 01/12  09:00:00,85.0753543205,6.03151539351,0.0221743561022,14.6858778753,23.6694662846,40.6342015617,80.73757585,45.22865986,0.0,35.50891599
 01/12  10:00:00,80.0252227211,6.0319995409,0.0200040218142,14.6452322433,23.6694662846,35.6302164847,90.7189101539,43.2231353206,18.025,29.4707748332
 01/12  11:00:00,63.2901772705,6.07439833206,0.00569237799474,15.4791029698,18.7433767983,22.9618409725,87.6850342578,40.2640935455,18.025,29.3959407124
 01/12  12:00:00,61.4663734342,6.01611019814,0.00911625898539,13.7127050985,18.7433767983,22.9618409725,78.4879144939,37.0080822024,18.025,23.4548322914
 01/12  13:00:00,58.124997236,5.89636260119,0.0183977796158,10.4383444239,18.5889407304,23.1597249699,79.217049954,31.8796655545,18.025,29.3123843996
 01/12  14:00:00,57.3691402859,5.86593002722,0.016389120837,9.46843202848,18.7433767983,23.2517909448,71.9472069308,30.4781280363,18.025,23.4440788946
 01/12  15:00:00,55.6385089042,5.8101753939,0.0326939301828,7.77724784086,18.7433767983,23.2517909448,70.6071233769,29.1317533593,18.025,23.4503700176
 01/12  16:00:00,54.1094122309,5.77061797699,0.0397725505633,6.57057625388,18.7433767983,22.9618409725,76.0798948336,28.7385721917,18.025,29.3163226419
 01/12  17:00:00,62.4317756859,5.77679499449,0.0245415681263,6.68266406116,18.7433767983,27.431320555,53.4711521691,29.6753743416,18.025,5.77077782751
 01/12  18:00:00,76.8881857538,5.72642902015,0.0675657541399,5.18987108426,17.6635504202,40.6971502883,37.9280584329,32.1418254584,0.0,5.78623297445
 01/12  19:00:00,81.7557151277,5.68600447383,0.277867660254,3.38196072655,27.5259009287,37.3340067412,50.9451364533,33.5124588755,0.0,17.4326775778
 01/12  20:00:00,83.6238168778,5.69012481383,0.495923831447,2.70302864323,33.8341110165,33.3544677425,45.2224448415,33.6422671076,0.0,11.5801777338
 01/12  21:00:00,91.7997402315,5.7679378733,1.27240186475,1.8704993001,36.5179666069,38.8247702939,46.9319521985,35.3521013739,0.0,11.5798508246
 01/12  22:00:00,86.3434931464,5.7793182084,1.35960105758,1.83005232526,32.965339924,36.8579353714,54.7315693164,37.2765686536,0.0,17.4550006629
 01/12  23:00:00,63.8250209829,5.70145499723,0.253457221509,4.04323477565,25.6355707503,20.6438685092,50.4548331721,38.8570008723,0.0,11.5978322998
 01/12  24:00:00,47.9771931715,5.81486154563,0.0412791183585,7.84780503257,15.0252895274,11.7056064465,47.5561942972,41.7773951883,0.0,5.77879910885
 01/13  01:00:00,44.3216616871,5.86546947681,0.0323266675906,9.17652095919,11.6412384099,10.0650221343,47.2811543769,41.5100716803,0.0,5.77108269659
 01/13  02:00:00,43.9077814716,5.90720759896,0.0253013836091,10.288781471,10.0992000411,10.047477231,47.8667108114,42.1032893436,0.0,5.7634214678
 01/13  03:00:00,43.706514935,5.96169611011,0.0173491108958,11.9005377074,8.25718729233,10.0299323277,51.2295983328,45.4663489614,0.0,5.76324937135
 01/13  04:00:00,45.3229556327,6.01536942684,0.00972678419505,13.4709276606,8.25718729233,10.0299323277,49.2366061608,49.2166061608,0.0,0.02
 01/13  05:00:00,47.2244224707,6.02773813874,0.00528001535434,13.7577058931,8.25718729233,11.6354268332,53.9624349346,48.192003083,0.0,5.77043185157
 01/13  06:00:00,54.1443191268,6.00317549514,0.0057053921539,13.1215985016,12.1011305571,15.3678112995,56.7302122789,45.1633867383,0.0,11.5668255406
 01/13  07:00:00,79.6028003876,5.8501694523,0.0405681011804,9.16915108178,19.7275818095,37.2640762949,63.6130989207,46.1558284008,0.0,17.4572705199
 01/13  08:00:00,95.1893971764,5.81422673748,0.236432533675,7.8750730245,24.3117294858,51.2795993405,73.7611457769,50.3675450308,0.0,23.3936007461
 01/13  09:00:00,81.7485969686,5.92474643347,0.0270305302464,11.4610297828,23.6694662846,40.6342015617,76.7514796182,41.2418520139,0.0,35.5096276043
 01/13  10:00:00,76.3170493922,5.91620013792,0.0248913363352,11.047964646,23.6694662846,35.6302164847,84.0548972043,36.5593862024,18.025,29.4705110019
 01/13  11:00:00,60.6001630228,5.99178304145,0.0102404176855,12.867152286,18.7433767983,22.9618409725,82.4726308935,35.051549815,18.025,29.3960810785
 01/13  12:00:00,60.5090411596,5.99201043976,0.0121322896674,12.7764538831,18.7433767983,22.9618409725,75.6575517378,34.177874756,18.025,23.4546769818
 01/13  13:00:00,59.3096703634,5.95168677869,0.0238958748703,11.5621958025,18.5889407304,23.1597249699,72.8418508104,31.363213254,18.025,23.4536375564
 01/13  14:00:00,58.5281272905,5.91937190068,0.0193123254128,10.5710475874,18.7433767983,23.2517909448,76.2494482413,28.9146197164,18.025,29.3098285249
 01/13  15:00:00,57.5948910671,5.88612422187,0.0211334194374,9.66924185328,18.7433767983,23.2517909448,69.0130872389,27.5416426435,18.025,23.4464445954
 01/13  16:00:00,56.5382350044,5.86034376189,0.0230003691388,8.92644566919,18.7433767983,22.9618409725,69.7268423791,28.2490087248,18.025,23.4528336542
 01/13  17:00:00,65.1895474085,5.87549875406,0.0221469883513,9.34411952673,18.7433767983,27.431320555,55.6317746156,31.8359502758,18.025,5.77082433977
 01/13  18:00:00,79.9117570289,5.82683349588,0.0375524999756,8.14304220796,17.6635504202,40.6971502883,48.7791527449,37.2268076639,0.0,11.552345081
 01/13  19:00:00,85.3021486298,5.78241885617,0.0496225883035,7.0602180517,27.5259009287,37.3340067412,54.5776377788,42.9454460599,0.0,11.6321917189
 01/13  20:00:00,86.4161935376,5.73838421538,0.0628683172439,5.88019308885,33.8341110165,33.3544677425,54.2461858141,42.6657960088,0.0,11.5803898053
 01/13  21:00:00,93.170370636,5.72409849441,0.470997415501,4.08636968263,36.5179666069,38.8247702939,55.0286880957,43.4456315797,0.0,11.583056516
 01/13  22:00:00,87.2566490594,5.72882679887,0.666674262395,3.48662168195,32.965339924,36.8579353714,60.1689845709,42.7132073291,0.0,17.4557772417
 01/13  23:00:00,66.454920063,5.77129141749,0.0652788341954,6.79147111648,25.6355707503,20.6438685092,60.0172157633,42.6296450277,0.0,17.3875707356
 01/13  24:00:00,48.454444608,5.83463425604,0.0433602161247,8.30319876223,15.0252895274,11.7056064465,41.4342056962,35.6554786174,0.0,5.77872707873
 01/14  01:00:00,44.6654987738,5.84032198014,0.0387894513534,8.33914301167,12.8411359301,10.0650221343,36.6310634891,30.8598316769,0.0,5.77123181221
 01/14  02:00:00,45.711877988,5.87523359983,0.0324736245792,9.35819829061,12.8411359301,10.0650221343,39.7890821361,34.0255637278,0.0,5.76351840826
 01/14  03:00:00,42.5472419309,5.92543100393,0.0224774221708,10.7724004705,8.25718729233,10.0299323277,38.4301077288,38.4101077288,0.0,0.02
 01/14  04:00:00,42.8874583602,5.9376700526,0.0169543084716,11.1058993066,8.25718729233,10.0299323277,45.0150134668,39.2516614796,0.0,5.76335198729
 01/14  05:00:00,43.7879115742,5.91599324077,0.0149984234269,10.4232198896,8.25718729233,11.6354268332,41.653438084,35.8828354101,0.0,5.77060267396
 01/14  06:00:00,47.7672849743,5.91074009997,0.0123533679213,10.2520326425,8.71707943955,15.3327214929,39.6288973559,33.8503052142,0.0,5.77859214174
 01/14  07:00:00,66.0972206633,5.84519571654,0.0229029697073,8.54063715977,18.5082010057,25.6353820695,44.5417417079,32.9733654146,0.0,11.5683762933
 01/14  08:00:00,77.2475158762,5.72645625725,0.0490050689198,5.33145650821,19.4083231844,41.0650158608,48.4114493635,30.953961481,0.0,17.4574878826
 01/14  09:00:00,92.6524268483,5.69063451812,0.7627731353,1.83303813106,26.3286599382,57.9988325916,65.866598836,24.1567958652,0.0,41.7098029707
 01/14  10:00:00,77.6259488325,5.68879393443,0.645369096415,2.08055287069,26.3286599382,42.8504436482,73.6244524801,20.0969386648,18.025,35.5025138153
 01/14  11:00:00,54.1830171888,5.67990821781,0.293472245963,2.99289532483,21.7447113004,23.4437158914,65.7165756318,18.2150601214,18.025,29.4765155103
 01/14  12:00:00,51.4762000704,5.71267275586,0.708494206711,2.30034005156,19.3027497915,23.426170988,61.3900554376,13.9688076222,18.025,29.3962478154
 01/14  13:00:00,51.0144601004,5.7306950884,1.20942093075,1.17778932777,19.1483137236,23.7250123474,49.9476373301,8.46823086498,18.025,23.4544064651
 01/14  14:00:00,50.0421878606,5.64103434088,0.600544737898,0.758507945263,19.3027497915,23.7161209604,54.3362462729,7.00063113098,18.025,29.3106151419
 01/14  15:00:00,49.6107911577,5.62014451524,0.519806441575,0.428743558216,19.3027497915,23.7161209604,49.0345528528,7.56240369144,18.025,23.4471491613
 01/14  16:00:00,49.1851587625,5.61504385588,0.574776571691,0.243187856447,19.3027497915,23.426170988,48.9621667438,7.48353085788,18.025,23.4536358859
