Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/14  17:00:00,57.2694819813,5.59875323882,0.47051336703,0.228728190459,19.3027497915,27.8956505705,32.1862779122,8.39035961447,18.025,5.7709182977
 01/14  18:00:00,70.1119064555,5.66010265337,0.958776499948,0.130909740618,18.2229234133,37.5968344597,21.1302018099,9.5930614954,0.0,11.5371403145
 01/14  19:00:00,84.813437282,5.75708092257,1.73529665888,0.00550295623132,32.690315043,37.0816133363,18.404456906,12.6181373943,0.0,5.78631951167
 01/14  20:00:00,85.5365555522,5.83992443891,2.26287225545,0.00622860935746,36.8143715336,33.066984531,27.1136530764,15.5310799884,0.0,11.5825730881
 01/14  21:00:00,91.7881594727,5.97684061489,3.11794906936,0.0257598133088,36.3493007332,38.7721355839,29.6299320254,18.0505665878,0.0,11.5793654375
 01/14  22:00:00,89.7960928451,6.00220772247,3.22157987146,0.022562944101,36.1807251679,36.8228455648,28.7287730185,17.1456545007,0.0,11.5831185178
 01/14  23:00:00,66.7522958335,5.78646658349,1.68212967732,0.0534631571964,31.0351095914,20.6438685092,37.7604450821,20.3029606956,0.0,17.4574843865
 01/14  24:00:00,43.222742435,5.64412108942,0.694501439825,0.2085275448,17.4250845679,11.7056064465,32.3829352432,20.8152129397,0.0,11.5677223035
 01/15  01:00:00,37.1727445453,5.62493218948,0.515215700513,0.465927423861,12.925468867,10.100111941,27.5483264571,21.7771353522,0.0,5.77119110487
 01/15  02:00:00,37.2027705376,5.6220540128,0.478010766047,0.537309911229,12.925468867,10.100111941,19.6363187612,19.6163187612,0.0,0.02
 01/15  03:00:00,32.4674417349,5.61549903427,0.482526725029,0.423057498699,8.34152022915,10.0650221343,17.8307444016,12.0674472131,0.0,5.76329718848
 01/15  04:00:00,32.4589943556,5.6072468258,0.409808891935,0.495579235652,8.34152022915,10.0650221343,18.5631361853,12.8000108378,0.0,5.76312534753
 01/15  05:00:00,34.2119128843,5.59182813178,0.198501806617,0.868457442906,8.34152022915,11.6705166398,26.3739521534,20.6027975189,0.0,5.77115463457
 01/15  06:00:00,38.4223051533,5.58888144482,0.157135365257,0.964704917816,8.80141237637,15.3678112995,26.4648726055,20.6859358785,0.0,5.77893672703
 01/15  07:00:00,58.4894261709,5.63850597721,0.59812203552,0.564308865548,18.5082010057,25.6353820695,30.061061092,18.4927210597,0.0,11.5683400323
 01/15  08:00:00,74.109300084,5.81341669845,1.93242344768,0.10343245552,19.4926561212,41.1001056674,32.1007832992,14.642996915,0.0,17.4577863843
 01/15  09:00:00,94.5647189332,6.09281548033,4.10591563145,0.0,26.3286599382,57.9988325916,48.4899188629,6.77807613082,0.0,41.7118427321
 01/15  10:00:00,77.6176498859,5.88593617821,2.6264391134,0.0134582097807,26.2443270014,42.8153538416,63.0056677944,9.46582632099,18.025,35.5148414734
 01/15  11:00:00,51.9220332836,5.65507557597,0.871065098696,0.179145949021,21.7447113004,23.4437158914,60.7202917884,13.2161782677,18.025,29.4791135207
 01/15  12:00:00,49.4062047006,5.64469330503,0.69409103131,0.253013503992,19.3449162599,23.4437158914,60.9045362075,13.4837623653,18.025,29.3957738422
 01/15  13:00:00,49.5974479704,5.65312127025,0.791786973836,0.196272142135,19.190480192,23.7425572507,55.2217135029,13.7412538359,18.025,23.455459667
 01/15  14:00:00,49.674382588,5.66727572292,0.934622601644,0.0900909482028,19.260583323,23.698576057,56.1808108293,8.84130515865,18.025,29.3145056707
 01/15  15:00:00,49.6754948522,5.66695748653,0.991548506976,0.0346016460273,19.260583323,23.698576057,47.9887403979,6.51797221874,18.025,23.4457681791
 01/15  16:00:00,49.5026066896,5.68186391031,1.11427760637,0.0140252959525,19.260583323,23.4086260847,48.4096532295,6.93230704129,18.025,23.4523461882
 01/15  17:00:00,55.4559828346,5.63805697707,0.73665755198,0.0534889273862,19.260583323,27.8781056672,35.4792200471,11.6833424482,18.025,5.77087759885
 01/15  18:00:00,70.2280985602,5.69935068327,1.20056351316,0.0257750234595,18.1807569449,37.5792895564,27.8179072952,16.2807103779,0.0,11.5371969173
 01/15  19:00:00,85.2297364278,5.83744472176,2.19615289587,0.0,32.6059821062,37.0465235296,27.110524812,21.325157093,0.0,5.78536771907
 01/15  20:00:00,86.1406285638,5.92914842729,2.78394578296,0.0,36.8143715336,33.066984531,34.2445615672,22.6609011287,0.0,11.5836604386
 01/15  21:00:00,92.4104943015,6.05669070629,3.54920610817,0.0175610607724,36.43363367,38.8072253906,35.355892146,23.7724945065,0.0,11.5833976395
 01/15  22:00:00,90.0557544066,6.06648391003,3.51855827731,0.0403886664648,36.0963922311,36.7877557581,35.8014386141,24.2182318222,0.0,11.5832067919
 01/15  23:00:00,67.1165557684,5.85712274202,2.09038923048,0.058222680037,30.9507766546,20.6087787026,42.7033339204,25.2460025799,0.0,17.4573313405
 01/15  24:00:00,43.4726004896,5.68176393777,0.9384852157,0.176755863775,17.4250845679,11.7056064465,38.5446034372,26.9765328394,0.0,11.5680705978
 01/16  01:00:00,37.3738266558,5.64103739798,0.594979940619,0.571137811451,12.925468867,10.100111941,35.5442183411,29.7729382435,0.0,5.7712800976
 01/16  02:00:00,37.4903778619,5.60983401694,0.29338491783,1.02176142666,12.925468867,10.100111941,35.5924696181,35.5724696181,0.0,0.02
 01/16  03:00:00,33.3385647391,5.60637059552,0.100284947759,1.6855486765,8.34152022915,10.0650221343,43.3645334198,37.601097365,0.0,5.76343605479
 01/16  04:00:00,34.2741186248,5.63458674694,0.0687173156255,2.6244532093,8.34152022915,10.0650221343,44.7210883987,38.9576061282,0.0,5.76348227048
 01/16  05:00:00,37.3922610989,5.68550886535,0.0451380506431,4.10848660453,8.34152022915,11.6705166398,46.7783253474,41.007459,0.0,5.77086634737
 01/16  06:00:00,42.3623892448,5.71461058155,0.0401544849097,4.89603821221,8.80141237637,15.3678112995,44.7362221413,38.9574288821,0.0,5.77879325922
 01/16  07:00:00,61.6756089266,5.69299704879,0.0799633761007,4.21415561778,18.5082010057,25.6353820695,49.1001999975,37.5317725947,0.0,11.5684274028
 01/16  08:00:00,75.5355770376,5.74976245702,0.899009971393,2.62677117445,19.4926561212,41.1001056674,56.0045854648,38.5458705395,0.0,17.4587149253
 01/16  09:00:00,94.5407336546,5.98718907126,2.89084111721,1.2967074496,26.3286599382,57.9988325916,75.0099086407,33.2980804216,0.0,41.711828219
 01/16  10:00:00,78.7313733485,5.89900182814,2.15170885074,1.58884074912,26.2443270014,42.8153538416,82.6260227732,29.0861915549,18.025,35.5148312183
 01/16  11:00:00,54.7232873691,5.80550745673,1.27109788203,2.42993113997,21.7447113004,23.4437158914,71.0136281913,23.508020812,18.025,29.4806073793
 01/16  12:00:00,52.112368033,5.81373797308,1.35556175711,2.12865822818,19.3449162599,23.4437158914,67.5850106369,20.1643888949,18.025,29.395621742
 01/16  13:00:00,51.83524537,5.80998143192,1.43071628305,1.63827821246,19.190480192,23.7425572507,60.3095020767,18.8290624214,18.025,23.4554396553
 01/16  14:00:00,51.3903924833,5.79995473513,1.44598642338,1.16205586615,19.260583323,23.698576057,62.877989408,15.5333767681,18.025,29.3196126399
 01/16  15:00:00,50.9236085333,5.78274689875,1.40146080255,0.757011264969,19.260583323,23.698576057,56.1470579353,14.676137442,18.025,23.4459204934
 01/16  16:00:00,50.2970137136,5.75789099557,1.26794501767,0.578736033663,19.260583323,23.4086260847,58.1197139884,16.6421324101,18.025,23.4525815784
 01/16  17:00:00,56.4650543338,5.70068834506,0.844968240709,0.891616125208,19.260583323,27.8781056672,44.9940877511,21.1980715426,18.025,5.77101620848
 01/16  18:00:00,70.5533276753,5.71285171178,1.01211338915,0.525950607068,18.1807569449,37.5792895564,30.3841856965,24.6055236498,0.0,5.77866204663
 01/16  19:00:00,85.1455690152,5.81056510035,1.67107011321,0.467791624052,32.6059821062,37.0465235296,43.9381476867,32.3850668095,0.0,11.5530808772
 01/16  20:00:00,85.9443121595,5.87886785416,2.1127902486,0.525115879339,36.8143715336,33.066984531,48.0435896618,36.4598684397,0.0,11.583721222
 01/16  21:00:00,92.0459523487,5.98677195591,2.79576999855,0.476369773768,36.43363367,38.8072253906,49.4201535301,37.8366662257,0.0,11.5834873044
 01/16  22:00:00,89.7359577589,5.98653294305,2.75004239679,0.569054469912,36.0963922311,36.7877557581,50.297590711,38.7142662263,0.0,11.5833244847
 01/16  23:00:00,67.5427087925,5.78998040939,1.39032745096,1.2515734205,30.9507766546,20.6087787026,58.9805320083,41.5228991974,0.0,17.4576328109
 01/16  24:00:00,46.6307726572,5.72418879179,0.423299540638,3.80768517839,17.4250845679,11.7056064465,57.684697925,46.1164691342,0.0,11.5682287908
 01/17  01:00:00,41.0643920652,5.7567659351,0.138939039424,5.92133380107,11.6412384099,10.0650221343,54.4767854755,48.7054501432,0.0,5.77133533227
 01/17  02:00:00,42.1872393194,5.84160561839,0.0444210738261,8.61471714413,10.0992000411,10.047477231,52.393030124,52.373030124,0.0,0.02
 01/17  03:00:00,41.795846334,5.89200712091,0.0357670785675,10.0411328664,8.25718729233,10.0299323277,58.4591861266,52.6956999357,0.0,5.76348619083
 01/17  04:00:00,42.481703948,5.91634100807,0.0300967289084,10.708326049,8.25718729233,10.0299323277,57.2940154101,51.5306780789,0.0,5.76333733115
 01/17  05:00:00,45.0124484976,5.94833886563,0.0242541647609,11.6061486415,8.25718729233,11.6354268332,58.0279263271,52.2569872637,0.0,5.77093906338
 01/17  06:00:00,53.3440401459,5.97163822348,0.0215106574382,12.337038325,12.1011305571,15.3678112995,65.3904053143,53.8231348751,0.0,11.5672704392
 01/17  07:00:00,79.0749996392,5.87132786713,0.417382245646,8.24335302977,19.7275818095,37.2640762949,69.2586878878,51.8003592441,0.0,17.4583286436
 01/17  08:00:00,94.3905622683,5.93069411438,1.52564651434,5.67052263147,24.3117294858,51.2795993405,66.8786291229,49.3266498809,0.0,17.551979242
 01/17  09:00:00,80.2104861377,5.88417991068,0.121727421456,9.86876409158,23.6694662846,40.6342015617,77.9144043008,42.3945917255,0.0,35.5198125753
 01/17  10:00:00,74.5784376008,5.88307264036,0.283654158187,9.08370031799,23.6694662846,35.6302164847,90.2797704809,36.8861613857,18.025,35.3686090952
 01/17  11:00:00,55.8055690562,5.8534332042,0.317895039601,7.90324223948,18.7433767983,22.9618409725,69.611510494,28.0630800476,18.025,23.5234304464
 01/17  12:00:00,54.1711548516,5.82995382421,0.609032625529,6.00371611239,18.7433767983,22.9618409725,70.0329556581,22.6894815094,18.025,29.3184741487
 01/17  13:00:00,53.0343718338,5.8230026335,0.904652248551,4.53481748525,18.5889407304,23.1597249699,61.1693123142,19.6911327162,18.025,23.453179598
 01/17  14:00:00,52.5823042998,5.79653822998,0.846314687706,3.92104584691,18.7433767983,23.2517909448,60.4850973111,19.0024883625,18.025,23.4576089486
 01/17  15:00:00,52.3563369424,5.79397991981,0.865467925979,3.67848775388,18.7433767983,23.2517909448,68.3627867968,21.0274052462,18.025,29.3103815506
 01/17  16:00:00,51.4339928517,5.74570357877,0.633900378278,3.32593788447,18.7433767983,22.9618409725,64.6808394607,23.2042251145,18.025,23.4516143462
 01/17  17:00:00,57.3305456899,5.70829450958,0.434759469099,3.12369917509,18.7433767983,27.431320555,48.1509729791,24.3549649155,18.025,5.77100806359
 01/17  18:00:00,75.0678145492,5.73595702778,0.72945074393,2.69806361822,17.6635504202,40.6971502883,42.128245578,30.5752743476,0.0,11.5529712304
 01/17  19:00:00,81.4238596236,5.76174129059,1.01723674409,2.23496950934,27.5259009287,37.3340067412,47.5334945407,35.9038252897,0.0,11.629669251
 01/17  20:00:00,83.6121829861,5.79101157878,1.34724489085,1.73916155929,33.8341110165,33.3544677425,47.3742666439,35.7907829125,0.0,11.5834837314
 01/17  21:00:00,91.9892437421,5.87269853867,2.009641552,1.21798317034,36.5179666069,38.8247702939,50.3053820213,38.7229140229,0.0,11.5824679984
 01/17  22:00:00,86.7979705995,5.90863758152,2.22376351483,1.2910158569,32.965339924,36.8579353714,56.8561497993,39.3979615932,0.0,17.4581882061
 01/17  23:00:00,63.6921858977,5.77180709952,0.88633283778,3.20714823042,25.6355707503,20.6438685092,53.0044899892,41.4050522579,0.0,11.5994377313
 01/17  24:00:00,47.2364709893,5.79501414323,0.116474496106,7.05171953293,15.0252895274,11.7056064465,57.5033783141,45.9654443212,0.0,11.5379339929
 01/18  01:00:00,44.1238045138,5.85779797723,0.0428555055094,8.97579601573,11.6412384099,10.0650221343,52.2214213639,46.4501687914,0.0,5.7712525725
 01/18  02:00:00,43.9521018102,5.90450905172,0.0350528977316,10.3260425372,10.0992000411,10.047477231,47.5159159141,47.4959159141,0.0,0.02
 01/18  03:00:00,43.1856365737,5.94063999503,0.0275289156613,11.3905279705,8.25718729233,10.0299323277,54.1227253144,48.3589864885,0.0,5.76373882594
 01/18  04:00:00,43.6797764465,5.95741227359,0.0224043016915,11.8730187125,8.25718729233,10.0299323277,53.6203265168,47.8567313808,0.0,5.76359513605
 01/18  05:00:00,47.4492821867,6.02717310241,0.0140738186959,13.9743267405,8.25718729233,11.6354268332,58.9554971628,53.1850371594,0.0,5.77046000337
 01/18  06:00:00,54.9597299218,6.02414473059,0.0134541659497,13.9082737554,12.1011305571,15.3678112995,63.1142146162,51.5459145567,0.0,11.5683000594
 01/18  07:00:00,80.2048486151,5.88176688861,0.171342928686,9.60879440493,19.7275818095,37.2640762949,66.8161029279,49.3570245642,0.0,17.4590783637
 01/18  08:00:00,95.4642402893,5.91041614756,1.03566204148,7.25445657219,24.3117294858,51.2795993405,71.6408857362,48.2430010872,0.0,23.397884649
 01/18  09:00:00,81.4395857852,5.91781431646,0.0386389494981,11.1473122894,23.6694662846,40.6342015617,75.611487719,40.0960682052,0.0,35.5154195138
 01/18  10:00:00,75.7780914895,5.90070092099,0.0517439528136,10.4976322948,23.6694662846,35.6302164847,82.7652750399,35.2667489399,18.025,29.4735261
 01/18  11:00:00,58.7031354166,5.92643755492,0.0244094951969,11.0212869496,18.7433767983,22.9618409725,78.2204852086,30.7947019777,18.025,29.4007832309
 01/18  12:00:00,57.779493141,5.89874692996,0.0277512685837,10.1245402256,18.7433767983,22.9618409725,70.0122360109,28.5252639424,18.025,23.4619720684
 01/18  13:00:00,56.2327554415,5.84074525716,0.0464624138365,8.57364579587,18.5889407304,23.1597249699,68.5600636833,27.0776473045,18.025,23.4574163788
 01/18  14:00:00,55.6289859719,5.81443857224,0.0311282532658,7.76501261983,18.7433767983,23.2517909448,73.0004445563,25.6612445474,18.025,29.3142000089
 01/18  15:00:00,54.7299549347,5.78620547554,0.0318348870648,6.89351290718,18.7433767983,23.2517909448,66.4272980758,24.9529713493,18.025,23.4493267266
 01/18  16:00:00,54.1233610511,5.77773085823,0.03207746672,6.58509708473,18.7433767983,22.9618409725,68.2659824881,26.7848074916,18.025,23.4561749965
 01/18  17:00:00,60.5151952166,5.77928801071,0.0325605361374,6.63955444512,18.7433767983,27.431320555,52.5449003625,28.7489131536,18.025,5.77098720893
 01/18  18:00:00,77.0698354685,5.73863311191,0.124545019497,5.30231336327,17.6635504202,40.6971502883,43.9144838751,32.361405022,0.0,11.553078853
 01/18  19:00:00,82.774043415,5.73195441905,0.37519705658,4.25697435456,27.5259009287,37.3340067412,54.7522053453,37.3180750128,0.0,17.4341303324
 01/18  20:00:00,84.5074366207,5.73099385545,0.607819247811,3.43385513981,33.8341110165,33.3544677425,49.5667282203,37.9866817915,0.0,11.5800464287
 01/18  21:00:00,92.3039013199,5.79450784038,1.39224700545,2.22821871727,36.5179666069,38.8247702939,51.1687611034,39.5889045055,0.0,11.5798565979
 01/18  22:00:00,86.8643341207,5.81553140127,1.54500306855,2.12924270562,32.965339924,36.8579353714,52.3854569072,40.7406856881,0.0,11.644771219
 01/18  23:00:00,65.3336533838,5.75688175389,0.296316558656,5.45355268034,25.6355707503,20.6438685092,61.5733501465,44.1842767572,0.0,17.3890733893
 01/18  24:00:00,49.3648122497,5.85877628446,0.0451386224511,9.1876338888,15.0252895274,11.7056064465,52.8818719064,47.1037091917,0.0,5.77816271475
 01/19  01:00:00,45.9419920429,5.91712966976,0.0359965990761,10.7415089213,11.6412384099,10.0650221343,53.3938034124,47.6224220054,0.0,5.77138140704
 01/19  02:00:00,45.7642493461,5.9650608444,0.0281923082767,12.0844960271,10.0992000411,10.047477231,53.9063200794,48.1428667109,0.0,5.76345336852
 01/19  03:00:00,45.6616197929,6.02430473073,0.0195798760841,13.7907941118,8.25718729233,10.0299323277,50.1355238878,50.1155238878,0.0,0.02
 01/19  04:00:00,46.6081444781,6.05618862235,0.0139754661266,14.711039191,8.25718729233,10.0299323277,56.4843719623,50.7206042569,0.0,5.76376770535
 01/19  05:00:00,49.0062372423,6.08427184599,0.00879137015274,15.4794632496,8.25718729233,11.6354268332,57.22539887,51.4539848311,0.0,5.77141403887
 01/19  06:00:00,57.2562060335,6.10458870654,0.00637332700055,16.131382102,12.1011305571,15.3678112995,64.0567583514,52.4888231577,0.0,11.5679351937
 01/19  07:00:00,81.9312573037,5.9253351233,0.0409556485484,11.4220181963,19.7275818095,37.2640762949,68.1598896587,50.7000940667,0.0,17.4597955921
 01/19  08:00:00,96.0601708222,5.86205898179,0.403721030337,8.53067693803,24.3117294858,51.2795993405,71.8788956801,48.4815112513,0.0,23.3973844289
 01/19  09:00:00,82.009616658,5.9333719169,0.0346646020447,11.7057557196,23.6694662846,40.6342015617,74.9912674006,39.4709224803,0.0,35.5203449203
 01/19  10:00:00,76.1903958666,5.91191316242,0.112694405136,10.8377708941,23.6694662846,35.6302164847,83.9517255831,36.4483835129,18.025,29.4783420703
 01/19  11:00:00,58.2426352179,5.90970388296,0.148211764915,10.4537140072,18.7433767983,22.9618409725,80.0974172849,32.6709103346,18.025,29.4015069503
 01/19  12:00:00,55.7237370014,5.87377103216,0.610060428764,7.51144937732,18.7433767983,22.9618409725,67.4393024608,25.9552142768,18.025,23.4590881841
 01/19  13:00:00,54.292257295,5.87779093511,1.08720198162,5.55535812311,18.5889407304,23.1597249699,67.5213401144,20.1793802718,18.025,29.3169598426
 01/19  14:00:00,53.6513342424,5.86351956188,1.1615610316,4.60784976905,18.7433767983,23.2517909448,59.5477336014,18.0708910483,18.025,23.4518425532
 01/19  15:00:00,52.9023410311,5.83762404898,1.09218109176,3.95412943615,18.7433767983,23.2517909448,59.8806452665,18.4004715991,18.025,23.4551736674
 01/19  16:00:00,51.9187711349,5.8009966731,0.944862154654,3.44445294578,18.7433767983,22.9618409725,67.9299434427,20.5871456047,18.025,29.317797838
 01/19  17:00:00,58.1389871387,5.74819044236,0.528563219287,3.79844326407,18.7433767983,27.431320555,49.8141731403,26.0181013379,18.025,5.77107180237
 01/19  18:00:00,75.8191450874,5.74690656202,0.603005330598,3.56489174591,17.6635504202,40.6971502883,39.6441083034,33.8574882613,0.0,5.78662004205
 01/19  19:00:00,82.2789737183,5.76175153976,0.756319091825,3.3509797036,27.5259009287,37.3340067412,58.402409553,40.9661719559,0.0,17.4362375971
 01/19  20:00:00,84.8261617888,5.78674947424,0.941492563336,3.36315137249,33.8341110165,33.3544677425,55.1590626185,43.5763983348,0.0,11.5826642837
 01/19  21:00:00,92.8343002058,5.84331932879,1.48536320163,2.61668800234,36.5179666069,38.8247702939,55.9984989592,44.4159886954,0.0,11.5825102638
 01/19  22:00:00,87.5581590063,5.85882127245,1.5959757864,2.72879559172,32.965339924,36.8579353714,63.0000558066,45.541033969,0.0,17.4590218376
 01/19  23:00:00,65.5635980745,5.79130351616,0.574459289785,5.37092909155,25.6355707503,20.6438685092,60.4080719318,48.8086910147,0.0,11.5993809171
 01/19  24:00:00,49.9538277613,5.87154664008,0.0499810391374,9.75903440857,15.0252895274,11.7056064465,56.9220314425,51.1428608032,0.0,5.77917063929
 01/20  01:00:00,47.8667547802,5.97121741607,0.0248717955141,12.6233068033,11.6412384099,10.0650221343,60.0611855896,54.2899400108,0.0,5.77124557882
 01/20  02:00:00,47.5734972458,6.01606339463,0.0182304756693,13.8527015116,10.0992000411,10.047477231,59.5656600584,53.8024943472,0.0,5.76316571121
 01/20  03:00:00,47.2241172538,6.06737108148,0.0109813483758,15.3188206835,8.25718729233,10.0299323277,60.0978957328,54.3341799663,0.0,5.7637157665
 01/20  04:00:00,49.4396671493,6.13877541322,0.00335575870924,17.4705931778,8.25718729233,10.0299323277,63.6730227225,57.9099037227,0.0,5.76311899978
 01/20  05:00:00,52.1242743576,6.17586710687,0.0,18.5146949622,8.25718729233,11.6354268332,64.1370655462,58.3664742076,0.0,5.77059133867
 01/20  06:00:00,60.6467031192,6.20405947117,0.0,19.4287803176,12.1011305571,15.3678112995,65.3304711896,59.5361063932,0.0,5.7943647964
 01/20  07:00:00,85.4445938289,6.02317085007,0.0292756362572,14.8491957686,19.7275818095,37.2640762949,76.6408311098,59.1839878499,0.0,17.4568432598
 01/20  08:00:00,97.6340889279,5.96620807194,0.457674145871,11.8304835453,24.3117294858,51.2795993405,80.1973488021,56.7994817481,0.0,23.3978670541
 01/20  09:00:00,84.5378539352,6.01024147774,0.106097505832,14.085684313,23.6694662846,40.6342015617,79.7914586089,44.273311375,0.0,35.5181472338
 01/20  10:00:00,77.9619358799,5.99437712716,0.419638448079,12.2198987787,23.6694662846,35.6302164847,85.6590417554,38.1516272786,18.025,29.4824144768
 01/20  11:00:00,59.1681106507,5.97290853368,0.48196187387,10.9822330184,18.7433767983,22.9618409725,78.5303741525,31.1027677994,18.025,29.4026063532
 01/20  12:00:00,56.6315278602,5.95561877026,1.08040646862,7.86704389309,18.7433767983,22.9618409725,70.9918244092,23.6456632253,18.025,29.3211611839
 01/20  13:00:00,55.040946777,5.94308054247,1.38749557539,5.93846546627,18.5889407304,23.1597249699,59.276857724,17.7997375022,18.025,23.4521202218
 01/20  14:00:00,53.9787783445,5.9155248519,1.43692386064,4.60792164677,18.7433767983,23.2517909448,55.7422260141,14.2603968813,18.025,23.4568291328
 01/20  15:00:00,52.8539212052,5.87741433288,1.36937543719,3.58871997524,18.7433767983,23.2517909448,60.3666268411,13.0237929378,18.025,29.3178339034
 01/20  16:00:00,51.7368456508,5.83487827292,1.21600125912,2.95751084707,18.7433767983,22.9618409725,56.4784426877,15.004401228,18.025,23.4490414598
 01/20  17:00:00,57.6613917468,5.77261786497,0.833608041772,2.99136838299,18.7433767983,27.431320555,43.2631142454,19.4668790243,18.025,5.77123522114
 01/20  18:00:00,74.7070069212,5.76044967567,0.966283176183,2.07592491092,17.6635504202,40.6971502883,29.1358908185,23.3493617523,0.0,5.78652906621
 01/20  19:00:00,80.7598484174,5.76986168249,1.21906700373,1.36099129308,27.5259009287,37.3340067412,45.1086527849,27.6727038587,0.0,17.4359489262
 01/20  20:00:00,83.039088525,5.7969513949,1.54384565045,0.963514883259,33.8341110165,33.3544677425,40.2335660579,28.6502734425,0.0,11.5832926154
 01/20  21:00:00,91.4878617909,5.87472833968,2.10745028611,0.616750379855,36.5179666069,38.8247702939,41.4315082904,29.8503351134,0.0,11.581173177
 01/20  22:00:00,86.1738322387,5.90245370474,2.27328243467,0.623526595623,32.965339924,36.8579353714,48.2207242797,30.7624324208,0.0,17.4582918588
 01/20  23:00:00,62.2178698451,5.77075954069,1.262523501,1.35767624265,25.6355707503,20.6438685092,42.7168812485,31.117902526,0.0,11.5989787225
 01/20  24:00:00,43.6863245234,5.72222194097,0.523579040615,3.1672535061,15.0252895274,11.7056064465,44.7398359706,33.2022053808,0.0,11.5376305899
 01/21  01:00:00,40.2230208867,5.71489994764,0.337761644108,3.72310098652,12.8411359301,10.0650221343,38.7650281428,32.9935896546,0.0,5.77143848816
 01/21  02:00:00,40.527599577,5.71241699313,0.217337099903,4.15186350073,12.8411359301,10.0650221343,33.8596145787,33.8396145787,0.0,0.02
 01/21  03:00:00,37.0771007107,5.73707190557,0.0663249816241,5.44675886512,8.25718729233,10.0299323277,41.0762500835,35.3126793017,0.0,5.76357078183
 01/21  04:00:00,38.5245048633,5.78275439749,0.0261247874263,6.88867987582,8.25718729233,10.0299323277,44.9445174452,39.1815737188,0.0,5.76294372632
 01/21  05:00:00,40.9544413651,5.81217097238,0.0194853669444,7.68907068812,8.25718729233,11.6354268332,46.6706027482,40.8994962543,0.0,5.77110649395
 01/21  06:00:00,45.0899141338,5.81061552485,0.0166434115376,7.6704802166,8.71707943955,15.3327214929,43.726047721,37.9470617308,0.0,5.7789859902
 01/21  07:00:00,63.4440434858,5.75268879201,0.0628787822818,5.93996613137,18.5082010057,25.6353820695,45.3949204746,33.8255595586,0.0,11.569360916
 01/21  08:00:00,74.017024949,5.74485050347,0.708401177137,3.30713354742,19.4083231844,41.0650158608,48.8639243511,31.4038237345,0.0,17.4601006166
 01/21  09:00:00,93.6869093173,5.85570097417,1.95979802221,1.50537585506,26.3286599382,57.9988325916,67.2838813465,25.5601087826,0.0,41.7237725639
 01/21  10:00:00,78.4052357297,5.76086675183,1.04994159279,2.38315589611,26.3286599382,42.8504436482,78.5402557171,24.9909126551,18.025,35.524343062
 01/21  11:00:00,55.3060494984,5.7014655589,0.131527888616,4.25628704929,21.7447113004,23.4437158914,73.0537695496,25.5463556376,18.025,29.4824139119
 01/21  12:00:00,52.6645914352,5.71963299359,0.358199624776,3.83204519972,19.3027497915,23.426170988,71.6391374367,24.2118966044,18.025,29.4022408324
 01/21  13:00:00,52.8291921966,5.78053608886,0.943556336017,3.20853099121,19.1483137236,23.7250123474,63.5887648459,22.1045704065,18.025,23.4591944394
 01/21  14:00:00,52.6977119131,5.79657854419,1.15102821203,2.70799225255,19.3027497915,23.7161209604,65.2047227634,17.8695840486,18.025,29.3101387148
 01/21  15:00:00,52.5109041132,5.80585134468,1.24000355627,2.42293815918,19.3027497915,23.7161209604,58.8471654645,17.3690067402,18.025,23.4531587242
 01/21  16:00:00,51.9590734663,5.78254345536,1.07321762336,2.35114643313,19.3027497915,23.426170988,61.4764099911,19.9911718841,18.025,23.460238107
 01/21  17:00:00,58.1600967573,5.73147502941,0.664280404177,2.67684333134,19.3027497915,27.8956505705,52.8684847186,23.3213454174,18.025,11.5221393012
 01/21  18:00:00,72.0444032874,5.71915178746,0.680815782673,2.28230372218,18.2229234133,37.5968344597,32.2224766812,26.4435906251,0.0,5.77888605605
 01/21  19:00:00,85.4931452154,5.7651086104,1.26174344165,1.15071714154,32.690315043,37.0816133363,35.5491204417,29.7627487457,0.0,5.78637169597
 01/21  20:00:00,85.6594092504,5.79116554284,1.49479134845,0.945894766534,36.8143715336,33.066984531,45.9960333586,34.4129384558,0.0,11.5830949028
 01/21  21:00:00,91.4020540076,5.87209982547,2.05650590729,0.805813868521,36.3493007332,38.7721355839,48.4475054091,36.8651198746,0.0,11.5823855344
 01/21  22:00:00,89.4302152543,5.8945462643,2.18887069818,0.797026837057,36.1807251679,36.8228455648,47.2341713115,35.64951487,0.0,11.5846564416
 01/21  23:00:00,67.8166367166,5.762598219,1.09196773669,1.73179256323,31.0351095914,20.6438685092,53.2424245664,35.7821421355,0.0,17.4602824309
 01/21  24:00:00,46.2782953908,5.71180229904,0.367507302992,3.52336852542,17.4250845679,11.7056064465,46.9592262099,35.3899984793,0.0,11.5692277306
 01/22  01:00:00,41.2298489019,5.72486504576,0.169237815782,4.76906350894,12.925468867,10.100111941,42.357241606,36.5857992435,0.0,5.77144236253
 01/22  02:00:00,42.8258697218,5.76867184405,0.0701863046497,6.42160382832,12.925468867,10.100111941,46.0260031716,40.2625027978,0.0,5.76350037373
 01/22  03:00:00,40.1044129317,5.8307796543,0.0328244853225,8.2944409588,8.34152022915,10.0650221343,44.157826418,44.137826418,0.0,0.02
 01/22  04:00:00,41.2176545729,5.87008092924,0.0254367931116,9.37576882766,8.34152022915,10.0650221343,51.6747246432,45.9108931901,0.0,5.76383145308
 01/22  05:00:00,43.65539963,5.89749721566,0.0198645778947,10.1848989123,8.34152022915,11.6705166398,52.7050719653,46.9335499655,0.0,5.77152199979
 01/22  06:00:00,48.1933022444,5.91023911669,0.016388216478,10.5550731215,8.80141237637,15.3678112995,56.9828130012,45.445630415,0.0,11.5371825862
 01/22  07:00:00,67.5060045893,5.88453453428,0.0236286201088,9.90933094686,18.5082010057,25.6353820695,51.4816678748,45.686922325,0.0,5.79474554987
 01/22  08:00:00,77.8974834605,5.8229189894,0.26679865031,7.4316985921,19.4926561212,41.1001056674,61.0122190292,43.5539112962,0.0,17.458307733
 01/22  09:00:00,95.6505035398,5.89154159647,1.75977121869,3.63314839854,26.3286599382,57.9988325916,76.3521337036,34.6290507728,0.0,41.7230829308
 01/22  10:00:00,80.2136798101,5.82548780112,1.11040297713,4.18593590313,26.2443270014,42.8153538416,83.7984470038,30.2542623053,18.025,35.5191846985
 01/22  11:00:00,56.5570272818,5.76213477965,0.318723909306,5.25939570804,21.7447113004,23.4437158914,77.8347261258,24.4319001729,18.025,35.3778259529
 01/22  12:00:00,53.9213859221,5.74498099802,0.182974879174,5.17900288348,19.3449162599,23.4437158914,64.6478389393,23.0992122451,18.025,23.5236266941
 01/22  13:00:00,52.7877205653,5.72481208099,0.434385565269,3.67224177999,19.190480192,23.7425572507,68.3032221664,20.9638158847,18.025,29.3144062817
 01/22  14:00:00,51.8963622248,5.73327423477,0.799715818832,2.38096997065,19.260583323,23.698576057,55.9927563468,14.5131302439,18.025,23.454626103
 01/22  15:00:00,50.9989526676,5.68863256991,0.645100279399,1.68281319039,19.260583323,23.698576057,60.2536332229,12.9057982696,18.025,29.3228349533
 01/22  16:00:00,50.2627840088,5.65350324956,0.484786503309,1.43204313094,19.260583323,23.4086260847,56.921512105,15.44756437,18.025,23.448947735
 01/22  17:00:00,56.4311799827,5.62910997589,0.310122644401,1.4641554715,19.260583323,27.8781056672,41.2866538952,17.4904262466,18.025,5.77122764859
 01/22  18:00:00,70.4524276381,5.66567985799,0.726772820792,0.757551530347,18.1807569449,37.5792895564,24.9482749637,19.1694567873,0.0,5.77881817645
 01/22  19:00:00,84.7525340058,5.75518527295,1.5057256772,0.295462628381,32.6059821062,37.0465235296,33.0290381492,21.4757428271,0.0,11.5532953221
 01/22  20:00:00,85.9223478543,5.88735270235,2.56404499918,0.0433925443677,36.8143715336,33.066984531,25.4413887366,13.8596519861,0.0,11.5817367505
 01/22  21:00:00,92.5470645635,6.05353412137,3.70447976854,0.00198741788913,36.43363367,38.8072253906,22.9757443018,11.3940689554,0.0,11.5816753464
 01/22  22:00:00,90.1628032704,6.06547647262,3.66145704399,0.0055174736776,36.0963922311,36.7877557581,23.857761112,12.2737286066,0.0,11.5840325054
 01/22  23:00:00,67.0831852735,5.84610172243,2.11433314706,0.0118889721346,30.9507766546,20.6087787026,31.6988015075,14.2390948249,0.0,17.4597066826
 01/22  24:00:00,43.382309603,5.67779434151,0.931413984934,0.0974830226789,17.4250845679,11.7056064465,22.0979192577,16.3033345704,0.0,5.79458468734
 01/23  01:00:00,35.8225478006,5.64680911161,0.700787328559,0.227587078264,11.6412384099,10.0650221343,22.7563300161,16.9848365756,0.0,5.77149344047
 01/23  02:00:00,34.2660796401,5.62060020873,0.47499524904,0.483979016405,10.0992000411,10.047477231,26.1118467667,20.3480177209,0.0,5.76382904582
 01/23  03:00:00,32.3961095217,5.59775230876,0.281345987941,0.690063006341,8.25718729233,10.0299323277,28.7597072547,22.9961503375,0.0,5.76355691729
 01/23  04:00:00,32.4174823415,5.58727557989,0.182315002452,0.820943888938,8.25718729233,10.0299323277,29.3398712737,23.575988208,0.0,5.76388306577
 01/23  05:00:00,34.2900908188,5.58895057816,0.115946327212,1.15147649004,8.25718729233,11.6354268332,30.5453165882,24.7739184539,0.0,5.77139813427
 01/23  06:00:00,42.0178008189,5.59494704559,0.130108073451,1.27887300195,12.1011305571,15.3678112995,31.2089402955,25.4143704811,0.0,5.79456981441
 01/23  07:00:00,72.385869919,5.77600505299,1.5928679198,0.474030147882,19.7275818095,37.2640762949,43.4883069909,26.0283363997,0.0,17.4599705912
 01/23  08:00:00,88.4898534281,5.96179423911,2.92925485763,0.219060680838,24.3117294858,51.2795993405,49.8208487313,26.4212148612,0.0,23.3996338701
 01/23  09:00:00,71.8033887152,5.71357748264,1.10522732558,0.648739719529,23.6694662846,40.6342015617,55.622527619,20.0968655636,0.0,35.5256620554
 01/23  10:00:00,66.8718453755,5.70994868808,1.17660273272,0.657260660159,23.6694662846,35.6302164847,71.0195254273,17.6205109699,18.025,35.3740144574
 01/23  11:00:00,49.2642349447,5.63743140254,0.374503079352,1.52128579125,18.7433767983,22.9618409725,61.3466700672,19.7954994204,18.025,23.5261706469
 01/23  12:00:00,49.6406186373,5.62688888935,0.114797294352,2.17046938968,18.7433767983,22.9618409725,70.0564037855,22.710487139,18.025,29.3209166465
 01/23  13:00:00,49.7312866665,5.62744550623,0.114701809829,2.21722893096,18.5889407304,23.1597249699,63.1767079598,21.6934308549,18.025,23.4582771049
 01/23  14:00:00,49.8501253229,5.63228106296,0.172110723971,2.02731730417,18.7433767983,23.2517909448,63.2192274411,18.8294653312,18.025,26.3647621098
 01/23  15:00:00,50.0114862506,5.62982175582,0.10224601938,2.26100688811,18.7433767983,23.2517909448,64.2461704935,19.8131619777,18.025,26.4080085158
 01/23  16:00:00,49.9360148077,5.63573556699,0.0920025716949,2.47981429057,18.7433767983,22.9618409725,63.5151612121,22.0341849097,18.025,23.4559763023
 01/23  17:00:00,56.6373006535,5.64927838005,0.100090668608,2.82412859033,18.7433767983,27.431320555,46.9086056159,23.1123451116,18.025,5.77126050437
 01/23  18:00:00,73.9324115938,5.67981732172,0.588918839093,1.75931611196,17.6635504202,40.6971502883,36.5246918168,24.9712315626,0.0,11.5534602542
 01/23  19:00:00,80.3071681098,5.72493070864,1.09102482119,1.08127026105,27.5259009287,37.3340067412,39.8394711344,28.2087008504,0.0,11.630770284
 01/23  20:00:00,82.9948323889,5.78399271702,1.58282458152,0.893227830092,33.8341110165,33.3544677425,40.7558390498,29.171058415,0.0,11.5847806348
 01/23  21:00:00,91.9857970163,5.92375116457,2.60171885323,0.571382767822,36.5179666069,38.8247702939,41.5409559615,29.9563669945,0.0,11.584588967
 01/23  22:00:00,86.5235452688,5.95255796697,2.75097780038,0.445424567427,32.965339924,36.8579353714,47.1353485268,29.6755859847,0.0,17.459762542
 01/23  23:00:00,61.7087538449,5.73906530926,1.1723132738,0.970452583862,25.6355707503,20.6438685092,48.0636836116,30.6733853217,0.0,17.39029829
 01/23  24:00:00,42.214215686,5.6390228214,0.247535411921,2.05438238693,15.0252895274,11.7056064465,37.4730883565,31.693933983,0.0,5.77915437356
 01/24  01:00:00,38.4688999914,5.6718384352,0.116590465787,3.43310552225,11.6412384099,10.0650221343,37.9178599104,32.1462462437,0.0,5.77161366667
 01/24  02:00:00,37.6872827306,5.69655763596,0.075286032991,4.22893253657,10.0992000411,10.047477231,37.653171054,31.8892927374,0.0,5.76387831658
 01/24  03:00:00,36.577422828,5.72188964886,0.0505427256431,4.97804305764,8.25718729233,10.0299323277,32.6365913022,32.6165913022,0.0,0.02
 01/24  04:00:00,37.2333229723,5.74658331623,0.0433573980427,5.6164343223,8.25718729233,10.0299323277,39.9781038002,34.2143386723,0.0,5.76376512797
 01/24  05:00:00,39.092969667,5.75487963623,0.0382245654128,5.86614603125,8.25718729233,11.6354268332,40.1229537382,34.3513288584,0.0,5.7716248798
 01/24  06:00:00,46.5875279948,5.75072122242,0.0370232393895,5.78590632579,12.1011305571,15.3678112995,45.3178138122,33.7482473794,0.0,11.5695664328
 01/24  07:00:00,73.2879199164,5.71009489798,0.697018255903,2.33783235642,19.7275818095,37.2640762949,51.0011887974,33.5397530651,0.0,17.4614357323
 01/24  08:00:00,88.6535250628,5.8819800374,2.23222118037,1.15957532638,24.3117294858,51.2795993405,54.8242119825,31.4231003093,0.0,23.4011116732
 01/24  09:00:00,73.0402715518,5.67245153704,0.325753833684,2.70621765353,23.6694662846,40.6342015617,60.1477346429,24.6207731842,0.0,35.5269614587
 01/24  10:00:00,68.7072788823,5.68792063516,0.220361995926,3.4709615887,23.6694662846,35.6302164847,70.8934943481,23.3881337946,18.025,29.4803605535
 01/24  11:00:00,52.7046423129,5.73021024646,0.0442460713176,5.19916796742,18.7433767983,22.9618409725,70.9760139074,23.5460188453,18.025,29.4049950621
 01/24  12:00:00,52.9031857368,5.73840091782,0.0447082073566,5.39161175387,18.7433767983,22.9618409725,65.2853998934,23.797822149,18.025,23.4625777444
 01/24  13:00:00,52.8414335356,5.73136488654,0.0560800202687,5.28207477963,18.5889407304,23.1597249699,70.4022275158,23.0615467868,18.025,29.315680729
 01/24  14:00:00,52.7638574246,5.72095752062,0.045741105805,4.97874588547,18.7433767983,23.2517909448,62.7289660568,21.2465355903,18.025,23.4574304665
 01/24  15:00:00,52.6100112431,5.71613569353,0.0455906078344,4.82986755313,18.7433767983,23.2517909448,62.1993389618,20.7131942725,18.025,23.4611446893
 01/24  16:00:00,52.3159393953,5.71599766992,0.0454466356162,4.82603090386,18.7433767983,22.9618409725,69.7726270824,22.4327795183,18.025,29.3148475642
 01/24  17:00:00,58.5343323623,5.71192566839,0.0467206975075,4.71188360388,18.7433767983,27.431320555,46.5451711781,22.748855243,18.025,5.77131593515
 01/24  18:00:00,74.880547926,5.67772193558,0.256804547396,3.04166446366,17.6635504202,40.6971502883,30.1990194314,24.4122392739,0.0,5.78678015746
 01/24  19:00:00,80.5189627333,5.67565783455,0.563951704977,1.86940580906,27.5259009287,37.3340067412,46.4480834693,29.011421465,0.0,17.4366620043
 01/24  20:00:00,82.6794072863,5.71301823649,1.00560463214,1.22599390633,33.8341110165,33.3544677425,41.609697941,30.0254095411,0.0,11.5842883999
 01/24  21:00:00,91.7459154509,5.83706741639,1.88410814762,1.13579185915,36.5179666069,38.8247702939,47.3661532136,35.7852490322,0.0,11.5809041815
 01/24  22:00:00,86.4591661128,5.86248598948,2.00775775196,1.21433320747,32.965339924,36.8579353714,56.0686786498,38.6098082463,0.0,17.4588704035
 01/24  23:00:00,62.7131693261,5.68930820763,0.451031563705,2.74590469875,25.6355707503,20.6438685092,52.460463335,40.8598650054,0.0,11.6005983296
 01/24  24:00:00,46.4316602565,5.76860585753,0.0776008762952,6.31217547499,15.0252895274,11.7056064465,48.0566727131,42.2773063892,0.0,5.77936632388
 01/25  01:00:00,43.0121289427,5.82283520111,0.0508363686397,7.89108991667,11.6412384099,10.0650221343,54.6364523313,43.1134793824,0.0,11.5229729489
 01/25  02:00:00,43.0658132001,5.87762166761,0.0416192415181,9.46006586564,10.0992000411,10.047477231,45.3304164312,45.3104164312,0.0,0.02
 01/25  03:00:00,41.8897694417,5.90204443665,0.0347409797815,10.1260338911,8.25718729233,10.0299323277,49.9642243258,44.2003083967,0.0,5.76391592905
 01/25  04:00:00,42.1480010774,5.91109525653,0.0302221268251,10.3797332328,8.25718729233,10.0299323277,48.8985149136,43.134718358,0.0,5.76379655559
 01/25  05:00:00,44.1112504143,5.92325581995,0.0254989010844,10.7287745809,8.25718729233,11.6354268332,48.6885419804,42.9168746203,0.0,5.77166736005
 01/25  06:00:00,51.6402770231,5.92138239453,0.0243718164367,10.680645112,12.1011305571,15.3678112995,53.8633156117,42.2952133029,0.0,11.5681023088
 01/25  07:00:00,76.7162029316,5.77429054685,0.186378970338,6.21255452884,19.7275818095,37.2640762949,57.4935692335,40.0325122582,0.0,17.4610569754
 01/25  08:00:00,89.6325270811,5.79527762475,1.1433198856,3.31417350019,24.3117294858,51.2795993405,54.907017924,37.3008443534,0.0,17.6061735706
 01/25  09:00:00,76.6176067708,5.77012851062,0.0869660471358,6.4246575744,23.6694662846,40.6342015617,65.9440077292,29.1832523535,0.0,36.7607553756
 01/25  10:00:00,71.0134151639,5.75221627058,0.0979922449764,5.83516901163,23.6694662846,35.6302164847,77.2661322668,25.1430485099,18.025,34.0980837569
 01/25  11:00:00,52.7104068992,5.72965550134,0.0807877315537,5.16894436739,18.7433767983,22.9618409725,67.0662628495,19.6341684729,18.025,29.4070943766
 01/25  12:00:00,50.7610457641,5.69287596935,0.408338848402,2.93136421202,18.7433767983,22.9618409725,54.6281035819,13.1374685004,18.025,23.4656350815
 01/25  13:00:00,50.3687476203,5.7090027471,0.891361134719,1.99646943921,18.5889407304,23.1597249699,50.604377161,9.11962154862,18.025,23.4597556124
 01/25  14:00:00,49.6185565742,5.63605027825,0.334342538801,1.62974639195,18.7433767983,23.2517909448,56.8752823194,9.5316345288,18.025,29.3186477907
 01/25  15:00:00,49.3509627592,5.62435519911,0.298829674508,1.40936371025,18.7433767983,23.2517909448,51.6318501776,10.1523346887,18.025,23.4545154889
 01/25  16:00:00,48.9293852705,5.61798895931,0.276996226785,1.30593086477,18.7433767983,22.9618409725,54.1776126357,12.6907184563,18.025,23.4618941794
 01/25  17:00:00,55.2801637471,5.61769936429,0.270141675387,1.32852075489,18.7433767983,27.431320555,42.3410161589,14.8003914808,18.025,9.51562467812
 01/25  18:00:00,73.0402862547,5.67236509182,0.851410719342,0.612151610065,17.6635504202,40.6971502883,24.4409619691,16.6428399291,0.0,7.79812204005
 01/25  19:00:00,79.9894734082,5.73654585568,1.44593487789,0.397041135706,27.5259009287,37.3340067412,37.2663079941,19.8292181752,0.0,17.437089819
 01/25  20:00:00,82.7254934907,5.7989746211,1.95613138821,0.235598548499,33.8341110165,33.3544677425,31.8933597605,20.3107005855,0.0,11.5826591751
 01/25  21:00:00,91.8876121599,5.94302045933,2.93460413577,0.121037201633,36.5179666069,38.8247702939,33.5135499584,21.9309155911,0.0,11.5826343673
 01/25  22:00:00,86.5891856396,5.98315884455,3.12285439265,0.108575631845,32.965339924,36.8579353714,38.6538955326,21.1933560021,0.0,17.4605395304
 01/25  23:00:00,61.2862374788,5.75468535602,1.46708151893,0.237540781042,25.6355707503,20.6438685092,33.6485398105,22.0485880454,0.0,11.5999517651
 01/25  24:00:00,41.1103622884,5.62480059421,0.455625276948,0.756658051668,15.0252895274,11.7056064465,29.8065128363,24.0272272813,0.0,5.77928555506
 01/26  01:00:00,36.2751793892,5.60955577276,0.237953964383,1.18030100293,11.6412384099,10.0650221343,31.1779371858,25.4066043227,0.0,5.77133286314
 01/26  02:00:00,35.2666683137,5.61873246409,0.131034464259,1.830392142,10.0992000411,10.047477231,33.0693999987,27.3054869731,0.0,5.76391302561
 01/26  03:00:00,34.5331860893,5.64908760175,0.05828860524,2.99885837581,8.25718729233,10.0299323277,37.1395308388,31.3757221042,0.0,5.76380873466
 01/26  04:00:00,35.3817053392,5.67834961337,0.0460465507484,3.83035898872,8.25718729233,10.0299323277,38.1253985251,32.3621611306,0.0,5.76323739453
 01/26  05:00:00,37.474075219,5.69561855583,0.041074755464,4.3036596576,8.25718729233,11.6354268332,37.939905675,32.1691156675,0.0,5.77079000745
 01/26  06:00:00,44.976548006,5.69271003852,0.0407599517966,4.22919729944,12.1011305571,15.3678112995,35.9027651085,30.1080100161,0.0,5.79475509238
 01/26  07:00:00,72.6790588816,5.71041539125,0.902454558494,1.52320780509,19.7275818095,37.2640762949,48.2056175442,30.7457473557,0.0,17.4598701886
 01/26  08:00:00,88.6135625372,5.90459207869,2.43922634067,0.889981269157,24.3117294858,51.2795993405,52.2650568947,28.8621501451,0.0,23.4029067495
 01/26  09:00:00,72.2520708155,5.69446197888,0.831070649716,1.39068113836,23.6694662846,40.6342015617,54.112675101,18.5870911252,0.0,35.5255839757
 01/26  10:00:00,67.5847492048,5.74012113517,1.25716912194,1.25941572237,23.6694662846,35.6302164847,62.6492615715,13.7602354681,18.025,30.8640261034
 01/26  11:00:00,50.2886956992,5.73192156881,1.04453484698,1.78121855065,18.7433767983,22.9618409725,58.5495235961,12.4967988146,18.025,28.0277247815
 01/26  12:00:00,50.2583020413,5.76937860406,1.27592323673,1.48453216439,18.7433767983,22.9618409725,58.4960797469,11.1482115178,18.025,29.3228682291
 01/26  13:00:00,50.2978890602,5.79853618945,1.63656489233,1.09087343551,18.5889407304,23.1597249699,50.5629057927,9.08075988624,18.025,23.4571459064
 01/26  14:00:00,50.0537838478,5.78874724821,1.4894520623,0.757164091632,18.7433767983,23.2517909448,49.2708372802,7.78396605406,18.025,23.4618712261
 01/26  15:00:00,49.5275788446,5.75431274287,1.34791222846,0.406936660089,18.7433767983,23.2517909448,54.719512995,7.37860786291,18.025,29.3159051321
 01/26  16:00:00,48.9153375157,5.72675483732,1.15762460502,0.30249152416,18.7433767983,22.9618409725,51.5329225918,10.0511717587,18.025,23.4567508331
 01/26  17:00:00,53.126222286,5.69268022125,0.947003576582,0.306730624695,18.7433767983,27.431320555,37.1372608449,13.3410189337,18.025,5.7712419112
 01/26  18:00:00,73.2441742231,5.74445005961,1.34931270175,0.246044992634,17.6635504202,40.6971502883,29.3220187699,17.7681951436,0.0,11.5538236263
 01/26  19:00:00,80.2534026937,5.80299933549,1.84290294105,0.197544840999,27.5259009287,37.3340067412,34.9383535532,23.3071701567,0.0,11.6311833965
 01/26  20:00:00,83.0709035894,5.86508704081,2.29212131708,0.178898846837,33.8341110165,33.3544677425,37.1462257737,25.5611287965,0.0,11.5850969772
 01/26  21:00:00,92.1080644887,5.99249159026,3.05922079018,0.167398554214,36.5179666069,38.8247702939,40.8998124116,29.3148469237,0.0,11.5849654879
 01/26  22:00:00,86.8120228284,6.02794391914,3.18974200883,0.21973788288,32.965339924,36.8579353714,48.104977959,30.6442387349,0.0,17.460739224
 01/26  23:00:00,61.7786222438,5.80030814104,1.62189863883,0.529482228321,25.6355707503,20.6438685092,49.8926461213,32.5018684061,0.0,17.3907777152
 01/26  24:00:00,42.2892464051,5.68616230737,0.626931987261,1.70287138401,15.0252895274,11.7056064465,41.1312313752,35.3518551381,0.0,5.77937623711
 01/27  01:00:00,38.2373581206,5.68833585796,0.362101924668,2.93955028457,11.6412384099,10.0650221343,41.9480903231,36.176506023,0.0,5.77158430014
 01/27  02:00:00,37.4424621295,5.68984744201,0.153493920358,3.91261072616,10.0992000411,10.047477231,44.0342956821,38.2706738573,0.0,5.76362182479
 01/27  03:00:00,36.7171122918,5.72080619138,0.0612181470814,5.10813696092,8.25718729233,10.0299323277,38.5526670139,38.5326670139,0.0,0.02
 01/27  04:00:00,37.4324914815,5.74734268747,0.0422960859774,5.81590160841,8.25718729233,10.0299323277,43.4781492388,37.714171847,0.0,5.76397739171
 01/27  05:00:00,39.8514730051,5.77625202678,0.0360281020859,6.60546888285,8.25718729233,11.6354268332,44.267193917,38.495462009,0.0,5.77173190804
 01/27  06:00:00,47.5490128832,5.77888888932,0.0353288532925,6.72091035308,12.1011305571,15.3678112995,49.5882325203,38.018393377,0.0,11.5698391433
 01/27  07:00:00,74.2096642907,5.78613823307,1.12824239595,2.75229613611,19.7275818095,37.2640762949,51.6116109938,34.1522936012,0.0,17.4593173926
 01/27  08:00:00,89.2171675142,5.93890872176,2.5448008025,1.35369096279,24.3117294858,51.2795993405,54.2374353973,30.8337249376,0.0,23.4037104597
 01/27  09:00:00,73.6219111679,5.75251107541,0.909752130915,2.62378623319,23.6694662846,40.6342015617,57.0007549223,21.4686649709,0.0,35.5320899514
 01/27  10:00:00,68.6210146076,5.79845933063,1.45265731521,2.04185517234,23.6694662846,35.6302164847,61.9938736865,14.4852863205,18.025,29.483587366
 01/27  11:00:00,50.6562905137,5.76034767463,1.22852249974,1.93639545858,18.7433767983,22.9618409725,56.8719900309,9.43853599846,18.025,29.4084540325
 01/27  12:00:00,50.1146893064,5.75723079894,1.36379089126,1.26519809135,18.7433767983,22.9618409725,47.7954175856,6.30623879412,18.025,23.4641787915
 01/27  13:00:00,49.9602143783,5.78011558169,2.00261828284,0.405563571048,18.5889407304,23.1597249699,50.9667401315,3.61755110319,18.025,29.3241890283
 01/27  14:00:00,50.1397724923,5.80404650104,2.13383742769,0.183470010006,18.7433767983,23.2517909448,41.5029133244,0.0175731567032,18.025,23.4603401677
 01/27  15:00:00,50.1584964592,5.8168396456,2.22828968758,0.0949444843111,18.7433767983,23.2517909448,47.365072355,0.0176329609514,18.025,29.322439394
 01/27  16:00:00,49.8200746993,5.8185880208,2.25053565883,0.022484613926,18.7433767983,22.9618409725,43.0364170651,1.5587776996,18.025,23.4526393655
 01/27  17:00:00,53.8550811083,5.77088778684,1.90170126363,0.00268318986912,18.7433767983,27.431320555,26.9174235077,3.12099221379,18.025,5.77143129387
 01/27  18:00:00,74.0469478647,5.84336335337,2.29921765962,0.0,17.6635504202,40.6971502883,15.6812729528,7.65444040489,0.0,8.02683254787
 01/27  19:00:00,81.1873301466,5.92623673056,2.85113450023,0.0,27.5259009287,37.3340067412,28.8887465459,13.707234911,0.0,15.1815116349
 01/27  20:00:00,84.4325795845,6.04254637101,3.65523366287,0.0,33.8341110165,33.3544677425,24.0632810018,12.4790295371,0.0,11.5842514647
 01/27  21:00:00,93.7018839534,6.20520044216,4.607729086,0.0,36.5179666069,38.8247702939,27.3279544954,15.7450330189,0.0,11.5829214765
 01/27  22:00:00,88.4076791455,6.24661492687,4.78645994187,0.0,32.965339924,36.8579353714,33.5918096886,16.13034442,0.0,17.4614652686
 01/27  23:00:00,62.41386882,5.92479078345,2.66214137828,0.0,25.6355707503,20.6438685092,31.4650658292,19.8640421364,0.0,11.6010236927
 01/27  24:00:00,41.5067557128,5.75448049758,1.47628411129,0.00270669684251,15.0252895274,11.7056064465,30.3649051168,18.8265766851,0.0,11.5383284317
 01/28  01:00:00,37.3933162293,5.70978916603,1.14674084312,0.0895171573149,12.8411359301,10.0650221343,25.2004779192,19.4289033163,0.0,5.7715746029
 01/28  02:00:00,37.2499674813,5.67987344965,0.906852869129,0.217250596599,12.8411359301,10.0650221343,22.7545382583,22.7345382583,0.0,0.02
