Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/28  03:00:00,32.4986493615,5.64311621076,0.618600453379,0.409980629352,8.25718729233,10.0299323277,30.8675954516,25.1035729383,0.0,5.76402251326
 01/28  04:00:00,32.5485007089,5.63333289945,0.526013987032,0.562200367836,8.25718729233,10.0299323277,30.1490770012,24.3851513698,0.0,5.7639256314
 01/28  05:00:00,34.3004478622,5.63045870093,0.462215256051,0.774049055452,8.25718729233,11.6354268332,29.4888066383,23.7178891489,0.0,5.77091748937
 01/28  06:00:00,38.7957712157,5.63249900417,0.384660051611,1.18642226841,8.71707943955,15.3327214929,29.7004433424,23.9213253629,0.0,5.77911797955
 01/28  07:00:00,58.9894671353,5.67065439664,0.714963057459,0.915321739749,18.5082010057,25.6353820695,36.934020839,25.3638351744,0.0,11.5701856645
 01/28  08:00:00,72.5096520708,5.84587400721,2.03770710255,0.369398915513,19.4083231844,41.0650158608,40.0514154064,22.5895244851,0.0,17.4618909213
 01/28  09:00:00,94.5768047753,6.11468549943,4.00460576965,0.091434454362,26.3286599382,57.9988325916,56.7740653217,15.0387762564,0.0,41.7352890653
 01/28  10:00:00,78.158673142,5.93978258299,2.87217075521,0.135419690477,26.3286599382,42.8504436482,67.6923904094,14.1440929134,18.025,35.523297496
 01/28  11:00:00,52.5170972092,5.71027212334,1.18842975241,0.401603633377,21.7447113004,23.4437158914,68.853974804,15.4461911924,18.025,35.3827836116
 01/28  12:00:00,49.867952266,5.69936998893,1.02080830456,0.393044669381,19.3027497915,23.426170988,55.814497966,14.2623176031,18.025,23.5271803629
 01/28  13:00:00,49.9544950368,5.69967212187,1.03600652184,0.322237085607,19.1483137236,23.7250123474,61.9663060012,14.6269876914,18.025,29.3143183098
 01/28  14:00:00,49.944624921,5.68744796327,0.953211200511,0.261843594548,19.3027497915,23.7161209604,54.4143161246,12.9295220968,18.025,23.4597940278
 01/28  15:00:00,49.8282530065,5.67948858193,0.917140672966,0.189496830382,19.3027497915,23.7161209604,60.0735677281,12.7220867164,18.025,29.3264810117
 01/28  16:00:00,49.4329047325,5.66441802255,0.845875017175,0.170440431626,19.3027497915,23.426170988,55.8727412541,14.3955056554,18.025,23.4522355987
 01/28  17:00:00,53.7631003345,5.64651290829,0.723292434326,0.189782175348,19.3027497915,27.8956505705,38.9450887967,15.1486434814,18.025,5.77144531526
 01/28  18:00:00,70.5988744677,5.7372604232,1.45278642747,0.0466809435494,18.2229234133,37.5968344597,20.5017521604,14.7224654742,0.0,5.77928668624
 01/28  19:00:00,85.6350876897,5.87579084795,2.44192192955,0.00177764806897,32.690315043,37.0816133363,30.6121200286,19.0591164773,0.0,11.5530035513
 01/28  20:00:00,86.5678241737,5.98523356571,3.15451594618,0.000499214656665,36.8143715336,33.066984531,30.2174001158,18.6342493858,0.0,11.58315073
 01/28  21:00:00,92.8267917745,6.12859955728,4.02914808293,0.00138556366897,36.3493007332,38.7721355839,30.5903664076,19.0071626202,0.0,11.5832037873
 01/28  22:00:00,90.7226397654,6.14290150583,4.01770773589,0.0122355927694,36.1807251679,36.8228455648,31.3770709005,19.7913756796,0.0,11.585695221
 01/28  23:00:00,68.0321270601,5.95017574048,2.85163941055,0.0,31.0351095914,20.6438685092,31.0195612765,13.5574699945,0.0,17.462091282
 01/28  24:00:00,44.3093287202,5.79390947873,1.83978505127,0.0,17.4250845679,11.7056064465,15.6064199903,9.81135106395,0.0,5.79506892635
 01/29  01:00:00,37.8379770958,5.75747708879,1.51380650013,0.0,12.925468867,10.100111941,15.8706231866,10.0988629507,0.0,5.77176023584
 01/29  02:00:00,37.5546668295,5.72240792872,1.25638071296,0.0104637314394,12.925468867,10.100111941,18.8925036628,13.1285230314,0.0,5.76398063144
 01/29  03:00:00,32.6197113809,5.67642314191,0.949072289132,0.0478387354312,8.34152022915,10.0650221343,20.6454458968,14.8815612607,0.0,5.76388463612
 01/29  04:00:00,32.5348357215,5.66164351779,0.849789820932,0.0770250255878,8.34152022915,10.0650221343,20.3287678464,14.5649867375,0.0,5.76378110891
 01/29  05:00:00,34.0653718397,5.64191493807,0.703779666975,0.166527736592,8.34152022915,11.6705166398,22.4009066444,16.6292071445,0.0,5.77169949986
 01/29  06:00:00,38.2404307553,5.64239368575,0.712826597685,0.173597303828,8.80141237637,15.3678112995,20.3200470254,14.5404612924,0.0,5.77958573301
 01/29  07:00:00,58.6967638278,5.71726935081,1.23807934904,0.0528839460602,18.5082010057,25.6353820695,26.9494923202,15.3795629366,0.0,11.5699293836
 01/29  08:00:00,72.5614173221,5.87676480932,2.30855334603,0.0,19.4926561212,41.1001056674,36.234221428,18.7723157003,0.0,17.4619057277
 01/29  09:00:00,94.6046123539,6.13198760137,4.10654112199,0.0,26.3286599382,57.9988325916,56.2654312448,14.5285097091,0.0,41.7369215357
 01/29  10:00:00,77.9990116984,5.94901808796,2.95811173692,0.0,26.2443270014,42.8153538416,66.9095777053,13.362645941,18.025,35.5219317643
 01/29  11:00:00,52.3380612025,5.72149102104,1.38828497587,0.0114919390867,21.7447113004,23.4437158914,62.3049306689,14.7890055662,18.025,29.4909251027
 01/29  12:00:00,49.7223681106,5.70270125845,1.15051567179,0.054708196938,19.3449162599,23.4437158914,62.3125431924,14.8810916969,18.025,29.4064514955
 01/29  13:00:00,49.9021151254,5.70742885632,1.19505807255,0.0433344914983,19.190480192,23.7425572507,61.4481178756,14.0996931096,18.025,29.323424766
 01/29  14:00:00,50.0316063993,5.72865734511,1.30098095126,0.0195575104526,19.260583323,23.698576057,51.9631684061,10.4845772054,18.025,23.4535912008
 01/29  15:00:00,50.0361795785,5.73156141837,1.31997345575,0.00223021614225,19.260583323,23.698576057,51.0582672855,9.57205259817,18.025,23.4612146873
 01/29  16:00:00,49.7234987454,5.72903356302,1.30200027377,0.0,19.260583323,23.4086260847,58.204240825,10.8584672503,18.025,29.3207735747
 01/29  17:00:00,53.9667044132,5.69766146739,1.12524319595,0.0,19.260583323,27.8781056672,36.023177762,12.2267362801,18.025,5.7714414819
 01/29  18:00:00,70.8551890449,5.78184054599,1.7709135536,0.0,18.1807569449,37.5792895564,18.852824306,13.0734592214,0.0,5.7793650846
 01/29  19:00:00,85.9929074124,5.9386280073,2.85810522094,0.0,32.6059821062,37.0465235296,26.6786444684,15.1248922532,0.0,11.5537522153
 01/29  20:00:00,86.9601044615,6.04030634493,3.49221724836,0.0,36.8143715336,33.066984531,28.463498443,16.8819909867,0.0,11.5815074564
 01/29  21:00:00,93.2270701555,6.17312767021,4.26685771338,0.0,36.43363367,38.8072253906,32.272968283,20.6914054982,0.0,11.5815627848
 01/29  22:00:00,90.9261718091,6.19245705117,4.30334321332,0.0,36.0963922311,36.7877557581,33.1743729263,21.5903144893,0.0,11.584058437
 01/29  23:00:00,67.7711639371,5.94776922301,2.71250231528,0.0,30.9507766546,20.6087787026,39.7559752776,22.2945825058,0.0,17.4613927718
 01/29  24:00:00,44.0140010175,5.77174661386,1.56661791091,0.0,17.4250845679,11.7056064465,26.7990094703,21.0039697425,0.0,5.79503972779
 01/30  01:00:00,36.3904203127,5.74405469639,1.39899143154,0.0,11.6412384099,10.0650221343,22.9632536568,17.1914410904,0.0,5.77181256635
 01/30  02:00:00,34.5163872442,5.69857094837,1.1024410723,0.0288623270571,10.0992000411,10.047477231,24.940206287,19.1761252872,0.0,5.76408099984
 01/30  03:00:00,32.4794556115,5.66232334262,0.841947859111,0.148228710051,8.25718729233,10.0299323277,27.0653107086,21.3013186937,0.0,5.76399201483
 01/30  04:00:00,32.4474588643,5.64225440364,0.666473621992,0.311775859084,8.25718729233,10.0299323277,29.1327530748,23.3688607263,0.0,5.76389234847
 01/30  05:00:00,34.0375347036,5.62504927053,0.493672352778,0.485085579309,8.25718729233,11.6354268332,31.6697224611,25.8982325993,0.0,5.77148986184
 01/30  06:00:00,41.7570518202,5.63480777455,0.553969523524,0.554383999635,12.1011305571,15.3678112995,32.1738986785,26.3788617124,0.0,5.79503696615
 01/30  07:00:00,72.9642040933,5.89571302331,2.4192768208,0.106216958257,19.7275818095,37.2640762949,43.3198964244,25.8580687543,0.0,17.4618276701
 01/30  08:00:00,89.2477476135,6.09025486436,3.69558388737,0.0821248853645,24.3117294858,51.2795993405,48.4295358188,25.0257435971,0.0,23.4037922217
 01/30  09:00:00,72.120819934,5.79644718097,1.81920580642,0.169294817331,23.6694662846,40.6342015617,53.2723146435,17.7382320104,0.0,35.5340826332
 01/30  10:00:00,67.3640593702,5.81829434225,2.10405889969,0.11365356562,23.6694662846,35.6302164847,65.9850242242,12.580077668,18.025,35.3799465562
 01/30  11:00:00,49.0358810568,5.72087818265,1.36742739228,0.21654565032,18.7433767983,22.9618409725,58.6297337299,11.1961631688,18.025,29.4085705611
 01/30  12:00:00,48.7664177022,5.69457522365,1.12377393596,0.219595438411,18.7433767983,22.9618409725,52.3822503023,10.8913244892,18.025,23.4659258131
 01/30  13:00:00,48.9334149895,5.69985913562,1.32772357207,0.133911474445,18.5889407304,23.1597249699,50.2617199526,8.77376643403,18.025,23.4629535186
 01/30  14:00:00,48.8543157793,5.68358274215,1.07717891443,0.0751287145604,18.7433767983,23.2517909448,55.7257738931,8.37714218388,18.025,29.3236317093
 01/30  15:00:00,48.4957379543,5.63294608656,0.615112680305,0.229256904308,18.7433767983,23.2517909448,56.7935837865,15.3075404754,18.025,23.4610433111
 01/30  16:00:00,48.1730777075,5.60382055737,0.352669763756,0.488113597865,18.7433767983,22.9618409725,64.5601335534,23.0718665515,18.025,23.4632670018
 01/30  17:00:00,52.7737865974,5.59769834333,0.271690438474,0.724588458817,18.7433767983,27.431320555,50.9602943606,27.1638253972,18.025,5.77146896337
 01/30  18:00:00,73.138589051,5.6809187511,0.813919089117,0.739381380569,17.6635504202,40.6971502883,43.700152745,32.1461321796,0.0,11.5540205654
 01/30  19:00:00,80.1839424105,5.74187692197,1.17741986763,0.85467589323,27.5259009287,37.3340067412,57.0680569322,39.6312863416,0.0,17.4367705906
 01/30  20:00:00,83.0489631823,5.79658030599,1.53650906537,0.981070354354,33.8341110165,33.3544677425,53.6783934637,42.0951261731,0.0,11.5832672906
 01/30  21:00:00,92.0436185322,5.91451995494,2.32884214035,0.911292060633,36.5179666069,38.8247702939,56.4132502978,44.8299266852,0.0,11.5833236126
 01/30  22:00:00,86.7934370876,5.94056058745,2.45616343241,1.02209532796,32.965339924,36.8579353714,63.4207587133,45.9585626037,0.0,17.4621961096
 01/30  23:00:00,62.7220344617,5.74205549604,0.935166208646,2.21786771235,25.6355707503,20.6438685092,60.7826493419,49.1817181077,0.0,11.6009312342
 01/30  24:00:00,46.8774787372,5.78178450608,0.0968440600202,6.72556295692,15.0252895274,11.7056064465,59.6373569909,53.8579922591,0.0,5.77936473182
 01/31  01:00:00,44.4867048642,5.86977451023,0.0517835071353,9.31777150905,11.6412384099,10.0650221343,62.0312126429,56.2595230201,0.0,5.77168962284
 01/31  02:00:00,44.4527346855,5.92178514667,0.0425901103877,10.8018453642,10.0992000411,10.047477231,62.9749399625,57.2111432256,0.0,5.76379673688
 01/31  03:00:00,44.0473050327,5.97462088609,0.0337262655461,12.2120012279,8.25718729233,10.0299323277,63.7618431371,57.9978230427,0.0,5.76402009441
 01/31  04:00:00,45.3714684558,6.01953518675,0.0262345189013,13.498743323,8.25718729233,10.0299323277,64.482559712,58.7189454908,0.0,5.7636142212
 01/31  05:00:00,48.3061284837,6.06296032952,0.0196440767324,14.789795395,8.25718729233,11.6354268332,65.7339660848,59.9627448359,0.0,5.77122124894
 01/31  06:00:00,56.3604714901,6.07740270821,0.0173833285039,15.2517928678,12.1011305571,15.3678112995,65.4319542416,59.6376449406,0.0,5.794309301
 01/31  07:00:00,81.9822451734,5.93447986584,0.0835713171559,11.421192964,19.7275818095,37.2640762949,77.2443667122,59.7835765305,0.0,17.4607901817
 01/31  08:00:00,95.1099299476,5.93197166215,0.74594195294,9.052227064,24.3117294858,51.2795993405,82.1119008215,58.7073973964,0.0,23.4045034252
 01/31  09:00:00,84.0508215389,6.00579125988,0.0345633584158,13.6745918645,23.6694662846,40.6342015617,86.3211913514,50.788342192,0.0,35.5328491593
 01/31  10:00:00,79.9988360718,6.03915508794,0.0314971032321,14.6001285993,23.6694662846,35.6302164847,103.153203593,49.7479836467,18.025,35.3802199463
 01/31  11:00:00,64.0213100656,6.0996921999,0.0180219429427,16.1725643339,18.7433767983,22.9618409725,90.5548192463,48.6548739509,18.025,23.8749452954
 01/31  12:00:00,63.6130782348,6.089903453,0.0202718251224,15.7744288174,18.7433767983,22.9618409725,93.9905019616,46.9815905439,18.025,28.9839114177
 01/31  13:00:00,63.3109591222,6.07853095719,0.0206601661102,15.4398458998,18.5889407304,23.1597249699,87.4127083865,45.9251039948,18.025,23.4626043916
 01/31  14:00:00,62.7481310458,6.05198572722,0.0203120927487,14.6574064293,18.7433767983,23.2517909448,92.6253376895,45.2756079892,18.025,29.3247297003
 01/31  15:00:00,61.6161822934,6.01262545423,0.0207253644092,13.5644099728,18.7433767983,23.2517909448,85.7897355579,44.3093819101,18.025,23.4553536478
 01/31  16:00:00,61.3710415914,6.01609144545,0.0201506029815,13.6063233395,18.7433767983,22.9618409725,87.2513734036,45.7632714846,18.025,23.463101919
 01/31  17:00:00,66.017676451,6.02098207294,0.0201227647429,13.7967602091,18.7433767983,27.431320555,70.7919188763,46.9955452079,18.025,5.77137366843
 01/31  18:00:00,84.4028465635,5.96750547901,0.0341260996216,12.4968424067,17.6635504202,40.6971502883,62.5227090342,50.9685540186,0.0,11.5541550156
 01/31  19:00:00,89.8447999838,5.92536241657,0.045443703808,11.464020644,27.5259009287,37.3340067412,73.9512150411,56.5129127572,0.0,17.4383022839
 01/31  20:00:00,91.6630288912,5.90258606657,0.0734137620048,10.9522229408,33.8341110165,33.3544677425,69.7642986694,58.1811352084,0.0,11.583163461
 01/31  21:00:00,98.7781493505,5.87753559936,0.293087029293,9.71855987437,36.5179666069,38.8247702939,72.8097150549,61.226481654,0.0,11.5832334009
 01/31  22:00:00,93.6332286418,5.89543698553,0.414916994506,9.94825349158,32.965339924,36.8579353714,80.5304681068,63.0682982585,0.0,17.4621698483
 01/31  23:00:00,74.9743262443,6.03074177274,0.0478181901917,15.0688183656,25.6355707503,20.6438685092,77.6222641469,66.0213679761,0.0,11.6008961709
 01/31  24:00:00,60.8681752754,6.2208591597,0.0232428352987,20.3507846262,15.0252895274,11.7056064465,74.9967573164,69.2171336698,0.0,5.77962364667
 02/01  01:00:00,58.9124188289,6.32532769036,0.0117417167605,23.3279729745,11.6412384099,10.0650221343,77.5935834931,71.8219354693,0.0,5.77164802387
 02/01  02:00:00,59.8336239456,6.41014170445,0.00263579360611,25.7343314554,10.0992000411,10.047477231,79.9863914957,74.2226391275,0.0,5.76375236819
 02/01  03:00:00,60.4152648893,6.49413656962,0.0,28.0941707973,8.25718729233,10.0299323277,82.4950189814,76.7311296474,0.0,5.76388933399
 02/01  04:00:00,62.5010596637,6.5658331877,0.0,30.1082702799,8.25718729233,10.0299323277,84.913698156,79.150122243,0.0,5.76357591301
 02/01  05:00:00,66.5756439062,6.64707393627,0.0,32.4948401394,8.25718729233,11.6354268332,88.3889886687,82.6177964554,0.0,5.7711922133
 02/01  06:00:00,75.0766841804,6.67166444829,0.0,33.3911251928,12.1011305571,15.3678112995,88.969138311,83.1738293195,0.0,5.79530899148
 02/01  07:00:00,99.1984166219,6.44480018669,0.0,28.2106119782,19.7275818095,37.2640762949,101.991151717,84.5296011053,0.0,17.4615506119
 02/01  08:00:00,110.454300973,6.30632610522,0.0269887790567,24.7411921818,24.3117294858,51.2795993405,105.579580161,82.174727758,0.0,23.404852403
 02/01  09:00:00,98.4893780874,6.42947443041,0.00413346637012,27.7198921004,23.6694662846,40.6342015617,103.092746212,67.5586688655,0.0,35.5340773466
 02/01  10:00:00,91.516369497,6.37042410792,0.0,25.8178878197,23.6694662846,35.6302164847,115.54155718,62.1355655498,18.025,35.3809916302
 02/01  11:00:00,74.1664246039,6.399156225,0.0,26.0362350914,18.7433767983,22.9618409725,102.707047573,59.6742803113,18.025,25.0077672621
 02/01  12:00:00,70.7669074001,6.28790297574,0.0,22.7505291515,18.7433767983,22.9618409725,102.009384642,56.1302746184,18.025,27.8541100235
 02/01  13:00:00,66.8186089576,6.15587996487,0.0,18.8908060353,18.5889407304,23.1597249699,91.5624010711,50.0743035751,18.025,23.463097496
 02/01  14:00:00,64.4456740165,6.07191771487,0.0152080315885,16.3401202046,18.7433767983,23.2517909448,94.8181025747,47.4676797418,18.025,29.3254228329
 02/01  15:00:00,62.9645993923,6.02554421565,0.0235417427843,14.8970907672,18.7433767983,23.2517909448,88.3299325509,46.8489752575,18.025,23.4559572934
 02/01  16:00:00,61.4513340262,5.98882917633,0.0126607357309,13.721366542,18.7433767983,22.9618409725,88.9966155197,47.5078591363,18.025,23.4637563834
 02/01  17:00:00,67.1966138803,6.0339641543,0.0,14.9828375359,18.7433767983,27.431320555,75.271453482,51.4749784707,18.025,5.77147501132
 02/01  18:00:00,86.8249131092,6.01470887463,0.0,14.9058304345,17.6635504202,40.6971502883,71.5777591796,60.0241035129,0.0,11.5536556667
 02/01  19:00:00,92.5746612539,5.97970456257,0.00628505687087,14.1786952791,27.5259009287,37.3340067412,83.7618567642,66.3240207324,0.0,17.4378360318
 02/01  20:00:00,94.68953232,5.96771242177,0.0355023575236,13.9515093409,33.8341110165,33.3544677425,79.257866083,67.6744024255,0.0,11.5834636574
 02/01  21:00:00,102.39874679,5.96474019464,0.271064263169,13.2739732504,36.5179666069,38.8247702939,82.479024902,70.8954760949,0.0,11.5835488071
 02/01  22:00:00,98.2373048483,6.00235813006,0.296195399129,14.5641264713,32.965339924,36.8579353714,91.7843739262,74.3216276007,0.0,17.4627463254
 02/01  23:00:00,80.3652369046,6.17757885886,0.0156656287138,20.3450421737,25.6355707503,20.6438685092,87.704106305,76.1028503491,0.0,11.6012559559
 02/01  24:00:00,66.9509403637,6.40176431944,0.0,26.2758858705,15.0252895274,11.7056064465,83.2560298379,77.4765423488,0.0,5.77948748912
 02/02  01:00:00,64.8255632907,6.50665412502,0.0,29.0715315396,11.6412384099,10.0650221343,83.4773603261,77.7055537678,0.0,5.77180655832
 02/02  02:00:00,65.9599293828,6.60107142123,0.0,31.6723423038,10.0992000411,10.047477231,85.6645098521,79.900602559,0.0,5.76390729315
 02/02  03:00:00,66.3887611774,6.68444939244,0.0,33.8773534777,8.25718729233,10.0299323277,87.0380973752,81.2742689857,0.0,5.76382838953
 02/02  04:00:00,66.8893493593,6.70506856341,0.0,34.3573235171,8.25718729233,10.0299323277,86.0833738007,80.3196360935,0.0,5.76373770727
 02/02  05:00:00,70.0999107779,6.76388888233,0.0,35.9022909949,8.25718729233,11.6354268332,87.363686611,81.5923235515,0.0,5.7713630595
 02/02  06:00:00,77.6966606985,6.76079054455,0.0,35.9219741795,12.1011305571,15.3678112995,86.6250312925,80.8300529697,0.0,5.79497832275
 02/02  07:00:00,97.7605937146,6.39878748587,0.0,26.8187980687,19.7275818095,37.2640762949,91.7666703185,74.3046731111,0.0,17.4619972075
 02/02  08:00:00,107.073851459,6.19699932212,0.00416197096518,21.4928920544,24.3117294858,51.2795993405,91.9118945126,68.5082120506,0.0,23.403682462
 02/02  09:00:00,93.8399479327,6.28765549017,0.00637752835571,23.2100335932,23.6694662846,40.6342015617,88.8328017595,53.2968212917,0.0,35.5359804678
 02/02  10:00:00,84.5761394878,6.16013140537,0.0,19.0879486957,23.6694662846,35.6302164847,97.0707681931,43.6629043928,18.025,35.3828638003
 02/02  11:00:00,65.2663791006,6.12550209466,0.0,17.4098421266,18.7433767983,22.9618409725,85.2746865139,37.8395168158,18.025,29.4101696981
 02/02  12:00:00,61.500132545,6.00646913071,0.0262272730748,13.7389596323,18.7433767983,22.9618409725,74.0276427103,32.5354380537,18.025,23.4672046566
 02/02  13:00:00,58.3953955985,5.90936022244,0.113678305844,10.6004327684,18.5889407304,23.1597249699,69.9850757546,28.4957099794,18.025,23.4643657752
 02/02  14:00:00,56.4077307538,5.85066274166,0.246944459684,8.29169529447,18.7433767983,23.2517909448,73.4183647935,26.0717165113,18.025,29.3216482821
 02/02  15:00:00,55.1825389873,5.81355003052,0.234265266272,7.11629961657,18.7433767983,23.2517909448,67.8191469451,26.3367975053,18.025,23.4573494399
 02/02  16:00:00,54.3102413624,5.7895324267,0.175928967428,6.61630171973,18.7433767983,22.9618409725,74.1372517825,29.9977834458,18.025,26.1144683367
 02/02  17:00:00,58.9667564784,5.78376200475,0.038636096315,6.96454370592,18.7433767983,27.431320555,60.996620295,34.0498695175,18.025,8.92175077745
 02/02  18:00:00,78.3087585665,5.76960886372,0.122283287137,6.51249059636,17.6635504202,40.6971502883,46.4351946527,40.6484599858,0.0,5.7867346669
 02/02  19:00:00,84.7089279272,5.76907061086,0.240725664028,6.28915124632,27.5259009287,37.3340067412,66.0233192354,48.5843725964,0.0,17.4389466389
 02/02  20:00:00,87.1283858744,5.77916398024,0.370290533372,6.24412114101,33.8341110165,33.3544677425,62.730820509,51.1467266105,0.0,11.5840938985
 02/02  21:00:00,95.2464127172,5.8173230363,0.858720389768,5.68139803786,36.5179666069,38.8247702939,66.6726413381,55.0884485305,0.0,11.5841928076
 02/02  22:00:00,91.0027477924,5.85100693815,0.855701587496,6.92141067202,32.965339924,36.8579353714,77.0959026787,59.6325078551,0.0,17.4633948236
 02/02  23:00:00,72.4258177781,5.93709129039,0.0417297754521,12.6200444556,25.6355707503,20.6438685092,75.3482339148,63.7472856607,0.0,11.6009482541
 02/02  24:00:00,59.5950479684,6.16997188838,0.000319278645273,19.151465188,15.0252895274,11.7056064465,75.3861010506,69.6065883344,0.0,5.77951271625
 02/03  01:00:00,57.5912161832,6.27967471393,0.0,22.0641627352,11.6412384099,10.0650221343,76.1482184337,70.3764206417,0.0,5.77179779197
 02/03  02:00:00,58.2250936619,6.35586062081,0.0,24.182716859,10.0992000411,10.047477231,77.0334310504,71.2695062356,0.0,5.76392481487
 02/03  03:00:00,58.4468590325,6.4294370223,0.0,26.1904628982,8.25718729233,10.0299323277,78.3313298166,72.5671794263,0.0,5.76415039028
 02/03  04:00:00,60.0486210177,6.48758754101,0.0,27.7340748385,8.25718729233,10.0299323277,78.9284807212,73.1644171825,0.0,5.76406353871
 02/03  05:00:00,64.4614930641,6.58324125936,0.0,30.4445197959,8.25718729233,11.6354268332,82.6950395376,76.9233419164,0.0,5.77169762113
 02/03  06:00:00,72.8471371126,6.60535156965,0.0,31.2278871066,12.1011305571,15.3678112995,83.0088898796,77.2135612796,0.0,5.79532859997
 02/03  07:00:00,95.5353987314,6.33170859107,0.0,24.6606794106,19.7275818095,37.2640762949,92.5708626846,75.1077146631,0.0,17.4631480216
 02/03  08:00:00,105.066928544,6.13761223621,0.00982087433199,19.5396939604,24.3117294858,51.2795993405,92.6468189236,69.2406902233,0.0,23.4061287004
 02/03  09:00:00,93.150247774,6.26971592935,0.00376070474207,22.5408862946,23.6694662846,40.6342015617,90.9138515549,55.3771683801,0.0,35.5366831747
 02/03  10:00:00,86.91236052,6.24091652412,0.0,21.3433838979,23.6694662846,35.6302164847,103.367905092,49.9584009683,18.025,35.384504124
 02/03  11:00:00,69.6837338197,6.28128650576,0.0,21.6714104375,18.7433767983,22.9618409725,92.5772280107,45.1405481261,18.025,29.4116798845
 02/03  12:00:00,67.383153026,6.21401583333,0.0,19.4406592442,18.7433767983,22.9618409725,82.6720162343,41.1779284111,18.025,23.4690878232
 02/03  13:00:00,63.3199517106,6.08176728537,0.00820977764944,15.458049516,18.5889407304,23.1597249699,74.0649105217,32.5763035938,18.025,23.4636069279
 02/03  14:00:00,60.5198377189,5.98216590309,0.0,12.519243706,18.7433767983,23.2517909448,74.4043883684,27.0618048581,18.025,29.3175835104
 02/03  15:00:00,59.0907048341,5.93411382841,0.0,11.1381649681,18.7433767983,23.2517909448,68.1461153615,26.6617043671,18.025,23.4594109945
 02/03  16:00:00,56.4813300488,5.85748913907,0.00999111783105,8.8853688352,18.7433767983,22.9618409725,70.9168080593,23.5633317917,18.025,29.3284762677
 02/03  17:00:00,59.9809211631,5.82474338348,0.0,7.97636596106,18.7433767983,27.431320555,47.3752578903,23.5788582918,18.025,5.77139959848
 02/03  18:00:00,78.0695883973,5.76161251548,0.0239370971912,6.37966490719,17.6635504202,40.6971502883,35.0196021597,29.232356279,0.0,5.78724588063
 02/03  19:00:00,83.2183259178,5.71275999335,0.044778670607,5.05080510579,27.5259009287,37.3340067412,52.4677091995,35.0279565011,0.0,17.4397526984
 02/03  20:00:00,84.5180188333,5.67974994725,0.0898695415031,4.01358668286,33.8341110165,33.3544677425,47.6986298093,36.1136515278,0.0,11.5849782814
 02/03  21:00:00,91.7710396523,5.6755386036,0.430938586315,2.77558895094,36.5179666069,38.8247702939,50.7305486522,39.1454619564,0.0,11.5850866959
 02/03  22:00:00,86.2572088456,5.68685281677,0.561222432807,2.63450191291,32.965339924,36.8579353714,57.7119077306,40.24903502,0.0,17.4628727106
 02/03  23:00:00,65.3731263922,5.73276633258,0.0537792395928,5.75962732797,25.6355707503,20.6438685092,53.5506197499,41.949151133,0.0,11.6014686169
 02/03  24:00:00,49.8680411942,5.87482523911,0.0243102996501,9.69561240673,15.0252895274,11.7056064465,51.1910208287,45.4113627755,0.0,5.77965805312
 02/04  01:00:00,48.1459029137,5.94986073176,0.0145588368945,11.7342060838,12.8411359301,10.0650221343,53.8453604995,48.073465653,0.0,5.77189484647
 02/04  02:00:00,49.6977408343,6.00205974526,0.00718501358638,13.2424989067,12.8411359301,10.0650221343,56.4472243081,50.6831657012,0.0,5.7640586069
 02/04  03:00:00,47.2207026465,6.07758955562,0.0,15.3161534061,8.25718729233,10.0299323277,59.223655064,53.4595207275,0.0,5.76413433644
 02/04  04:00:00,48.8392800847,6.13208421375,0.0,16.8802364391,8.25718729233,10.0299323277,61.8610686925,56.0974782549,0.0,5.76359043768
 02/04  05:00:00,51.6711475344,6.17363451486,0.0,18.0637796338,8.25718729233,11.6354268332,63.7831862869,58.0116208015,0.0,5.77156548532
 02/04  06:00:00,56.9999133858,6.21248071765,0.0,19.1952336789,8.71707943955,15.3327214929,64.3331320499,58.5536231258,0.0,5.77950892415
 02/04  07:00:00,75.965818927,6.16158643032,0.0,18.1156897004,18.5082010057,25.6353820695,70.3247165413,58.7544446384,0.0,11.5702719028
 02/04  08:00:00,83.360751179,6.02945898645,0.0061888922088,14.9524072457,19.4083231844,41.0650158608,75.2519693424,57.7874581973,0.0,17.4645111451
 02/04  09:00:00,101.137894948,5.87475810945,0.0502390808405,10.8467875969,26.3286599382,57.9988325916,91.0690576487,49.3265078493,0.0,41.7425497994
 02/04  10:00:00,88.2355098337,5.96022038,0.0268532011018,13.0371136259,26.3286599382,42.8504436482,100.87202912,47.3202541336,18.025,35.526774986
 02/04  11:00:00,67.5521875222,6.09018558497,0.0,16.2451952602,21.7447113004,23.4437158914,94.1673201592,46.64894354,18.025,29.4933766192
 02/04  12:00:00,64.7404140076,6.08398029828,0.0,15.9016924056,19.3027497915,23.426170988,92.9072204461,45.4717738972,18.025,29.4104465489
 02/04  13:00:00,63.5423541326,6.03676315446,0.0,14.6090026489,19.1483137236,23.7250123474,92.1074663551,44.7555332159,18.025,29.3269331392
 02/04  14:00:00,63.5103045837,6.03517077294,0.0,14.4330051228,19.3027497915,23.7161209604,84.9499976168,43.4678879504,18.025,23.4571096663
 02/04  15:00:00,63.0279550754,6.01980188216,0.000971996705319,13.9650473635,19.3027497915,23.7161209604,85.632575795,44.1425439377,18.025,23.4650318573
 02/04  16:00:00,62.7612008786,6.02218522815,0.000396171925083,13.9864388866,19.3027497915,23.426170988,93.5789327892,46.2335282331,18.025,29.3204045561
 02/04  17:00:00,67.7997721176,6.04429066338,0.0,14.5519618316,19.3027497915,27.8956505705,71.0650691125,47.2684503122,18.025,5.77161880035
 02/04  18:00:00,82.3608043708,5.98179278001,0.0149587680475,13.0018970755,18.2229234133,37.5968344597,54.4326139265,48.653437625,0.0,5.77917630158
 02/04  19:00:00,93.5697078743,5.87756810769,0.0420369301937,10.334494126,32.690315043,37.0816133363,64.1712903561,52.6166467212,0.0,11.5546436349
 02/04  20:00:00,91.5753425505,5.80229641875,0.0579227939122,8.28753174889,36.8143715336,33.066984531,62.7775378731,51.1941892892,0.0,11.5833485839
 02/04  21:00:00,96.0357406881,5.76756141523,0.0724934302171,7.52801128011,36.3493007332,38.7721355839,66.2586930333,54.6751923952,0.0,11.5835006382
 02/04  22:00:00,94.946118133,5.79554539664,0.0736570524574,8.52710533783,36.1807251679,36.8228455648,69.7211813654,58.1350781022,0.0,11.5861032632
 02/04  23:00:00,78.0830022914,5.95092291137,0.0413839616279,12.8603593513,31.0351095914,20.6438685092,78.1893336371,60.7252825712,0.0,17.4640510659
 02/04  24:00:00,60.8548125759,6.14182142097,0.0146814523622,18.0226613538,17.4250845679,11.7056064465,69.378991784,63.5836475734,0.0,5.79534421063
 02/05  01:00:00,57.4988694182,6.23828815417,0.00437896336154,20.6895011367,12.925468867,10.100111941,71.5893216213,65.8173927303,0.0,5.77192889099
 02/05  02:00:00,59.2934614326,6.30054034185,0.0,22.4275009623,12.925468867,10.100111941,73.0558323009,67.2917034581,0.0,5.76412884279
 02/05  03:00:00,57.0300021674,6.38538075923,0.0,24.6982385441,8.34152022915,10.0650221343,74.9351601483,69.1711061384,0.0,5.76405400988
 02/05  04:00:00,58.5126418756,6.43663864691,0.0,26.1296200956,8.34152022915,10.0650221343,76.270342377,70.5063702071,0.0,5.76397216996
 02/05  05:00:00,61.0898137113,6.46981577169,0.0,27.0668408361,8.34152022915,11.6705166398,76.8875026408,71.1155488282,0.0,5.77195381259
 02/05  06:00:00,65.9840170891,6.49449110458,0.0,27.7779034343,8.80141237637,15.3678112995,76.2533083648,70.4737817334,0.0,5.77952663138
 02/05  07:00:00,83.8789656635,6.41012916269,0.0,25.780292086,18.5082010057,25.6353820695,80.5734854341,69.0026924425,0.0,11.5707929917
 02/05  08:00:00,90.2903569563,6.23727395296,0.0,21.5609613984,19.4926561212,41.1001056674,84.2115555144,66.7476870644,0.0,17.46386845
 02/05  09:00:00,107.274615809,6.05702309974,0.0341564228442,16.8173216034,26.3286599382,57.9988325916,98.990199873,57.24952145,0.0,41.7406784229
 02/05  10:00:00,94.2500246881,6.14391122903,0.0119892815784,19.0022230259,26.2443270014,42.8153538416,108.994783716,55.4432120481,18.025,35.5265716683
 02/05  11:00:00,74.1843345215,6.29760123125,0.0,22.6699239457,21.7447113004,23.4437158914,104.609228124,55.5877698948,18.025,30.9964582296
 02/05  12:00:00,70.3638171148,6.25321159128,0.0,21.2961518446,19.3449162599,23.4437158914,99.6548379492,53.7227858809,18.025,27.9070520683
 02/05  13:00:00,68.0689388134,6.16655769573,0.0,18.9460814915,19.190480192,23.7425572507,99.9233307149,52.5741451254,18.025,29.3241855895
 02/05  14:00:00,65.4755095317,6.0743216544,0.0,16.4187688273,19.260583323,23.698576057,91.1483932275,49.6640818991,18.025,23.4593113285
 02/05  15:00:00,63.9981748106,6.02639781999,0.0,14.9893527604,19.260583323,23.698576057,96.8251483281,49.4703678461,18.025,29.3297804819
 02/05  16:00:00,64.2596923028,6.05084014255,0.0,15.5163836614,19.260583323,23.4086260847,94.6457700936,53.1655376546,18.025,23.455232439
 02/05  17:00:00,68.6884993183,6.05890791204,0.0,15.48578094,19.260583323,27.8781056672,76.6051102384,52.8085095468,18.025,5.77160069164
 02/05  18:00:00,82.4448621522,6.03021427137,0.0,14.9962012411,18.1807569449,37.5792895564,63.5542580777,57.7750716828,0.0,5.7791863949
 02/05  19:00:00,96.9587867085,5.96995856434,0.0171492601181,13.7754913516,32.6059821062,37.0465235296,77.6671158694,66.1127745509,0.0,11.5543413185
 02/05  20:00:00,96.2667150959,5.92882721415,0.036074807813,12.8742194367,36.8143715336,33.066984531,79.2470311646,67.662594223,0.0,11.5844369416
 02/05  21:00:00,101.265135144,5.90601746633,0.0540943056515,12.5179221244,36.43363367,38.8072253906,82.0759026762,70.4917122193,0.0,11.5841904569
 02/05  22:00:00,100.061623615,5.94138897804,0.0539199841252,13.6359266152,36.0963922311,36.7877557581,83.1611429852,71.5763186188,0.0,11.5848243664
 02/05  23:00:00,84.2576091644,6.13334664108,0.0234989800003,18.9898476405,30.9507766546,20.6087787026,91.0408207896,73.5770967573,0.0,17.4637240323
 02/05  24:00:00,68.1728570809,6.36437888165,0.000118157102093,25.1327094305,17.4250845679,11.7056064465,86.9610787483,75.3917550702,0.0,11.5693236781
 02/06  01:00:00,64.1130663499,6.48416698795,0.0,28.381517763,11.6412384099,10.0650221343,83.0384836294,77.2668488647,0.0,5.77163476474
 02/06  02:00:00,64.54514702,6.55682369664,0.0,30.3018066412,10.0992000411,10.047477231,77.7763049519,77.7563049519,0.0,0.02
 02/06  03:00:00,64.6674307575,6.62823077608,0.0,32.2122397999,8.25718729233,10.0299323277,84.5054167204,78.7413014197,0.0,5.76411530076
 02/06  04:00:00,65.7345368786,6.66864760765,0.0,33.2389283935,8.25718729233,10.0299323277,84.3915533621,78.6279773863,0.0,5.76357597578
 02/06  05:00:00,67.4812886481,6.67817509753,0.0,33.3693784614,8.25718729233,11.6354268332,82.6079325656,76.836052049,0.0,5.77188051662
 02/06  06:00:00,73.979986782,6.64003192132,0.0,32.3260507986,12.1011305571,15.3678112995,85.1351889075,73.5653690429,0.0,11.5698198646
 02/06  07:00:00,96.0568380453,6.34854162656,0.0,25.1652743643,19.7275818095,37.2640762949,88.3371255877,70.8733553206,0.0,17.4637702671
 02/06  08:00:00,102.941499936,6.13372304507,0.0183497003209,19.2936162298,24.3117294858,51.2795993405,86.8925760905,63.4853483133,0.0,23.4072277772
 02/06  09:00:00,92.875362481,6.26791365283,0.000923289639794,22.27063513,23.6694662846,40.6342015617,85.914193074,50.3785085318,0.0,35.5356845422
 02/06  10:00:00,85.5117854459,6.20021869862,0.0,19.9835011598,23.6694662846,35.6302164847,92.0138316307,44.5002348519,18.025,29.4885967789
 02/06  11:00:00,66.2168766067,6.16753790535,0.0,18.3182973629,18.7433767983,22.9618409725,85.2186986308,37.7819093302,18.025,29.4117893006
 02/06  12:00:00,61.5324237998,6.01790256829,0.0,13.786041149,18.7433767983,22.9618409725,71.2318452623,29.7406321666,18.025,23.4662130957
 02/06  13:00:00,58.640283369,5.92741439744,0.0140755402036,10.9268642671,18.5889407304,23.1597249699,70.7952567639,23.4462480283,18.025,29.3240087357
 02/06  14:00:00,56.6938218411,5.85310328949,0.0,8.82229028554,18.7433767983,23.2517909448,62.7892853553,21.3022393411,18.025,23.4620460142
 02/06  15:00:00,52.8217096818,5.71707178408,0.00912550838532,5.07707910264,18.7433767983,23.2517909448,62.965865212,15.610915361,18.025,29.329949851
 02/06  16:00:00,50.8480187342,5.66001238529,0.0224264345078,3.43710218197,18.7433767983,22.9618409725,55.3914330134,13.9110291746,18.025,23.4554038388
 02/06  17:00:00,54.8197306761,5.64287466267,0.0179536638426,2.97908273315,18.7433767983,27.431320555,38.967631571,15.1710268146,18.025,5.77160475643
 02/06  18:00:00,71.5266558433,5.60388399526,0.0462752737162,1.85611336411,17.6635504202,40.6971502883,28.2087943552,18.4307298076,0.0,9.77806454755
 02/06  19:00:00,79.2258054817,5.58538923185,0.106188932739,1.12423800345,27.5259009287,37.3340067412,36.4566431423,23.0360454451,0.0,13.4205976972
 02/06  20:00:00,81.4373424105,5.59758738765,0.290902310545,0.814030607742,33.8341110165,33.3544677425,37.6696611645,26.0846548525,0.0,11.5850063119
 02/06  21:00:00,90.0331358152,5.68224987661,0.997184669179,0.464723837378,36.5179666069,38.8247702939,38.8748458887,27.2907729166,0.0,11.5840729721
 02/06  22:00:00,84.8737951345,5.73977750391,1.42029739066,0.339082504429,32.965339924,36.8579353714,43.5729980246,26.1101193596,0.0,17.462878665
 02/06  23:00:00,60.6243288172,5.59813652124,0.246784020844,0.952446577932,25.6355707503,20.6438685092,43.2664859777,27.9710806941,0.0,15.2954052835
 02/06  24:00:00,42.8853656924,5.64511606284,0.047197857994,2.91975424392,15.0252895274,11.7056064465,39.3749086049,31.5101309369,0.0,7.86477766799
 02/07  01:00:00,39.5184780634,5.70313091273,0.0379027976907,4.53006233044,11.6412384099,10.0650221343,38.785035318,33.01322992,0.0,5.77180539798
 02/07  02:00:00,39.2462172705,5.74784299122,0.0304522653889,5.78140355399,10.0992000411,10.047477231,40.6235271062,34.8597404811,0.0,5.76378662504
 02/07  03:00:00,38.4867542111,5.78531053546,0.0229967685467,6.85148738205,8.25718729233,10.0299323277,36.9106094033,36.8906094033,0.0,0.02
 02/07  04:00:00,39.6669386448,5.82617112664,0.0159752790857,7.99783149291,8.25718729233,10.0299323277,45.5222201554,39.7580409902,0.0,5.76417916515
 02/07  05:00:00,42.0735624817,5.85418121107,0.0103093871434,8.77533646375,8.25718729233,11.6354268332,46.4878385302,40.7161247622,0.0,5.77171376803
 02/07  06:00:00,49.2889968406,5.84117248938,0.0110212551242,8.42289739103,12.1011305571,15.3678112995,49.7265694108,38.1558487987,0.0,11.5707206121
 02/07  07:00:00,74.5637624014,5.68725185067,0.0505330570653,4.2829533938,19.7275818095,37.2640762949,53.5580359805,36.0935922398,0.0,17.4644437407
 02/07  08:00:00,86.32787141,5.67881186616,0.512272640937,2.64097271354,24.3117294858,51.2795993405,62.0628808072,38.6556021593,0.0,23.4072786478
 02/07  09:00:00,76.889535049,5.76823892634,0.0329811052568,6.7524206281,23.6694662846,40.6342015617,70.1018567266,34.5612718095,0.0,35.5405849171
 02/07  10:00:00,71.9601958167,5.77273819431,0.032023792114,6.82736761106,23.6694662846,35.6302164847,79.9289025608,32.4127303793,18.025,29.4911721815
 02/07  11:00:00,55.5506568184,5.82027322722,0.0193462790006,7.97999529604,18.7433767983,22.9618409725,77.867856128,30.4310936595,18.025,29.4117624685
 02/07  12:00:00,53.7631765561,5.76509804658,0.0342377283387,6.23535935266,18.7433767983,22.9618409725,71.2968385353,23.9415198619,18.025,29.3303186734
 02/07  13:00:00,52.7264317668,5.72961135491,0.0462687281339,5.1786241688,18.5889407304,23.1597249699,62.4796779441,20.9947491155,18.025,23.4599288286
 02/07  14:00:00,51.6911214581,5.68257377106,0.0356619731812,3.95445336398,18.7433767983,23.2517909448,59.2205422384,17.7312322448,18.025,23.4643099936
 02/07  15:00:00,50.9942338885,5.6570425847,0.0368181479504,3.28194173997,18.7433767983,23.2517909448,65.1121660697,17.7637689365,18.025,29.3233971331
 02/07  16:00:00,50.0094574245,5.63357665449,0.0387542294802,2.60864733697,18.7433767983,22.9618409725,59.9908262538,18.5054758205,18.025,23.4603504333
 02/07  17:00:00,53.7532884627,5.60654147015,0.0420425192648,1.92488341075,18.7433767983,27.431320555,41.3307484558,17.5342355791,18.025,5.77151287666
 02/07  18:00:00,70.4050101522,5.57232621614,0.130687101189,0.68161052499,17.6635504202,40.6971502883,28.1006500593,16.5458759585,0.0,11.5547741008
 02/07  19:00:00,79.0075615716,5.62408776398,0.61907439868,0.35440725706,27.5259009287,37.3340067412,29.2657095354,17.6326974166,0.0,11.6330121187
 02/07  20:00:00,81.7268114261,5.68441928469,1.15313252624,0.154435768322,33.8341110165,33.3544677425,31.9016219597,17.5374794733,0.0,14.3641424864
 02/07  21:00:00,90.8500871325,5.81436286087,2.06674228773,0.0800006418537,36.5179666069,38.8247702939,34.7856838216,20.2001605706,0.0,14.585523251
 02/07  22:00:00,85.5804670851,5.85392970062,2.24909979444,0.10279965859,32.965339924,36.8579353714,36.4771405581,22.3843133903,0.0,14.0928271679
 02/07  23:00:00,60.592793722,5.6429893641,0.65740084347,0.465440867154,25.6355707503,20.6438685092,42.5265236143,27.5698538882,0.0,14.9566697262
 02/07  24:00:00,41.0974045732,5.58617409201,0.0940585971322,1.14387501532,15.0252895274,11.7056064465,35.2558571273,29.4771645868,0.0,5.77869254052
 02/08  01:00:00,36.5637132113,5.60155169179,0.0606383637386,1.6541406347,11.6412384099,10.0650221343,32.7246166722,26.9529489497,0.0,5.77166772241
 02/08  02:00:00,35.6392491069,5.62438924858,0.0545290585176,2.27381101729,10.0992000411,10.047477231,31.7457830013,25.9817136035,0.0,5.76406939784
 02/08  03:00:00,34.873840018,5.66270110848,0.0468259207461,3.33735140928,8.25718729233,10.0299323277,33.2267482493,27.4627433733,0.0,5.76400487596
 02/08  04:00:00,35.4666927764,5.68316590605,0.0412712555237,3.9152952835,8.25718729233,10.0299323277,28.4263193422,28.4063193422,0.0,0.02
 02/08  05:00:00,37.2959373629,5.691088572,0.0368203038493,4.13429165988,8.25718729233,11.6354268332,33.8175546538,28.045635099,0.0,5.7719195548
 02/08  06:00:00,44.8478221481,5.68917646446,0.036319432861,4.10842130573,12.1011305571,15.3678112995,39.6021656273,28.0314315899,0.0,11.5707340374
 02/08  07:00:00,71.8648145563,5.6370248653,0.463402196094,1.22136368935,19.7275818095,37.2640762949,46.4882078966,29.0255709011,0.0,17.4626369955
 02/08  08:00:00,86.092710416,5.83356950856,2.05068795326,0.712634024747,24.3117294858,51.2795993405,51.0181269227,27.6118536635,0.0,23.4062732592
 02/08  09:00:00,71.6242048417,5.61285953727,0.243707341278,1.43174277372,23.6694662846,40.6342015617,57.2268638151,21.6911972354,0.0,35.5356665797
 02/08  10:00:00,66.9978551841,5.61784308871,0.149377109995,1.9025646174,23.6694662846,35.6302164847,74.6884246824,21.2796557942,18.025,35.3837688882
 02/08  11:00:00,50.9748302673,5.66730707902,0.0465325753438,3.52994840181,18.7433767983,22.9618409725,62.6794978838,21.1210958312,18.025,23.5334020526
 02/08  12:00:00,50.7938089047,5.66226425378,0.0490780771798,3.35398524879,18.7433767983,22.9618409725,67.7893158906,20.4344285421,18.025,29.3298873485
 02/08  13:00:00,50.2740974011,5.6426212699,0.0671128333766,2.79243433954,18.5889407304,23.1597249699,59.8948406779,18.4062700364,18.025,23.4635706415
 02/08  14:00:00,50.1030285884,5.6287769595,0.0519992274772,2.40381809602,18.7433767983,23.2517909448,65.0033141973,17.6508314623,18.025,29.3274827351
 02/08  15:00:00,49.6391623619,5.61331226895,0.065861063199,1.94156019646,18.7433767983,23.2517909448,59.2490927742,17.7662349126,18.025,23.4578578616
 02/08  16:00:00,49.1593440153,5.60989946833,0.0942710970798,1.72668950585,18.7433767983,22.9618409725,60.8863354611,19.3953989402,18.025,23.4659365209
 02/08  17:00:00,53.7378051767,5.61111052928,0.0717296833148,1.87514691916,18.7433767983,27.431320555,47.8988179304,22.3442629513,18.025,7.5295549791
 02/08  18:00:00,71.3038412422,5.62963400981,0.377002164176,1.27682263382,17.6635504202,40.6971502883,36.7200843844,26.9291439598,0.0,9.79094042461
 02/08  19:00:00,79.7012417531,5.66328402286,0.71982086155,0.908143105508,27.5259009287,37.3340067412,49.5594296213,32.1198051913,0.0,17.4396244299
 02/08  20:00:00,82.4226448501,5.72382325478,1.19115342561,0.772847629709,33.8341110165,33.3544677425,43.8662805943,32.2818213724,0.0,11.584459222
 02/08  21:00:00,91.4741601797,5.84557564964,2.07947134323,0.660131537492,36.5179666069,38.8247702939,46.9661570701,35.3815333246,0.0,11.5846237455
 02/08  22:00:00,86.2192568105,5.87985942862,2.26700531265,0.697747782736,32.965339924,36.8579353714,53.9361529241,36.4716406053,0.0,17.4645123188
 02/08  23:00:00,61.8052838641,5.67267556188,0.589753828647,1.71589064684,25.6355707503,20.6438685092,51.8296695494,40.227959943,0.0,11.6017096064
 02/08  24:00:00,44.8855898773,5.71261497174,0.0789271984462,4.8207495119,15.0252895274,11.7056064465,47.4128260743,41.6330755018,0.0,5.77975057245
 02/09  01:00:00,41.7126784981,5.77876197539,0.0530525418987,6.63348039152,11.6412384099,10.0650221343,47.5478199156,41.7757989049,0.0,5.77202101068
 02/09  02:00:00,41.5509527943,5.82722493149,0.0445531149553,7.99265510132,10.0992000411,10.047477231,48.4992920844,42.7351577007,0.0,5.76413438371
 02/09  03:00:00,40.9841215803,5.87092705533,0.0358454407407,9.25038644395,8.25718729233,10.0299323277,49.8287539508,44.0648391352,0.0,5.76391481561
 02/09  04:00:00,41.5392781698,5.89013128916,0.0300246506923,9.79215974893,8.25718729233,10.0299323277,49.446781422,43.6827723488,0.0,5.7640090732
 02/09  05:00:00,43.4303462275,5.89977985674,0.0254840118238,10.0713451798,8.25718729233,11.6354268332,49.0669972157,43.2950194296,0.0,5.77197778608
 02/09  06:00:00,50.7734668379,5.8900976478,0.0249868072273,9.84447571199,12.1011305571,15.3678112995,53.9757293126,42.4070121046,0.0,11.568717208
 02/09  07:00:00,76.2931291879,5.75808615231,0.201998050143,5.79001922307,19.7275818095,37.2640762949,59.0764306752,41.7913826327,0.0,17.2850480424
 02/09  08:00:00,87.5882865338,5.79940242561,1.27776572458,3.01529725307,24.3117294858,51.2795993405,57.2697133222,39.5300638005,0.0,17.7396495217
 02/09  09:00:00,76.7537453809,5.77064821259,0.0695853052609,6.57761300447,23.6694662846,40.6342015617,71.9096013787,32.0178864047,0.0,39.8917149739
 02/09  10:00:00,73.2436839096,5.82129440095,0.0424689855903,8.05185103613,23.6694662846,35.6302164847,83.4865149553,34.4165927064,18.025,31.0449222489
 02/09  11:00:00,59.4226024615,5.95257740243,0.0231112927043,11.7158702275,18.7433767983,22.9618409725,88.0994714593,40.6608221219,18.025,29.4136493374
 02/09  12:00:00,61.078323013,6.00716862027,0.020580448345,13.322091528,18.7433767983,22.9618409725,86.2668584968,44.7753288846,18.025,23.4665296122
 02/09  13:00:00,62.0563388374,6.03945112072,0.0193291707132,14.2256268322,18.5889407304,23.1597249699,93.0166008075,45.6612052751,18.025,29.3303955324
 02/09  14:00:00,62.9697160038,6.06155539402,0.0176389814634,14.8720917797,18.7433767983,23.2517909448,87.6227004904,46.1418278954,18.025,23.455872595
 02/09  15:00:00,63.5072300144,6.07879682764,0.0164733265279,15.3935270807,18.7433767983,23.2517909448,88.1687425706,46.6797803809,18.025,23.4639621897
 02/09  16:00:00,63.9184657818,6.1028497101,0.0158024224139,16.0713301304,18.7433767983,22.9618409725,96.3662064988,49.0164232509,18.025,29.3247832479
 02/09  17:00:00,68.7996454028,6.11688741648,0.0164611671827,16.4864780122,18.7433767983,27.431320555,73.3659735604,49.5692143496,18.025,5.77175921084
 02/09  18:00:00,84.6577958206,6.03997761513,0.032098324967,14.5653374621,17.6635504202,40.6971502883,57.2866859434,51.4995720252,0.0,5.78711391822
 02/09  19:00:00,91.819819949,5.98966671395,0.0436019105055,13.3765559416,27.5259009287,37.3340067412,74.3002486399,56.8600301999,0.0,17.4402184401
 02/09  20:00:00,93.2187284148,5.95080537425,0.0536696722766,12.4794272444,33.8341110165,33.3544677425,69.7146313505,58.1287953427,0.0,11.5858360078
 02/09  21:00:00,99.5394866754,5.89026438545,0.177361489383,10.5828779011,36.5179666069,38.8247702939,71.5921310504,60.0095056234,0.0,11.582625427
 02/09  22:00:00,93.7933462248,5.88691800668,0.275066682764,10.2567191408,32.965339924,36.8579353714,78.2535120239,60.7917837891,0.0,17.4617282349
 02/09  23:00:00,74.9283184923,6.03160824786,0.0482196955005,15.0215248112,25.6355707503,20.6438685092,74.7829671143,63.1807584818,0.0,11.6022086325
 02/09  24:00:00,60.4992550672,6.21329518511,0.0233634252502,19.9892953663,15.0252895274,11.7056064465,77.6531654999,66.1146142452,0.0,11.5385512547
 02/10  01:00:00,58.2719577843,6.3107346848,0.0121198866514,22.7017190849,11.6412384099,10.0650221343,74.2310743573,68.4591828999,0.0,5.77189145743
 02/10  02:00:00,58.2782007742,6.36551888763,0.00419866712728,24.2219644493,10.0992000411,10.047477231,69.1294846733,69.1094846733,0.0,0.02
 02/10  03:00:00,57.7004944673,6.41107563545,0.0,25.4624569124,8.25718729233,10.0299323277,75.3600424347,69.5961366235,0.0,5.76390581119
 02/10  04:00:00,58.8137421684,6.45188895153,0.0,26.5348901622,8.25718729233,10.0299323277,76.1893768535,70.425532073,0.0,5.76384478058
 02/10  05:00:00,61.9708972355,6.50322793028,0.0,28.033931706,8.25718729233,11.6354268332,78.3408775791,72.56994363,0.0,5.77093394912
 02/10  06:00:00,70.1725626621,6.51827099994,0.0,28.6403838316,12.1011305571,15.3678112995,84.9693971312,73.3989359087,0.0,11.5704612225
 02/10  07:00:00,93.4954203823,6.27338565411,0.00763391258595,22.6713698097,19.7275818095,37.2640762949,89.6980791342,72.2332374533,0.0,17.4648416809
 02/10  08:00:00,102.845740086,6.13821850057,0.0382121370268,19.1734867374,24.3117294858,51.2795993405,93.468552316,70.0635997025,0.0,23.4049526134
 02/10  09:00:00,94.7782925375,6.32837198538,0.0,24.1140229443,23.6694662846,40.6342015617,95.4565683754,59.9197468674,0.0,35.536821508
 02/10  10:00:00,89.7307075372,6.33103558351,0.0,24.0716007671,23.6694662846,35.6302164847,105.102128196,57.585724461,18.025,29.4914037353
 02/10  11:00:00,72.5919856871,6.36123830279,0.0,24.4997022994,18.7433767983,22.9618409725,102.705888499,55.267158885,18.025,29.4137296137
 02/10  12:00:00,71.1228505902,6.32190666479,0.0,23.0724609141,18.7433767983,22.9618409725,94.0464531943,52.5538830681,18.025,23.4675701262
 02/10  13:00:00,70.8731234741,6.32374274421,0.0,22.777450336,18.5889407304,23.1597249699,98.4255545752,51.078150892,18.025,29.3224036832
 02/10  14:00:00,69.3308973789,6.26443755479,0.0,21.0480275224,18.7433767983,23.2517909448,90.9458314185,49.4585768561,18.025,23.4622545624
 02/10  15:00:00,67.4407241721,6.20441563704,0.0,19.2178730152,18.7433767983,23.2517909448,93.8151127044,46.4619368095,18.025,29.3281758949
 02/10  16:00:00,66.4832571495,6.18429296541,0.0,18.5704841046,18.7433767983,22.9618409725,88.5938622701,47.1103846916,18.025,23.4584775785
 02/10  17:00:00,70.8113994515,6.17935470551,0.0,18.4522216775,18.7433767983,27.431320555,71.9622820637,48.1656776376,18.025,5.77160442608
