Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/10  18:00:00,86.1270460967,6.07939502573,0.0101825885165,16.0170795221,17.6635504202,40.6971502883,62.5876450115,51.0329051016,0.0,11.5547399099
 02/10  19:00:00,92.9450425074,6.0166604517,0.0287017489372,14.4896829414,27.5259009287,37.3340067412,68.2495312444,56.6163010416,0.0,11.6332302028
 02/10  20:00:00,93.8322253947,5.96232022823,0.0432312589049,13.0918470211,33.8341110165,33.3544677425,68.5904594198,57.0043703334,0.0,11.5860890864
 02/10  21:00:00,99.7664993429,5.87883192254,0.0649349253669,10.9337489718,36.5179666069,38.8247702939,69.9110605771,58.325263814,0.0,11.5857967631
 02/10  22:00:00,93.7539165879,5.85905223491,0.0685360777194,10.451682331,32.965339924,36.8579353714,75.7926850211,58.3294900734,0.0,17.4631949477
 02/10  23:00:00,74.8986037155,6.02738237734,0.0367474081963,15.0075061556,25.6355707503,20.6438685092,76.8810142889,59.4879405983,0.0,17.3930736906
 02/10  24:00:00,59.5567518126,6.18457031232,0.0116395168034,19.0872423095,15.0252895274,11.7056064465,65.6419126819,59.8632147281,0.0,5.77869795376
 02/11  01:00:00,57.024668842,6.23401598372,0.0035590944354,20.3398118674,12.8411359301,10.0650221343,65.160747286,59.3895889566,0.0,5.77115832948
 02/11  02:00:00,57.584020248,6.25568437446,0.0,20.8823342245,12.8411359301,10.0650221343,64.9112460867,59.1471775179,0.0,5.76406856881
 02/11  03:00:00,53.7660048135,6.29012798937,0.0,21.6489146567,8.25718729233,10.0299323277,63.8753644311,58.1113553732,0.0,5.76400905788
 02/11  04:00:00,53.9702338141,6.30165716802,0.0,21.8416149745,8.25718729233,10.0299323277,57.2557553812,57.2357553812,0.0,0.02
 02/11  05:00:00,55.3242885921,6.29699494391,0.0,21.593555204,8.25718729233,11.6354268332,61.5859721382,55.8139752882,0.0,5.77199684998
 02/11  06:00:00,58.8541045246,6.2794722195,0.0,20.9824249512,8.71707943955,15.3327214929,64.3115217324,52.7719323906,0.0,11.5395893418
 02/11  07:00:00,75.2134908607,6.14584947406,0.00105653931969,17.378036159,18.5082010057,25.6353820695,53.7153302574,47.9216656339,0.0,5.79366462351
 02/11  08:00:00,80.8019694534,5.96084700942,0.0210552382203,12.447356071,19.4083231844,41.0650158608,60.6720244976,43.2075281094,0.0,17.4644963882
 02/11  09:00:00,96.9232128181,5.75946547041,0.0714104790715,6.72620671012,26.3286599382,57.9988325916,79.4352989075,31.725741702,0.0,47.7095572055
 02/11  10:00:00,81.7884407543,5.76975464815,0.0513007778452,6.75604960159,26.3286599382,42.8504436482,78.7643343513,25.2044266263,18.025,35.534907725
 02/11  11:00:00,59.2122666148,5.82706872072,0.022042785129,8.14633814951,21.7447113004,23.4437158914,69.8411769392,22.3208686595,18.025,29.4953082797
 02/11  12:00:00,54.9051601,5.76770751347,0.027298192755,6.35540628095,19.3027497915,23.426170988,66.7719218213,19.3357760204,18.025,29.411145801
 02/11  13:00:00,53.0910537101,5.69989725966,0.0436005064638,4.45096458992,19.1483137236,23.7250123474,59.6045921017,18.1134272276,18.025,23.4661648741
 02/11  14:00:00,51.5526075422,5.64176523859,0.0365186200077,2.83218541766,19.3027497915,23.7161209604,62.4712725094,15.1221072657,18.025,29.3241652437
 02/11  15:00:00,50.3290080495,5.59593911914,0.0441405022927,1.64679458258,19.3027497915,23.7161209604,53.6311228125,12.1465783919,18.025,23.4595444206
 02/11  16:00:00,49.2163304426,5.56649673345,0.065758758724,0.831885577503,19.3027497915,23.426170988,57.4880001608,10.1326327013,18.025,29.3303674595
 02/11  17:00:00,53.4233640325,5.55905925361,0.0611409821118,0.599642224578,19.3027497915,27.8956505705,33.9384214549,10.1417592574,18.025,5.77166219747
 02/11  18:00:00,67.3857408848,5.55092139126,0.0593667273111,0.297291492694,18.2229234133,37.5968344597,17.0989235272,11.3196420943,0.0,5.77928143286
 02/11  19:00:00,83.2702768472,5.57603386635,0.313012847857,0.0656181063576,32.690315043,37.0816133363,22.268892893,16.4814395208,0.0,5.78745337226
 02/11  20:00:00,84.0132576705,5.65241813845,0.908804828805,0.0244297074186,36.8143715336,33.066984531,28.5341493524,16.9479750711,0.0,11.5861742813
 02/11  21:00:00,90.5508076203,5.81158778067,2.04907462418,0.0224616803574,36.3493007332,38.7721355839,28.7534415256,17.1678536047,0.0,11.5855879208
 02/11  22:00:00,88.6944713888,5.85159552392,2.26912024417,0.0239367572734,36.1807251679,36.8228455648,28.4841589677,16.8978669826,0.0,11.5862919851
 02/11  23:00:00,65.7006395997,5.64772612109,0.79105072095,0.0315128212726,31.0351095914,20.6438685092,35.4495992948,17.9857753988,0.0,17.4638238959
 02/11  24:00:00,42.5594622186,5.56219975392,0.176749460664,0.144855134016,17.4250845679,11.7056064465,27.9876306189,16.4166307059,0.0,11.570999913
 02/12  01:00:00,36.5552518711,5.55882373562,0.148204536864,0.281518607731,12.925468867,10.100111941,20.099047109,14.3273618086,0.0,5.77168530035
 02/12  02:00:00,36.6877985764,5.56388018239,0.107842264765,0.450651243179,12.925468867,10.100111941,22.4931315629,16.7289055193,0.0,5.76422604365
 02/12  03:00:00,32.3042124819,5.5657252263,0.0569739685576,0.735126836318,8.34152022915,10.0650221343,27.1077600562,21.3435926172,0.0,5.764167439
 02/12  04:00:00,32.6186694072,5.57506408757,0.048034299706,1.04918583054,8.34152022915,10.0650221343,29.6444228907,23.8807854628,0.0,5.76363742787
 02/12  05:00:00,34.3524582602,5.57961028087,0.0449683051456,1.17471854845,8.34152022915,11.6705166398,28.3868895908,22.6155663859,0.0,5.77132320486
 02/12  06:00:00,38.5408295932,5.58095920109,0.0430965553721,1.20514440186,8.80141237637,15.3678112995,25.6214040506,19.8427692031,0.0,5.77863484755
 02/12  07:00:00,58.3291095973,5.5763375196,0.0768285554764,0.987392843364,18.5082010057,25.6353820695,33.3162876692,21.7459958743,0.0,11.5702917949
 02/12  08:00:00,69.3344870731,5.6411520631,0.678922526457,0.522276403498,19.4926561212,41.1001056674,38.1879247763,20.7229877621,0.0,17.4649370142
 02/12  09:00:00,93.8684388905,5.99413004621,3.41412394917,0.0940538282684,26.3286599382,57.9988325916,55.5622107954,13.8141803793,0.0,41.7480304162
 02/12  10:00:00,77.6346382096,5.87097399538,2.56264735416,0.109102237213,26.2443270014,42.8153538416,64.1605663955,10.5964842856,18.025,35.53908211
 02/12  11:00:00,52.7840699942,5.74613246745,1.62431733184,0.196802596533,21.7447113004,23.4437158914,54.9292679336,7.41064287372,18.025,29.4936250599
 02/12  12:00:00,50.747042879,5.79883400801,2.01948233641,0.114265500378,19.3449162599,23.4437158914,51.414189058,3.97979634446,18.025,29.4093927136
 02/12  13:00:00,51.1842583877,5.84308347024,2.35100035667,0.0338693583109,19.190480192,23.7425572507,52.1338239301,4.77692762219,18.025,29.3318963079
 02/12  14:00:00,51.1858068741,5.86581737157,2.33694471229,0.000622138914302,19.260583323,23.698576057,44.4377844221,2.95584650852,18.025,23.4569379136
 02/12  15:00:00,50.8409276865,5.83192279237,2.02657843328,0.0,19.260583323,23.698576057,46.678748914,5.18865377055,18.025,23.4650951434
 02/12  16:00:00,50.1905206045,5.78727666493,1.71076791249,0.0,19.260583323,23.4086260847,54.7869628519,7.43776171546,18.025,29.3242011364
 02/12  17:00:00,54.42611217,5.75043910615,1.53186050576,0.0,19.260583323,27.8781056672,31.4019371555,7.60513339774,18.025,5.7718037578
 02/12  18:00:00,69.2889004947,5.82178946955,2.04866056067,0.0,18.1807569449,37.5792895564,15.6920607734,9.91248991263,0.0,5.77957086077
 02/12  19:00:00,86.3483405969,5.98606108271,3.16608599738,0.0,32.6059821062,37.0465235296,26.96698442,15.4130255016,0.0,11.5539589184
 02/12  20:00:00,87.6649117105,6.1312445686,4.10606432461,0.0,36.8143715336,33.066984531,25.9195295199,14.3361378982,0.0,11.5833916217
 02/12  21:00:00,94.4189617629,6.32433510216,5.30751852042,0.0,36.43363367,38.8072253906,24.4885145529,12.9049056289,0.0,11.583608924
 02/12  22:00:00,92.2165932303,6.35791624068,5.42827919738,0.0,36.0963922311,36.7877557581,23.836218008,12.2499315915,0.0,11.5862864164
 02/12  23:00:00,68.4163090512,6.02765918185,3.27772035407,0.0,30.9507766546,20.6087787026,32.4675614848,15.0024735413,0.0,17.4650879435
 02/12  24:00:00,44.0962178073,5.78227683284,1.63828300869,0.0,17.4250845679,11.7056064465,24.3038869118,18.5084000298,0.0,5.79548688205
 02/13  01:00:00,36.2641728476,5.73014456744,1.28664239415,0.0,11.6412384099,10.0650221343,25.3353120596,19.5633148555,0.0,5.77199720416
 02/13  02:00:00,34.4435334726,5.69433106952,1.06268204716,0.0,10.0992000411,10.047477231,25.0511998771,19.2870177917,0.0,5.76418208537
 02/13  03:00:00,32.2321907885,5.64087234905,0.708490122535,0.0558644849636,8.25718729233,10.0299323277,30.1582249948,24.3941042623,0.0,5.76412073244
 02/13  04:00:00,32.1366395747,5.61460991501,0.492216718338,0.202848730929,8.25718729233,10.0299323277,34.0039113417,28.2398482808,0.0,5.76406306095
 02/13  05:00:00,33.783179923,5.60587707658,0.396077269662,0.347486317692,8.25718729233,11.6354268332,34.7792445322,29.0071684482,0.0,5.77207608404
 02/13  06:00:00,41.5399426084,5.6157498399,0.441013053402,0.469270354825,12.1011305571,15.3678112995,39.3898684678,27.8202226282,0.0,11.5696458397
 02/13  07:00:00,72.6694878647,5.8590193923,2.13830505039,0.129129035391,19.7275818095,37.2640762949,44.1772341318,26.7119276666,0.0,17.4653064652
 02/13  08:00:00,87.3795850773,6.10050213553,3.76176723109,0.021487826127,24.3117294858,51.2795993405,40.5244409004,17.1174731351,0.0,23.4069677653
 02/13  09:00:00,72.2504406236,5.82118507567,2.04827906549,0.0450743888105,23.6694662846,40.6342015617,47.0063264063,11.4711812493,0.0,35.535145157
 02/13  10:00:00,67.3533684128,5.8192636564,2.14564587535,0.0603853620789,23.6694662846,35.6302164847,57.0070796867,9.49120369183,18.025,29.4908759949
 02/13  11:00:00,49.2708657899,5.75237724465,1.64408300226,0.143358088218,18.7433767983,22.9618409725,56.2776684376,8.839174822,18.025,29.4134936156
 02/13  12:00:00,49.0980607477,5.74829743116,1.47801623053,0.143263142416,18.7433767983,22.9618409725,51.833198246,10.3396263144,18.025,23.4685719315
 02/13  13:00:00,49.0353616635,5.72749643147,1.43853213285,0.097399608547,18.5889407304,23.1597249699,57.2039019993,9.85413102979,18.025,29.3247709695
 02/13  14:00:00,48.7874996613,5.6890546425,1.01475800051,0.0652551515718,18.7433767983,23.2517909448,52.4758819412,10.99068548,18.025,23.4601964612
 02/13  15:00:00,48.7013786699,5.68225470572,0.963734507704,0.0369521809902,18.7433767983,23.2517909448,58.5778212866,11.2216046494,18.025,29.3312166372
 02/13  16:00:00,48.4177662273,5.68498660142,0.982609122474,0.0216886766492,18.7433767983,22.9618409725,54.1203542634,12.6387731416,18.025,23.4565811219
 02/13  17:00:00,52.9686528851,5.69350964486,1.0804071788,0.0149124188053,18.7433767983,27.431320555,36.2279342722,12.4312281711,18.025,5.77170610117
 02/13  18:00:00,71.8063300804,5.81382765824,1.97211300252,0.0,17.6635504202,40.6971502883,24.53841841,12.9836127132,0.0,11.5548056968
 02/13  19:00:00,80.8859713378,5.89367316613,2.58229759352,0.0,27.5259009287,37.3340067412,28.2862768511,16.6528618614,0.0,11.6334149897
 02/13  20:00:00,83.8437563099,5.9746253815,3.13430067258,0.0,33.8341110165,33.3544677425,29.2085409487,17.6226972443,0.0,11.5858437044
 02/13  21:00:00,93.0910951848,6.13071143562,4.07139882117,0.0,36.5179666069,38.8247702939,31.004301011,19.4194447935,0.0,11.5848562175
 02/13  22:00:00,87.935624515,6.19066411841,4.37030965738,0.0,32.965339924,36.8579353714,37.42327656,19.9592562834,0.0,17.4640202766
 02/13  23:00:00,62.3012393545,5.91422903093,2.56003928314,0.0,25.6355707503,20.6438685092,39.0118680409,21.6187728663,0.0,17.3930951746
 02/13  24:00:00,41.3162173164,5.73401655332,1.30264445867,0.00625393136238,15.0252895274,11.7056064465,29.235695001,23.4559807273,0.0,5.77971427369
 02/14  01:00:00,35.9740204018,5.68170020199,0.93820719688,0.106727333668,11.6412384099,10.0650221343,29.9180206613,24.1472141685,0.0,5.77080649276
 02/14  02:00:00,34.3210665047,5.64835974235,0.687009383455,0.299175992374,10.0992000411,10.047477231,31.0584207966,25.2943461429,0.0,5.76407465378
 02/14  03:00:00,32.4656303056,5.61380742584,0.398569191622,0.626291239817,8.25718729233,10.0299323277,29.218447309,29.198447309,0.0,0.02
 02/14  04:00:00,32.5934379447,5.59678478585,0.224171985464,0.945518092262,8.25718729233,10.0299323277,38.3864797048,32.6224613774,0.0,5.76401832736
 02/14  05:00:00,34.6278455003,5.60074808946,0.132034122368,1.4613237453,8.25718729233,11.6354268332,40.3763014009,34.6042556427,0.0,5.77204575821
 02/14  06:00:00,42.5829814438,5.61355839105,0.127700218035,1.8278106183,12.1011305571,15.3678112995,47.1806947259,35.6098788699,0.0,11.570815856
 02/14  07:00:00,72.8921232222,5.81711164374,1.76055430671,0.77142313212,19.7275818095,37.2640762949,52.6900016774,35.2276219836,0.0,17.4623796938
 02/14  08:00:00,86.9563018316,5.99492923736,3.0351193826,0.430423449983,24.3117294858,51.2795993405,56.1201373081,32.7130390382,0.0,23.4070982699
 02/14  09:00:00,72.1685025696,5.72579428289,1.08903354848,1.01777033346,23.6694662846,40.6342015617,61.5814958552,26.0479589161,0.0,35.533536939
 02/14  10:00:00,67.1881126832,5.72187337156,1.07769751785,1.06046770827,23.6694662846,35.6302164847,70.9478735971,23.4275992519,18.025,29.4952743452
 02/14  11:00:00,49.7163423064,5.68455115847,0.651390988973,1.64935352172,18.7433767983,22.9618409725,68.3190707627,20.8791748844,18.025,29.4148958783
 02/14  12:00:00,49.7476850604,5.70343246446,0.774616111406,1.54115173178,18.7433767983,22.9618409725,67.6735343896,20.3201675501,18.025,29.3283668395
 02/14  13:00:00,49.6028972471,5.72431623187,1.05143104297,1.05521879786,18.5889407304,23.1597249699,59.2127179127,17.7242929019,18.025,23.4634250108
 02/14  14:00:00,49.6735868175,5.76394127571,1.40065471737,0.490553267873,18.7433767983,23.2517909448,61.7076475835,14.3519308346,18.025,29.3307167489
 02/14  15:00:00,49.4648233642,5.76130054739,1.38322479965,0.301865644624,18.7433767983,23.2517909448,53.8781143426,12.3969239521,18.025,23.4561903905
 02/14  16:00:00,49.0137459814,5.75069738693,1.32491360638,0.20965017033,18.7433767983,22.9618409725,55.7554513217,14.2660754002,18.025,23.4643759216
 02/14  17:00:00,53.186958372,5.71142999105,1.13334216768,0.162362971993,18.7433767983,27.431320555,39.3767672961,15.5809621671,18.025,5.77080512899
 02/14  18:00:00,71.5363359334,5.78373705938,1.67699956126,0.0552093694291,17.6635504202,40.6971502883,31.1530593155,19.5981007724,0.0,11.5549585431
 02/14  19:00:00,80.4271407477,5.84478747754,2.14787351287,0.0244775082981,27.5259009287,37.3340067412,43.7020907598,26.2633596579,0.0,17.4387311019
 02/14  20:00:00,83.2249576459,5.90976371903,2.56073642109,0.0196302183323,33.8341110165,33.3544677425,39.8485147057,28.2648203611,0.0,11.5836943446
 02/14  21:00:00,92.2881004165,6.03551349013,3.28957044434,0.0740289120826,36.5179666069,38.8247702939,42.7019624315,31.1180720232,0.0,11.5838904083
 02/14  22:00:00,86.9911645579,6.07114942767,3.43702215929,0.108340936327,32.965339924,36.8579353714,48.4834063567,31.0193088067,0.0,17.46409755
 02/14  23:00:00,61.8190710938,5.84155560495,1.9147102381,0.235834120335,25.6355707503,20.6438685092,42.6904648553,31.0884626118,0.0,11.6020022435
 02/14  24:00:00,41.4758281922,5.68077069643,0.787090015735,0.73466577166,15.0252895274,11.7056064465,39.0023214072,33.2226164257,0.0,5.77970498157
 02/15  01:00:00,37.1587926511,5.66794707542,0.485925120631,1.75753440375,11.6412384099,10.0650221343,40.9200256795,35.1480295159,0.0,5.77199616354
 02/15  02:00:00,36.3542289428,5.66802082389,0.271515121514,2.72817106078,10.0992000411,10.047477231,42.9608485033,37.1967763924,0.0,5.76407211093
 02/15  03:00:00,34.4168791829,5.66264194628,0.229229075729,2.69804356372,8.25718729233,10.0299323277,37.6018360595,31.8378196537,0.0,5.76401640582
 02/15  04:00:00,34.2198484099,5.66030085355,0.251852693497,2.48073113253,8.25718729233,10.0299323277,32.5095890844,26.7456393422,0.0,5.76394974223
 02/15  05:00:00,36.3292675223,5.66668370833,0.151770854478,3.07707359434,8.25718729233,11.6354268332,33.470684885,27.6990405644,0.0,5.77164432064
 02/15  06:00:00,43.2423922025,5.66013348947,0.307382290835,2.26096558132,12.1011305571,15.3678112995,27.9451087824,22.1496885285,0.0,5.79542025389
 02/15  07:00:00,73.2075953323,5.88747465131,2.35694756643,0.420139564563,19.7275818095,37.2640762949,33.4088873784,15.9447211406,0.0,17.4641662378
 02/15  08:00:00,85.7484298732,6.11414815772,3.97135465925,0.0510955906202,24.3117294858,51.2795993405,34.3298304643,10.921360093,0.0,23.4084703713
 02/15  09:00:00,72.6903144764,5.84918701807,2.40220118904,0.103021003316,23.6694662846,40.6342015617,40.8856672266,5.34224389492,0.0,35.5434233317
 02/15  10:00:00,67.918686349,5.86684453342,2.62076205753,0.103004416216,23.6694662846,35.6302164847,58.4304670638,5.01504942417,18.025,35.3904176396
 02/15  11:00:00,49.1442219385,5.72837174483,1.45281759375,0.23198539981,18.7433767983,22.9618409725,56.2211973889,8.78308583857,18.025,29.4131115503
 02/15  12:00:00,48.9038530723,5.71658296925,1.27096039545,0.187824536687,18.7433767983,22.9618409725,51.3165024048,9.8249550711,18.025,23.4665473337
 02/15  13:00:00,49.0343455167,5.72082833801,1.40192221451,0.139660991453,18.5889407304,23.1597249699,54.830984407,9.51582810739,18.025,27.2901562996
 02/15  14:00:00,48.7407852263,5.67569365044,0.925118966306,0.121539832254,18.7433767983,23.2517909448,54.1708259745,10.6490933727,18.025,25.4967326018
 02/15  15:00:00,48.5579449495,5.65267720002,0.767563650332,0.119269378874,18.7433767983,23.2517909448,53.9164133094,12.4273657989,18.025,23.4640475105
 02/15  16:00:00,48.2482774139,5.64958425977,0.745674158279,0.124532452384,18.7433767983,22.9618409725,63.1781662235,15.8280985862,18.025,29.3250676373
 02/15  17:00:00,52.6974196853,5.64864695369,0.742541995542,0.12640981595,18.7433767983,27.431320555,40.5601132338,16.7642798867,18.025,5.77083334708
 02/15  18:00:00,71.4453455653,5.76733837993,1.63864903832,0.0189722256303,17.6635504202,40.6971502883,22.4762108424,16.6891247278,0.0,5.78708611457
 02/15  19:00:00,80.6478702038,5.86105820457,2.37680931796,0.0,27.5259009287,37.3340067412,36.5329750372,19.0925429908,0.0,17.4404320464
 02/15  20:00:00,83.6065996327,5.93941924114,2.93234930745,0.0,33.8341110165,33.3544677425,30.6738814804,19.0879717774,0.0,11.585909703
 02/15  21:00:00,92.7250619458,6.08151459648,3.74033144262,0.0142277579793,36.5179666069,38.8247702939,33.2236375167,21.6409101447,0.0,11.582727372
 02/15  22:00:00,87.1025680276,6.07791653678,3.55118561571,0.0988160001469,32.965339924,36.8579353714,46.1666372922,28.7030724901,0.0,17.4635648021
 02/15  23:00:00,61.701156943,5.83158365972,1.91471732583,0.12788450317,25.6355707503,20.6438685092,42.5056545831,30.9032307726,0.0,11.6024238105
 02/15  24:00:00,41.2006727404,5.66944195581,0.80111804078,0.456808449589,15.0252895274,11.7056064465,43.4637079151,31.9252491451,0.0,11.53845877
 02/16  01:00:00,36.330833922,5.62861134311,0.40091876077,1.05391749232,11.6412384099,10.0650221343,41.5628964294,35.7909441244,0.0,5.77195230501
 02/16  02:00:00,35.6568109483,5.63291332229,0.169544972876,2.16783221849,10.0992000411,10.047477231,38.9564267884,38.9364267884,0.0,0.02
 02/16  03:00:00,34.7289496394,5.654721318,0.0770729903984,3.17019179695,8.25718729233,10.0299323277,45.4112408335,39.6472811781,0.0,5.76395965539
 02/16  04:00:00,36.1719031336,5.70387302213,0.0517158987161,4.58934954317,8.25718729233,10.0299323277,46.4190381622,40.6551335566,0.0,5.76390460551
 02/16  05:00:00,38.4648301311,5.72836559313,0.043223706845,5.25950108245,8.25718729233,11.6354268332,44.7635652253,38.9925543837,0.0,5.77101084155
 02/16  06:00:00,45.7563635916,5.71939287445,0.0509565275109,4.97210236377,12.1011305571,15.3678112995,46.2547491572,34.6840395062,0.0,11.5707096511
 02/16  07:00:00,73.4525724133,5.80445822466,1.53855871791,1.56651792988,19.7275818095,37.2640762949,48.4581519433,30.9927104419,0.0,17.4654415014
 02/16  08:00:00,85.4145121213,5.99003506496,2.98496571886,0.827680025746,24.3117294858,51.2795993405,51.3707530569,27.9633441462,0.0,23.4074089107
 02/16  09:00:00,72.6628215433,5.72674529138,0.976165148731,1.6240072731,23.6694662846,40.6342015617,57.4278975826,21.8883571675,0.0,35.5395404151
 02/16  10:00:00,67.7547865965,5.70733218216,0.78185784714,1.93752112794,23.6694662846,35.6302164847,68.8931121846,21.3768869706,18.025,29.491225214
 02/16  11:00:00,50.6590397345,5.66356895308,0.136784259185,3.12763814614,18.7433767983,22.9618409725,69.2278428978,21.7880120588,18.025,29.414830839
 02/16  12:00:00,50.298992417,5.66608189115,0.281996724981,2.62242852428,18.7433767983,22.9618409725,64.6461880323,21.5603351255,18.025,25.0608529068
 02/16  13:00:00,50.1353740923,5.64939015515,0.188781527714,2.52527039778,18.5889407304,23.1597249699,66.1078360507,20.3510449676,18.025,27.731791083
 02/16  14:00:00,50.0704380236,5.6552402795,0.328283334793,2.06847918004,18.7433767983,23.2517909448,60.7002200769,19.2094537814,18.025,23.4657662955
 02/16  15:00:00,49.973411383,5.68366203716,0.631863223069,1.63944931699,18.7433767983,23.2517909448,64.4559760362,17.1060313759,18.025,29.3249446603
 02/16  16:00:00,49.5343275492,5.69471871919,0.783624210903,1.32750203439,18.7433767983,22.9618409725,58.9540707738,17.4687005039,18.025,23.4603702699
 02/16  17:00:00,53.5456124627,5.64712012486,0.476918285099,1.24174875216,18.7433767983,27.431320555,42.7021967472,18.9055491847,18.025,5.77164756245
 02/16  18:00:00,69.4897255894,5.70636883493,1.00527598371,0.64168808399,17.6635504202,40.6971502883,34.2804779007,22.7263599407,0.0,11.55411796
 02/16  19:00:00,80.2224218925,5.75537182505,1.37052605981,0.686520332675,27.5259009287,37.3340067412,42.9377081572,31.3046445583,0.0,11.6330635989
 02/16  20:00:00,82.9944120946,5.81213140776,1.79629858054,0.651150543103,33.8341110165,33.3544677425,45.0549941276,33.4683622108,0.0,11.5866319168
 02/16  21:00:00,91.9070185405,5.92940416154,2.55305129483,0.535573706475,36.5179666069,38.8247702939,48.1658260856,36.5790995067,0.0,11.5867265788
 02/16  22:00:00,86.5728578368,5.94896014284,2.63050872913,0.618738117457,32.965339924,36.8579353714,55.6518484848,38.1878469302,0.0,17.4640015546
 02/16  23:00:00,61.9542049139,5.74787359064,1.17692961567,1.20242959401,25.6355707503,20.6438685092,54.5331852384,37.1398766599,0.0,17.3933085784
 02/16  24:00:00,43.5948512396,5.68388605983,0.230196625077,3.40746650937,15.0252895274,11.7056064465,43.9599184772,38.1800424397,0.0,5.77987603747
 02/17  01:00:00,40.4915139317,5.74043659326,0.088873009178,5.41481822023,11.6412384099,10.0650221343,45.2148549413,39.4431858708,0.0,5.77166907048
 02/17  02:00:00,40.4943303389,5.79072955161,0.051814801639,6.96526355589,10.0992000411,10.047477231,47.7099344665,41.9458747167,0.0,5.7640597498
 02/17  03:00:00,39.4076039603,5.81759738921,0.042920830206,7.72012155604,8.25718729233,10.0299323277,46.9311278611,41.1671228284,0.0,5.7640050327
 02/17  04:00:00,40.1819570238,5.84339206676,0.0368582761143,8.47474369284,8.25718729233,10.0299323277,42.2443699131,42.2243699131,0.0,0.02
 02/17  05:00:00,43.0764289642,5.88602251169,0.0296646710573,9.72700136275,8.25718729233,11.6354268332,51.5328489163,45.7619693902,0.0,5.7708795261
 02/17  06:00:00,51.2267833425,5.90548265743,0.0270744452368,10.2803144337,12.1011305571,15.3678112995,58.4055340215,46.8345924282,0.0,11.5709415933
 02/17  07:00:00,77.1590442943,5.80876121457,0.385511241671,6.42173771334,19.7275818095,37.2640762949,62.2399223733,44.7766115381,0.0,17.4633108353
 02/17  08:00:00,87.0579795079,5.90412329838,1.79081815798,3.75120487852,24.3117294858,51.2795993405,65.2284259644,41.8205154839,0.0,23.4079104806
 02/17  09:00:00,77.2058919947,5.82439475426,0.472372372873,6.57321996314,23.6694662846,40.6342015617,69.1027162838,33.564017925,0.0,35.5386983588
 02/17  10:00:00,71.4338679499,5.84552737802,0.925400230659,5.33486316821,23.6694662846,35.6302164847,82.5265474568,29.1148106397,18.025,35.3867368171
 02/17  11:00:00,53.2519064424,5.80905315042,0.697906126749,5.01389948759,18.7433767983,22.9618409725,66.0519779406,24.212879079,18.025,23.8140988616
 02/17  12:00:00,52.2019890126,5.82019423922,1.12098596091,3.53232392331,18.7433767983,22.9618409725,65.9686690086,18.8895084741,18.025,29.0541605345
 02/17  13:00:00,51.3063883315,5.81242437192,1.3236763037,2.39835487925,18.5889407304,23.1597249699,56.0630179116,14.5713841111,18.025,23.4666338005
 02/17  14:00:00,50.4934020816,5.76940702296,1.20962562788,1.49593254538,18.7433767983,23.2517909448,59.2520969795,11.9021673933,18.025,29.3249295862
 02/17  15:00:00,50.0151396891,5.78066741476,1.4017815424,0.814257990335,18.7433767983,23.2517909448,51.5965013705,10.111145346,18.025,23.4603560245
 02/17  16:00:00,49.2113608911,5.75522411063,1.30481546521,0.422833103619,18.7433767983,22.9618409725,59.1285322583,11.7720536502,18.025,29.3314786081
 02/17  17:00:00,53.2861445096,5.71439390558,1.09340874519,0.29852160384,18.7433767983,27.431320555,38.1170639579,14.320267541,18.025,5.77179641688
 02/17  18:00:00,69.4980712231,5.75380109795,1.41274063939,0.195143227838,17.6635504202,40.6971502883,24.9410897554,19.1534911434,0.0,5.78759861194
 02/17  19:00:00,80.1158068629,5.79380130177,1.74049195877,0.171509231911,27.5259009287,37.3340067412,44.2052044162,26.7638778449,0.0,17.4413265713
 02/17  20:00:00,82.9613578826,5.8635421553,2.2684211055,0.0945670661793,33.8341110165,33.3544677425,37.5621666428,25.976637722,0.0,11.5855289208
 02/17  21:00:00,92.1909993258,6.01103386555,3.20032963719,0.0906468394019,36.5179666069,38.8247702939,39.4787135698,27.8929739622,0.0,11.5857396075
 02/17  22:00:00,86.9171897207,6.04881690723,3.37509563102,0.11862204664,32.965339924,36.8579353714,45.3249042823,27.8597923838,0.0,17.4651118985
 02/17  23:00:00,61.7053940453,5.81453388937,1.74959281553,0.314296631777,25.6355707503,20.6438685092,40.8169860284,29.2145409529,0.0,11.6024450755
 02/17  24:00:00,41.5477396231,5.67850896295,0.751516612108,0.844410843201,15.0252895274,11.7056064465,36.9208738728,31.1411564043,0.0,5.77971746846
 02/18  01:00:00,38.2067671563,5.67766301494,0.597531007729,1.48428891147,12.8411359301,10.0650221343,35.2191251434,29.447068077,0.0,5.77205706641
 02/18  02:00:00,38.6626859615,5.67783659671,0.470908224038,2.06793907853,12.8411359301,10.0650221343,36.1149396807,30.3508744122,0.0,5.76406526846
 02/18  03:00:00,34.2662421982,5.66442093131,0.28180843416,2.49304818052,8.25718729233,10.0299323277,34.6764199903,28.9124133866,0.0,5.76400660367
 02/18  04:00:00,34.3782210625,5.65794989768,0.189712737667,2.70359374336,8.25718729233,10.0299323277,33.8140082623,28.0500671465,0.0,5.76394111572
 02/18  05:00:00,36.2883570865,5.65839267228,0.105014787054,3.09120934352,8.25718729233,11.6354268332,35.2462840856,29.4743107031,0.0,5.77197338246
 02/18  06:00:00,40.7622208272,5.66698313866,0.0754699634577,3.42756034803,8.71707943955,15.3327214929,34.3517600339,28.5730811483,0.0,5.77867888561
 02/18  07:00:00,60.1152741124,5.67299658442,0.395316227464,2.35840644357,18.5082010057,25.6353820695,38.9394359826,27.3683205242,0.0,11.5711154584
 02/18  08:00:00,68.7201391662,5.7782455534,1.47559828208,0.977578532195,19.4083231844,41.0650158608,42.7069441662,25.2419656571,0.0,17.4649785091
 02/18  09:00:00,94.0457691212,6.01724884739,3.2897665649,0.372615450708,26.3286599382,57.9988325916,60.9117363722,19.1640419315,0.0,41.7476944407
 02/18  10:00:00,77.8893070871,5.87426201429,2.30526471257,0.498440175681,26.3286599382,42.8504436482,71.6288870545,18.0716356437,18.025,35.5322514108
 02/18  11:00:00,52.8636682156,5.70526449811,0.965449307395,0.976133442589,21.7447113004,23.4437158914,72.2721219885,18.8564728653,18.025,35.3906491232
 02/18  12:00:00,50.560837822,5.71331535305,0.92610147302,1.16666978619,19.3027497915,23.426170988,60.873956933,19.3164797191,18.025,23.5324772139
 02/18  13:00:00,51.0478388006,5.78440835066,1.46715460224,0.899682583269,19.1483137236,23.7250123474,66.0411405661,18.695273569,18.025,29.3208669971
 02/18  14:00:00,50.8179293795,5.76635205938,1.3782481455,0.631191674827,19.3027497915,23.7161209604,56.7482810794,15.2602240283,18.025,23.4630570512
 02/18  15:00:00,50.8590983932,5.79736646118,1.5871687827,0.432422372186,19.3027497915,23.7161209604,61.0431653782,13.6888662062,18.025,29.329299172
 02/18  16:00:00,50.3302788098,5.7792284238,1.46273964618,0.336125236295,19.3027497915,23.426170988,55.9303239341,14.4458385805,18.025,23.4594853536
 02/18  17:00:00,54.3877869989,5.72523841286,1.13342851403,0.32559156553,19.3027497915,27.8956505705,40.5257804729,16.7290428293,18.025,5.77173764359
 02/18  18:00:00,66.9226638541,5.74045029189,1.28886045047,0.299186343548,18.2229234133,37.5968344597,27.5507582965,21.771273416,0.0,5.77948488043
 02/18  19:00:00,85.3469142341,5.83773134636,1.9754578948,0.218106022956,32.690315043,37.0816133363,40.5341690831,28.9792887738,0.0,11.5548803093
 02/18  20:00:00,86.0049724402,5.90933078482,2.40246900878,0.2655645012,36.8143715336,33.066984531,44.811324427,33.2249173866,0.0,11.5864070404
 02/18  21:00:00,92.0915347532,6.02827346298,3.13401271144,0.261558862986,36.3493007332,38.7721355839,45.8366371503,34.2500094754,0.0,11.5866276749
 02/18  22:00:00,90.035781112,6.04048232713,3.15887216231,0.2866049211,36.1807251679,36.8228455648,44.7687346352,33.1818454008,0.0,11.5868892343
 02/18  23:00:00,67.4063521347,5.84165385769,1.8521224842,0.482219823177,31.0351095914,20.6438685092,49.7503774094,32.2847337038,0.0,17.4656437056
 02/18  24:00:00,44.3321026173,5.70011232172,0.830621858338,1.12570658215,17.4250845679,11.7056064465,44.0668001025,32.4961609527,0.0,11.5706391499
 02/19  01:00:00,39.0309946734,5.69937494822,0.599236068433,2.16567706234,12.925468867,10.100111941,38.9207286725,33.1487201914,0.0,5.77200848107
 02/19  02:00:00,39.2126791331,5.69562077462,0.509139876551,2.44249345909,12.925468867,10.100111941,37.0659659205,31.3017720997,0.0,5.76419382085
 02/19  03:00:00,34.5214404706,5.67825031512,0.364638781529,2.53216577503,8.34152022915,10.0650221343,27.879052045,27.859052045,0.0,0.02
 02/19  04:00:00,34.3988996575,5.66840112941,0.306274565753,2.47783704181,8.34152022915,10.0650221343,31.2941001776,25.529961105,0.0,5.76413907259
 02/19  05:00:00,35.9840456304,5.65884681457,0.229608153482,2.54242819893,8.34152022915,11.6705166398,31.4286312924,25.6569225803,0.0,5.77170871211
 02/19  06:00:00,40.2350220168,5.65317144255,0.151373923334,2.71884460176,8.80141237637,15.3678112995,31.7264453237,25.9466123517,0.0,5.77983297203
 02/19  07:00:00,59.7962551324,5.67641913394,0.511614672323,1.91966818373,18.5082010057,25.6353820695,37.0636071342,25.4923121223,0.0,11.5712950119
 02/19  08:00:00,68.8540604572,5.80666229125,1.70297938968,0.736279262567,19.4926561212,41.1001056674,41.2442013495,23.7795827901,0.0,17.4646185594
 02/19  09:00:00,94.3006716811,6.06474572186,3.60880087359,0.260986674124,26.3286599382,57.9988325916,60.5135606567,18.7642908638,0.0,41.7492697929
 02/19  10:00:00,78.3187499366,5.96291946743,3.02033292514,0.243577695092,26.2443270014,42.8153538416,73.772254951,14.2939233697,18.025,41.4533315813
 02/19  11:00:00,52.9183662558,5.76216242437,1.56805162247,0.371332568761,21.7447113004,23.4437158914,60.4855446297,12.964197837,18.025,29.4963467926
 02/19  12:00:00,50.6675654673,5.79800227447,1.6950219787,0.360079055724,19.3449162599,23.4437158914,60.1971061952,12.7630779586,18.025,29.4090282366
 02/19  13:00:00,50.9605078469,5.83042173613,1.86779813904,0.305984255122,19.190480192,23.7425572507,54.18041223,12.6912446004,18.025,23.4641676297
 02/19  14:00:00,50.8789491604,5.83346858624,1.86677920007,0.196271217332,19.260583323,23.698576057,56.611912894,9.25436258069,18.025,29.3325503133
 02/19  15:00:00,50.4218177975,5.77911186169,1.55523198221,0.105049931995,19.260583323,23.698576057,50.7596209798,9.27693788666,18.025,23.4576830932
 02/19  16:00:00,49.8651412349,5.74923845423,1.34388140259,0.0795431487991,19.260583323,23.4086260847,53.2353455683,11.7444239781,18.025,23.4659215902
 02/19  17:00:00,54.152892117,5.72234903335,1.21412403259,0.0726045713348,19.260583323,27.8781056672,36.2758866404,12.4791584519,18.025,5.77172818856
 02/19  18:00:00,67.1529402138,5.79489270795,1.8195688986,0.00402395689093,18.1807569449,37.5792895564,24.4197353596,12.8802911801,0.0,11.5394441795
 02/19  19:00:00,85.9983535686,5.94277069904,2.85939016432,0.0,32.6059821062,37.0465235296,22.2768770283,16.4891990595,0.0,5.78767796883
 02/19  20:00:00,87.1679440745,6.06766005364,3.67267450053,0.0,36.8143715336,33.066984531,27.446929621,15.8611113385,0.0,11.5858182825
 02/19  21:00:00,93.8168761755,6.24792958047,4.78183747617,0.0,36.43363367,38.8072253906,27.6607303413,16.0758458266,0.0,11.5848845147
 02/19  22:00:00,91.4742435843,6.26145551543,4.7823877103,0.0,36.0963922311,36.7877557581,28.7619707054,17.1753971823,0.0,11.586573523
 02/19  23:00:00,68.0846888908,5.98296706762,2.99078856007,0.0,30.9507766546,20.6087787026,34.8203777466,17.3558770399,0.0,17.4645007067
 02/19  24:00:00,44.168770148,5.79045407329,1.70265433489,0.0,17.4250845679,11.7056064465,29.739996594,18.1686715931,0.0,11.5713250009
 02/20  01:00:00,37.6600976404,5.7373191946,1.34107662801,0.0149954336501,12.925468867,10.100111941,25.752715185,19.9807593978,0.0,5.7719557872
 02/20  02:00:00,37.4423680884,5.70221349895,1.09455677415,0.0801717739672,12.925468867,10.100111941,28.4614409736,22.6975558454,0.0,5.76388512824
 02/20  03:00:00,32.5744814877,5.65906094387,0.767516773032,0.201516436971,8.34152022915,10.0650221343,29.6836154995,23.9203035968,0.0,5.76331190265
 02/20  04:00:00,32.5226496529,5.64143038283,0.639193726342,0.295639489606,8.34152022915,10.0650221343,24.3202712841,24.3002712841,0.0,0.02
 02/20  05:00:00,34.1391329861,5.63456674519,0.582465763476,0.368937556761,8.34152022915,11.6705166398,34.9892767049,23.4662205011,0.0,11.5230562038
 02/20  06:00:00,38.3173581492,5.62772521878,0.524170586532,0.453830980456,8.80141237637,15.3678112995,28.0851138123,22.3052232812,0.0,5.77989053113
 02/20  07:00:00,58.754456135,5.69957141477,1.04505298716,0.321279399738,18.5082010057,25.6353820695,33.2161700827,21.6461168074,0.0,11.5700532753
 02/20  08:00:00,69.0001759348,5.89640663627,2.44016347547,0.0554656582138,19.4926561212,41.1001056674,36.3719944048,18.907206026,0.0,17.4647883789
 02/20  09:00:00,94.9216527402,6.16709244359,4.37063749181,0.017785947008,26.3286599382,57.9988325916,54.0258686625,12.2786779317,0.0,41.7471907308
 02/20  10:00:00,78.3580372454,5.98938322399,3.27553899629,0.00119689904756,26.2443270014,42.8153538416,63.6761406577,10.1118425385,18.025,35.5392981191
 02/20  11:00:00,52.7371468419,5.76644760172,1.75054634952,0.00333197045631,21.7447113004,23.4437158914,57.4974009417,9.97723722792,18.025,29.4951637138
 02/20  12:00:00,50.4383294634,5.788198446,1.82026742769,0.0154003844668,19.3449162599,23.4437158914,56.9173300176,9.48153152421,18.025,29.4107984933
 02/20  13:00:00,51.0479765114,5.84087708528,2.2466184532,0.00417478575876,19.190480192,23.7425572507,55.5968995527,8.24067484285,18.025,29.3312247098
 02/20  14:00:00,50.8022109345,5.81489215552,2.00489422354,0.0,19.260583323,23.698576057,47.2112808561,5.72982531356,18.025,23.4564555425
 02/20  15:00:00,50.8809155157,5.82816737504,2.07032099057,0.0,19.260583323,23.698576057,47.2536121557,5.76395070124,18.025,23.4646614545
 02/20  16:00:00,50.6267050017,5.83394699151,2.10027987261,0.0,19.260583323,23.4086260847,54.4318481449,7.08102207559,18.025,29.3258260693
 02/20  17:00:00,54.9939184964,5.8109282456,2.03917684081,0.0,19.260583323,27.8781056672,30.6114454556,6.81461611608,18.025,5.77182933952
 02/20  18:00:00,67.8685900608,5.87427224622,2.45986591649,0.0,18.1807569449,37.5792895564,14.6564123954,8.87676265229,0.0,5.77964974314
 02/20  19:00:00,86.8467789562,6.05359293924,3.59699104091,0.0,32.6059821062,37.0465235296,23.582320252,12.0273006067,0.0,11.5550196453
 02/20  20:00:00,88.2975987121,6.21555069304,4.65444161988,0.0,36.8143715336,33.066984531,22.7348365832,11.1516432533,0.0,11.5831933299
 02/20  21:00:00,94.8923111386,6.39181545474,5.71338458366,0.0,36.43363367,38.8072253906,24.6409613955,13.0575378407,0.0,11.5834235547
 02/20  22:00:00,92.7134789976,6.42413140384,5.85894758971,0.0,36.0963922311,36.7877557581,24.5299126779,12.9437944295,0.0,11.5861182485
 02/20  23:00:00,68.7740688239,6.07329612739,3.5898391325,0.0,30.9507766546,20.6087787026,33.6084750281,16.1435043169,0.0,17.4649707112
 02/20  24:00:00,44.5482821518,5.83940428054,2.03321737756,0.0,17.4250845679,11.7056064465,23.7420377944,17.9466177892,0.0,5.79542000526
 02/21  01:00:00,36.5794564682,5.77337090153,1.55869877941,0.0,11.6412384099,10.0650221343,25.6982445616,19.9261643964,0.0,5.77208016527
 02/21  02:00:00,34.6678807802,5.72551126663,1.25584828687,0.0,10.0992000411,10.047477231,26.7468649609,20.9827782846,0.0,5.7640866763
 02/21  03:00:00,32.5412132435,5.68831239651,1.02102280124,0.00491344845909,8.25718729233,10.0299323277,27.2562193869,21.4921922641,0.0,5.76402712288
 02/21  04:00:00,32.4341972095,5.6694331524,0.896952738552,0.0408466748593,8.25718729233,10.0299323277,26.7811723585,21.0172113262,0.0,5.76396103228
 02/21  05:00:00,34.0596495422,5.66978634203,0.902564010986,0.0535589933025,8.25718729233,11.6354268332,24.0288223754,18.2568302471,0.0,5.77199212822
 02/21  06:00:00,41.7164579423,5.67568886997,0.93893438604,0.0879235788916,12.1011305571,15.3678112995,30.9821871889,19.4125076482,0.0,11.5696795407
 02/21  07:00:00,73.1829460823,5.94298714405,2.69692216344,0.0,19.7275818095,37.2640762949,37.4286072119,19.963404435,0.0,17.4652027769
 02/21  08:00:00,85.9496728029,6.16992997338,4.16791098976,0.0,24.3117294858,51.2795993405,40.9322703142,17.5237823547,0.0,23.4084879596
 02/21  09:00:00,72.6649759719,5.87265525169,2.45641595699,0.0,23.6694662846,40.6342015617,46.2754201068,10.7407535481,0.0,35.5346665588
 02/21  10:00:00,67.8809241445,5.87346009498,2.67938877459,0.0,23.6694662846,35.6302164847,53.4701273126,5.95408983655,18.025,29.491037476
 02/21  11:00:00,49.6978981072,5.78542242823,2.18142687825,0.0,18.7433767983,22.9618409725,50.5325549915,3.09329615756,18.025,29.4142588339
 02/21  12:00:00,50.6818791459,5.90569410421,3.04770021914,0.0,18.7433767983,22.9618409725,42.2082507127,0.71454165529,18.025,23.4687090574
 02/21  13:00:00,51.142380935,5.95124479959,3.41920169827,0.0,18.5889407304,23.1597249699,48.7938987782,1.44389179968,18.025,29.3250069785
 02/21  14:00:00,51.5894103137,6.00048988002,3.57048766266,0.0,18.7433767983,23.2517909448,41.4966888931,0.00799519531025,18.025,23.4636936978
 02/21  15:00:00,51.1217163223,5.94506426377,3.15821394577,0.0,18.7433767983,23.2517909448,47.5456243904,0.189089914903,18.025,29.3315344755
 02/21  16:00:00,50.7740528542,5.94366412399,3.10190600466,0.0,18.7433767983,22.9618409725,43.2445629615,1.76268919183,18.025,23.4568737696
 02/21  17:00:00,55.2228309889,5.93597417725,3.10703224993,0.0,18.7433767983,27.431320555,25.8565973424,2.05986167727,18.025,5.77173566508
 02/21  18:00:00,72.331961168,6.08759025441,4.1079800686,0.0,17.6635504202,40.6971502883,13.8456900424,2.29164821639,0.0,11.554041826
 02/21  19:00:00,83.2736995166,6.20354987124,4.66014654028,0.0,27.5259009287,37.3340067412,16.7028033918,5.06924005488,0.0,11.6335633369
 02/21  20:00:00,86.5456536321,6.33041750317,5.48040406928,0.0,33.8341110165,33.3544677425,18.2256985158,6.63972556792,0.0,11.5859729478
 02/21  21:00:00,96.1872915438,6.54916267405,6.74914126659,0.0,36.5179666069,38.8247702939,20.3923571852,8.80731003827,0.0,11.585047147
 02/21  22:00:00,90.6498974863,6.56249516093,6.7127494824,0.0,32.965339924,36.8579353714,29.881003574,12.4163023121,0.0,17.4647012619
 02/21  23:00:00,63.7592561574,6.10901003797,3.82327310178,0.0,25.6355707503,20.6438685092,36.8498576392,19.4564889935,0.0,17.3933686457
 02/21  24:00:00,41.9780743041,5.82490864323,1.87986224949,0.0,15.0252895274,11.7056064465,32.4485793276,26.6687875995,0.0,5.77979172808
 02/22  01:00:00,36.3549789601,5.74567443041,1.36191845494,0.0,11.6412384099,10.0650221343,35.5528349815,29.7809023851,0.0,5.77193259642
 02/22  02:00:00,34.4275770375,5.69432227019,1.04673298395,0.0,10.0992000411,10.047477231,36.8769363951,31.1127954701,0.0,5.76414092499
 02/22  03:00:00,32.2498906414,5.6494029697,0.768022288589,0.00550255353534,8.25718729233,10.0299323277,31.8861771033,31.8661771033,0.0,0.02
 02/22  04:00:00,32.1327043103,5.62367658461,0.589922332336,0.0921420887614,8.25718729233,10.0299323277,38.3485403868,32.5844553054,0.0,5.7640850814
 02/22  05:00:00,33.7797318599,5.61009715107,0.468458246126,0.267436560536,8.25718729233,11.6354268332,37.6847916647,31.9128194602,0.0,5.77197220448
 02/22  06:00:00,41.545234858,5.61977002635,0.472696329013,0.438855600113,12.1011305571,15.3678112995,43.7211160528,32.1501412177,0.0,11.5709748351
 02/22  07:00:00,72.6910573406,5.86607107305,2.15038582211,0.131565095761,19.7275818095,37.2640762949,49.3807573099,31.9180978837,0.0,17.4626594262
 02/22  08:00:00,85.2493195636,6.07203624971,3.48641611367,0.0790356945244,24.3117294858,51.2795993405,52.5452421425,29.1387142702,0.0,23.4065278722
 02/22  09:00:00,72.0250540829,5.78777909825,1.66524979905,0.236119868742,23.6694662846,40.6342015617,57.6594082816,22.1244825849,0.0,35.5349256967
 02/22  10:00:00,67.2740311132,5.79875106094,1.802199308,0.345005398345,23.6694662846,35.6302164847,68.35505198,20.8341303769,18.025,29.4959216031
 02/22  11:00:00,49.1125524904,5.71225236031,1.11440624782,0.554846776346,18.7433767983,22.9618409725,68.3197174942,20.8791927418,18.025,29.4155247525
 02/22  12:00:00,49.0468571384,5.70923519973,1.01591176265,0.593225106939,18.7433767983,22.9618409725,68.4192967448,21.0649595943,18.025,29.3293371505
 02/22  13:00:00,48.8768759912,5.67387621238,0.778806148055,0.652261783664,18.5889407304,23.1597249699,62.0549214461,20.5632530427,18.025,23.4666684034
 02/22  14:00:00,49.1638075492,5.68762267545,0.859176387645,0.59857058696,18.7433767983,23.2517909448,66.7927177411,19.4368108838,18.025,29.3309068573
 02/22  15:00:00,49.4815918605,5.72075715361,1.0272257749,0.715176430339,18.7433767983,23.2517909448,61.5668097002,20.0850611675,18.025,23.4567485327
 02/22  16:00:00,49.1001292938,5.70401498129,0.902289728602,0.765338995191,18.7433767983,22.9618409725,63.8448414482,22.3548804622,18.025,23.4649609859
 02/22  17:00:00,53.3293267412,5.67279049329,0.708853018389,0.767859939081,18.7433767983,27.431320555,47.1272789074,23.3305792927,18.025,5.77169961471
 02/22  18:00:00,69.6231831282,5.75566525312,1.32782414839,0.403303636509,17.6635504202,40.6971502883,37.278516318,25.7235728555,0.0,11.5549434625
 02/22  19:00:00,80.427534817,5.82581507731,1.85865310763,0.333063390855,27.5259009287,37.3340067412,49.0606308012,31.6208149636,0.0,17.4398158376
 02/22  20:00:00,83.2099523339,5.88059474349,2.21973620284,0.374793498947,33.8341110165,33.3544677425,45.9943344499,34.4103667772,0.0,11.5839676728
 02/22  21:00:00,92.1214073514,5.99356313062,2.90230399767,0.336551829545,36.5179666069,38.8247702939,48.553523162,36.9693526564,0.0,11.5841705057
 02/22  22:00:00,86.8137601491,6.02201285321,3.02961040627,0.387483247655,32.965339924,36.8579353714,55.0932317639,37.6286752875,0.0,17.4645564764
 02/22  23:00:00,62.0992918636,5.80026403824,1.53799242933,0.934063499957,25.6355707503,20.6438685092,50.5169957034,38.9147000071,0.0,11.6022956963
 02/22  24:00:00,43.124704586,5.69120273765,0.442619895501,2.71757964399,15.0252895274,11.7056064465,46.8722774731,41.092433304,0.0,5.77984416912
 02/23  01:00:00,39.7316025846,5.71439333568,0.147045963378,4.62277720169,11.6412384099,10.0650221343,49.9269078297,44.1549352895,0.0,5.77197254027
 02/23  02:00:00,39.8582540815,5.76555435318,0.0546994692173,6.3514784735,10.0992000411,10.047477231,51.700760315,45.9365563373,0.0,5.76420397769
 02/23  03:00:00,39.1918587689,5.81012437876,0.0434628646264,7.51130699098,8.25718729233,10.0299323277,51.7717084523,46.007561433,0.0,5.76414701928
 02/23  04:00:00,39.9663278913,5.83627261003,0.0375500677963,8.26554133755,8.25718729233,10.0299323277,51.3787293415,45.6146492174,0.0,5.76408012409
 02/23  05:00:00,42.2111742727,5.85736194361,0.0325737165209,8.88749927236,8.25718729233,11.6354268332,51.4713025137,45.6995284051,0.0,5.77177410863
 02/23  06:00:00,49.8208791308,5.85658221655,0.03165879727,8.918726792,12.1011305571,15.3678112995,50.6580148658,44.8624678676,0.0,5.79554699813
 02/23  07:00:00,76.1673877769,5.81338423071,0.760988137525,5.04998251053,19.7275818095,37.2640762949,60.3850532469,42.9210989123,0.0,17.4639543346
 02/23  08:00:00,86.1427892716,5.92325572985,2.22785989939,2.37984274915,24.3117294858,51.2795993405,63.150219652,39.7412725497,0.0,23.4089471023
 02/23  09:00:00,75.8984323913,5.78086528724,0.461630389843,5.32003135143,23.6694662846,40.6342015617,67.423048835,31.8796525933,0.0,35.5433962417
 02/23  10:00:00,70.1812644769,5.79527176417,0.836152873572,4.22176483255,23.6694662846,35.6302164847,80.9026573489,27.4865332567,18.025,35.3911240922
 02/23  11:00:00,52.5752777127,5.77452581506,0.587148012288,4.48255686833,18.7433767983,22.9618409725,72.7506973496,25.3109455853,18.025,29.4147517644
 02/23  12:00:00,52.3989517104,5.81869518935,1.05323370773,3.7985378742,18.7433767983,22.9618409725,65.5232574423,24.0308107224,18.025,23.4674467199
 02/23  13:00:00,51.9139834999,5.83288503519,1.29668807629,3.01247630262,18.5889407304,23.1597249699,68.1539480025,20.7962959305,18.025,29.332652072
 02/23  14:00:00,51.4816647831,5.82801818854,1.36761470945,2.26759961518,18.7433767983,23.2517909448,59.1697331646,17.6856818623,18.025,23.4590513023
 02/23  15:00:00,50.8490584159,5.80914322416,1.34448845504,1.67699159618,18.7433767983,23.2517909448,57.5573182861,16.0677993761,18.025,23.46451891
 02/23  16:00:00,49.9260282475,5.77419304333,1.23148627714,1.19186289626,18.7433767983,22.9618409725,63.6805980063,16.3299792998,18.025,29.3256187065
 02/23  17:00:00,53.7564044821,5.72366292502,0.994912644193,0.858007660624,18.7433767983,27.431320555,40.4137074141,16.6168963288,18.025,5.77181108531
 02/23  18:00:00,69.6232025156,5.75877164455,1.4033715784,0.324673146416,17.6635504202,40.6971502883,25.2253722753,19.4381727143,0.0,5.78719956091
 02/23  19:00:00,80.3065931945,5.81417953494,1.82960331274,0.252808120299,27.5259009287,37.3340067412,42.0694012663,24.6286744894,0.0,17.4407267768
 02/23  20:00:00,83.0207038218,5.85123827416,2.05567436477,0.37896016064,33.8341110165,33.3544677425,41.8966364342,30.310507018,0.0,11.5861294162
 02/23  21:00:00,92.0376331669,5.97187839989,2.79739084495,0.379376275442,36.5179666069,38.8247702939,46.1762709442,34.5933274186,0.0,11.5829435255
 02/23  22:00:00,86.7294478622,6.0017714505,2.93397224468,0.419054176001,32.965339924,36.8579353714,52.8203240148,35.3569344515,0.0,17.4633895633
 02/23  23:00:00,61.9468382722,5.77058447271,1.3439890935,1.00529317377,25.6355707503,20.6438685092,50.3994776654,38.7968398051,0.0,11.6026378603
 02/23  24:00:00,43.7699284004,5.71414200561,0.462776474265,3.31970568076,15.0252895274,11.7056064465,54.2195698966,42.6799288925,0.0,11.5396410041
 02/24  01:00:00,40.0620935021,5.72771370132,0.181763090632,4.90523093406,11.6412384099,10.0650221343,51.2244188702,45.4523653511,0.0,5.77205351914
 02/24  02:00:00,40.6376489721,5.78992579837,0.0541660740155,7.10703702022,10.0992000411,10.047477231,47.6718388739,47.6518388739,0.0,0.02
 02/24  03:00:00,40.7400447785,5.85680594689,0.0346095467069,9.02166637934,8.25718729233,10.0299323277,55.4137142628,49.6496544315,0.0,5.76405983129
 02/24  04:00:00,42.3382547588,5.91259718368,0.0272248015432,10.5714686537,8.25718729233,10.0299323277,57.1777546866,51.4137522978,0.0,5.76400238886
 02/24  05:00:00,45.1272877617,5.95311910544,0.021199086922,11.7192305353,8.25718729233,11.6354268332,58.1283047217,52.3572009935,0.0,5.77110372821
 02/24  06:00:00,53.264437587,5.97015838265,0.0193668608064,12.2610011755,12.1011305571,15.3678112995,63.9245953135,52.3540032586,0.0,11.5705920549
 02/24  07:00:00,79.5449825042,5.8862464952,0.379278054576,8.73642223423,19.7275818095,37.2640762949,69.1127064807,51.647088025,0.0,17.4656184557
