Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/24  08:00:00,88.8460165984,5.9351372999,1.50686297028,5.79218763804,24.3117294858,51.2795993405,71.0111153679,47.6035544914,0.0,23.4075608765
 02/24  09:00:00,78.4792955247,5.87742690887,0.566100341072,7.69986585207,23.6694662846,40.6342015617,70.1941093376,34.6544685419,0.0,35.5396407957
 02/24  10:00:00,72.0947335643,5.87936900869,1.03482710527,5.85246329217,23.6694662846,35.6302164847,75.3219594068,27.8056510312,18.025,29.4913083756
 02/24  11:00:00,53.905102112,5.8604483711,0.951740543645,5.36186563513,18.7433767983,22.9618409725,70.88619466,23.4459646281,18.025,29.4152300319
 02/24  12:00:00,52.9561632835,5.87257139769,1.31975432867,4.0353528455,18.7433767983,22.9618409725,65.5763536185,19.7149844452,18.025,27.8363691733
 02/24  13:00:00,51.850007445,5.85574664357,1.47324542211,2.74908387183,18.5889407304,23.1597249699,58.5845910611,15.604439991,18.025,24.9551510701
 02/24  14:00:00,50.9480639452,5.82561279455,1.50533168272,1.59868481963,18.7433767983,23.2517909448,52.9681900764,11.4774103276,18.025,23.4657797488
 02/24  15:00:00,50.1471547749,5.80831703332,1.54549258556,0.774909082998,18.7433767983,23.2517909448,55.6643565715,8.31443121302,18.025,29.3249253584
 02/24  16:00:00,49.3843585027,5.79510048624,1.59535405694,0.265421868393,18.7433767983,22.9618409725,49.0788931395,7.59355814164,18.025,23.4603349979
 02/24  17:00:00,53.5174641099,5.74888573419,1.40681524335,0.181938415816,18.7433767983,27.431320555,32.880870851,9.08420603493,18.025,5.77166481606
 02/24  18:00:00,69.7699528352,5.79197434614,1.78791641842,0.0536702736654,17.6635504202,40.6971502883,24.419744906,12.8659194531,0.0,11.5538254529
 02/24  19:00:00,80.3966607627,5.83834665842,2.12701700618,0.0212950165496,27.5259009287,37.3340067412,32.4150181837,20.7819768741,0.0,11.6330413096
 02/24  20:00:00,83.0539486538,5.88540957695,2.42002637868,0.0136822717436,33.8341110165,33.3544677425,37.0188408049,25.4322188057,0.0,11.5866219991
 02/24  21:00:00,92.2555379449,6.03158863578,3.29991146469,0.035049571966,36.5179666069,38.8247702939,39.4457008635,27.8589908098,0.0,11.5867100537
 02/24  22:00:00,87.0841379402,6.07989429362,3.56687377004,0.0627208875663,32.965339924,36.8579353714,44.0286431353,26.5647220278,0.0,17.4639211075
 02/24  23:00:00,61.7312480471,5.82916185248,1.8754206232,0.199694797489,25.6355707503,20.6438685092,45.431302052,28.0380596432,0.0,17.3932424087
 02/24  24:00:00,41.421737473,5.69991696836,0.938111107308,0.510408086533,15.0252895274,11.7056064465,34.0068959007,28.2270328851,0.0,5.77986301561
 02/25  01:00:00,37.9316239134,5.68458395449,0.723378673232,1.07637874425,12.8411359301,10.0650221343,34.244729489,28.473076957,0.0,5.77165253205
 02/25  02:00:00,38.7395889133,5.69008754557,0.548030377776,2.05546858289,12.8411359301,10.0650221343,36.9326072414,31.168564374,0.0,5.76404286736
 02/25  03:00:00,34.5393869679,5.68200159441,0.353992031659,2.67642996649,8.25718729233,10.0299323277,36.0343434785,30.2703591873,0.0,5.76398429119
 02/25  04:00:00,35.0416205098,5.68305533296,0.226882283006,3.30472073659,8.25718729233,10.0299323277,31.9890647742,31.9690647742,0.0,0.02
 02/25  05:00:00,37.3431733143,5.69418553812,0.12158087094,4.09366758886,8.25718729233,11.6354268332,39.8499152429,34.0783617081,0.0,5.77155353477
 02/25  06:00:00,42.1412037999,5.71285291321,0.0746977029312,4.76144608379,8.71707943955,15.3327214929,43.8459537393,32.3066725036,0.0,11.5392812357
 02/25  07:00:00,60.3527692147,5.73186184145,0.277303481513,4.53905358043,18.5082010057,25.6353820695,45.9965565225,34.4272071084,0.0,11.569349414
 02/25  08:00:00,70.0722659596,5.78899920813,1.16709955829,2.627453001,19.4083231844,41.0650158608,50.304088415,32.8395959466,0.0,17.4644924685
 02/25  09:00:00,94.6787723161,6.06341220936,3.54627850035,0.702948935174,26.3286599382,57.9988325916,62.1324186734,20.3868471164,0.0,41.745571557
 02/25  10:00:00,78.9720032394,6.00259038538,3.25365943434,0.504416078802,26.3286599382,42.8504436482,65.9203043759,12.3589862599,18.025,35.5363181159
 02/25  11:00:00,54.0713603675,5.88266298307,2.40546005316,0.566418509274,21.7447113004,23.4437158914,53.9617516643,6.43933863817,18.025,29.4974130261
 02/25  12:00:00,51.8940990491,5.94689731695,2.92642556537,0.266026641447,19.3027497915,23.426170988,49.6809435046,2.24320513583,18.025,29.4127383688
 02/25  13:00:00,52.6740216978,6.03257506434,3.65356005028,0.0912934051568,19.1483137236,23.7250123474,43.2206384693,1.72922634811,18.025,23.4664121212
 02/25  14:00:00,53.3134764401,6.11692155986,4.15208075914,0.00233790332713,19.3027497915,23.7161209604,47.3463309691,0.0,18.025,29.3213309691
 02/25  15:00:00,53.7175218264,6.16449099286,4.51089459571,0.0,19.3027497915,23.7161209604,41.48753985,0.0,18.025,23.46253985
 02/25  16:00:00,53.3940735011,6.15878595601,4.48309781187,0.0,19.3027497915,23.426170988,47.3536322379,0.0,18.025,29.3286322379
 02/25  17:00:00,57.1486887963,6.06441427622,3.88075219633,0.0,19.3027497915,27.8956505705,24.5866413821,0.790113914939,18.025,5.77152746717
 02/25  18:00:00,69.8823877755,6.11701900483,4.17120749089,0.0,18.2229234133,37.5968344597,8.43754769086,2.65794503331,0.0,5.77960265755
 02/25  19:00:00,88.3059803102,6.24144369163,4.74892188453,0.0,32.690315043,37.0816133363,16.1180055133,10.3304527548,0.0,5.78755275857
 02/25  20:00:00,89.09438208,6.34146370186,5.32531164521,0.0,36.8143715336,33.066984531,29.8692314205,12.5036575425,0.0,17.365573878
 02/25  21:00:00,95.5754837074,6.5179841402,6.38981290787,0.0,36.3493007332,38.7721355839,25.0012080822,13.4188486026,0.0,11.5823594796
 02/25  22:00:00,92.9845874853,6.46623037854,5.96853866611,0.0,36.1807251679,36.8228455648,28.5207862097,16.9357593815,0.0,11.5850268282
 02/25  23:00:00,69.2138680982,6.12774006505,3.8557760574,0.0,31.0351095914,20.6438685092,35.7641193379,18.3001642906,0.0,17.4639550473
 02/25  24:00:00,44.6217644891,5.8564115993,2.08969473768,0.0,17.4250845679,11.7056064465,26.4961591843,20.7005200153,0.0,5.79563916901
 02/26  01:00:00,38.1084111938,5.80486058429,1.73684537961,0.0,12.925468867,10.100111941,25.4101196056,19.638054041,0.0,5.77206556452
 02/26  02:00:00,37.7626092394,5.75786306238,1.4393219574,0.0,12.925468867,10.100111941,27.5193293575,21.7551603653,0.0,5.7641689922
 02/26  03:00:00,32.782186281,5.70255730992,1.08257338557,0.0506691601303,8.34152022915,10.0650221343,28.6520731468,22.888121405,0.0,5.76395174184
 02/26  04:00:00,32.7058915218,5.68224936396,0.938173860021,0.139082060694,8.34152022915,10.0650221343,28.2642504468,22.5008295622,0.0,5.76342088466
 02/26  05:00:00,34.2104920112,5.65699802043,0.759098890567,0.241233687846,8.34152022915,11.6705166398,30.2835465867,24.5115164449,0.0,5.77203014182
 02/26  06:00:00,38.3297818077,5.6433343315,0.665290875404,0.309528332673,8.80141237637,15.3678112995,29.9107133036,24.1309877578,0.0,5.77972554573
 02/26  07:00:00,56.9080696072,5.7098962572,1.07052101856,0.323100670619,18.5082010057,25.6353820695,36.8126590814,25.2416428021,0.0,11.5710162793
 02/26  08:00:00,69.0454295267,5.90447333133,2.42704767446,0.105773853935,19.4926561212,41.1001056674,39.1355323669,21.6704724383,0.0,17.4650599285
 02/26  09:00:00,95.6893190253,6.26708122272,5.05473075308,0.00137599828762,26.3286599382,57.9988325916,51.3111114347,9.56315253075,0.0,41.747958904
 02/26  10:00:00,80.4173099424,6.23168756814,5.09370808242,0.0,26.2443270014,42.8153538416,56.4709255247,2.91544097174,18.025,35.530484553
 02/26  11:00:00,55.444146857,6.08372708513,4.14360254788,0.0,21.7447113004,23.4437158914,49.0482909563,1.52628606037,18.025,29.4970048959
 02/26  12:00:00,53.6561959346,6.17255116121,4.66918433588,0.0,19.3449162599,23.4437158914,47.8218744956,0.383368794333,18.025,29.4135057013
 02/26  13:00:00,54.0665487615,6.21611456515,4.89412981904,0.0,19.190480192,23.7425572507,49.333256421,1.98363337267,18.025,29.3246230483
 02/26  14:00:00,54.0463396854,6.2359214487,4.82799444769,0.0,19.260583323,23.698576057,41.6710257345,0.182554246413,18.025,23.4634714881
 02/26  15:00:00,54.4886385379,6.2913878256,5.21482329417,0.0,19.260583323,23.698576057,47.3556940994,0.0,18.025,29.3306940994
 02/26  16:00:00,54.2885992624,6.29283361315,5.30329273623,0.0,19.260583323,23.4086260847,41.6502488394,0.166368063178,18.025,23.4588807762
 02/26  17:00:00,57.8943289678,6.1787974839,4.5717166708,0.0,19.260583323,27.8781056672,25.4688636221,1.67205977009,18.025,5.77180385197
 02/26  18:00:00,70.1509380566,6.18542362726,4.43106232655,0.0,18.1807569449,37.5792895564,12.2214755221,6.44222649805,0.0,5.77924902403
 02/26  19:00:00,88.7234693468,6.32942581423,5.19784940893,0.0,32.6059821062,37.0465235296,25.6144091532,14.0596704892,0.0,11.554738664
 02/26  20:00:00,89.8344314242,6.45643704999,5.95039199278,0.0,36.8143715336,33.066984531,27.7133026525,16.1285084181,0.0,11.5847942343
 02/26  21:00:00,96.2446909478,6.60934103001,6.8482417939,0.0,36.43363367,38.8072253906,29.9531652785,18.3681546353,0.0,11.5850106431
 02/26  22:00:00,93.4390151985,6.55827518759,6.4503419869,0.0,36.0963922311,36.7877557581,32.7389651803,21.1536638434,0.0,11.5853013368
 02/26  23:00:00,69.6075506878,6.20177955997,4.29484162326,0.0,30.9507766546,20.6087787026,38.1427775754,20.677955817,0.0,17.4648217584
 02/26  24:00:00,45.106892442,5.92035812737,2.51087568172,0.0,17.4250845679,11.7056064465,32.8560458749,21.2851673869,0.0,11.570878488
 02/27  01:00:00,36.9309327735,5.82741665701,1.85613153654,0.0,11.6412384099,10.0650221343,30.4511031618,24.6792597658,0.0,5.77184339593
 02/27  02:00:00,34.9192536544,5.76469052812,1.46804408728,0.0,10.0992000411,10.047477231,26.3985512154,26.3785512154,0.0,0.02
 02/27  03:00:00,32.6659054917,5.70901029112,1.12433677063,0.00559610097864,8.25718729233,10.0299323277,34.1995662398,28.435713765,0.0,5.76385247489
 02/27  04:00:00,32.4734720387,5.67161453087,0.875356139729,0.0995380296819,8.25718729233,10.0299323277,36.1094893879,30.345238632,0.0,5.76425075585
 02/27  05:00:00,34.0620364067,5.65637642836,0.761883464397,0.210038442484,8.25718729233,11.6354268332,35.8162241781,30.0453414089,0.0,5.7708827692
 02/27  06:00:00,41.8195814616,5.67373063188,0.841407681059,0.290534905725,12.1011305571,15.3678112995,39.7963593603,28.2259885488,0.0,11.5703708115
 02/27  07:00:00,71.2134338415,5.93197909431,2.55438351023,0.0680390856131,19.7275818095,37.2640762949,45.1786789557,27.7139317901,0.0,17.4647471657
 02/27  08:00:00,85.7697476975,6.14843807178,3.94229941701,0.0671861410733,24.3117294858,51.2795993405,48.7888974115,25.3818267123,0.0,23.4070706992
 02/27  09:00:00,72.966793455,5.91333698203,2.63929803871,0.0782598859499,23.6694662846,40.6342015617,50.480352969,14.9435640838,0.0,35.5367888852
 02/27  10:00:00,68.590234374,5.98219977848,3.23310402638,0.0468587063216,23.6694662846,35.6302164847,56.6024735024,9.08488441619,18.025,29.4925890862
 02/27  11:00:00,50.7264362531,5.93653877371,2.97539814548,0.0834537021543,18.7433767983,22.9618409725,52.7086311074,5.2703826313,18.025,29.4132484761
 02/27  12:00:00,51.4703557277,6.03108197983,3.70445550177,0.00633490474165,18.7433767983,22.9618409725,43.551761872,2.05970906282,18.025,23.4670528091
 02/27  13:00:00,53.2687406053,6.18564232689,5.31116700898,0.0,18.5889407304,23.1597249699,47.9129839807,0.564219724744,18.025,29.3237642559
 02/27  14:00:00,54.8881341512,6.28542832234,6.58427358711,0.0,18.7433767983,23.2517909448,41.4903607643,0.0,18.025,23.4653607643
 02/27  15:00:00,56.3761012252,6.34169821278,8.01596721703,0.0,18.7433767983,23.2517909448,47.3531873219,0.0,18.025,29.3281873219
 02/27  16:00:00,56.4346424228,6.33007040427,8.37609160587,0.0,18.7433767983,22.9618409725,41.4871247496,0.0,18.025,23.4621247496
 02/27  17:00:00,59.2852368214,6.31002799434,6.7953854365,0.0,18.7433767983,27.431320555,23.7965925351,0.0,18.025,5.7715925351
 02/27  18:00:00,73.3349475815,6.45291576231,6.62964237756,0.0,17.6635504202,40.6971502883,11.8489934827,0.294266400098,0.0,11.5547270826
 02/27  19:00:00,85.3751137597,6.49653120576,6.46858423067,0.0,27.5259009287,37.3340067412,16.6249301565,4.99168925047,0.0,11.633240906
 02/27  20:00:00,88.0367120064,6.5517234614,6.75016094571,0.0,33.8341110165,33.3544677425,21.2756114332,9.6895184844,0.0,11.5860929488
 02/27  21:00:00,97.1431130367,6.70224230951,7.55188653081,0.0,36.5179666069,38.8247702939,25.45405361,13.8682494089,0.0,11.5858042011
 02/27  22:00:00,91.7081354808,6.72014810379,7.61334032776,0.0,32.965339924,36.8579353714,32.1617642856,14.6989279184,0.0,17.4628363672
 02/27  23:00:00,65.5233208651,6.33545603781,5.36089625314,0.0,25.6355707503,20.6438685092,30.1477695946,12.7546597886,0.0,17.3931098059
 02/27  24:00:00,43.5152329776,6.00687914561,3.23505370994,0.0,15.0252895274,11.7056064465,19.7384573424,13.9598418629,0.0,5.77861547959
 02/28  01:00:00,37.4830377574,5.8900038781,2.34565021483,0.0,11.6412384099,10.0650221343,22.194706347,16.4232590421,0.0,5.77144730487
 02/28  02:00:00,35.496113091,5.83627933461,1.97331343526,0.0,10.0992000411,10.047477231,23.808343969,18.0442851434,0.0,5.76405882565
 02/28  03:00:00,33.3457231935,5.79666083266,1.72210073517,0.0,8.25718729233,10.0299323277,23.9576073848,18.1936115237,0.0,5.76399586109
 02/28  04:00:00,33.0501751265,5.75942601392,1.46378801059,0.0,8.25718729233,10.0299323277,21.0719824071,21.0519824071,0.0,0.02
 02/28  05:00:00,34.4059883021,5.72541869216,1.24683186465,0.0,8.25718729233,11.6354268332,28.7798211829,23.0078437131,0.0,5.77197746982
 02/28  06:00:00,42.0479662732,5.73177966557,1.30227838692,0.0,12.1011305571,15.3678112995,33.8898686783,22.3190022386,0.0,11.5708664397
 02/28  07:00:00,71.9183819802,6.03249379845,3.22686104393,0.0,19.7275818095,37.2640762949,38.9645343746,21.5026081923,0.0,17.4619261823
 02/28  08:00:00,86.5712503526,6.25945108,4.69997679608,0.0,24.3117294858,51.2795993405,42.894796192,19.4876539483,0.0,23.4071422438
 02/28  09:00:00,73.1300570721,5.94000317005,2.8541553143,0.0,23.6694662846,40.6342015617,49.7753887387,14.2401793648,0.0,35.5352093739
 02/28  10:00:00,67.8766743366,5.90083339662,2.64776868137,0.0,23.6694662846,35.6302164847,60.911842076,13.391874146,18.025,29.49496793
 02/28  11:00:00,49.161323405,5.75917001545,1.67111018383,0.0,18.7433767983,22.9618409725,60.856677674,13.4167638963,18.025,29.4149137777
 02/28  12:00:00,49.0404414319,5.75475906145,1.55719980622,0.0,18.7433767983,22.9618409725,60.0760319808,12.7214635872,18.025,29.3295683937
 02/28  13:00:00,49.4874012421,5.78919864904,1.92627304072,0.0,18.5889407304,23.1597249699,51.3473426784,9.85918327912,18.025,23.4631593993
 02/28  14:00:00,50.7267427623,5.92698867403,2.78131814858,0.0,18.7433767983,23.2517909448,52.4227910923,5.06641685942,18.025,29.3313742328
 02/28  15:00:00,50.9482338855,5.95033441691,2.97946956184,0.0,18.7433767983,23.2517909448,44.8020759731,3.32042962342,18.025,23.4566463497
 02/28  16:00:00,50.6732605307,5.94637978357,2.99839701179,0.0,18.7433767983,22.9618409725,45.2553933209,3.76562920053,18.025,23.4647641204
 02/28  17:00:00,55.0154900308,5.92392084907,2.91174860129,0.0,18.7433767983,27.431320555,28.4062810438,4.60970610576,18.025,5.77157493803
 02/28  18:00:00,70.1528423645,6.07175888712,3.82869739296,0.0,17.6635504202,40.6971502883,19.2857784668,7.73105748288,0.0,11.5547209839
 02/28  19:00:00,82.9011997408,6.16440828081,4.32679466512,0.0,27.5259009287,37.3340067412,31.4717432909,14.0322889476,0.0,17.4394543433
 02/28  20:00:00,85.613921785,6.22254740842,4.65655129917,0.0,33.8341110165,33.3544677425,29.7949127012,18.2110225353,0.0,11.5838901659
 02/28  21:00:00,95.0017353504,6.40458966856,5.70816194318,0.0,36.5179666069,38.8247702939,32.8664361294,21.2823710966,0.0,11.5840650328
 02/28  22:00:00,89.5660678775,6.4268409256,5.76458018009,0.0,32.965339924,36.8579353714,40.5315137681,23.0673275663,0.0,17.4641862018
 02/28  23:00:00,63.1101493067,6.03459042963,3.24859223167,0.0,25.6355707503,20.6438685092,38.1977048025,26.5956165681,0.0,11.6020882345
 02/28  24:00:00,41.7807864111,5.80081010513,1.70667691226,0.0,15.0252895274,11.7056064465,35.7696916958,29.9899118782,0.0,5.77977981751
 03/01  01:00:00,36.1830031183,5.72203643891,1.21358330079,0.0,11.6412384099,10.0650221343,38.4436686347,32.6717580346,0.0,5.77191060004
 03/01  02:00:00,34.2438785976,5.66469658602,0.847059998014,0.0456022454394,10.0992000411,10.047477231,41.3235961719,35.5594503597,0.0,5.76414581222
 03/01  03:00:00,32.2534010516,5.62101628733,0.502602133688,0.30282012229,8.25718729233,10.0299323277,45.1986287298,39.4345482896,0.0,5.76408044022
 03/01  04:00:00,32.6125941425,5.60532817445,0.266787036005,0.913517189315,8.25718729233,10.0299323277,49.0783018822,43.3142966326,0.0,5.76400524962
 03/01  05:00:00,35.162967553,5.62468044327,0.13543970668,1.96911077281,8.25718729233,11.6354268332,51.5399824277,45.7683056141,0.0,5.77167681359
 03/01  06:00:00,43.821242653,5.6552270229,0.0914386067378,3.06067048016,12.1011305571,15.3678112995,52.8530334248,47.057635276,0.0,5.79539814875
 03/01  07:00:00,71.2045159175,5.79206560108,1.44352416643,1.30990143833,19.7275818095,37.2640762949,64.9818219979,47.5180092057,0.0,17.4638127922
 03/01  08:00:00,85.1557597356,5.95674619474,2.61297676084,0.9742166541,24.3117294858,51.2795993405,69.5369715206,46.1293407061,0.0,23.4076308145
 03/01  09:00:00,73.5948795543,5.72528887733,0.665441317644,2.86825175801,23.6694662846,40.6342015617,74.6326489856,39.0922494422,0.0,35.5403995434
 03/01  10:00:00,69.8574040121,5.74396339118,0.418163991506,4.36720678807,23.6694662846,35.6302164847,91.35773852,37.944270143,18.025,35.388468377
 03/01  11:00:00,54.502691769,5.78649744012,0.0450164841579,6.94013475877,18.7433767983,22.9618409725,85.8205471576,38.3816872468,18.025,29.4138599109
 03/01  12:00:00,55.074222646,5.80773673985,0.0448176617838,7.49318565381,18.7433767983,22.9618409725,79.7135226736,38.2214306919,18.025,23.4670919816
 03/01  13:00:00,55.2805787782,5.81387323864,0.0445336691236,7.65024106089,18.5889407304,23.1597249699,78.07941957,36.588280389,18.025,23.4661391809
 03/01  14:00:00,55.6251855119,5.81838707668,0.0438853237487,7.74448239273,18.7433767983,23.2517909448,83.4253279135,36.0783320334,18.025,29.3219958801
 03/01  15:00:00,55.7384261087,5.82508639398,0.0429904736434,7.8519178558,18.7433767983,23.2517909448,77.4677570175,35.9804249397,18.025,23.4623320778
 03/01  16:00:00,55.4483670551,5.82486362426,0.0429338539679,7.85208497642,18.7433767983,22.9618409725,84.5591647692,37.2059421923,18.025,29.3282225769
 03/01  17:00:00,59.7924638124,5.8205454122,0.0440541212203,7.74804701329,18.7433767983,27.431320555,60.9823404153,37.1857981347,18.025,5.77154228063
 03/01  18:00:00,72.3418083053,5.77459045308,0.154190907079,6.16064578539,17.6635504202,40.6971502883,44.9458429837,39.1584991307,0.0,5.78734385301
 03/01  19:00:00,83.8170926323,5.77459454188,0.421802963914,5.21070053882,27.5259009287,37.3340067412,61.7379841621,44.2989598986,0.0,17.4390242635
 03/01  20:00:00,85.6971959414,5.79368033523,0.78956354693,4.37912704414,33.8341110165,33.3544677425,56.9372366599,45.3507596149,0.0,11.586477045
 03/01  21:00:00,93.1231800884,5.85945710126,1.69568599304,2.67905300722,36.5179666069,38.8247702939,58.5830417344,46.9964177855,0.0,11.5866239488
 03/01  22:00:00,87.5915238581,5.88117070015,1.896591554,2.43912002604,32.965339924,36.8579353714,65.9807761575,48.5170017156,0.0,17.4637744419
 03/01  23:00:00,66.4197469209,5.80343619383,0.361020387841,6.42832610731,25.6355707503,20.6438685092,62.1084338312,50.5061331296,0.0,11.6023007016
 03/01  24:00:00,50.1097235716,5.89197987244,0.0564957334633,9.88794774133,15.0252895274,11.7056064465,63.7852458524,52.2459590679,0.0,11.5392867845
 03/02  01:00:00,46.8337559994,5.95294091008,0.0431088586949,11.5903234458,11.6412384099,10.0650221343,59.077396133,53.3055208017,0.0,5.77187533134
 03/02  02:00:00,46.560819834,5.99662051313,0.035026122959,12.8426554786,10.0992000411,10.047477231,54.2199482619,54.1999482619,0.0,0.02
 03/02  03:00:00,45.81193554,6.03446602832,0.0272787235836,13.9232294534,8.25718729233,10.0299323277,60.5737719742,54.8098266911,0.0,5.76394528313
 03/02  04:00:00,46.8250198502,6.0701023973,0.0205141811822,14.9074411621,8.25718729233,10.0299323277,61.8034093954,56.0395308396,0.0,5.76387855581
 03/02  05:00:00,49.2535079055,6.09656494533,0.014756845712,15.7084499277,8.25718729233,11.6354268332,62.6499512791,56.8782289931,0.0,5.77172228607
 03/02  06:00:00,57.0319386226,6.1011773465,0.0127259317581,15.9041306848,12.1011305571,15.3678112995,68.2054182968,56.6359000614,0.0,11.5695182354
 03/02  07:00:00,80.0313770946,5.93126725549,0.0621514840162,11.3789315772,19.7275818095,37.2640762949,73.1832082031,55.7189946726,0.0,17.4642135305
 03/02  08:00:00,90.1204832671,5.87115966091,0.538310427265,8.09919705723,24.3117294858,51.2795993405,75.8284798439,52.4223056889,0.0,23.406174155
 03/02  09:00:00,81.4709433203,5.9212009458,0.0403380256183,11.1735103635,23.6694662846,40.6342015617,77.237596736,41.7019063437,0.0,35.5356903922
 03/02  10:00:00,74.8232380492,5.86850086359,0.0704102929935,9.55625890526,23.6694662846,35.6302164847,84.1022033736,36.5868890512,18.025,29.4903143224
 03/02  11:00:00,57.3203505762,5.87388689115,0.027701078068,9.68771935915,18.7433767983,22.9618409725,81.891592249,34.4552512025,18.025,29.4113410465
 03/02  12:00:00,55.3951264972,5.81696142487,0.0976484950381,7.75203534626,18.7433767983,22.9618409725,73.7927890138,32.2996885681,18.025,23.4681004457
 03/02  13:00:00,53.2638299566,5.75029153866,0.154485194205,5.58712264202,18.5889407304,23.1597249699,75.8307540897,28.4817179056,18.025,29.3240361841
 03/02  14:00:00,52.1770551691,5.69441554018,0.0436764793028,4.42053391473,18.7433767983,23.2517909448,65.8250122761,24.3378180516,18.025,23.4621942245
 03/02  15:00:00,50.4969435688,5.63782870493,0.0555384736484,2.78514188825,18.7433767983,23.2517909448,67.2076646518,19.8525153264,18.025,29.3301493255
 03/02  16:00:00,49.4315443742,5.61355119267,0.0674138984014,2.02210020532,18.7433767983,22.9618409725,60.9547775225,19.4741653871,18.025,23.4556121355
 03/02  17:00:00,53.5817019051,5.60612857182,0.0856646894818,1.71008787507,18.7433767983,27.431320555,43.2023446417,19.4067455327,18.025,5.77059910906
 03/02  18:00:00,67.1759827976,5.633198589,0.525825118654,0.764574159245,17.6635504202,40.6971502883,27.0540372745,20.8527996916,0.0,6.20123758291
 03/02  19:00:00,79.6837191529,5.68214213202,0.901904705238,0.689679437351,27.5259009287,37.3340067412,44.2885177854,27.2656778359,0.0,17.0228399495
 03/02  20:00:00,82.3929842958,5.73220721168,1.27452494799,0.65142758281,33.8341110165,33.3544677425,41.4878458686,29.9013068898,0.0,11.5865389788
 03/02  21:00:00,91.3805303319,5.85096291594,2.13892995331,0.501658430896,36.5179666069,38.8247702939,44.5893625469,33.0050393363,0.0,11.5843232106
 03/02  22:00:00,86.1527817855,5.89640337298,2.41659783383,0.465138335206,32.965339924,36.8579353714,49.9830207408,32.5196879065,0.0,17.4633328343
 03/02  23:00:00,61.4054341762,5.68968320623,0.862180102032,1.02660622925,25.6355707503,20.6438685092,48.4874204567,33.1296526043,0.0,15.3577678525
 03/02  24:00:00,41.3873080744,5.614878542,0.275698025221,1.22343242821,15.0252895274,11.7056064465,31.3790605493,23.5761065722,0.0,7.8029539771
 03/03  01:00:00,36.3103132736,5.61139557312,0.262617415439,1.18891849491,11.6412384099,10.0650221343,21.9229957833,16.1509959691,0.0,5.77199981416
 03/03  02:00:00,35.0012156966,5.61194206771,0.182623090729,1.52013225293,10.0992000411,10.047477231,22.5942406792,16.8304446397,0.0,5.76379603948
 03/03  03:00:00,33.0035194676,5.60521579362,0.156183471477,1.41516085628,8.25718729233,10.0299323277,14.753088532,14.733088532,0.0,0.02
 03/03  04:00:00,32.6675176883,5.59583321694,0.16911800806,1.07560614472,8.25718729233,10.0299323277,17.6403106371,11.8765950574,0.0,5.76371557979
 03/03  05:00:00,34.1917364436,5.590362581,0.144333964273,1.02330461154,8.25718729233,11.6354268332,18.7480439923,12.9763253969,0.0,5.77171859537
 03/03  06:00:00,41.8270988554,5.59104950632,0.14316879215,1.07897521632,12.1011305571,15.3678112995,28.0955038341,16.5247846681,0.0,11.570719166
 03/03  07:00:00,70.4176551846,5.77734742047,1.69026704255,0.29101734187,19.7275818095,37.2640762949,35.5520851763,18.0876737544,0.0,17.4644114219
 03/03  08:00:00,85.1504960671,6.0249202797,3.48311681684,0.0306457828532,24.3117294858,51.2795993405,37.1381850946,13.7309863009,0.0,23.4071987937
 03/03  09:00:00,71.8182991682,5.74443562931,1.70604626992,0.0319235603058,23.6694662846,40.6342015617,42.1406347295,6.60057339017,0.0,35.5400613393
 03/03  10:00:00,67.381272686,5.78693711774,2.23890185905,0.0273679987484,23.6694662846,35.6302164847,50.4965058377,2.98048318719,18.025,29.4910226505
 03/03  11:00:00,48.9697626038,5.68841884289,1.4858684373,0.0644336691646,18.7433767983,22.9618409725,50.1563117515,2.71967929069,18.025,29.4116324608
 03/03  12:00:00,48.6169411415,5.65987947887,1.20565922961,0.0229212584935,18.7433767983,22.9618409725,50.1367698627,2.78160423088,18.025,29.3301656318
 03/03  13:00:00,48.5910268123,5.64602675813,1.17218172721,0.000891041331044,18.5889407304,23.1597249699,46.3114051338,4.826609168,18.025,23.4597959658
 03/03  14:00:00,48.6856130984,5.64731996756,1.01986107665,0.0,18.7433767983,23.2517909448,44.467169885,2.97800419596,18.025,23.464165689
 03/03  15:00:00,48.8056331213,5.65638823874,1.13081364009,0.0,18.7433767983,23.2517909448,48.9723616067,1.62267602652,18.025,29.3246855802
 03/03  16:00:00,48.6110767577,5.66812631616,1.21447153356,0.0,18.7433767983,22.9618409725,44.1611601622,2.6759796016,18.025,23.4601805606
 03/03  17:00:00,53.3750995255,5.69886646323,1.49641221868,0.0,18.7433767983,27.431320555,26.3325024713,2.53601850239,18.025,5.77148396895
 03/03  18:00:00,68.7367497832,5.84814929241,2.63621454597,0.0,17.6635504202,40.6971502883,13.6789972955,2.1242888582,0.0,11.5547084373
 03/03  19:00:00,81.3857688649,5.93509963744,3.04067780745,0.0,27.5259009287,37.3340067412,17.0880971465,5.4551673784,0.0,11.6329297681
 03/03  20:00:00,84.4945408388,6.0395170758,3.72020044989,0.0,33.8341110165,33.3544677425,18.587394131,7.00080033059,0.0,11.5865938004
 03/03  21:00:00,94.4107407077,6.28575626551,5.23600371711,0.0,36.5179666069,38.8247702939,25.1531057805,7.78792002233,0.0,17.3651857582
 03/03  22:00:00,89.5599588812,6.38514201347,5.80017956353,0.0,32.965339924,36.8579353714,19.4365334681,7.78815787734,0.0,11.6483755907
 03/03  23:00:00,63.3373511247,6.02367677055,3.48671229891,0.0,25.6355707503,20.6438685092,25.5469284098,8.15397976036,0.0,17.3929486494
 03/03  24:00:00,42.084604195,5.81027055166,2.00103709466,0.0,15.0252895274,11.7056064465,15.2002090477,9.42038596571,0.0,5.77982308197
 03/04  01:00:00,37.8984672977,5.77681672736,1.67437228241,0.0,12.8411359301,10.0650221343,14.7359844278,8.96436654737,0.0,5.77161788046
 03/04  02:00:00,37.7429334267,5.76126887504,1.53566530532,0.0,12.8411359301,10.0650221343,14.8288999863,9.06488475853,0.0,5.76401522772
 03/04  03:00:00,32.762154854,5.71486407592,1.22033055564,0.0,8.25718729233,10.0299323277,16.1996694757,10.4357258608,0.0,5.7639436149
 03/04  04:00:00,32.5688716627,5.69070475997,1.05120789266,0.0,8.25718729233,10.0299323277,12.227233321,12.207233321,0.0,0.02
 03/04  05:00:00,34.0965711736,5.67964084577,0.983195289088,0.0,8.25718729233,11.6354268332,18.2927340252,12.5219804511,0.0,5.77075357402
 03/04  06:00:00,38.2306907981,5.67545624597,0.963032344974,0.0,8.71707943955,15.3327214929,23.2411960214,11.7021271979,0.0,11.5390688235
 03/04  07:00:00,56.9997995325,5.74921371017,1.44604323511,0.0,18.5082010057,25.6353820695,24.9594456918,13.3904723496,0.0,11.5689733422
 03/04  08:00:00,69.4117836709,5.96228935391,2.96079303451,0.0,19.4083231844,41.0650158608,23.1976488099,11.0540196351,0.0,12.1436291748
 03/04  09:00:00,96.2932884082,6.33443695463,5.59273543328,0.0,26.3286599382,57.9988325916,52.779270521,5.58211015926,0.0,47.1971603618
 03/04  10:00:00,80.1241324239,6.175090771,4.73771596704,0.0,26.3286599382,42.8504436482,57.4561986678,3.8978919641,18.025,35.5333067037
 03/04  11:00:00,55.1986400963,6.03864386582,3.94318602945,0.0,21.7447113004,23.4437158914,48.9965019177,1.47719921727,18.025,29.4943027004
 03/04  12:00:00,54.1294489986,6.15627172032,5.2184341467,0.0,19.3027497915,23.426170988,47.4333963346,0.0,18.025,29.4083963346
 03/04  13:00:00,55.0348963203,6.15687984698,5.98142836982,0.0,19.1483137236,23.7250123474,41.4908421679,0.0,18.025,23.4658421679
 03/04  14:00:00,55.1929612738,6.1604428076,5.99038415466,0.0,19.3027497915,23.7161209604,47.3484297603,0.0,18.025,29.3234297603
 03/04  15:00:00,55.2724126889,6.20426807155,6.02601393954,0.0,19.3027497915,23.7161209604,41.4838958778,0.0,18.025,23.4588958778
 03/04  16:00:00,54.1042993896,6.14900033073,5.20311297172,0.0,19.3027497915,23.426170988,47.3556988431,0.0,18.025,29.3306988431
 03/04  17:00:00,57.6205153492,6.10598397662,4.31101353106,0.0,19.3027497915,27.8956505705,23.9950641933,0.19844737121,18.025,5.77161682214
 03/04  18:00:00,69.2451219793,6.25402194197,5.28094334879,0.0,18.2229234133,37.5968344597,6.38629410745,0.606808762397,0.0,5.77948534505
 03/04  19:00:00,90.5708662323,6.52202977636,6.73322976576,0.0,32.690315043,37.0816133363,7.54677338221,1.75942418487,0.0,5.78734919734
 03/04  20:00:00,92.0850382509,6.71211406749,7.94532627566,0.0,36.8143715336,33.066984531,13.8282670692,2.2424083971,0.0,11.5858586721
 03/04  21:00:00,98.9264468007,6.93386012907,9.32490989869,0.0,36.3493007332,38.7721355839,15.3718749181,3.78660579895,0.0,11.5852691192
 03/04  22:00:00,96.6040590152,6.91976684896,9.13448052797,0.0,36.1807251679,36.8228455648,17.958337531,6.37331522666,0.0,11.5850223043
 03/04  23:00:00,72.5734193185,6.5407972592,6.80228287978,0.0,31.0351095914,20.6438685092,24.516823348,7.05243717645,0.0,17.4643861716
 03/04  24:00:00,47.3995506433,6.18163677284,4.54226200502,0.0,17.4250845679,11.7056064465,19.4593028919,7.88847824912,0.0,11.5708246428
 03/05  01:00:00,40.3383523824,6.06993207087,3.70172007887,0.0,12.925468867,10.100111941,14.2423145281,8.4708349018,0.0,5.77147962635
 03/05  02:00:00,39.6907589674,5.99728203453,3.12805568299,0.0,12.925468867,10.100111941,14.8696901131,9.10566785347,0.0,5.76402225966
 03/05  03:00:00,34.4739952011,5.91931229158,2.60830017828,0.0,8.34152022915,10.0650221343,13.9767635717,8.21281553966,0.0,5.76394803209
 03/05  04:00:00,33.8824281565,5.84810753845,2.08793905322,0.0,8.34152022915,10.0650221343,18.8174259834,13.0540214458,0.0,5.76340453759
 03/05  05:00:00,35.1113594196,5.80191536586,1.75628766647,0.0,8.34152022915,11.6705166398,22.6975705386,16.9265204708,0.0,5.7710500678
 03/05  06:00:00,38.958526231,5.76205408568,1.48484843602,0.0,8.80141237637,15.3678112995,25.7695883266,19.9899786499,0.0,5.77960967672
 03/05  07:00:00,55.7197085,5.83846617488,1.96070061477,0.0,18.5082010057,25.6353820695,33.50870703,21.9403121958,0.0,11.5683948341
 03/05  08:00:00,69.9387056836,6.04101481237,3.28956960501,0.0,19.4926561212,41.1001056674,38.32317337,20.8593303814,0.0,17.4638429886
 03/05  09:00:00,95.7795214119,6.31245145126,5.10095799757,0.0,26.3286599382,57.9988325916,59.4990105657,17.758658428,0.0,41.7403521377
 03/05  10:00:00,78.3114185523,6.01600105234,3.203516415,0.0,26.2443270014,42.8153538416,75.9773940549,22.4180873279,18.025,35.534306727
 03/05  11:00:00,52.0085016612,5.69769152194,1.09400129312,0.0,21.7447113004,23.4437158914,74.3539339615,26.8372055787,18.025,29.4917283828
 03/05  12:00:00,49.3153435805,5.65915054593,0.841739589926,0.0,19.3449162599,23.4437158914,74.1044267124,26.6683550879,18.025,29.4110716246
 03/05  13:00:00,49.3244135555,5.63995745052,0.725170886318,0.00298555559595,19.190480192,23.7425572507,67.7349681699,26.2448672878,18.025,23.4651008821
 03/05  14:00:00,49.4300131419,5.64604028036,0.743408807896,0.0581442886014,19.260583323,23.698576057,71.4224337983,24.0794069522,18.025,29.3180268461
 03/05  15:00:00,49.5571954966,5.65738103798,0.799046651015,0.118348059747,19.260583323,23.698576057,65.6343281055,24.1485584127,18.025,23.4607696929
 03/05  16:00:00,49.1658658163,5.63156459912,0.607041305331,0.234786198788,19.260583323,23.4086260847,73.158316089,25.8071824461,18.025,29.3261336429
 03/05  17:00:00,53.710691965,5.63439213573,0.572065623956,0.360428747103,19.260583323,27.8781056672,50.0860627036,26.2893852041,18.025,5.77167749942
 03/05  18:00:00,64.7440751293,5.71503036224,1.09439298647,0.284208373843,18.1807569449,37.5792895564,33.0213239679,27.2418085099,0.0,5.77951545796
 03/05  19:00:00,85.2384065268,5.85186773639,2.04085119787,0.149503982018,32.6059821062,37.0465235296,36.9439540347,31.1567484489,0.0,5.78720558582
 03/05  20:00:00,86.2157765455,5.95944147626,2.75261219875,0.0761265205497,36.8143715336,33.066984531,41.5774858865,29.9914145333,0.0,11.5860713532
 03/05  21:00:00,92.4227923183,6.07976133719,3.46413712539,0.0917947418134,36.43363367,38.8072253906,43.3010541627,31.714916153,0.0,11.5861380097
 03/05  22:00:00,90.0105223631,6.07991122742,3.37789536595,0.122329689478,36.0963922311,36.7877557581,44.7029657253,33.1165669099,0.0,11.5863988154
 03/05  23:00:00,67.1627497916,5.85160411931,1.94064366268,0.259588486924,30.9507766546,20.6087787026,52.8896664662,35.4252718787,0.0,17.4643945875
 03/05  24:00:00,43.9215387119,5.67694287253,0.74397697635,0.824969290785,17.4250845679,11.7056064465,49.4309053897,37.8601733058,0.0,11.5707320838
 03/06  01:00:00,36.6382544713,5.64018241571,0.393790125126,1.35690278224,11.6412384099,10.0650221343,44.3118670961,38.5399554008,0.0,5.77191169526
 03/06  02:00:00,36.4720572622,5.66322367699,0.158243246634,2.96407356694,10.0992000411,10.047477231,45.6483998611,39.8844024999,0.0,5.76399736123
 03/06  03:00:00,36.0349974515,5.70674469531,0.0913047714435,4.40998849665,8.25718729233,10.0299323277,46.7205274472,40.9566071393,0.0,5.7639203079
 03/06  04:00:00,36.9697307536,5.73725052318,0.0666279036366,5.33889375621,8.25718729233,10.0299323277,47.3050719162,41.5412389314,0.0,5.76383298476
 03/06  05:00:00,39.2311114575,5.75838725778,0.0467134078974,5.99227822153,8.25718729233,11.6354268332,47.1999988119,41.4285270802,0.0,5.77147173167
 03/06  06:00:00,47.0347598157,5.76519586164,0.0463415131126,6.20932298977,12.1011305571,15.3678112995,46.6475815741,40.8524632931,0.0,5.79511828097
 03/06  07:00:00,70.3210414997,5.79992981006,1.24453068018,2.50156830253,19.7275818095,37.2640762949,56.1146032059,38.6520299232,0.0,17.4625732827
 03/06  08:00:00,85.372720755,5.95049093984,2.60062240981,1.20980290178,24.3117294858,51.2795993405,60.5030680903,37.0976059725,0.0,23.4054621177
 03/06  09:00:00,73.6128653651,5.73527561319,0.727944254441,2.81375936676,23.6694662846,40.6342015617,63.4457927894,27.9078527715,0.0,35.5379400179
 03/06  10:00:00,68.3382949944,5.74876948116,0.962391217665,2.29907185873,23.6694662846,35.6302164847,76.8830961957,23.4738920239,18.025,35.3842041718
 03/06  11:00:00,50.7338488181,5.71829393721,0.643926616285,2.64059094843,18.7433767983,22.9618409725,68.3284785354,20.8927041417,18.025,29.4107743937
 03/06  12:00:00,50.4156640634,5.71876628399,0.714574905487,2.25384454444,18.7433767983,22.9618409725,61.4711136662,19.9776091634,18.025,23.4685045028
 03/06  13:00:00,50.0666575512,5.71791231939,0.853628462758,1.72319065124,18.5889407304,23.1597249699,59.9227598652,18.4328971579,18.025,23.4648627073
 03/06  14:00:00,49.7807785325,5.6909698767,0.751532398691,1.31984727773,18.7433767983,23.2517909448,65.7913456596,18.4429177462,18.025,29.3234279134
 03/06  15:00:00,49.2986380303,5.65554260076,0.575843497599,1.04882569515,18.7433767983,23.2517909448,60.5374597928,19.0535854651,18.025,23.4588743277
 03/06  16:00:00,48.7339514419,5.64485365819,0.555952670282,0.804663691595,18.7433767983,22.9618409725,68.0145250015,20.6603421604,18.025,29.3291828411
 03/06  17:00:00,53.0970054611,5.63173301172,0.466129411355,0.819330096462,18.7433767983,27.431320555,46.7524052574,22.955740143,18.025,5.7716651144
 03/06  18:00:00,67.3827211318,5.69522959774,0.948020043618,0.487096079558,17.6635504202,40.6971502883,33.0852213644,27.2978522932,0.0,5.78736907125
 03/06  19:00:00,79.9797021992,5.76063951721,1.39106690847,0.418011288685,27.5259009287,37.3340067412,50.861517004,33.4215935792,0.0,17.4399234249
 03/06  20:00:00,82.7872600198,5.81001549174,1.73497705554,0.507454246946,33.8341110165,33.3544677425,48.5752388174,36.9905152338,0.0,11.5847235837
 03/06  21:00:00,91.773572864,5.92454233567,2.47432743282,0.485728536291,36.5179666069,38.8247702939,51.7824319292,40.1975869821,0.0,11.5848449471
 03/06  22:00:00,86.5373507571,5.95626103235,2.63846643775,0.567989555548,32.965339924,36.8579353714,58.3233347499,40.8596962826,0.0,17.4636384672
 03/06  23:00:00,62.2558996832,5.74230942942,1.04694566987,1.63968918739,25.6355707503,20.6438685092,57.0558829866,45.4553409445,0.0,11.6005420421
 03/06  24:00:00,44.5633786826,5.70885290396,0.164341065149,4.41689084514,15.0252895274,11.7056064465,52.025539055,46.2459955877,0.0,5.77954346732
 03/07  01:00:00,41.2540797108,5.76336422545,0.0705268640498,6.17281021483,11.6412384099,10.0650221343,49.3559331742,43.5839971194,0.0,5.77193605489
 03/07  02:00:00,40.8845436281,5.8033789649,0.0489311626131,7.34571791547,10.0992000411,10.047477231,48.5071180401,42.7431995167,0.0,5.7639185234
 03/07  03:00:00,39.9898794592,5.83667121248,0.0413986657083,8.28485087566,8.25718729233,10.0299323277,48.1587271163,42.3947402996,0.0,5.76398681668
 03/07  04:00:00,40.3012025971,5.84744923139,0.036189733896,8.5906051294,8.25718729233,10.0299323277,46.9859717025,41.2225335877,0.0,5.76343811481
 03/07  05:00:00,43.1566801538,5.88856603441,0.0292476810807,9.80513427363,8.25718729233,11.6354268332,51.1913922817,45.4199900534,0.0,5.7714022283
 03/07  06:00:00,52.5635782417,5.94960483064,0.0233542773861,11.5767216583,12.1011305571,15.3678112995,64.1138810511,52.5453461388,0.0,11.5685349123
 03/07  07:00:00,73.7816069074,5.82125034378,0.386903645118,6.79844234163,19.7275818095,37.2640762949,64.6911703787,47.2286050824,0.0,17.4625652963
 03/07  08:00:00,86.9119713412,5.90590885681,1.84053191183,3.55373013995,24.3117294858,51.2795993405,59.0170898956,41.4582456934,0.0,17.5588442022
 03/07  09:00:00,76.7898972264,5.79918595158,0.334141368797,6.32068525065,23.6694662846,40.6342015617,67.6663633436,31.6073710439,0.0,36.0589922997
 03/07  10:00:00,70.6335578994,5.79026674364,0.622697144465,4.89253435766,23.6694662846,35.6302164847,78.1043808342,25.2131096278,18.025,34.8662712064
 03/07  11:00:00,52.2969527352,5.76214757082,0.561631691828,4.24213782557,18.7433767983,22.9618409725,68.4909933029,21.0548136672,18.025,29.4111796357
 03/07  12:00:00,51.4705410096,5.76952330038,0.883856284175,3.08868377875,18.7433767983,22.9618409725,60.0079974111,18.5186123085,18.025,23.4643851027
 03/07  13:00:00,50.6839785315,5.76369820933,1.11483638395,2.03351783897,18.5889407304,23.1597249699,56.0361495324,14.5444768327,18.025,23.4666726997
 03/07  14:00:00,50.0962812241,5.72356484437,0.947726923675,1.40656373743,18.7433767983,23.2517909448,61.3539681221,14.0110472755,18.025,29.3179208466
 03/07  15:00:00,49.4819730681,5.70356378395,0.928024220811,0.831958492317,18.7433767983,23.2517909448,55.1303329272,13.6447007613,18.025,23.4606321659
 03/07  16:00:00,48.5358872327,5.6612926518,0.741960069988,0.404154457874,18.7433767983,22.9618409725,62.2639023555,14.9130685498,18.025,29.3258338058
 03/07  17:00:00,52.7932426021,5.64280491576,0.634278182433,0.336347377161,18.7433767983,27.431320555,40.4413295252,16.6459649685,18.025,5.77036455664
 03/07  18:00:00,67.2918323702,5.71451249333,1.14779942242,0.177146938925,17.6635504202,40.6971502883,25.0702432345,19.2829565452,0.0,5.7872866893
 03/07  19:00:00,79.9370097494,5.77198831513,1.6363691199,0.118670775328,27.5259009287,37.3340067412,41.8668937663,24.428181929,0.0,17.4387118372
 03/07  20:00:00,82.8898010935,5.85004349607,2.21680594364,0.0881383642382,33.8341110165,33.3544677425,36.1828652132,24.5972856706,0.0,11.5855795426
 03/07  21:00:00,92.0213168094,5.98239281141,3.03919441442,0.110756297586,36.5179666069,38.8247702939,38.4225214196,26.8368465153,0.0,11.5856749043
 03/07  22:00:00,86.6663014897,6.01201409307,3.13494102975,0.144717355783,32.965339924,36.8579353714,46.0884552137,28.6259811863,0.0,17.4624740274
 03/07  23:00:00,61.5374785946,5.80014729115,1.71693825452,0.193440277385,25.6355707503,20.6438685092,38.7654578161,27.1634266208,0.0,11.6020311953
 03/07  24:00:00,41.2297899499,5.66208454675,0.732928124878,0.561484015069,15.0252895274,11.7056064465,31.8720845359,26.0924383729,0.0,5.77964616292
 03/08  01:00:00,36.359169682,5.6357330412,0.454224945837,1.02183422464,11.6412384099,10.0650221343,32.5309052033,26.7590802956,0.0,5.77182490763
 03/08  02:00:00,35.3972791608,5.63675121756,0.2575922001,1.81642154914,10.0992000411,10.047477231,34.7985488299,29.034529411,0.0,5.76401941893
 03/08  03:00:00,33.9230615646,5.63256921137,0.10634859411,2.35718605339,8.25718729233,10.0299323277,35.9169692054,30.1530372351,0.0,5.76393197025
 03/08  04:00:00,34.3000663066,5.64069130386,0.0602550573131,2.77216211781,8.25718729233,10.0299323277,36.3784280368,30.6145894017,0.0,5.76383863509
 03/08  05:00:00,36.5768714531,5.6628312115,0.0426799607337,3.43762920062,8.25718729233,11.6354268332,37.4912947593,31.7195017662,0.0,5.7717929931
 03/08  06:00:00,44.378230617,5.67015699767,0.0453426631562,3.64883566448,12.1011305571,15.3678112995,43.5091737954,31.9404199444,0.0,11.5687538509
 03/08  07:00:00,69.0640880683,5.76261575301,1.33898802512,1.18747530396,19.7275818095,37.2640762949,48.5585596346,31.0954748532,0.0,17.4630847814
 03/08  08:00:00,85.060254597,5.95772120323,2.81965386197,0.671083662635,24.3117294858,51.2795993405,52.188303215,28.7838215169,0.0,23.4044816981
 03/08  09:00:00,72.1685789364,5.69441455338,0.829108497301,1.30917501397,23.6694662846,40.6342015617,57.612608137,22.0850579367,0.0,35.5275502003
 03/08  10:00:00,67.5325970939,5.71007485364,0.892383857627,1.60208095433,23.6694662846,35.6302164847,67.9123791449,20.4032112404,18.025,29.4841679044
 03/08  11:00:00,50.409190317,5.72703625516,0.84698802705,2.10413098473,18.7433767983,22.9618409725,65.808173921,18.3720832725,18.025,29.4110906485
 03/08  12:00:00,50.433644226,5.76522696485,1.11319416998,1.8267468609,18.7433767983,22.9618409725,58.6654965353,17.1773030963,18.025,23.463193439
 03/08  13:00:00,50.0227208293,5.76668721803,1.30558439216,1.17852325387,18.5889407304,23.1597249699,60.7973596814,13.4439206541,18.025,29.3284390274
 03/08  14:00:00,49.9477082058,5.7870684124,1.47904799481,0.663168264311,18.7433767983,23.2517909448,52.8135689134,11.3318235958,18.025,23.4567453176
 03/08  15:00:00,49.5595989389,5.77451810201,1.43173785552,0.334916327477,18.7433767983,23.2517909448,51.7736191503,10.2867742373,18.025,23.4618449129
 03/08  16:00:00,48.9082643169,5.73719389333,1.23216629516,0.210426156561,18.7433767983,22.9618409725,59.5570253771,12.210199398,18.025,29.3218259791
 03/08  17:00:00,53.0515463118,5.69537589818,1.01499666679,0.161361703023,18.7433767983,27.431320555,38.0952831253,14.2986601336,18.025,5.77162299168
 03/08  18:00:00,67.6384694614,5.76391042583,1.58252137995,0.0396649454248,17.6635504202,40.6971502883,23.1558697859,17.3700079591,0.0,5.78586182678
 03/08  19:00:00,80.2357385205,5.81952716019,1.99152236949,0.0147108378319,27.5259009287,37.3340067412,42.2602275802,24.8218069459,0.0,17.4384206343
 03/08  20:00:00,82.9257968292,5.87130468348,2.30240659614,0.0172716804635,33.8341110165,33.3544677425,41.3727550465,29.7865749886,0.0,11.5861800578
 03/08  21:00:00,91.9681807183,5.99697884293,3.0051521143,0.0770777653951,36.5179666069,38.8247702939,45.4303214465,33.8463138988,0.0,11.5840075477
 03/08  22:00:00,86.7051103327,6.0325441655,3.14589842816,0.152044599348,32.965339924,36.8579353714,51.149952236,33.6872806088,0.0,17.4626716272
 03/08  23:00:00,61.6598729013,5.80275735736,1.64312585364,0.387039029363,25.6355707503,20.6438685092,45.9650305128,34.3633573779,0.0,11.601673135
 03/08  24:00:00,41.5982593801,5.67078358434,0.679966324684,0.974216845771,15.0252895274,11.7056064465,43.9185259803,35.1320552738,0.0,8.78647070648
 03/09  01:00:00,37.5708246475,5.67454052867,0.42674151633,2.22216625384,11.6412384099,10.0650221343,44.1365930778,35.617526957,0.0,8.5190661208
 03/09  02:00:00,36.5855109023,5.67589361198,0.271641674364,2.95146264067,10.0992000411,10.047477231,35.423632327,35.403632327,0.0,0.02
 03/09  03:00:00,35.201614515,5.67520177843,0.126608632311,3.57284742401,8.25718729233,10.0299323277,41.2067081054,35.4429676548,0.0,5.76374045059
 03/09  04:00:00,36.1651075855,5.7018649712,0.0560095986488,4.58027569722,8.25718729233,10.0299323277,41.8155496073,36.0514294905,0.0,5.76412011681
 03/09  05:00:00,38.4810988048,5.72575975729,0.0370766820176,5.28453255974,8.25718729233,11.6354268332,41.7465347778,35.9750898506,0.0,5.77144492717
 03/09  06:00:00,46.3084815064,5.73587159953,0.0376143420372,5.52110233926,12.1011305571,15.3678112995,46.984827656,35.4156121538,0.0,11.5692155023
 03/09  07:00:00,70.3282144753,5.7869089371,1.14745744933,2.61884123464,19.7275818095,37.2640762949,53.9519581522,36.4882826465,0.0,17.4636755057
 03/09  08:00:00,85.4303189745,5.95018824116,2.60963649696,1.25870372312,24.3117294858,51.2795993405,56.2956039399,32.8919599622,0.0,23.4036439777
 03/09  09:00:00,73.3722554271,5.75704021655,1.04104126969,2.23829669985,23.6694662846,40.6342015617,57.9334830979,22.4052697316,0.0,35.5282133662
 03/09  10:00:00,68.3136475158,5.78919854469,1.45479257595,1.74160105038,23.6694662846,35.6302164847,64.3897260728,16.8799766378,18.025,29.4847494349
 03/09  11:00:00,50.468590612,5.7695380931,1.31691995941,1.65109873917,18.7433767983,22.9618409725,60.1702017388,12.7354777753,18.025,29.4097239634
 03/09  12:00:00,49.7705490912,5.77573672409,1.51553518074,0.750802264137,18.7433767983,22.9618409725,50.374957328,8.88632261943,18.025,23.4636347086
 03/09  13:00:00,49.8662425115,5.80370355551,2.06835227794,0.22226319573,18.5889407304,23.1597249699,52.7482582993,5.39812429521,18.025,29.325134004
 03/09  14:00:00,50.298082068,5.85124011613,2.37756109527,0.0508570843233,18.7433767983,23.2517909448,42.3256579173,0.842605181517,18.025,23.4580527358
 03/09  15:00:00,50.4505665652,5.8712903109,2.56085009376,0.0,18.7433767983,23.2517909448,41.6269949915,0.139818710199,18.025,23.4621762813
 03/09  16:00:00,49.8103332228,5.83443888087,2.24741801955,0.0,18.7433767983,22.9618409725,49.7506481349,2.40350818776,18.025,29.3221399471
 03/09  17:00:00,53.8888106736,5.7939147156,1.91508446584,0.0,18.7433767983,27.431320555,28.8505296278,5.0539630203,18.025,5.77156660755
 03/09  18:00:00,69.1687382065,5.95024789193,2.96611890439,0.0,17.6635504202,40.6971502883,13.4699646085,7.68314174517,0.0,5.78682286331
 03/09  19:00:00,82.0273603587,6.04512402754,3.57226055913,0.0,27.5259009287,37.3340067412,30.0214839689,12.5829842679,0.0,17.4384997011
 03/09  20:00:00,84.7621745865,6.10275923135,3.92460380648,0.0,33.8341110165,33.3544677425,27.5742770669,15.9893797806,0.0,11.5848972863
 03/09  21:00:00,93.7267993602,6.22970415252,4.60812609747,0.0,36.5179666069,38.8247702939,33.0477343219,21.4661168402,0.0,11.5816174817
 03/09  22:00:00,88.4630392257,6.27473033799,4.81368885838,0.0,32.965339924,36.8579353714,38.783996248,21.323012727,0.0,17.4609835209
 03/09  23:00:00,62.4734250111,5.9438463606,2.70263020538,0.0,25.6355707503,20.6438685092,35.0864658485,23.4846914028,0.0,11.6017744457
 03/09  24:00:00,41.3532358083,5.74047890053,1.33946550432,0.0,15.0252895274,11.7056064465,38.0453168908,26.5063376647,0.0,11.538979226
 03/10  01:00:00,35.9579123696,5.68495866522,0.984051249638,0.041527291199,11.6412384099,10.0650221343,33.0531730261,27.2814527355,0.0,5.77172029057
 03/10  02:00:00,34.3023701356,5.65945321859,0.788636555504,0.167768352996,10.0992000411,10.047477231,26.5208861188,26.5008861188,0.0,0.02
