Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/10  03:00:00,32.3810403056,5.63694856559,0.591859440691,0.325276618842,8.25718729233,10.0299323277,32.7488633496,26.9850566301,0.0,5.76380671956
 03/10  04:00:00,32.4580225117,5.62445527228,0.476485186495,0.530125585415,8.25718729233,10.0299323277,33.652792773,27.8890752451,0.0,5.76371752787
 03/10  05:00:00,34.4216808716,5.61897885775,0.335825405045,1.03314799912,8.25718729233,11.6354268332,36.6901384295,30.9186402292,0.0,5.77149820031
 03/10  06:00:00,42.2896422992,5.63090568494,0.362473099876,1.28237223758,12.1011305571,15.3678112995,42.0838245717,30.5145493246,0.0,11.5692752471
 03/10  07:00:00,69.2525944327,5.9008736361,2.4403236884,0.136393439453,19.7275818095,37.2640762949,36.8862657715,19.4240947993,0.0,17.4621709722
 03/10  08:00:00,85.799013725,6.13705777377,4.05017033661,0.0,24.3117294858,51.2795993405,34.9807599326,11.5767901851,0.0,23.4039697475
 03/10  09:00:00,72.6579782758,5.85743284378,2.45123414422,0.0134372779651,23.6694662846,40.6342015617,41.7777509512,6.25141197361,0.0,35.5263389776
 03/10  10:00:00,68.4479111283,5.92978320618,3.18159420306,0.0084806521883,23.6694662846,35.6302164847,49.6820956579,2.17282033346,18.025,29.4842753244
 03/10  11:00:00,50.1985168838,5.85788586293,2.56682617049,0.0427727227922,18.7433767983,22.9618409725,50.4696308308,3.03541872702,18.025,29.4092121037
 03/10  12:00:00,50.6489781556,5.92781881761,2.98275070504,0.00993483657429,18.7433767983,22.9618409725,43.8355530891,2.34730546676,18.025,23.4632476223
 03/10  13:00:00,51.8867661056,6.05990124152,4.0549407434,0.0,18.5889407304,23.1597249699,49.0628595857,1.70818268169,18.025,29.329676904
 03/10  14:00:00,52.6148726481,6.13885439012,4.45759722633,0.0,18.7433767983,23.2517909448,41.4886944893,0.00546091359414,18.025,23.4582335757
 03/10  15:00:00,52.7802778366,6.1429776518,4.61887544126,0.0,18.7433767983,23.2517909448,41.4866111873,0.0,18.025,23.4616111873
 03/10  16:00:00,52.6332407304,6.15587151056,4.74889391393,0.0,18.7433767983,22.9618409725,47.3464087284,0.0,18.025,29.3214087284
 03/10  17:00:00,56.790081796,6.12080689919,4.48946454401,0.0,18.7433767983,27.431320555,23.8972481518,0.101221642036,18.025,5.77102650977
 03/10  18:00:00,70.0900960046,6.28936274475,5.43236359336,0.0,17.6635504202,40.6971502883,7.163379466,1.3766660876,0.0,5.78671337839
 03/10  19:00:00,84.0306424768,6.32448902151,5.29618134989,0.0,27.5259009287,37.3340067412,25.9677719592,8.52960814211,0.0,17.4381638171
 03/10  20:00:00,86.5947585945,6.36638500674,5.49356401438,0.0,33.8341110165,33.3544677425,25.881569235,14.2964061299,0.0,11.5851631051
 03/10  21:00:00,96.3185088025,6.59053065115,6.83901107277,0.0,36.5179666069,38.8247702939,25.9385601749,14.3565320414,0.0,11.5820281335
 03/10  22:00:00,90.8707386219,6.60854838911,6.88757368182,0.0,32.965339924,36.8579353714,32.6776314631,15.2153981149,0.0,17.4622333482
 03/10  23:00:00,64.252088032,6.17833559819,4.24680686526,0.0,25.6355707503,20.6438685092,28.8935325154,17.2921146319,0.0,11.6014178835
 03/10  24:00:00,42.5000451034,5.88936970994,2.33738568784,0.0,15.0252895274,11.7056064465,25.448272945,19.6686515982,0.0,5.77962134675
 03/11  01:00:00,38.0907223053,5.82074123026,1.82270960434,0.0,12.8411359301,10.0650221343,32.3884579623,20.8650470061,0.0,11.5234109562
 03/11  02:00:00,37.7573679713,5.77580728504,1.53556867013,0.0,12.8411359301,10.0650221343,23.6340784597,23.6140784597,0.0,0.02
 03/11  03:00:00,32.7263384971,5.71764643252,1.18173709835,0.0,8.25718729233,10.0299323277,29.4592826511,23.695626252,0.0,5.76365639903
 03/11  04:00:00,32.5301659077,5.6893803467,1.0138301133,0.0,8.25718729233,10.0299323277,29.3845232806,23.6205132602,0.0,5.76401002041
 03/11  05:00:00,33.9687369698,5.66318368408,0.851759839632,0.0200659640173,8.25718729233,11.6354268332,31.1052433044,25.3339096944,0.0,5.77133361
 03/11  06:00:00,38.0221717199,5.64009519468,0.697775248738,0.0921096893841,8.71707943955,15.3327214929,32.5054069833,26.7259552797,0.0,5.77945170359
 03/11  07:00:00,54.8799985232,5.71350227247,1.18511745997,0.0608462470249,18.5082010057,25.6353820695,38.3712320192,26.802034631,0.0,11.5691973881
 03/11  08:00:00,68.9209758156,5.91535380895,2.51694340503,0.0,19.4083231844,41.0650158608,41.5402370064,24.0776085301,0.0,17.4626284763
 03/11  09:00:00,95.4633087709,6.25082519882,4.84639566585,0.0,26.3286599382,57.9988325916,56.5825205754,14.8462715543,0.0,41.7362490211
 03/11  10:00:00,79.5616692499,6.13933472211,4.21102861974,0.0,26.3286599382,42.8504436482,65.0278954677,11.4804207807,18.025,35.522474687
 03/11  11:00:00,53.5266872906,5.87640385805,2.43348788272,0.0,21.7447113004,23.4437158914,60.0998853049,12.5846170092,18.025,29.4902682957
 03/11  12:00:00,50.3223071582,5.79537731357,1.77219717605,0.0,19.3027497915,23.426170988,61.6684606434,14.235240421,18.025,29.4082202223
 03/11  13:00:00,50.1766141596,5.76495366917,1.51507803354,0.0,19.1483137236,23.7250123474,63.8405259734,16.4908194926,18.025,29.3247064809
 03/11  14:00:00,50.1670109028,5.74608266736,1.37880508261,0.0,19.3027497915,23.7161209604,56.6067681833,15.1239863743,18.025,23.4577818089
 03/11  15:00:00,50.028697186,5.72809319087,1.25847626205,0.0,19.3027497915,23.7161209604,57.062155364,15.5744216282,18.025,23.4627337358
 03/11  16:00:00,49.5769686803,5.70614861123,1.11728026197,0.00136405039449,19.3027497915,23.426170988,65.0502968343,17.7080209203,18.025,29.317275914
 03/11  17:00:00,53.8884797478,5.68440118733,0.974298992992,0.026266458231,19.3027497915,27.8956505705,42.3772957031,18.5819504039,18.025,5.77034529914
 03/11  18:00:00,63.1241760798,5.76226429201,1.53192072653,0.00384302753884,18.2229234133,37.5968344597,25.8155816285,20.0362996784,0.0,5.77928195009
 03/11  19:00:00,85.702854814,5.90024254993,2.48701322289,0.0,32.690315043,37.0816133363,35.7437528301,24.1896010767,0.0,11.5541517534
 03/11  20:00:00,86.5670365033,6.00566987211,3.12830230247,0.00548331330327,36.8143715336,33.066984531,36.7527752216,25.1705401594,0.0,11.5822350622
 03/11  21:00:00,92.8172930669,6.14885146314,3.97659579253,0.0241825528389,36.3493007332,38.7721355839,37.3922824919,25.8099732148,0.0,11.5823092771
 03/11  22:00:00,90.7493969624,6.16203610461,3.99692397436,0.040639651725,36.1807251679,36.8228455648,37.5323065863,25.9474832128,0.0,11.5848233736
 03/11  23:00:00,67.6748997096,5.92466930391,2.45771153498,0.0622007310442,31.0351095914,20.6438685092,44.9036584691,27.4417557723,0.0,17.4619026969
 03/11  24:00:00,43.773112444,5.72684434769,1.20661412498,0.164015805839,17.4250845679,11.7056064465,35.8359063637,30.0408244679,0.0,5.79508189579
 03/12  01:00:00,37.5676789981,5.67188982617,0.7926354641,0.53773866417,12.925468867,10.100111941,39.5047771237,33.7407371061,0.0,5.76404001762
 03/12  02:00:00,32.9094894488,5.6207296176,0.375891709209,0.966490883667,8.34152022915,10.0650221343,41.5760738184,35.8123372487,0.0,5.76373656967
 03/12  03:00:00,33.4294994467,5.62527320122,0.241830510451,1.61601875281,8.34152022915,10.0650221343,42.5047368803,36.7410977214,0.0,5.7636391589
 03/12  04:00:00,35.7867003904,5.64019823657,0.135245093454,2.45810826319,8.34152022915,11.6705166398,43.8933044786,38.1216346274,0.0,5.77166985118
 03/12  05:00:00,41.313976003,5.68089267333,0.0671605552512,3.85430978833,8.80141237637,15.3678112995,44.6804413768,38.9008797009,0.0,5.77956167595
 03/12  06:00:00,60.9616860959,5.69396468265,0.315229417365,3.2639624339,18.5082010057,25.6353820695,49.2478451667,37.6781362505,0.0,11.5697089162
 03/12  07:00:00,73.3685175555,5.81009425915,1.5248324257,1.65749283937,19.4926561212,41.1001056674,53.4272382788,35.9657810329,0.0,17.4614572458
 03/12  08:00:00,94.4080176203,6.03547406902,3.25292953162,0.75353280829,26.3286599382,57.9988325916,68.3077738934,26.5760032051,0.0,41.7317706883
 03/12  09:00:00,78.2541020276,5.91290373526,2.50535527703,0.743962503778,26.2443270014,42.8153538416,73.996941664,20.4414055969,18.025,35.5305360671
 03/12  10:00:00,53.3343771856,5.76540173128,1.50265506394,0.849527343281,21.7447113004,23.4437158914,63.2110905138,15.6983428133,18.025,29.4877477005
 03/12  11:00:00,50.8208458608,5.79469130237,1.68690274277,0.524809299261,19.3449162599,23.4437158914,59.755573295,12.3232095715,18.025,29.4073637236
 03/12  12:00:00,51.0487461036,5.83308019588,1.99160740988,0.267766336998,19.190480192,23.7425572507,52.2189873906,10.7306995723,18.025,23.4632878183
 03/12  13:00:00,50.7251790532,5.81062503048,1.84921414834,0.0829277409869,19.260583323,23.698576057,54.1403596934,6.79775405451,18.025,29.3176056389
 03/12  14:00:00,50.9022975751,5.84251274991,2.07119554877,0.00617724589464,19.260583323,23.698576057,47.6636586258,6.18037685298,18.025,23.4582817728
 03/12  15:00:00,50.6471435357,5.8468339173,2.10784307567,0.0,19.260583323,23.4086260847,54.3261474747,6.97839229435,18.025,29.3227551803
 03/12  16:00:00,55.0703416967,5.83166969036,2.09487479792,0.0,19.260583323,27.8781056672,30.3492864396,6.55295877252,18.025,5.77132766711
 03/12  17:00:00,64.4702714556,5.92185632618,2.78198139079,0.0,18.1807569449,37.5792895564,12.8221218989,7.04280429497,0.0,5.77931760392
 03/12  18:00:00,79.6447567969,6.10256199466,3.88202346206,0.0,32.6059821062,37.0465235296,17.3139587806,11.5272293465,0.0,5.78672943409
 03/12  19:00:00,88.0866319093,6.20683678761,4.45221460379,0.0,36.8143715336,33.066984531,26.2334689068,14.6482538838,0.0,11.585215023
 03/12  20:00:00,94.0055023375,6.30451351484,4.91390649317,0.0,36.43363367,38.8072253906,34.7895331323,23.2047015772,0.0,11.584831555
 03/12  21:00:00,91.3359427049,6.27451955995,4.6310516045,0.0,36.0963922311,36.7877557581,38.5605493298,26.9751774447,0.0,11.5853718851
 03/12  22:00:00,67.9229094744,5.98275084449,2.82926798789,0.0,30.9507766546,20.6087787026,44.1879261834,26.726546853,0.0,17.4613793304
 03/12  23:00:00,43.9610680176,5.77244762318,1.51298351694,0.0,17.4250845679,11.7056064465,40.3483507523,28.7782161187,0.0,11.5701346336
 03/12  24:00:00,37.4662282054,5.71659340864,1.18160364194,0.00133859793607,12.925468867,10.100111941,35.4056979566,29.6344547734,0.0,5.77124318327
 03/13  01:00:00,34.3145954027,5.66728852414,0.825052533416,0.13574341158,10.0992000411,10.047477231,37.2701864777,31.5063889399,0.0,5.76379753781
 03/13  02:00:00,32.4566819909,5.63057816655,0.526718012684,0.472432670437,8.25718729233,10.0299323277,39.8908025437,34.1271075259,0.0,5.76369501779
 03/13  03:00:00,32.8205121954,5.61878669219,0.337002820224,1.03777081155,8.25718729233,10.0299323277,36.9796843065,36.8368439324,0.0,0.142840374071
 03/13  04:00:00,35.0835393356,5.63283490031,0.246826179794,1.770153475,8.25718729233,11.6354268332,48.4335321799,37.0341670072,0.0,11.3993651727
 03/13  05:00:00,42.9769229003,5.64957988668,0.290445800185,2.02301250536,12.1011305571,15.3678112995,40.7082173446,34.9131045712,0.0,5.79511277342
 03/13  06:00:00,73.1393253185,5.8431624996,1.86700940172,0.886165152548,19.7275818095,37.2640762949,52.8439457121,35.3851069243,0.0,17.4588387877
 03/13  07:00:00,89.0836048008,6.02031458327,3.1055081624,0.578009947373,24.3117294858,51.2795993405,56.1976490924,32.7943397264,0.0,23.4033093661
 03/13  08:00:00,72.4791694428,5.76598533449,1.3728899734,1.00443054297,23.6694662846,40.6342015617,57.6153087444,22.088506042,0.0,35.5268027024
 03/13  09:00:00,67.6612800333,5.78640015177,1.68729229728,0.859539776592,23.6694662846,35.6302164847,64.3543211173,16.2481514802,18.025,30.0811696371
 03/13  10:00:00,49.9890854037,5.75374241678,1.38661554612,1.11770317988,18.7433767983,22.9618409725,59.204598512,12.3670964352,18.025,28.8125020769
 03/13  11:00:00,49.705924138,5.7921508313,1.79522736658,0.390075611353,18.7433767983,22.9618409725,54.3297825189,6.9809064668,18.025,29.3238760521
 03/13  12:00:00,50.0271941148,5.8249136562,2.28488420056,0.145479324,18.5889407304,23.1597249699,46.5709276322,5.08697596751,18.025,23.4589516647
 03/13  13:00:00,50.4624532642,5.87654124748,2.5359943759,0.0314946847805,18.7433767983,23.2517909448,43.0959010339,1.60624050445,18.025,23.4646605294
 03/13  14:00:00,50.7333691189,5.91582914499,2.79912087707,0.0,18.7433767983,23.2517909448,48.5902006275,1.24794309646,18.025,29.317257531
 03/13  15:00:00,50.5008453304,5.9211574633,2.85121869297,0.0,18.7433767983,22.9618409725,43.8252504124,2.342290036,18.025,23.4579603764
 03/13  16:00:00,54.9984998089,5.91961334425,2.89907644162,0.0,18.7433767983,27.431320555,26.3448622929,2.54843875643,18.025,5.77142353645
 03/13  17:00:00,67.4282857688,5.98046469014,3.07945124529,0.0,17.6635504202,40.6971502883,21.8510157166,10.2970153159,0.0,11.5540004007
 03/13  18:00:00,74.9546873906,6.11139995361,3.96932556025,0.0,27.5259009287,37.3340067412,24.5316227918,12.8998480214,0.0,11.6317747704
 03/13  19:00:00,85.8434033056,6.2454181334,4.8631835253,0.0,33.8341110165,33.3544677425,22.4299639641,10.8443140756,0.0,11.5856498884
 03/13  20:00:00,94.6287040212,6.35935383567,5.38039101516,0.0,36.5179666069,38.8247702939,30.2631905384,18.6776355884,0.0,11.5855549501
 03/13  21:00:00,88.9950752993,6.35904949355,5.26142061989,0.0,32.965339924,36.8579353714,39.9550763287,22.4941608715,0.0,17.4609154572
 03/13  22:00:00,63.0131436155,6.02066658671,3.16553852987,0.0,25.6355707503,20.6438685092,40.8237678662,23.4323448145,0.0,17.3914230517
 03/13  23:00:00,41.7075910058,5.79012323557,1.64418452867,0.0,15.0252895274,11.7056064465,32.7188732675,26.9394412485,0.0,5.77943201902
 03/13  24:00:00,36.0929436419,5.70949371105,1.13276336016,0.00331566298601,11.6412384099,10.0650221343,36.2293238659,30.4576971925,0.0,5.77162667339
 03/14  01:00:00,34.3016549844,5.66686262468,0.838582792557,0.109699803574,10.0992000411,10.047477231,37.6294803455,31.8655973304,0.0,5.76388301516
 03/14  02:00:00,32.3987064375,5.63680038978,0.581306986692,0.353648063823,8.25718729233,10.0299323277,39.2702950591,33.5065185885,0.0,5.76377647068
 03/14  03:00:00,32.6471812543,5.6248439682,0.42762991426,0.76775691685,8.25718729233,10.0299323277,35.5343135246,35.5143135246,0.0,0.02
 03/14  04:00:00,35.0214852601,5.63335423541,0.282880757504,1.67152670541,8.25718729233,11.6354268332,43.8041027238,38.0324627888,0.0,5.77163993498
 03/14  05:00:00,43.0648955967,5.65075285168,0.270417674727,2.1298414478,12.1011305571,15.3678112995,49.8957418424,38.3257188645,0.0,11.5700229779
 03/14  06:00:00,72.9707402414,5.84020846494,1.87217215002,0.715374053745,19.7275818095,37.2640762949,53.2964669315,35.837870555,0.0,17.4585963765
 03/14  07:00:00,87.0651013244,6.01648534281,3.09131058938,0.461539348123,24.3117294858,51.2795993405,57.2007614806,33.798895549,0.0,23.4018659316
 03/14  08:00:00,72.3134303158,5.74955218371,1.24862127024,0.979395667762,23.6694662846,40.6342015617,60.9789198734,25.4468145519,0.0,35.5321053214
 03/14  09:00:00,67.4773507046,5.76726267479,1.50748950922,0.874557241156,23.6694662846,35.6302164847,67.2101042446,19.6998268242,18.025,29.4852774204
 03/14  10:00:00,49.9496452387,5.7434075954,1.25864065641,1.21657303505,18.7433767983,22.9618409725,62.7248724352,15.2928620218,18.025,29.4070104133
 03/14  11:00:00,49.6571445953,5.78057978073,1.58506662477,0.563028935671,18.7433767983,22.9618409725,58.2605587137,10.911307062,18.025,29.3242516517
 03/14  12:00:00,49.9129483239,5.81666372928,2.13160122554,0.192767360806,18.5889407304,23.1597249699,47.7917308514,6.31306328932,18.025,23.4536675621
 03/14  13:00:00,50.3351109586,5.8632914606,2.40489129467,0.0485095470159,18.7433767983,23.2517909448,43.5242152301,2.03901891007,18.025,23.46019632
 03/14  14:00:00,50.2788110527,5.85951426319,2.40087511812,0.0,18.7433767983,23.2517909448,49.1069780039,1.75944367434,18.025,29.3225343295
 03/14  15:00:00,50.0812493978,5.86853142304,2.48425199006,0.0,18.7433767983,22.9618409725,44.2701695013,2.7918217776,18.025,23.4533477237
 03/14  16:00:00,54.8324528443,5.89915893737,2.75348516766,0.0,18.7433767983,27.431320555,26.5016548624,2.70534089152,18.025,5.7713139709
 03/14  17:00:00,68.1311172175,6.04151640249,3.72123404825,0.0,17.6635504202,40.6971502883,14.8306744602,3.27711730264,0.0,11.5535571576
 03/14  18:00:00,75.2947579791,6.14467827696,4.27612211272,0.0,27.5259009287,37.3340067412,19.5552566332,7.92352494393,0.0,11.6317316893
 03/14  19:00:00,85.5180664213,6.20174307306,4.58152440753,0.0,33.8341110165,33.3544677425,23.7340012554,12.1495209337,0.0,11.5844803216
 03/14  20:00:00,94.5734845238,6.34672599688,5.33780518766,0.0,36.5179666069,38.8247702939,29.1472044013,17.5638992566,0.0,11.5833051447
 03/14  21:00:00,89.1604965902,6.37499722316,5.41089603489,0.0,32.965339924,36.8579353714,37.5653812839,20.1033795872,0.0,17.4620016968
 03/14  22:00:00,63.1929279068,6.03837419943,3.32761823777,0.0,25.6355707503,20.6438685092,32.1974383458,20.5964386534,0.0,11.6009996924
 03/14  23:00:00,41.9315584696,5.81624773871,1.84202718032,0.0,15.0252895274,11.7056064465,33.2260801218,21.6883901322,0.0,11.5376899895
 03/14  24:00:00,36.3810806404,5.74836633015,1.38534462424,0.0,11.6412384099,10.0650221343,28.8307208968,23.0589778482,0.0,5.77174304858
 03/15  01:00:00,34.473239545,5.6999811775,1.08675088568,0.0,10.0992000411,10.047477231,30.0935089004,24.3297891873,0.0,5.7637197131
 03/15  02:00:00,32.345623529,5.65823225901,0.816946084995,0.0434958786139,8.25718729233,10.0299323277,25.5756719324,25.5556719324,0.0,0.02
 03/15  03:00:00,32.2418389895,5.63251667637,0.632201180788,0.150170345413,8.25718729233,10.0299323277,33.1254684614,27.3618590831,0.0,5.76360937835
 03/15  04:00:00,33.8311042591,5.61713219488,0.494418262282,0.285832367994,8.25718729233,11.6354268332,34.8407968259,29.0697672951,0.0,5.7710295308
 03/15  05:00:00,41.5513833742,5.62301215852,0.492091494402,0.422398325152,12.1011305571,15.3678112995,41.1647779077,29.5960642159,0.0,11.5687136918
 03/15  06:00:00,72.7127345228,5.86931284279,2.18281436319,0.117624055804,19.7275818095,37.2640762949,47.1805656625,29.7185985369,0.0,17.4619671256
 03/15  07:00:00,87.031379054,6.05370613032,3.37606728664,0.105846305546,24.3117294858,51.2795993405,52.530738732,29.1296143416,0.0,23.4011243904
 03/15  08:00:00,71.9289876911,5.76598073672,1.55689458014,0.270257810046,23.6694662846,40.6342015617,57.1561492636,21.6310846729,0.0,35.5250645907
 03/15  09:00:00,67.1955499864,5.78392655689,1.78550783266,0.298075683351,23.6694662846,35.6302164847,65.3978554472,17.8905561163,18.025,29.4822993308
 03/15  10:00:00,49.2663740473,5.73852847349,1.42285465338,0.373968650713,18.7433767983,22.9618409725,62.974413753,15.5434793333,18.025,29.4059344196
 03/15  11:00:00,49.5385011816,5.80036627054,1.75430338704,0.255364334659,18.7433767983,22.9618409725,53.6461676253,12.1583809567,18.025,23.4627866686
 03/15  12:00:00,49.9250160385,5.83964926505,2.21318329332,0.100265992957,18.5889407304,23.1597249699,55.023457463,7.67640275002,18.025,29.322054713
 03/15  13:00:00,50.5949537525,5.90922615644,2.66374208672,0.00357102348086,18.7433767983,23.2517909448,44.3269153285,2.84631039914,18.025,23.4556049294
 03/15  14:00:00,51.0636934699,5.96256485685,3.08270985766,0.0,18.7433767983,23.2517909448,43.0340448041,1.54871016256,18.025,23.4603346416
 03/15  15:00:00,50.5229277179,5.92756837852,2.8668909305,0.0,18.7433767983,22.9618409725,50.2340358503,2.88963560484,18.025,29.3194002455
 03/15  16:00:00,54.9249747919,5.9208954331,2.82427572331,0.0,18.7433767983,27.431320555,27.4184712925,3.62209099552,18.025,5.77138029694
 03/15  17:00:00,68.5651453139,6.10939246343,4.08739324789,0.0,17.6635504202,40.6971502883,10.0170189788,4.23048828063,0.0,5.78653069814
 03/15  18:00:00,75.73585846,6.20988041296,4.65202370998,0.0,27.5259009287,37.3340067412,27.1566364551,9.71964689323,0.0,17.4369895619
 03/15  19:00:00,85.9363854982,6.2638928301,4.93769746068,0.0,33.8341110165,33.3544677425,26.0880688152,14.5027335325,0.0,11.5853352827
 03/15  20:00:00,95.31783723,6.44916935432,5.97971443212,0.0,36.5179666069,38.8247702939,29.5818201483,17.996530655,0.0,11.5852894933
 03/15  21:00:00,89.9072741411,6.47534705752,6.0573299765,0.0,32.965339924,36.8579353714,37.3214748677,19.861953963,0.0,17.4595209047
 03/15  22:00:00,63.4746860377,6.07867242533,3.56908335229,0.0,25.6355707503,20.6438685092,33.9741274407,22.3732551595,0.0,11.6008722812
 03/15  23:00:00,41.9256864363,5.81851364002,1.83389213253,0.0,15.0252895274,11.7056064465,31.8701739092,26.0907651069,0.0,5.7794088023
 03/15  24:00:00,36.3236546942,5.74091641947,1.33536988189,0.0,11.6412384099,10.0650221343,34.2890054311,28.5173877365,0.0,5.77161769461
 03/16  01:00:00,34.3553974545,5.68419626232,0.984694866695,0.0,10.0992000411,10.047477231,36.7175538259,30.9537208672,0.0,5.76383295863
 03/16  02:00:00,32.2193648644,5.64171574528,0.712847656046,0.0378515895723,8.25718729233,10.0299323277,37.5209349965,31.7572228561,0.0,5.76371214045
 03/16  03:00:00,32.2162410156,5.62642850928,0.559036027568,0.203826592079,8.25718729233,10.0299323277,38.0250336474,32.2614472521,0.0,5.76358639528
 03/16  04:00:00,33.9438642065,5.61426940223,0.428503796093,0.467370472211,8.25718729233,11.6354268332,39.421762128,33.6503093507,0.0,5.77145277732
 03/16  05:00:00,41.7414367091,5.61842187565,0.418309207878,0.690828500928,12.1011305571,15.3678112995,45.7645418256,34.1963746564,0.0,11.5681671692
 03/16  06:00:00,72.9524087963,5.89239673075,2.34490025921,0.172135226905,19.7275818095,37.2640762949,45.4972185368,28.03641392,0.0,17.4608046168
 03/16  07:00:00,87.3039828613,6.08540049984,3.60438817408,0.118440259074,24.3117294858,51.2795993405,44.3802089329,26.8240299273,0.0,17.5561790056
 03/16  08:00:00,72.2045962601,5.79301838462,1.75232122628,0.32340407022,23.6694662846,40.6342015617,55.4219657387,19.8916015902,0.0,35.5303641485
 03/16  09:00:00,67.5005229191,5.82479279975,2.11904335979,0.228649748597,23.6694662846,35.6302164847,66.9487290913,13.5453364791,18.025,35.3783926122
 03/16  10:00:00,49.5661173393,5.7815534784,1.85541810204,0.19812705047,18.7433767983,22.9618409725,56.3386392151,8.90829163783,18.025,29.4053475773
 03/16  11:00:00,49.8249939285,5.82499389979,2.17202397426,0.0995100792411,18.7433767983,22.9618409725,47.4074160916,5.91793406362,18.025,23.4644820279
 03/16  12:00:00,50.0081577371,5.83238639351,2.39101149345,0.0128463452823,18.5889407304,23.1597249699,46.778157527,5.29279470285,18.025,23.4603628242
 03/16  13:00:00,50.0136698255,5.81973789327,2.17551391211,0.0,18.7433767983,23.2517909448,49.8684383778,2.52490097946,18.025,29.3185373983
 03/16  14:00:00,49.6167343914,5.77697836909,1.82134283877,0.0,18.7433767983,23.2517909448,45.8917987407,4.41352733689,18.025,23.4532714038
 03/16  15:00:00,49.0678772293,5.76040523093,1.57900416261,0.0,18.7433767983,22.9618409725,50.3338748042,8.84824075784,18.025,23.4606340463
 03/16  16:00:00,53.7876370248,5.78500563616,1.82282863584,0.0,18.7433767983,27.431320555,32.1168830789,8.32178164185,18.025,5.77010143706
 03/16  17:00:00,67.1646620497,5.93126127598,2.86504094791,0.0,17.6635504202,40.6971502883,20.3601236514,8.80653964981,0.0,11.5535840016
 03/16  18:00:00,74.4085167721,6.03115414128,3.50341256976,0.0,27.5259009287,37.3340067412,31.0795298647,13.6423710038,0.0,17.4371588608
 03/16  19:00:00,84.7000366964,6.09308871471,3.87215918027,0.0,33.8341110165,33.3544677425,29.7143700189,18.1323155002,0.0,11.5820545187
 03/16  20:00:00,93.9247198967,6.25407021202,4.78170002651,0.0,36.5179666069,38.8247702939,34.4264849143,22.8444656447,0.0,11.5820192696
 03/16  21:00:00,88.7078969985,6.30511973074,5.02818256604,0.0,32.965339924,36.8579353714,40.7145938034,23.2541574961,0.0,17.4604363073
 03/16  22:00:00,62.6461201227,5.96730947977,2.85188190107,0.0,25.6355707503,20.6438685092,37.3951381371,25.7949477388,0.0,11.6001903983
 03/16  23:00:00,41.5382782287,5.76473295635,1.50026760309,0.0,15.0252895274,11.7056064465,34.2149502884,28.4356743174,0.0,5.77927597099
 03/16  24:00:00,36.1291080796,5.71084402972,1.1708974232,0.0,11.6412384099,10.0650221343,33.2816723047,27.5100618718,0.0,5.7716104329
 03/17  01:00:00,34.4534820906,5.69366324329,1.07195713956,0.00135508697269,10.0992000411,10.047477231,29.3446895532,23.58111212,0.0,5.76357743312
 03/17  02:00:00,32.4470062844,5.66358909863,0.848499109221,0.10796949008,8.25718729233,10.0299323277,29.8901222646,24.1262118198,0.0,5.76391044481
 03/17  03:00:00,32.4241609986,5.63594776485,0.593583076866,0.367683047395,8.25718729233,10.0299323277,27.6777239783,27.6577239783,0.0,0.02
 03/17  04:00:00,34.0288468347,5.62128970037,0.47555290934,0.498285136966,8.25718729233,11.6354268332,33.6613360312,27.890496384,0.0,5.77083964727
 03/17  05:00:00,41.7672029827,5.63984970584,0.602859235552,0.510619681103,12.1011305571,15.3678112995,37.5178066564,25.9482805906,0.0,11.5695260658
 03/17  06:00:00,73.021785793,5.89983741987,2.43439948462,0.144578502316,19.7275818095,37.2640762949,44.0555839463,26.5965962031,0.0,17.4589877432
 03/17  07:00:00,87.326233288,6.08307336261,3.6255360643,0.121875611856,24.3117294858,51.2795993405,50.6196023375,27.2182141831,0.0,23.4013881544
 03/17  08:00:00,72.0958434866,5.78411094215,1.74492186271,0.230962485417,23.6694662846,40.6342015617,54.5650599452,19.0433432594,0.0,35.5217166858
 03/17  09:00:00,67.4064433967,5.81388235959,2.08476083673,0.179766474105,23.6694662846,35.6302164847,61.6490518105,14.1388280146,18.025,29.4852237959
 03/17  10:00:00,49.5051129298,5.7767319432,1.81952575588,0.177838674417,18.7433767983,22.9618409725,57.6918434177,10.2613564816,18.025,29.4054869361
 03/17  11:00:00,49.7013025843,5.81514825506,2.07877395236,0.0789154210026,18.7433767983,22.9618409725,54.6744839565,7.32540954687,18.025,29.3240744097
 03/17  12:00:00,49.9165266229,5.82850282522,2.31280485301,0.0033078565565,18.5889407304,23.1597249699,48.0303885297,6.55203430659,18.025,23.4533542231
 03/17  13:00:00,49.9875631186,5.82198816405,2.14716007476,0.0,18.7433767983,23.2517909448,45.7921371915,4.30657928737,18.025,23.4605579041
 03/17  14:00:00,49.8532236926,5.80264514301,2.03216179769,0.0,18.7433767983,23.2517909448,51.1459749406,3.79936507471,18.025,29.3216098659
 03/17  15:00:00,49.441433289,5.78981962913,1.92315213722,0.0,18.7433767983,22.9618409725,46.9287606116,5.45132567423,18.025,23.4524349373
 03/17  16:00:00,53.8446624402,5.78790872231,1.87694937138,0.0,18.7433767983,27.431320555,31.3836790289,7.58738364672,18.025,5.77129538215
 03/17  17:00:00,67.1779218582,5.9376171337,2.87194457456,0.0,17.6635504202,40.6971502883,20.9423207021,9.38893957932,0.0,11.5533811228
 03/17  18:00:00,74.5319186625,6.04853707114,3.60943655514,0.0,27.5259009287,37.3340067412,25.2805374972,13.6492838238,0.0,11.6312536735
 03/17  19:00:00,85.081414538,6.13955552372,4.20706916732,0.0,33.8341110165,33.3544677425,27.2548712043,15.6707768576,0.0,11.5840943467
 03/17  20:00:00,94.5712365782,6.33195976421,5.35033261789,0.0,36.5179666069,38.8247702939,29.9822146334,18.3993494062,0.0,11.5828652273
 03/17  21:00:00,89.3318937574,6.38049408163,5.57681023144,0.0,32.965339924,36.8579353714,37.4053374843,19.944410659,0.0,17.4609268253
 03/17  22:00:00,63.0568191167,6.01428014259,3.21561376796,0.0,25.6355707503,20.6438685092,33.5381665774,21.937797446,0.0,11.6003691315
 03/17  23:00:00,41.81999183,5.799989814,1.74672402061,0.0,15.0252895274,11.7056064465,35.9180043166,24.3795084765,0.0,11.5384958401
 03/17  24:00:00,36.3325095807,5.73813718271,1.34700728629,0.0,11.6412384099,10.0650221343,31.1932780557,25.4217788897,0.0,5.77149916603
 03/18  01:00:00,37.4149916619,5.72159643774,1.24741067063,0.0,12.8411359301,10.0650221343,25.0500057488,24.6873828676,0.0,0.362622881225
 03/18  02:00:00,32.443078383,5.67353293702,0.942599475141,0.0,8.25718729233,10.0299323277,30.3542819077,24.933259483,0.0,5.42102242467
 03/18  03:00:00,32.279893969,5.64322473967,0.721819816198,0.0879020502506,8.25718729233,10.0299323277,32.4468369126,26.683022862,0.0,5.76381405058
 03/18  04:00:00,33.9075430996,5.62903295359,0.567561228168,0.277232093623,8.25718729233,11.6354268332,33.4841241218,27.7133815076,0.0,5.7707426142
 03/18  05:00:00,38.092463998,5.61138528903,0.420478090697,0.468420907619,8.71707943955,15.3327214929,34.3404493162,28.5612030723,0.0,5.77924624388
 03/18  06:00:00,58.6898177904,5.66673438569,0.782527848311,0.552041614106,18.5082010057,25.6353820695,43.2397518126,31.6703094371,0.0,11.5694423755
 03/18  07:00:00,70.5364917444,5.847756573,2.06056001722,0.255527134525,19.4083231844,41.0650158608,46.5294056782,29.068601026,0.0,17.4608046521
 03/18  08:00:00,94.5694349089,6.12285128629,3.98748309712,0.0930535228796,26.3286599382,57.9988325916,61.4979268023,19.7716995552,0.0,41.7262272471
 03/18  09:00:00,78.5988554334,6.00259676794,3.33916600268,0.0458146899358,26.3286599382,42.8504436482,67.2615193525,13.7201806705,18.025,35.5163386821
 03/18  10:00:00,53.5111113704,5.86022013582,2.43178107012,0.00233440688239,21.7447113004,23.4437158914,56.8508492861,9.34019432275,18.025,29.4856549633
 03/18  11:00:00,51.4345720218,5.91530614669,2.76454841423,0.0,19.3027497915,23.426170988,53.7746543401,6.34545509066,18.025,29.4041992494
 03/18  12:00:00,52.1647198204,5.98513609048,3.28301092521,0.0,19.1483137236,23.7250123474,52.3525440635,5.0068836762,18.025,29.3206603873
 03/18  13:00:00,53.0746419511,6.09414723418,3.93838186497,0.0,19.3027497915,23.7161209604,42.4912014643,1.01479908769,18.025,23.4514023767
 03/18  14:00:00,53.6950940984,6.1748190285,4.47815823207,0.0,19.3027497915,23.7161209604,41.6065725636,0.122963313046,18.025,23.4586092505
 03/18  15:00:00,53.6284519922,6.20359043355,4.67269429562,0.0,19.3027497915,23.426170988,48.2223743068,0.880356682725,18.025,29.3170176241
 03/18  16:00:00,58.0159381436,6.18006813283,4.63236870801,0.0,19.3027497915,27.8956505705,24.4725364321,0.676247906631,18.025,5.77128852549
 03/18  17:00:00,67.5299680312,6.28788312725,5.41595042551,0.0,18.2229234133,37.5968344597,6.70806560775,0.928887327308,0.0,5.77917828044
 03/18  18:00:00,82.8374756202,6.50720481759,6.55068836511,0.0,32.690315043,37.0816133363,9.9209119653,4.13396697523,0.0,5.78694499007
 03/18  19:00:00,91.1218340964,6.61804305312,7.07622788574,0.0,36.8143715336,33.066984531,19.2363065233,7.65127099956,0.0,11.5850355238
 03/18  20:00:00,96.7969207034,6.70613912132,7.42313874522,0.0,36.3493007332,38.7721355839,26.4259859032,14.8410612314,0.0,11.5849246718
 03/18  21:00:00,93.9313304044,6.61933933155,6.76221595744,0.0,36.1807251679,36.8228455648,32.2152607929,20.6303126116,0.0,11.5849481813
 03/18  22:00:00,69.8265282758,6.22554947738,4.37069281923,0.0,31.0351095914,20.6438685092,39.9581614476,22.4974104011,0.0,17.4607510465
 03/18  23:00:00,44.8779054037,5.89897706776,2.30330750342,0.0,17.4250845679,11.7056064465,37.2327994949,25.6645867856,0.0,11.5682127093
 03/18  24:00:00,38.1282940616,5.83027146183,1.85076184999,0.0,12.8411359301,10.0650221343,31.0538500392,25.2826300523,0.0,5.77121998694
 03/19  01:00:00,37.9704549261,5.79128259676,1.6137648334,0.0,12.925468867,10.100111941,31.2581379419,25.4943467582,0.0,5.76379118375
 03/19  02:00:00,32.8044577228,5.71425024834,1.14383850164,0.0,8.34152022915,10.0650221343,34.6301092312,28.8664486649,0.0,5.76366056629
 03/19  03:00:00,32.4706610134,5.66642606831,0.855893185044,0.00197409327468,8.34152022915,10.0650221343,37.5720942721,31.809026452,0.0,5.76306782013
 03/19  04:00:00,33.9630367872,5.63988580965,0.678145236175,0.0918676258458,8.34152022915,11.6705166398,38.9313278078,33.1607646855,0.0,5.77056312229
 03/19  05:00:00,38.1983701247,5.62433053097,0.516506386614,0.345932504716,8.80141237637,15.3678112995,40.0544982262,34.2752810411,0.0,5.77921718511
 03/19  06:00:00,58.7313975263,5.70095174568,0.999843040794,0.342093759754,18.5082010057,25.6353820695,43.3896124884,31.8216007196,0.0,11.5680117688
 03/19  07:00:00,70.7331693125,5.88746332447,2.25785541248,0.0957843036068,19.4926561212,41.1001056674,40.5480992123,27.7393808292,0.0,12.8087183831
 03/19  08:00:00,94.8101529599,6.17883363151,4.2389663503,0.0263135694996,26.3286599382,57.9988325916,63.7854083194,17.2920408504,0.0,46.493367469
 03/19  09:00:00,78.6524534818,6.0413404808,3.51851931436,0.000741894631876,26.2443270014,42.8153538416,65.9324525565,12.3894431443,18.025,35.5180094121
 03/19  10:00:00,53.3810710687,5.85155780169,2.31274141543,0.0,21.7447113004,23.4437158914,57.7526776929,10.2436821082,18.025,29.4839955846
 03/19  11:00:00,51.6696944199,5.92490710874,2.93036130709,0.0,19.3449162599,23.4437158914,51.6928160244,4.26588976968,18.025,29.4019262547
 03/19  12:00:00,52.5688546503,5.99924573272,3.61332962253,0.0,19.190480192,23.7425572507,43.6167094906,2.13678882377,18.025,23.4549206669
 03/19  13:00:00,53.7748245426,6.10982359294,4.68259686743,0.0,19.260583323,23.698576057,41.4854202983,0.0,18.025,23.4604202983
 03/19  14:00:00,54.4595271459,6.10749750778,5.36962591816,0.0,19.260583323,23.698576057,47.3381821402,0.0,18.025,29.3131821402
 03/19  15:00:00,54.4174434889,6.14866535394,5.57632735445,0.0,19.260583323,23.4086260847,41.4811288583,0.0,18.025,23.4561288583
 03/19  16:00:00,58.2611913099,6.16550907501,4.95188947039,0.0,19.260583323,27.8781056672,23.7960624622,0.0,18.025,5.77106246224
 03/19  17:00:00,67.9914559078,6.32957653759,5.89545458906,0.0,18.1807569449,37.5792895564,5.77891159798,0.0,0.0,5.77891159798
 03/19  18:00:00,83.3195744606,6.57450861364,7.08490644172,0.0,32.6059821062,37.0465235296,12.5882425055,1.03484546564,0.0,11.5533970399
 03/19  19:00:00,91.7702902294,6.69018836398,7.65254400799,0.0,36.8143715336,33.066984531,15.400415502,3.81648931839,0.0,11.5839261836
 03/19  20:00:00,97.8979027713,6.82117626169,8.28966494769,0.0,36.43363367,38.8072253906,20.7400036733,9.15611392979,0.0,11.5838897435
 03/19  21:00:00,95.1438052318,6.78266037014,7.93079382482,0.0,36.0963922311,36.7877557581,23.935861789,12.352031394,0.0,11.583830395
 03/19  22:00:00,70.77282742,6.35810468884,5.30386230781,0.0,30.9507766546,20.6087787026,33.5065061412,16.0467315124,0.0,17.4597746289
 03/19  23:00:00,45.6411770826,5.98924196553,2.97631717276,0.0,17.4250845679,11.7056064465,30.9961641595,19.4273394304,0.0,11.568824729
 03/19  24:00:00,38.875982609,5.90836055424,2.40093975064,0.0,12.925468867,10.100111941,24.2234331357,18.4518904675,0.0,5.77154266825
 03/20  01:00:00,35.3591705703,5.82438399128,1.84828587541,0.0,10.0992000411,10.047477231,21.6593933172,21.6393933172,0.0,0.02
 03/20  02:00:00,33.0829115794,5.76875839583,1.4872087682,0.0,8.25718729233,10.0299323277,28.9680469702,23.2044001519,0.0,5.76364681827
 03/20  03:00:00,32.8939231814,5.74278191777,1.32419596482,0.0,8.25718729233,10.0299323277,28.6518928353,22.8883804069,0.0,5.76351242832
 03/20  04:00:00,34.3247100575,5.71715768445,1.17383864313,0.0,8.25718729233,11.6354268332,28.9993627915,23.228193067,0.0,5.77116972451
 03/20  05:00:00,41.9249481564,5.71814176854,1.19294124741,0.0,12.1011305571,15.3678112995,34.5986135243,23.0306032156,0.0,11.5680103088
 03/20  06:00:00,73.7221660439,6.02932429184,3.14988379928,0.0,19.7275818095,37.2640762949,36.7017557739,19.2415955379,0.0,17.460160236
 03/20  07:00:00,88.4858092056,6.26613087977,4.72395151753,0.0,24.3117294858,51.2795993405,34.1830670046,14.1650114334,0.0,20.0180555712
 03/20  08:00:00,73.5101614468,5.97360185259,3.20072480995,0.0,23.6694662846,40.6342015617,40.5358701308,7.51023474322,0.0,33.0256353875
 03/20  09:00:00,68.7211920619,5.96948214861,3.42368663344,0.0,23.6694662846,35.6302164847,57.1081333883,3.7077662996,18.025,35.3753670887
 03/20  10:00:00,50.3622770315,5.86719372643,2.76407462511,0.0,18.7433767983,22.9618409725,50.6054369061,3.17714578353,18.025,29.4032911226
 03/20  11:00:00,50.8542348266,5.93289983358,3.19287562107,0.0,18.7433767983,22.9618409725,43.4621152788,1.97472620044,18.025,23.4623890784
 03/20  12:00:00,51.4484552598,5.98377633559,3.69277211956,0.0,18.5889407304,23.1597249699,43.6229609185,2.13905841135,18.025,23.4589025071
 03/20  13:00:00,52.5389857303,6.1031668055,4.41740698943,0.0,18.7433767983,23.2517909448,47.3511034388,0.00726073022213,18.025,29.3188427086
 03/20  14:00:00,52.5015276546,6.08896234828,4.39415881554,0.0,18.7433767983,23.2517909448,41.4753372291,0.0,18.025,23.4503372291
 03/20  15:00:00,52.5121377839,6.12955755368,4.6541197414,0.0,18.7433767983,22.9618409725,41.5114974631,0.0290786676999,18.025,23.4574187954
 03/20  16:00:00,57.0493678503,6.14426263196,4.72530815301,0.0,18.7433767983,27.431320555,24.5400153901,0.744859461357,18.025,5.7701559287
 03/20  17:00:00,70.6768798496,6.35807038777,5.95045813414,0.0,17.6635504202,40.6971502883,12.7537069391,1.20032773949,0.0,11.5533791996
 03/20  18:00:00,77.9773220577,6.50200295779,6.60138787697,0.0,27.5259009287,37.3340067412,20.5823509816,3.14669030574,0.0,17.4356606758
 03/20  19:00:00,88.4034794143,6.58741709984,7.08128441562,0.0,33.8341110165,33.3544677425,18.3944540598,6.81386342725,0.0,11.5805906326
 03/20  20:00:00,98.0109084734,6.80345825583,8.3185131765,0.0,36.5179666069,38.8247702939,20.6269871474,9.04651894899,0.0,11.5804681984
 03/20  21:00:00,92.8173119408,6.85355313124,8.58918593202,0.0,32.965339924,36.8579353714,21.6687809582,10.0231100657,0.0,11.6456708925
 03/20  22:00:00,66.210816253,6.42063538791,5.96326722069,0.0,25.6355707503,20.6438685092,29.4199090008,12.0304870665,0.0,17.3894219343
 03/20  23:00:00,43.9027800694,6.05497184727,3.57453876178,0.0,15.0252895274,11.7056064465,20.2445804304,14.4653581487,0.0,5.77922228166
 03/20  24:00:00,37.8528292242,5.93604895123,2.66942036566,0.0,11.6412384099,10.0650221343,21.2532575813,15.48181545,0.0,5.77144213128
 03/21  01:00:00,35.7421833435,5.86922022288,2.18646191119,0.0,10.0992000411,10.047477231,23.177665959,17.4139455599,0.0,5.76372039913
 03/21  02:00:00,33.3972149565,5.80573856153,1.76453403395,0.0,8.25718729233,10.0299323277,26.1006526973,20.3370728799,0.0,5.76357981739
 03/21  03:00:00,33.0821869789,5.76535345506,1.48989172113,0.0,8.25718729233,10.0299323277,22.7840449484,22.7640449484,0.0,0.02
 03/21  04:00:00,34.542779119,5.74553900085,1.36352804175,0.0,8.25718729233,11.6354268332,28.3679794562,22.5964621437,0.0,5.77151731251
 03/21  05:00:00,42.2228007365,5.7573656557,1.45157139744,0.0,12.1011305571,15.3678112995,32.8204068834,21.2514379124,0.0,11.568968971
 03/21  06:00:00,73.917401822,6.05347356049,3.32097664128,0.0,19.7275818095,37.2640762949,38.5440723835,21.0871601825,0.0,17.456912201
 03/21  07:00:00,88.5452570476,6.27637548115,4.77316229687,0.0,24.3117294858,51.2795993405,42.2843494156,18.8850592396,0.0,23.399290176
 03/21  08:00:00,73.3427997458,5.96519556736,3.04177589877,0.0,23.6694662846,40.6342015617,47.9080555979,12.38576879,0.0,35.5222868079
 03/21  09:00:00,68.2798307626,5.94279477729,3.00901620118,0.0,23.6694662846,35.6302164847,57.6898288136,10.1881769964,18.025,29.4766518172
 03/21  10:00:00,50.0226160065,5.84907974921,2.44252924549,0.0,18.7433767983,22.9618409725,55.8917613386,8.46469843755,18.025,29.4020629011
 03/21  11:00:00,50.1353605092,5.86350369173,2.54339935431,0.0,18.7433767983,22.9618409725,47.640892542,6.15702806355,18.025,23.4588644784
 03/21  12:00:00,50.0753774568,5.83214002625,2.47132983249,0.0,18.5889407304,23.1597249699,53.027440597,5.68339449785,18.025,29.3190460992
 03/21  13:00:00,50.0360472055,5.82072177839,2.19692073851,0.0,18.7433767983,23.2517909448,46.0937018847,4.61593073453,18.025,23.4527711502
 03/21  14:00:00,49.8917262221,5.81037010447,2.06294740586,0.0,18.7433767983,23.2517909448,47.4623484152,5.98027578548,18.025,23.4570726297
 03/21  15:00:00,49.5769716135,5.81266197837,2.03585036651,0.0,18.7433767983,22.9618409725,55.4963486318,8.15652521379,18.025,29.314823418
 03/21  16:00:00,54.0820759213,5.81922062797,2.08306260972,0.0,18.7433767983,27.431320555,33.0527590012,9.25667066754,18.025,5.77108833368
 03/21  17:00:00,67.3505010435,5.95949745716,3.02265962796,0.0,17.6635504202,40.6971502883,16.3593543057,10.5728076773,0.0,5.78654662844
 03/21  18:00:00,74.4613076713,6.03807289574,3.54930803622,0.0,27.5259009287,37.3340067412,31.9428583987,14.5070805681,0.0,17.4357778306
 03/21  19:00:00,83.6761295697,6.1973313611,4.628025594,0.0,33.8341110165,33.3544677425,26.9719403384,15.3883210629,0.0,11.5836192754
 03/21  20:00:00,95.249308512,6.41495464826,5.9454213967,0.0,36.5179666069,38.8247702939,28.8185888958,17.2351228125,0.0,11.5834660833
 03/21  21:00:00,90.2503907972,6.49391855659,6.38190236303,0.0,32.965339924,36.8579353714,35.1323922924,17.6734965565,0.0,17.4588957358
 03/21  22:00:00,63.7282850042,6.09494733532,3.80642969302,0.0,25.6355707503,20.6438685092,30.790508189,19.1910085979,0.0,11.5994995911
 03/21  23:00:00,42.3810262738,5.86828036584,2.23947859074,0.0,15.0252895274,11.7056064465,26.8646049881,21.0855474622,0.0,5.77905752595
 03/21  24:00:00,36.784935236,5.79719973949,1.74037722626,0.0,11.6412384099,10.0650221343,27.5559721644,21.7847420728,0.0,5.77123009167
 03/22  01:00:00,34.8801092551,5.75178798989,1.44182170707,0.0,10.0992000411,10.047477231,27.8996368534,22.1358039966,0.0,5.76383285681
 03/22  02:00:00,32.6987001138,5.7086563241,1.16310142553,0.0,8.25718729233,10.0299323277,28.80656905,23.0428836259,0.0,5.76368542417
 03/22  03:00:00,32.4913888381,5.68014421643,0.984303141681,0.0,8.25718729233,10.0299323277,29.9368550605,24.1733251803,0.0,5.76352988021
 03/22  04:00:00,33.9701656373,5.66173087085,0.870670511204,0.00405468570412,8.25718729233,11.6354268332,30.4743572364,24.7033758322,0.0,5.77098140428
 03/22  05:00:00,41.6845065958,5.67608318911,0.970491225487,0.0240730611008,12.1011305571,15.3678112995,29.2148525857,23.4206604295,0.0,5.7941921562
 03/22  06:00:00,73.5505411215,5.98803779572,3.01955954357,0.0,19.7275818095,37.2640762949,39.7220268594,22.2642516567,0.0,17.4577752027
 03/22  07:00:00,86.1721762918,6.1976652002,4.36279777966,0.0,24.3117294858,51.2795993405,44.144190112,20.7459262471,0.0,23.3982638648
 03/22  08:00:00,72.5598178034,5.86544531503,2.35854928679,0.0,23.6694662846,40.6342015617,50.8139862151,15.2968473043,0.0,35.5171389107
 03/22  09:00:00,67.1954850475,5.81291692091,2.05455024487,0.0,23.6694662846,35.6302164847,63.1174752177,15.6105205318,18.025,29.4819546859
 03/22  10:00:00,48.4975857571,5.67125116567,1.03935540863,0.0559763639989,18.7433767983,22.9618409725,63.4069232011,15.9798112188,18.025,29.4021119823
 03/22  11:00:00,48.4391371293,5.67430043014,0.978461985097,0.057918365878,18.7433767983,22.9618409725,61.4323549607,14.0899089875,18.025,29.3174459732
 03/22  12:00:00,48.673229629,5.68400251095,1.17815666096,0.0391680693315,18.5889407304,23.1597249699,52.5223439693,11.0463704448,18.025,23.4509735245
 03/22  13:00:00,48.8846987971,5.69270562422,1.15978658998,0.0138004012163,18.7433767983,23.2517909448,50.2644901603,8.78169729251,18.025,23.4577928678
 03/22  14:00:00,48.9477933697,5.69702005336,1.23236483408,0.0,18.7433767983,23.2517909448,54.958424333,7.61572380235,18.025,29.3177005307
 03/22  15:00:00,48.8274093332,5.71748431911,1.38147218167,0.0,18.7433767983,22.9618409725,49.8116565187,8.33773681945,18.025,23.4489196993
 03/22  16:00:00,53.6388117547,5.75485958546,1.70415686739,0.0,18.7433767983,27.431320555,31.7133150725,7.91717389451,18.025,5.771141178
 03/22  17:00:00,66.9331566945,5.89471844789,2.67009221267,0.0,17.6635504202,40.6971502883,15.2971638079,9.51058854915,0.0,5.7865752588
 03/22  18:00:00,74.0817428645,5.98118736497,3.22663395844,0.0,27.5259009287,37.3340067412,31.6332875996,14.198351808,0.0,17.4349357916
 03/22  19:00:00,82.5783008398,6.05106857188,3.67646074992,0.0,33.8341110165,33.3544677425,27.7243564487,16.1404220741,0.0,11.5839343746
 03/22  20:00:00,93.4826535208,6.18494735878,4.40877860826,0.0,36.5179666069,38.8247702939,32.0398551983,20.4587424966,0.0,11.5811127017
 03/22  21:00:00,88.0560614645,6.21303485135,4.46846447861,0.0,32.965339924,36.8579353714,40.9440965391,23.486115828,0.0,17.457980711
 03/22  22:00:00,62.4170516735,5.93606031695,2.6540863256,0.0,25.6355707503,20.6438685092,37.4634811093,25.8645376104,0.0,11.5989434989
 03/22  23:00:00,41.3292060605,5.73490256274,1.32103654627,0.0,15.0252895274,11.7056064465,38.7826139285,27.2446092262,0.0,11.5380047023
 03/22  24:00:00,35.9075351702,5.67838102561,0.964221338256,0.0175763276567,11.6412384099,10.0650221343,32.8258436649,27.0544746123,0.0,5.77136905257
 03/23  01:00:00,34.216291853,5.6461400744,0.730269798323,0.153385487664,10.0992000411,10.047477231,27.1822441831,27.1622441831,0.0,0.02
 03/23  02:00:00,32.346298805,5.62023129303,0.509952597581,0.38917461534,8.25718729233,10.0299323277,33.5171999125,27.7537149931,0.0,5.76348491933
 03/23  03:00:00,32.3979943008,5.61241040077,0.429090214157,0.52955256893,8.25718729233,10.0299323277,32.2057621755,26.4419870198,0.0,5.76377515573
 03/23  04:00:00,34.0276300457,5.60629181447,0.336894238607,0.650735837591,8.25718729233,11.6354268332,32.1512622163,26.3803175451,0.0,5.77094467124
 03/23  05:00:00,41.7392130299,5.61473141569,0.373543590605,0.737082801733,12.1011305571,15.3678112995,38.1588084753,26.5914759032,0.0,11.5673325721
 03/23  06:00:00,72.8839174976,5.87075449696,2.21238445311,0.257838154441,19.7275818095,37.2640762949,44.1425232977,26.6839739246,0.0,17.4585493731
 03/23  07:00:00,85.4512684293,6.09012357705,3.68341518405,0.0660253402102,24.3117294858,51.2795993405,40.6139173734,23.0615738315,0.0,17.5523435419
 03/23  08:00:00,72.1855360816,5.79953396991,1.92831141579,0.121872250718,23.6694662846,40.6342015617,48.4275447833,12.9061982161,0.0,35.5213465672
 03/23  09:00:00,67.431706394,5.81156815816,2.23027372637,0.0618515494605,23.6694662846,35.6302164847,61.5917023363,8.19711097879,18.025,35.3695913575
 03/23  10:00:00,49.3533725032,5.74700684754,1.79940964797,0.0759554591049,18.7433767983,22.9618409725,48.1174480505,6.56835071775,18.025,23.5240973327
 03/23  11:00:00,49.7418675675,5.80841498909,2.18522998981,0.0197690187498,18.7433767983,22.9618409725,51.8163741246,4.47206552284,18.025,29.3193086018
 03/23  12:00:00,50.1206042515,5.83882729357,2.50987614988,0.0,18.5889407304,23.1597249699,46.3689079263,4.89000311105,18.025,23.4539048152
 03/23  13:00:00,50.0959106746,5.82269572265,2.25480788133,0.0,18.7433767983,23.2517909448,46.7565718279,2.08732186685,18.025,26.6442499611
 03/23  14:00:00,50.3158209089,5.84842013839,2.44899864175,0.0,18.7433767983,23.2517909448,45.6690987361,1.52214620524,18.025,26.1219525308
 03/23  15:00:00,50.4584008272,5.90100040838,2.82894781704,0.0,18.7433767983,22.9618409725,43.7182025057,2.24067750977,18.025,23.4525249959
 03/23  16:00:00,55.0539475241,5.91455183838,2.95960195134,0.0,18.7433767983,27.431320555,26.2207571408,2.42582830635,18.025,5.76992883449
 03/23  17:00:00,68.4836399089,6.08188076079,4.03341396602,0.0,17.6635504202,40.6971502883,14.5973704978,3.04570716352,0.0,11.5516633342
 03/23  18:00:00,75.8893918826,6.22569453401,4.78978190606,0.0,27.5259009287,37.3340067412,19.0054145433,7.37529966323,0.0,11.6301148801
 03/23  19:00:00,84.6918885576,6.33873704783,5.5023838636,0.0,33.8341110165,33.3544677425,21.2554054683,9.67183362578,0.0,11.5835718426
 03/23  20:00:00,96.0327073697,6.53546051864,6.60832291127,0.0,36.5179666069,38.8247702939,24.5076551721,12.9247034664,0.0,11.5829517057
 03/23  21:00:00,90.5571862693,6.55528531422,6.62734395401,0.0,32.965339924,36.8579353714,33.4276857519,15.9689899866,0.0,17.4586957653
 03/23  22:00:00,63.9628956988,6.13417379703,4.00182094049,0.0,25.6355707503,20.6438685092,30.045816553,18.447258753,0.0,11.5985578
 03/23  23:00:00,42.3646476489,5.86598502936,2.22539846875,0.0,15.0252895274,11.7056064465,30.8906221003,19.3530390637,0.0,11.5375830366
 03/23  24:00:00,36.7437077558,5.79535217698,1.70100121799,0.0,11.6412384099,10.0650221343,25.8758939786,20.1056328081,0.0,5.77026117048
 03/24  01:00:00,34.7484330701,5.73801985619,1.32391766261,0.0,10.0992000411,10.047477231,28.9729760583,23.2095128412,0.0,5.76346321703
 03/24  02:00:00,32.4921859605,5.68318202091,0.982066541103,0.0,8.25718729233,10.0299323277,26.6493731157,26.6293731157,0.0,0.02
 03/24  03:00:00,32.2732718745,5.65263961857,0.793693246344,0.0,8.25718729233,10.0299323277,34.142876955,28.3791206492,0.0,5.76375630579
