Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/24  04:00:00,33.7097438179,5.62858968365,0.647155293165,0.000293181836447,8.25718729233,11.6354268332,34.750946976,28.9803478057,0.0,5.77059917033
 03/24  05:00:00,41.3991098205,5.63570191922,0.687146468853,0.0624083120039,12.1011305571,15.3678112995,40.4193473225,28.8511521873,0.0,11.5681951352
 03/24  06:00:00,72.9614425979,5.91365215642,2.50485426157,0.0,19.7275818095,37.2640762949,44.8743926066,27.4168181499,0.0,17.4575744567
 03/24  07:00:00,85.7272884452,6.14191564316,3.97367761705,0.0,24.3117294858,51.2795993405,46.8920459293,23.4954145295,0.0,23.3966313998
 03/24  08:00:00,72.3204346123,5.83434497137,2.15027699437,0.0,23.6694662846,40.6342015617,51.7197571145,16.2079828646,0.0,35.5117742499
 03/24  09:00:00,67.556260483,5.84816436606,2.38008694587,0.0,23.6694662846,35.6302164847,59.1693579862,11.6729249711,18.025,29.4714330151
 03/24  10:00:00,49.4869630465,5.78631688704,1.96964858941,0.0,18.7433767983,22.9618409725,56.6605831313,9.23583252737,18.025,29.3997506039
 03/24  11:00:00,50.0738212097,5.86427440022,2.48109471785,0.0,18.7433767983,22.9618409725,47.617327537,6.13118496223,18.025,23.4611425747
 03/24  12:00:00,50.8300736748,5.93249001245,3.1256843611,0.0,18.5889407304,23.1597249699,46.2624098234,4.7809222943,18.025,23.4564875291
 03/24  13:00:00,51.7235215943,6.03288609215,3.67223136232,0.0,18.7433767983,23.2517909448,48.3277060323,0.985763113416,18.025,29.3169429189
 03/24  14:00:00,52.1889995392,6.09780239756,4.07279812581,0.0,18.7433767983,23.2517909448,42.0303658049,0.557203746134,18.025,23.4481620588
 03/24  15:00:00,52.2959657569,6.1439253796,4.42358769338,0.0,18.7433767983,22.9618409725,42.6818743111,1.2019802398,18.025,23.4548940713
 03/24  16:00:00,56.9478294052,6.15221767031,4.61582168907,0.0,18.7433767983,27.431320555,24.804616184,1.00863950628,18.025,5.77097667776
 03/24  17:00:00,70.6602428922,6.36243640523,5.92946594536,0.0,17.6635504202,40.6971502883,13.2693997921,1.71780751201,0.0,11.5515922801
 03/24  18:00:00,78.2913865376,6.54378270993,6.87369341563,0.0,27.5259009287,37.3340067412,20.8789263675,3.44599834107,0.0,17.4329280264
 03/24  19:00:00,86.9773905319,6.64653723551,7.48008920966,0.0,33.8341110165,33.3544677425,12.4483530657,6.64889789158,0.0,5.79945517414
 03/24  20:00:00,98.2564309895,6.83652399575,8.53098574232,0.0,36.5179666069,38.8247702939,20.935799042,9.35174468737,0.0,11.5840543546
 03/24  21:00:00,92.5835392656,6.83049563021,8.37849458412,0.0,32.965339924,36.8579353714,29.2205507704,11.762680131,0.0,17.4578706394
 03/24  22:00:00,65.388838334,6.3289850081,5.23295697371,0.0,25.6355707503,20.6438685092,33.9767534354,16.5882096932,0.0,17.3885437422
 03/24  23:00:00,43.1228431236,5.96853330927,2.88104922447,0.0,15.0252895274,11.7056064465,25.1319107908,19.3528828255,0.0,5.77902796526
 03/24  24:00:00,37.3718135966,5.87915967718,2.24530159271,0.0,11.6412384099,10.0650221343,23.417410241,17.6461602695,0.0,5.77124997149
 03/25  01:00:00,38.2120762598,5.83390033937,1.93220028177,0.0,12.8411359301,10.0650221343,25.9885051143,20.2249857269,0.0,5.76351938736
 03/25  02:00:00,33.0021165521,5.75625196878,1.41892889036,0.0,8.25718729233,10.0299323277,23.8051545105,23.7851545105,0.0,0.02
 03/25  03:00:00,32.6711761342,5.71017246399,1.13406692078,0.0,8.25718729233,10.0299323277,32.257551634,26.4941952609,0.0,5.76335637307
 03/25  04:00:00,34.065410766,5.67978125575,0.951925748766,0.0,8.25718729233,11.6354268332,33.5440795752,27.7729945702,0.0,5.77108500499
 03/25  05:00:00,38.0638665246,5.65634228515,0.815360079787,0.0,8.71707943955,15.3327214929,33.6062109053,27.8273082939,0.0,5.77890261137
 03/25  06:00:00,58.6826171417,5.7265793475,1.26754783632,0.0,18.5082010057,25.6353820695,39.6984004285,28.1300660724,0.0,11.5683343561
 03/25  07:00:00,68.9900607948,5.9309871825,2.57046526183,0.0,19.4083231844,41.0650158608,42.8141577116,25.3568683744,0.0,17.4572893372
 03/25  08:00:00,95.1434669314,6.22164188935,4.55583021671,0.0,26.3286599382,57.9988325916,58.7404479849,17.0267530878,0.0,41.7136948971
 03/25  09:00:00,78.8940789577,6.06061151983,3.62222533316,0.0,26.3286599382,42.8504436482,68.204069906,14.6717201447,18.025,35.5073497613
 03/25  10:00:00,53.7260460233,5.89231025296,2.61698629899,0.0,21.7447113004,23.4437158914,57.7195826313,10.2178055944,18.025,29.4767770369
 03/25  11:00:00,51.9835638466,5.97751694458,3.25134871556,0.0,19.3027497915,23.426170988,51.9046429987,4.48287987162,18.025,29.3967631271
 03/25  12:00:00,52.871442171,6.05626796247,3.91861418127,0.0,19.1483137236,23.7250123474,50.3644525251,3.02094004573,18.025,29.3185124794
 03/25  13:00:00,53.6207417353,6.14207432708,4.43656671875,0.0,19.3027497915,23.7161209604,41.4738674299,0.0,18.025,23.4488674299
 03/25  14:00:00,54.0576306084,6.1910933505,4.82443540928,0.0,19.3027497915,23.7161209604,41.4764428961,0.0,18.025,23.4514428961
 03/25  15:00:00,53.5845954733,6.17158027677,4.66085891134,0.0,19.3027497915,23.426170988,47.6519657334,0.308766508056,18.025,29.3181992254
 03/25  16:00:00,58.0876472242,6.17184668412,4.71231384512,0.0,19.3027497915,27.8956505705,24.182429412,0.386634986598,18.025,5.77079442541
 03/25  17:00:00,67.6316216565,6.30253890515,5.50296423747,0.0,18.2229234133,37.5968344597,7.40343793958,1.62482320316,0.0,5.77861473641
 03/25  18:00:00,82.7653481509,6.50158791837,6.48419994749,0.0,32.690315043,37.0816133363,12.1052158876,6.3191981405,0.0,5.7860177471
 03/25  19:00:00,89.3724701015,6.6322711871,7.196662177,0.0,36.8143715336,33.066984531,20.9493751823,9.36560743066,0.0,11.5837677517
 03/25  20:00:00,97.5597950178,6.79630332943,8.09587692841,0.0,36.3493007332,38.7721355839,24.2011868925,12.618725895,0.0,11.5824609975
 03/25  21:00:00,95.3629078101,6.79132918389,8.02182831947,0.0,36.1807251679,36.8228455648,25.2508709185,13.6671668921,0.0,11.5837040264
 03/25  22:00:00,71.1689995087,6.38661143695,5.55214088802,0.0,31.0351095914,20.6438685092,32.8455665838,15.3876108205,0.0,17.4579557634
 03/25  23:00:00,45.9933790456,6.02869118386,3.28908832436,0.0,17.4250845679,11.7056064465,28.5941833644,17.0256937582,0.0,11.5684896061
 03/25  24:00:00,38.8980321999,5.9250206516,2.5257637631,0.0,12.8411359301,10.0650221343,24.3989889442,18.6277175743,0.0,5.77127136997
 03/26  01:00:00,38.475742294,5.85551636434,2.0548292957,0.0,12.925468867,10.100111941,28.3739562277,22.6106471672,0.0,5.76330906057
 03/26  02:00:00,33.3058648067,5.78175784514,1.57775021482,0.0,8.34152022915,10.0650221343,24.6075568397,24.5875568397,0.0,0.02
 03/26  03:00:00,33.0699415558,5.74857500202,1.37500841568,0.0,8.34152022915,10.0650221343,30.6451905039,24.8816021478,0.0,5.76358835607
 03/26  04:00:00,34.4846156484,5.72096425346,1.21052716332,0.0,8.34152022915,11.6705166398,32.0275944528,26.2567449127,0.0,5.77084954019
 03/26  05:00:00,38.4975192803,5.69910841087,1.08682691581,0.0,8.80141237637,15.3678112995,31.6227663427,25.8439132156,0.0,5.77885312707
 03/26  06:00:00,59.0171398136,5.77165157881,1.55700148877,0.0,18.5082010057,25.6353820695,37.0604177177,25.4920705644,0.0,11.5683471533
 03/26  07:00:00,69.3192524243,5.9601177633,2.7511096383,0.0,19.4926561212,41.1001056674,42.4845819556,25.0269861969,0.0,17.4575957588
 03/26  08:00:00,94.9102626431,6.20006875715,4.34420729613,0.0,26.3286599382,57.9988325916,61.8692077318,20.1599132302,0.0,41.7092945016
 03/26  09:00:00,78.2774144108,6.00669130953,3.17890936377,0.0,26.2443270014,42.8153538416,73.6264972814,20.095539496,18.025,35.5059577854
 03/26  10:00:00,52.4654119786,5.7530259919,1.49564130047,0.0,21.7447113004,23.4437158914,68.82301667,21.3192985669,18.025,29.4787181031
 03/26  11:00:00,49.6520028637,5.70368867702,1.12907051135,0.00483671155565,19.3449162599,23.4437158914,70.7048251409,23.2857897729,18.025,29.394035368
 03/26  12:00:00,49.5622085274,5.66375396062,0.856276885368,0.0859095217368,19.190480192,23.7425572507,67.5367192536,26.0555051978,18.025,23.4562140558
 03/26  13:00:00,49.3704779471,5.62363147785,0.570498138772,0.193959309571,19.260583323,23.698576057,72.2422992316,24.9119913271,18.025,29.3053079046
 03/26  14:00:00,49.9692753104,5.71338137452,1.1547895067,0.118716989246,19.260583323,23.698576057,63.5712650248,22.0971543507,18.025,23.4491106741
 03/26  15:00:00,49.4863688662,5.68378546987,0.918294427117,0.191847311568,19.260583323,23.4086260847,64.2776066634,22.7969598542,18.025,23.4556468092
 03/26  16:00:00,53.8472827519,5.6646327909,0.771179951507,0.267694463862,19.260583323,27.8781056672,47.2505383642,23.4553978911,18.025,5.77014047311
 03/26  17:00:00,62.9460156292,5.74168902925,1.2933130603,0.144606887378,18.1807569449,37.5792895564,35.9040272304,24.3668429726,0.0,11.5371842578
 03/26  18:00:00,77.8378862442,5.88111812359,2.26429761719,0.0323353521213,32.6059821062,37.0465235296,34.2801335827,28.4939622419,0.0,5.78617134078
 03/26  19:00:00,84.3693370709,5.96935648366,2.80205283421,0.0543951689883,36.8143715336,33.066984531,41.567529248,29.984367647,0.0,11.5831616011
 03/26  20:00:00,92.4585996248,6.08831466193,3.50625362935,0.0769975637925,36.43363367,38.8072253906,43.018079095,31.4377854253,0.0,11.5802936697
 03/26  21:00:00,90.0770863275,6.0930440254,3.45054527093,0.103173490568,36.0963922311,36.7877557581,43.970203712,32.3865768714,0.0,11.5836268405
 03/26  22:00:00,67.194041086,5.87045827497,2.06587272988,0.146891094912,30.9507766546,20.6087787026,51.8472594533,34.3911075956,0.0,17.4561518577
 03/26  23:00:00,43.8119718109,5.6919058035,0.914424426242,0.530046421569,17.4250845679,11.7056064465,47.5253777841,35.9575802869,0.0,11.5677974972
 03/26  24:00:00,37.7799497227,5.66322807271,0.630142248851,0.919911041511,12.925468867,10.100111941,41.7637094277,35.9924614974,0.0,5.77124793028
 03/27  01:00:00,35.1525543901,5.63592699427,0.335245888832,1.49489084808,10.0992000411,10.047477231,43.0879082615,37.3246364156,0.0,5.7632718459
 03/27  02:00:00,34.3766237376,5.65241646204,0.144378495861,2.75289602105,8.25718729233,10.0299323277,38.5587632785,38.5387632785,0.0,0.02
 03/27  03:00:00,35.580274124,5.68869492545,0.0841456109043,3.9804992422,8.25718729233,10.0299323277,45.6241367972,39.8605922908,0.0,5.76354450641
 03/27  04:00:00,38.1006995227,5.7187456949,0.0624844102598,4.88576964106,8.25718729233,11.6354268332,46.4677931818,40.6965783253,0.0,5.7712148565
 03/27  05:00:00,46.3305668413,5.73967809529,0.0558339862702,5.52121335835,12.1011305571,15.3678112995,53.4194456706,41.8517617721,0.0,11.5676838985
 03/27  06:00:00,74.3242896691,5.80527089748,1.25431300356,2.72178831803,19.7275818095,37.2640762949,61.8211370299,44.3639146777,0.0,17.4572223521
 03/27  07:00:00,85.4606143,5.95676195217,2.6363218566,1.25586115612,24.3117294858,51.2795993405,63.5354527244,40.1412239695,0.0,23.3942287549
 03/27  08:00:00,73.8368922334,5.73820304183,0.709849616306,3.05304279526,23.6694662846,40.6342015617,63.0126052972,30.352257089,0.0,32.6603482082
 03/27  09:00:00,69.0818230166,5.73398287773,0.565155537582,3.45468889116,23.6694662846,35.6302164847,76.6033950859,26.2702168278,18.025,32.3081782581
 03/27  10:00:00,52.2830058479,5.71703276406,0.0845476919757,4.75043737006,18.7433767983,22.9618409725,71.4117144684,23.9895541417,18.025,29.3971603266
 03/27  11:00:00,52.2749344852,5.71785578357,0.0839443225297,4.74468897192,18.7433767983,22.9618409725,65.4925370986,24.0107184324,18.025,23.4568186662
 03/27  12:00:00,51.376397938,5.68920817756,0.146654711877,3.76864240117,18.5889407304,23.1597249699,63.1432950768,21.6663765425,18.025,23.4519185343
 03/27  13:00:00,50.2787540941,5.69640761739,0.659306586477,1.90464103289,18.7433767983,23.2517909448,60.4955350804,16.8958098563,18.025,25.5747252241
 03/27  14:00:00,49.6561677726,5.67943957477,0.704257929938,1.2540761463,18.7433767983,23.2517909448,59.8686654247,14.6568226805,18.025,27.1868427442
 03/27  15:00:00,48.7776456502,5.67160524313,0.811483458446,0.566112813958,18.7433767983,22.9618409725,55.8189973118,14.3445349568,18.025,23.449462355
 03/27  16:00:00,52.8311090393,5.6454958489,0.696240528371,0.309587022153,18.7433767983,27.431320555,37.1234836746,13.3276864123,18.025,5.77079726227
 03/27  17:00:00,65.8909610872,5.77228121633,1.72275601046,0.027591238889,17.6635504202,40.6971502883,24.8861041284,13.3337653588,0.0,11.5523387696
 03/27  18:00:00,73.13676773,5.85839460232,2.40448073667,0.0,27.5259009287,37.3340067412,28.0586220652,16.4300409259,0.0,11.6285811393
 03/27  19:00:00,81.6109078166,5.9228485981,2.83730779816,0.0,33.8341110165,33.3544677425,29.8413397155,18.2588006441,0.0,11.5825390714
 03/27  20:00:00,92.6212259529,6.06238420146,3.66993554304,0.0,36.5179666069,38.8247702939,32.2187076501,20.6372796601,0.0,11.58142799
 03/27  21:00:00,87.1735009475,6.0890156544,3.70779182258,0.00216142468375,32.965339924,36.8579353714,40.8519768403,23.3949186255,0.0,17.4570582148
 03/27  22:00:00,61.720077914,5.84366824631,2.02245336066,0.0270741413594,25.6355707503,20.6438685092,37.4524391047,25.8534309304,0.0,11.5990081744
 03/27  23:00:00,40.9765510361,5.67055716834,0.861324611192,0.171414863934,15.0252895274,11.7056064465,39.2065925311,27.6689921569,0.0,11.5376003742
 03/27  24:00:00,35.937632061,5.62194003924,0.45585136713,0.612494551843,11.6412384099,10.0650221343,36.2039602149,30.4328922284,0.0,5.77106798651
 03/28  01:00:00,34.4396045218,5.60093284259,0.25868002761,0.893503213459,10.0992000411,10.047477231,30.8364749545,30.8164749545,0.0,0.02
 03/28  02:00:00,33.1350490992,5.60914782398,0.129149548065,1.56981969566,8.25718729233,10.0299323277,37.3908626396,31.6272644661,0.0,5.76359817352
 03/28  03:00:00,34.3031810493,5.64392051446,0.0759631943931,2.75636425932,8.25718729233,10.0299323277,40.4081035256,34.6446871113,0.0,5.76341641428
 03/28  04:00:00,36.5499902355,5.66643845786,0.0644569748088,3.38539724801,8.25718729233,11.6354268332,39.158389135,33.3874471299,0.0,5.77094200506
 03/28  05:00:00,44.631182815,5.68311604306,0.0650655963368,3.86916425898,12.1011305571,15.3678112995,45.2369354387,33.6700298642,0.0,11.5669055745
 03/28  06:00:00,73.00034032,5.78335041023,1.4682615808,1.20581924479,19.7275818095,37.2640762949,50.1800099861,32.7231942992,0.0,17.456815687
 03/28  07:00:00,85.1699815147,5.98963291648,3.02761009722,0.541076799634,24.3117294858,51.2795993405,43.7140493392,26.1646767761,0.0,17.5493725631
 03/28  08:00:00,72.1175923473,5.72495714578,1.15366322575,0.903182810091,23.6694662846,40.6342015617,52.2845732274,16.7713543319,0.0,35.5132188955
 03/28  09:00:00,67.1153596953,5.71635822265,1.23857606479,0.832432649368,23.6694662846,35.6302164847,67.3647563297,13.9772046283,18.025,35.3625517014
 03/28  10:00:00,49.1633499168,5.66454663235,0.842619021864,0.925199652949,18.7433767983,22.9618409725,52.9016798949,11.3566856391,18.025,23.5199942558
 03/28  11:00:00,48.999869356,5.69408904079,1.0953940861,0.48194271969,18.7433767983,22.9618409725,56.4091611373,9.07031236031,18.025,29.313848777
 03/28  12:00:00,49.3896345516,5.74424912995,1.667634183,0.20586113805,18.5889407304,23.1597249699,48.1919627187,6.71806630532,18.025,23.4488964134
 03/28  13:00:00,49.7550076166,5.77963301259,1.88087372978,0.076106238044,18.7433767983,23.2517909448,43.9768639778,2.4992986084,18.025,23.4525653694
 03/28  14:00:00,49.8607289834,5.8016868757,2.0338654703,0.00678075012336,18.7433767983,23.2517909448,49.3628023961,2.02406047911,18.025,29.313741917
 03/28  15:00:00,49.6521832782,5.81047059796,2.1132721296,0.0,18.7433767983,22.9618409725,44.4065806609,2.93633280937,18.025,23.4452478515
 03/28  16:00:00,54.2145627529,5.81189350847,2.22288636288,0.0,18.7433767983,27.431320555,26.5945911264,2.79862273036,18.025,5.77096839602
 03/28  17:00:00,67.6750356654,5.97587714832,3.330831656,0.0,17.6635504202,40.6971502883,9.45016689217,3.66410568901,0.0,5.78606120316
 03/28  18:00:00,75.0185803552,6.10268559013,4.04200735293,0.0,27.5259009287,37.3340067412,25.3209512919,7.88787795546,0.0,17.4330733364
 03/28  19:00:00,83.7968934675,6.21066777787,4.73547883924,0.0,33.8341110165,33.3544677425,20.729309728,9.14667549985,0.0,11.5826342282
 03/28  20:00:00,95.2669988154,6.42164136993,5.95645324677,0.0,36.5179666069,38.8247702939,23.2605914614,11.6800254924,0.0,11.5805659689
 03/28  21:00:00,89.7569560805,6.43809818107,5.94433332279,0.0,32.965339924,36.8579353714,32.9234764117,15.4680254584,0.0,17.4554509533
 03/28  22:00:00,63.0504704663,6.0133136555,3.21028112187,0.0,25.6355707503,20.6438685092,32.654760423,21.057127564,0.0,11.5976328589
 03/28  23:00:00,41.6996409102,5.78260489812,1.64378606164,0.0,15.0252895274,11.7056064465,29.649082692,23.870402945,0.0,5.77867974701
 03/28  24:00:00,36.1542680236,5.71385925657,1.19306489143,0.0,11.6412384099,10.0650221343,31.3192552026,25.5481432414,0.0,5.77111196119
 03/29  01:00:00,34.2684901114,5.66928276969,0.912719509082,0.0,10.0992000411,10.047477231,32.3444711379,26.580962832,0.0,5.76350830595
 03/29  02:00:00,32.1786300745,5.63484697527,0.688011007923,0.0288408381576,8.25718729233,10.0299323277,32.6936996713,26.9302369803,0.0,5.76346269104
 03/29  03:00:00,32.0906073573,5.61297888601,0.528156494675,0.122540822309,8.25718729233,10.0299323277,33.6267281252,27.8634528798,0.0,5.76327524538
 03/29  04:00:00,33.7217750372,5.60033391841,0.41493828138,0.272807673462,8.25718729233,11.6354268332,34.4859178938,28.714870325,0.0,5.77104756884
 03/29  05:00:00,41.4604399756,5.6133575557,0.476738053524,0.356511145541,12.1011305571,15.3678112995,33.3087737473,27.5147979054,0.0,5.79397584192
 03/29  06:00:00,72.7856881506,5.87989438975,2.31794839923,0.0449464005234,19.7275818095,37.2640762949,44.4708153061,27.0153749626,0.0,17.4554403436
 03/29  07:00:00,85.4011340007,6.08527314494,3.66205526355,0.0421515261053,24.3117294858,51.2795993405,48.1092881347,24.7157513888,0.0,23.393536746
 03/29  08:00:00,71.8996787563,5.77943705501,1.69097022259,0.0934882812724,23.6694662846,40.6342015617,53.6356544229,18.1293859284,0.0,35.5062684945
 03/29  09:00:00,66.8028055298,5.74774637557,1.52072702865,0.206344920006,23.6694662846,35.6302164847,64.9388784899,17.4399258537,18.025,29.4739526361
 03/29  10:00:00,48.4146312707,5.62252997143,0.527775628638,0.53334357649,18.7433767983,22.9618409725,65.9321145833,18.5130335806,18.025,29.3940810027
 03/29  11:00:00,48.3643167266,5.6152349427,0.418513330163,0.602127161722,18.7433767983,22.9618409725,59.9673280853,18.486735059,18.025,23.4555930263
 03/29  12:00:00,48.5700276647,5.64340474182,0.676958919346,0.477774036004,18.5889407304,23.1597249699,62.5391616567,15.2105632752,18.025,29.3035983815
 03/29  13:00:00,49.2705053118,5.73353304921,1.30072063721,0.217862486239,18.7433767983,23.2517909448,52.3552093488,10.8809597627,18.025,23.4492495862
 03/29  14:00:00,49.0163788133,5.70681747587,1.13410935638,0.157059183577,18.7433767983,23.2517909448,51.5071800487,10.0293385418,18.025,23.4528415069
 03/29  15:00:00,48.8861424833,5.73205626072,1.35122262165,0.0744206705293,18.7433767983,22.9618409725,57.2706090926,9.93696010102,18.025,29.3086489915
 03/29  16:00:00,53.2945409232,5.72564256216,1.36135874108,0.0277640061874,18.7433767983,27.431320555,34.2512556109,10.4556554591,18.025,5.77060015185
 03/29  17:00:00,66.6241138263,5.86223646987,2.393558698,0.0,17.6635504202,40.6971502883,16.1750446629,10.3889582143,0.0,5.78608644865
 03/29  18:00:00,73.9529618095,5.96004692559,3.11903397192,0.0,27.5259009287,37.3340067412,31.5073248823,14.0742533564,0.0,17.4330715259
 03/29  19:00:00,82.405221712,6.02764792628,3.52683584003,0.0,33.8341110165,33.3544677425,27.9553662753,16.3739960425,0.0,11.5813702328
 03/29  20:00:00,93.1494526224,6.145952984,4.11460072616,0.0,36.5179666069,38.8247702939,36.1088918593,24.5278657239,0.0,11.5810261353
 03/29  21:00:00,87.6059192752,6.15917041423,4.07222887182,0.0,32.965339924,36.8579353714,45.3784378502,27.9226011157,0.0,17.4558367345
 03/29  22:00:00,62.0719084089,5.89280094572,2.35223528657,0.0,25.6355707503,20.6438685092,39.8053931223,28.2072809863,0.0,11.598112136
 03/29  23:00:00,41.1454067575,5.70835105621,1.14642640285,0.0173830262146,15.0252895274,11.7056064465,35.2508902261,29.4722410041,0.0,5.77864922205
 03/29  24:00:00,35.8182683935,5.65286215382,0.748365045004,0.169699701673,11.6412384099,10.0650221343,36.9436072943,31.1725686471,0.0,5.77103864722
 03/30  01:00:00,34.3257637608,5.6282740861,0.504745501718,0.506256903628,10.0992000411,10.047477231,37.3686230984,31.6051150319,0.0,5.76350806649
 03/30  02:00:00,32.6068960794,5.61333363532,0.34312582808,0.82350770163,8.25718729233,10.0299323277,37.0471099763,31.283798086,0.0,5.7633118903
 03/30  03:00:00,33.1385386995,5.61963113539,0.232307292728,1.45967286497,8.25718729233,10.0299323277,32.3809295809,32.3609295809,0.0,0.02
 03/30  04:00:00,35.3274435672,5.63091929897,0.136371853614,2.1264593783,8.25718729233,11.6354268332,39.8031761603,34.0321406998,0.0,5.77103546055
 03/30  05:00:00,42.9506056049,5.64022251068,0.208902374047,2.08765087543,12.1011305571,15.3678112995,42.0305825721,30.4630262531,0.0,11.567556319
 03/30  06:00:00,71.2433476141,5.84475730638,1.93002399872,0.809671973597,19.7275818095,37.2640762949,47.3849083238,29.9311869066,0.0,17.4537214172
 03/30  07:00:00,85.3296230444,6.0362300356,3.31157181305,0.370177390094,24.3117294858,51.2795993405,49.6271966818,26.2344225467,0.0,23.3927741351
 03/30  08:00:00,72.3617947208,5.7727904104,1.56924076274,0.683987726352,23.6694662846,40.6342015617,51.6403460696,16.1327674561,0.0,35.5075786134
 03/30  09:00:00,67.4320983182,5.78010614561,1.83865354153,0.485356236009,23.6694662846,35.6302164847,57.9549794921,10.461440155,18.025,29.468539337
 03/30  10:00:00,49.2639521792,5.71617259601,1.4424002759,0.374399854644,18.7433767983,22.9618409725,54.6745804885,7.25443927075,18.025,29.3951412178
 03/30  11:00:00,49.4859918252,5.76747424921,1.80550389837,0.184574485118,18.7433767983,22.9618409725,46.6292752118,5.15051579838,18.025,23.4537594134
 03/30  12:00:00,49.8778525618,5.80448617549,2.22735488604,0.0741245663384,18.5889407304,23.1597249699,46.3158952492,4.83661596489,18.025,23.4542792843
 03/30  13:00:00,50.3807667298,5.8553552295,2.50361327422,0.00340830875334,18.7433767983,23.2517909448,48.4864442869,1.15329542688,18.025,29.30814886
 03/30  14:00:00,50.706307832,5.89471318381,2.79320828769,0.0,18.7433767983,23.2517909448,41.9974351187,0.527569658515,18.025,23.4448654602
 03/30  15:00:00,50.6153262836,5.91701232304,2.96987419088,0.0,18.7433767983,22.9618409725,42.9275326438,1.45151213287,18.025,23.4510205109
 03/30  16:00:00,55.0839024228,5.909458536,2.99466683338,0.0,18.7433767983,27.431320555,25.2822855416,1.48648595835,18.025,5.77079958328
 03/30  17:00:00,68.8645732655,6.11270807794,4.38354403513,0.0,17.6635504202,40.6971502883,13.1007847153,1.54899509751,0.0,11.5517896178
 03/30  18:00:00,76.1335525124,6.23869016614,5.02098872167,0.0,27.5259009287,37.3340067412,15.1220682503,3.49388350202,0.0,11.6281847483
 03/30  19:00:00,84.5777546442,6.31177974381,5.41523768594,0.0,33.8341110165,33.3544677425,19.523910778,7.94123165501,0.0,11.582679123
 03/30  20:00:00,95.4609220195,6.45603263386,6.11599559181,0.0,36.5179666069,38.8247702939,26.188455281,14.6062419984,0.0,11.5822132827
 03/30  21:00:00,89.8501534743,6.46032267906,6.0153198026,0.0,32.965339924,36.8579353714,35.9107131356,18.4544739094,0.0,17.4562392262
 03/30  22:00:00,63.4695707218,6.07090728303,3.57179684548,0.0,25.6355707503,20.6438685092,32.0327931772,20.4346189766,0.0,11.5981742006
 03/30  23:00:00,41.9826856801,5.82179202242,1.88764840943,0.0,15.0252895274,11.7056064465,34.3051389108,22.7678934816,0.0,11.5372454292
 03/30  24:00:00,36.4141160969,5.75225909058,1.41451787083,0.0,11.6412384099,10.0650221343,29.7305852447,23.9595874363,0.0,5.77099780839
 03/31  01:00:00,34.523319986,5.70641756679,1.13041881318,0.0,10.0992000411,10.047477231,24.9312834808,24.9112834808,0.0,0.02
 03/31  02:00:00,32.3730532881,5.66520601504,0.870451946557,0.0104693572931,8.25718729233,10.0299323277,31.9648430709,26.2013564591,0.0,5.7634866118
 03/31  03:00:00,32.2829740643,5.64494411003,0.730224176568,0.0808782319058,8.25718729233,10.0299323277,31.5881383836,25.8248536598,0.0,5.76328472385
 03/31  04:00:00,33.900452949,5.63584290805,0.656036184414,0.174883379755,8.25718729233,11.6354268332,30.1666757618,24.3966653935,0.0,5.7700103683
 03/31  05:00:00,41.6565986123,5.64914564758,0.729191866417,0.264436146487,12.1011305571,15.3678112995,35.2609406047,23.6942969165,0.0,11.5666436882
 03/31  06:00:00,71.0389455239,5.90671261142,2.46267592149,0.0106675905784,19.7275818095,37.2640762949,41.9021819899,24.446898958,0.0,17.455283032
 03/31  07:00:00,85.6649336656,6.1327945914,3.91387941806,0.00662681457942,24.3117294858,51.2795993405,39.3526151841,21.8043059031,0.0,17.548309281
 03/31  08:00:00,72.4997357375,5.84391493854,2.32005073887,0.0,23.6694662846,40.6342015617,47.3467548407,11.8372864006,0.0,35.5094684402
 03/31  09:00:00,67.9946671675,5.87205760658,2.79463094532,0.0,23.6694662846,35.6302164847,58.7078734542,5.32515710444,18.025,35.3577163497
 03/31  10:00:00,50.2821466548,5.83924007657,2.71193244996,0.0,18.7433767983,22.9618409725,43.3891955019,1.84542324321,18.025,23.5187722587
 03/31  11:00:00,50.933690812,5.9271995902,3.27805443295,0.0,18.7433767983,22.9618409725,47.648491808,0.313171972989,18.025,29.310319835
 03/31  12:00:00,52.4550874576,6.03985882848,4.64334537703,0.0,18.5889407304,23.1597249699,41.6179462305,0.145962576954,18.025,23.4469836536
 03/31  13:00:00,53.9969239469,6.15396294776,5.82457396924,0.0,18.7433767983,23.2517909448,41.4767483331,0.0,18.025,23.4517483331
 03/31  14:00:00,55.2690124074,6.24576250765,7.00485997122,0.0,18.7433767983,23.2517909448,47.3385241947,0.0,18.025,29.3135241947
 03/31  15:00:00,55.5702357214,6.30037670611,7.54142520208,0.0,18.7433767983,22.9618409725,41.4700950683,0.0,18.025,23.4450950683
 03/31  16:00:00,59.5711382321,6.33608315562,7.05528013817,0.0,18.7433767983,27.431320555,23.795714788,0.0,18.025,5.77071478798
 03/31  17:00:00,73.0675961965,6.59802740271,8.10125405598,0.0,17.6635504202,40.6971502883,5.78596169785,0.0,0.0,5.78596169785
 03/31  18:00:00,80.5598912083,6.78861344057,8.89740889344,0.0,27.5259009287,37.3340067412,17.4808444733,0.0502244037125,0.0,17.4306200696
 03/31  19:00:00,88.9350393045,6.87179461713,9.2125129836,0.0,33.8341110165,33.3544677425,13.4362708528,1.85358404894,0.0,11.5826868039
 03/31  20:00:00,99.7031099215,7.01320160332,9.801018693,0.0,36.5179666069,38.8247702939,17.2215860418,5.63934826569,0.0,11.5822377761
 03/31  21:00:00,93.5014767762,6.95421735361,9.1727546336,0.0,32.965339924,36.8579353714,28.4982365003,11.042844008,0.0,17.4553924923
 03/31  22:00:00,66.5077742383,6.47448994753,6.20642451976,0.0,25.6355707503,20.6438685092,25.9548813891,14.3575415739,0.0,11.5973398152
 03/31  23:00:00,44.1388804549,6.09242447057,3.77321553911,0.0,15.0252895274,11.7056064465,21.0123158487,15.2336975112,0.0,5.77861833748
 03/31  24:00:00,37.9890823234,5.95562875292,2.78611678318,0.0,11.6412384099,10.0650221343,21.1415309767,15.3705149899,0.0,5.77101598679
 04/01  01:00:00,38.7516322806,5.90275003453,2.40291811149,0.0,12.8411359301,10.0650221343,21.0384435094,15.2752516853,0.0,5.76319182411
 04/01  02:00:00,33.643083198,5.83647897999,1.97967830921,0.0,8.25718729233,10.0299323277,20.9212650572,15.1578390481,0.0,5.76342600911
 04/01  03:00:00,33.4208691592,5.80544506024,1.78849967101,0.0,8.25718729233,10.0299323277,20.8214526099,15.0586905055,0.0,5.76276210438
 04/01  04:00:00,34.8890942251,5.78555377048,1.66985262766,0.0,8.25718729233,11.6354268332,20.6735005262,14.9034623739,0.0,5.77003815238
 04/01  05:00:00,38.854069937,5.75971512987,1.50221119597,0.0,8.71707943955,15.3327214929,21.5172672098,15.7387972966,0.0,5.77846991323
 04/01  06:00:00,57.6750779592,5.84423769489,2.02637937414,0.0,18.5082010057,25.6353820695,24.9099877895,16.6262715054,0.0,8.28371628409
 04/01  07:00:00,70.1978894489,6.07232588194,3.63700317247,0.0,19.4083231844,41.0650158608,29.416720401,14.4702362078,0.0,14.9464841933
 04/01  08:00:00,96.8741756376,6.4222119339,6.08603290001,0.0,26.3286599382,57.9988325916,50.7793706338,9.07978002956,0.0,41.6995906043
 04/01  09:00:00,80.6750795186,6.25090532564,5.21297535198,0.0,26.3286599382,42.8504436482,60.4201402893,6.89496471862,18.025,35.5001755706
 04/01  10:00:00,55.2330934055,6.05269128503,3.96368397089,0.0,21.7447113004,23.4437158914,57.0457482659,5.67258889031,18.025,33.3481593756
 04/01  11:00:00,53.2594268415,6.12834459996,4.37640801424,0.0,19.3027497915,23.426170988,47.7447613466,4.1958506099,18.025,25.5239107367
 04/01  12:00:00,53.3209581882,6.11801297916,4.30640052946,0.0,19.1483137236,23.7250123474,52.3843832051,5.04532626587,18.025,29.3140569393
 04/01  13:00:00,53.2776920817,6.10488464339,4.13072287317,0.0,19.3027497915,23.7161209604,43.8629811402,2.39731705512,18.025,23.4406640851
 04/01  14:00:00,54.4262256995,6.26202646105,5.12211316513,0.0,19.3027497915,23.7161209604,42.7767149358,1.30512303751,18.025,23.4465918983
 04/01  15:00:00,54.475165564,6.29729366473,5.4257319509,0.0,19.3027497915,23.426170988,43.2249746245,1.74746278864,18.025,23.4525118358
 04/01  16:00:00,58.8390235736,6.27028908586,5.36526248816,0.0,19.3027497915,27.8956505705,25.4077993781,1.61215017517,18.025,5.77064920295
 04/01  17:00:00,68.4404537759,6.40225343281,6.21210041095,0.0,18.2229234133,37.5968344597,13.5601815354,2.02434925909,0.0,11.5358322763
 04/01  18:00:00,83.9811273695,6.6515055176,7.5500851939,0.0,32.690315043,37.0816133363,11.2037566339,5.41800029533,0.0,5.78575633859
 04/01  19:00:00,90.6257747445,6.78309611115,8.29917386744,0.0,36.8143715336,33.066984531,19.2975903624,7.71567362282,0.0,11.5819167396
 04/01  20:00:00,98.9334066962,6.95850423809,9.3073183646,0.0,36.3493007332,38.7721355839,21.2763004745,9.69619113121,0.0,11.5801093433
 04/01  21:00:00,96.7213170261,6.95114337538,9.22045550524,0.0,36.1807251679,36.8228455648,21.8899396195,10.3075746507,0.0,11.5823649688
 04/01  22:00:00,72.4927204144,6.54310007339,6.7194207161,0.0,31.0351095914,20.6438685092,29.0937075629,11.6381739996,0.0,17.4555335633
 04/01  23:00:00,46.8962289812,6.1316243388,4.08903400266,0.0,17.4250845679,11.7056064465,26.0574832862,14.4906379722,0.0,11.5668453141
 04/01  24:00:00,39.3878810483,5.98191503341,2.95873414919,0.0,12.8411359301,10.0650221343,23.1513289705,17.3804688652,0.0,5.77086010531
 04/02  01:00:00,38.9221330315,5.909993739,2.44675636134,0.0,12.925468867,10.100111941,19.2108601786,19.1908601786,0.0,0.02
 04/02  02:00:00,33.7612112289,5.83849943573,1.97636599213,0.0,8.34152022915,10.0650221343,26.1981607419,20.4347484696,0.0,5.76341227226
 04/02  03:00:00,33.4641541737,5.79861348404,1.71919380895,0.0,8.34152022915,10.0650221343,26.9080213921,21.1448248724,0.0,5.76319651976
 04/02  04:00:00,34.8504547688,5.76912557176,1.5282208467,0.0,8.34152022915,11.6705166398,27.7198207541,21.9491947339,0.0,5.77062602016
 04/02  05:00:00,38.8071072506,5.74188099865,1.35366422241,0.0,8.80141237637,15.3678112995,28.1418677606,22.3636018637,0.0,5.77826589695
 04/02  06:00:00,57.5359586028,5.8281430128,1.90335613673,0.0,18.5082010057,25.6353820695,33.6402714382,22.073224256,0.0,11.5670471821
 04/02  07:00:00,69.8432294276,6.02911484185,3.20613869376,0.0,19.4926561212,41.1001056674,38.0618846207,20.607693504,0.0,17.4541911167
 04/02  08:00:00,95.6226589383,6.28726700278,4.96947228305,0.0,26.3286599382,57.9988325916,57.4762330287,15.783474463,0.0,41.6927585657
 04/02  09:00:00,78.8783837007,6.08054032624,3.70607354759,0.0,26.2443270014,42.8153538416,69.8254342404,16.3002047665,18.025,35.5002294739
 04/02  10:00:00,53.0023599927,5.81845625072,1.96719068182,0.0,21.7447113004,23.4437158914,65.3844096914,17.8891789497,18.025,29.4702307417
 04/02  11:00:00,50.1753573106,5.77452836697,1.58644746216,0.0,19.3449162599,23.4437158914,65.6803859069,18.2659178333,18.025,29.3894680736
 04/02  12:00:00,50.1644587798,5.753924116,1.45428423732,0.0,19.190480192,23.7425572507,59.8229963893,18.3515326291,18.025,23.4464637602
 04/02  13:00:00,50.118642599,5.74667547667,1.38959407687,0.0,19.260583323,23.698576057,56.8546635316,15.3828798086,18.025,23.446783723
 04/02  14:00:00,50.0949317583,5.74468979952,1.3678653654,0.0,19.260583323,23.698576057,56.4067104753,14.9291444539,18.025,23.4525660213
 04/02  15:00:00,49.7461473328,5.73743383478,1.31629131094,0.0,19.260583323,23.4086260847,63.4226552198,16.0952376413,18.025,29.3024175785
 04/02  16:00:00,54.0868677103,5.72143042742,1.22167756703,0.0,19.260583323,27.8781056672,39.8242378278,16.0285560528,18.025,5.77068177498
 04/02  17:00:00,63.5153742098,5.81840016961,1.93058968957,0.0,18.1807569449,37.5792895564,22.5207605523,16.7424963189,0.0,5.77826423338
 04/02  18:00:00,78.6051730759,5.97297510874,2.97208537816,0.0,32.6059821062,37.0465235296,26.3475460087,20.5615668261,0.0,5.78597918262
 04/02  19:00:00,83.3814082592,6.07873210868,3.64317663048,0.0,36.8143715336,33.066984531,32.5771812012,20.9950353209,0.0,11.5821458803
 04/02  20:00:00,93.5397873985,6.22354873811,4.52923765337,0.0,36.43363367,38.8072253906,33.3181800119,21.7365761553,0.0,11.5816038566
 04/02  21:00:00,91.2780643135,6.24408936123,4.60368484991,0.0,36.0963922311,36.7877557581,33.7189904866,22.136778983,0.0,11.5822115037
 04/02  22:00:00,68.1881470417,6.00643308005,3.07094477348,0.0,30.9507766546,20.6087787026,40.5725802089,23.1182185975,0.0,17.4543616115
 04/02  23:00:00,44.242769696,5.80461971544,1.76258326977,0.0,17.4250845679,11.7056064465,35.5901417625,24.0229838183,0.0,11.5671579442
 04/02  24:00:00,37.756796566,5.75239909124,1.43774551424,0.0,12.925468867,10.100111941,30.0889237655,24.3180701398,0.0,5.77085362567
 04/03  01:00:00,34.5582889339,5.70446993825,1.13053843867,0.0368012132782,10.0992000411,10.047477231,29.8637346676,24.100335444,0.0,5.76339922358
 04/03  02:00:00,32.505945411,5.66971563021,0.893122787203,0.116187067631,8.25718729233,10.0299323277,24.5576470888,24.5376470888,0.0,0.02
 04/03  03:00:00,32.4357502556,5.64968812507,0.745538792994,0.213602653287,8.25718729233,10.0299323277,30.9320121671,25.1688366254,0.0,5.76317554171
 04/03  04:00:00,34.0550389208,5.63971519132,0.660103640864,0.321537309572,8.25718729233,11.6354268332,30.6773736955,24.9066401409,0.0,5.77073355464
 04/03  05:00:00,41.7737059083,5.65413026902,0.756408222918,0.349353375601,12.1011305571,15.3678112995,35.5180080018,23.9510498188,0.0,11.566958183
 04/03  06:00:00,71.364400138,5.94071961632,2.73332669228,0.03148815625,19.7275818095,37.2640762949,40.4929566337,23.0382954179,0.0,17.4546612158
 04/03  07:00:00,85.9816642872,6.16613454882,4.20392705148,0.0,24.3117294858,51.2795993405,43.5202133885,20.1317867887,0.0,23.3884265998
 04/03  08:00:00,72.5076066716,5.85189974117,2.30952637386,0.0104299601488,23.6694662846,40.6342015617,46.0267174153,13.3632684391,0.0,32.6634489762
 04/03  09:00:00,67.4347392059,5.83234609381,2.25775809043,0.0166724354158,23.6694662846,35.6302164847,61.7392007578,11.4278184687,18.025,32.2863822891
 04/03  10:00:00,48.7932064751,5.69990097644,1.29769669586,0.0646456529492,18.7433767983,22.9618409725,53.0684391273,11.5278604294,18.025,23.5155786979
 04/03  11:00:00,48.6433008957,5.69271854857,1.17264044416,0.0495128369541,18.7433767983,22.9618409725,58.422809309,11.089135483,18.025,29.3086738259
 04/03  12:00:00,48.927529247,5.70592250816,1.43729463256,0.0124362161141,18.5889407304,23.1597249699,50.0545695021,8.58437520069,18.025,23.4451943014
 04/03  13:00:00,49.6513273078,5.77253053898,1.8604164903,0.0,18.7433767983,23.2517909448,46.6873565277,5.21409613827,18.025,23.4482603894
 04/03  14:00:00,50.309478198,5.84494055145,2.44615547928,0.0,18.7433767983,23.2517909448,49.557267123,2.22466739228,18.025,29.3075997307
 04/03  15:00:00,50.3659481588,5.86833246812,2.76918873662,0.0,18.7433767983,22.9618409725,43.0523927142,1.58239978587,18.025,23.4449929283
 04/03  16:00:00,55.2202186828,5.89913315757,3.14131923461,0.0,18.7433767983,27.431320555,24.6212561066,0.825673674431,18.025,5.77058243217
 04/03  17:00:00,69.2079628365,6.13898038731,4.70067982751,0.0,17.6635504202,40.6971502883,6.63027608795,0.844546482725,0.0,5.78572960522
 04/03  18:00:00,76.9023507473,6.32526670933,5.7032361502,0.0,27.5259009287,37.3340067412,19.59125374,2.16193767443,0.0,17.4293160656
 04/03  19:00:00,83.9000109894,6.45111281218,6.48218174569,0.0,33.8341110165,33.3544677425,15.7960809562,4.21428292668,0.0,11.5817980295
 04/03  20:00:00,96.995643554,6.63590821245,7.47086126732,0.0,36.5179666069,38.8247702939,20.3643423552,8.78302267794,0.0,11.5813196773
 04/03  21:00:00,91.3764121582,6.64220210979,7.3597277953,0.0,32.965339924,36.8579353714,29.3827076345,11.9279986826,0.0,17.4547089519
 04/03  22:00:00,64.3396515017,6.17259012709,4.340217987,0.0,25.6355707503,20.6438685092,27.8859409397,16.2889647692,0.0,11.5969761705
 04/03  23:00:00,42.3267953132,5.85969706247,2.19386730932,0.0,15.0252895274,11.7056064465,26.3529777709,20.5745602051,0.0,5.7784175658
 04/03  24:00:00,36.5490392722,5.76984268333,1.53186737314,0.0,11.6412384099,10.0650221343,30.7890171417,25.0184751719,0.0,5.77054196971
 04/04  01:00:00,34.6620983905,5.72487568095,1.25074491121,0.0,10.0992000411,10.047477231,31.6364162582,25.8732395882,0.0,5.76317667002
 04/04  02:00:00,32.5351638411,5.68791996395,1.02032391096,0.0,8.25718729233,10.0299323277,31.5985208569,25.8365425049,0.0,5.76197835203
 04/04  03:00:00,32.323289726,5.65849117395,0.837880418099,0.0,8.25718729233,10.0299323277,26.7089251613,26.6889251613,0.0,0.02
 04/04  04:00:00,33.7188169773,5.62746979957,0.640589106623,0.0170776487011,8.25718729233,11.6354268332,34.6574031844,28.8865608161,0.0,5.77084236822
 04/04  05:00:00,41.402579063,5.62774977005,0.621967138878,0.139054667077,12.1011305571,15.3678112995,41.4362410311,29.8695221596,0.0,11.5667188716
 04/04  06:00:00,71.0284384441,5.90550608399,2.46353481652,0.000540930179477,19.7275818095,37.2640762949,46.4504257724,28.9991071425,0.0,17.4513186299
 04/04  07:00:00,85.8271189318,6.15130361299,4.06422141067,0.0,24.3117294858,51.2795993405,47.0203382658,23.6319769334,0.0,23.3883613324
 04/04  08:00:00,72.6680245064,5.86798718911,2.464295884,0.0,23.6694662846,40.6342015617,48.5731207137,13.0753623749,0.0,35.4977583389
 04/04  09:00:00,68.1018459575,5.8893740793,2.88451372269,0.0,23.6694662846,35.6302164847,53.9673462618,6.48090693251,18.025,29.4614393292
 04/04  10:00:00,50.3140068671,5.84171334021,2.74133342326,0.0,18.7433767983,22.9618409725,49.5867923849,2.17234901262,18.025,29.3894433722
 04/04  11:00:00,52.341641771,5.9580012201,4.65521390724,0.0,18.7433767983,22.9618409725,41.529687884,0.0526681861394,18.025,23.4520196979
 04/04  12:00:00,56.3289960631,6.14255709185,8.41456431975,0.0,18.5889407304,23.1597249699,41.4731750489,0.0,18.025,23.4481750489
 04/04  13:00:00,58.6388338157,6.28987387707,10.3305813808,0.0,18.7433767983,23.2517909448,41.4760822214,0.0,18.025,23.4510822214
 04/04  14:00:00,59.8830168064,6.4083709951,11.4562703161,0.0,18.7433767983,23.2517909448,47.3253354582,0.0,18.025,29.3003354582
 04/04  15:00:00,59.3412754856,6.46165789425,11.1511930541,0.0,18.7433767983,22.9618409725,41.4673635778,0.0,18.025,23.4423635778
 04/04  16:00:00,63.9853071232,6.5427690465,11.2627715494,0.0,18.7433767983,27.431320555,23.7955275312,0.0,18.025,5.77052753123
 04/04  17:00:00,76.6266624107,6.85005002068,11.4083098033,0.0,17.6635504202,40.6971502883,10.5902268444,0.0,0.0,10.5902268444
 04/04  18:00:00,82.9203516746,7.01056969648,11.0359419675,0.0,27.5259009287,37.3340067412,12.5934098755,0.0,0.0,12.5934098755
 04/04  19:00:00,88.8451971786,7.06597715301,10.8125088038,0.0,33.8341110165,33.3544677425,11.8486108827,0.267147008097,0.0,11.5814638746
 04/04  20:00:00,101.593509803,7.22409639302,11.4805426067,0.0,36.5179666069,38.8247702939,13.2161160454,1.63689814143,0.0,11.579217904
 04/04  21:00:00,95.9052212487,7.22178559654,11.3089618485,0.0,32.965339924,36.8579353714,20.6136710687,3.16073004606,0.0,17.4529410226
 04/04  22:00:00,68.8419914554,6.74076563555,8.27438911576,0.0,25.6355707503,20.6438685092,16.9622113305,5.36535952312,0.0,11.5968518074
 04/04  23:00:00,46.3543806664,6.34919157904,5.73196103063,0.0,15.0252895274,11.7056064465,11.7601149859,5.98191146193,0.0,5.77820352398
 04/04  24:00:00,40.0839146536,6.19905113433,4.63753685203,0.0,11.6412384099,10.0650221343,11.7096835306,5.93926363038,0.0,5.77041990025
 04/05  01:00:00,37.6502213246,6.09705972991,3.86668631753,0.0,10.0992000411,10.047477231,12.4914228686,6.72831437026,0.0,5.76310849832
 04/05  02:00:00,35.0461641685,6.00577612668,3.21346984628,0.0,8.25718729233,10.0299323277,13.9948879637,8.23172934026,0.0,5.76315862349
 04/05  03:00:00,34.6133135246,5.94993609859,2.83646037152,0.0,8.25718729233,10.0299323277,14.8236876567,9.06077697408,0.0,5.76291068264
 04/05  04:00:00,35.9669176971,5.91510303807,2.61813747966,0.0,8.25718729233,11.6354268332,15.0554756397,9.28537052763,0.0,5.77010511207
 04/05  05:00:00,43.529466724,5.91462391544,2.60104101253,0.0,12.1011305571,15.3678112995,15.9987964451,10.2055776435,0.0,5.79321880162
 04/05  06:00:00,73.9103619009,6.29021223399,4.96130209254,0.0,19.7275818095,37.2640762949,31.2389241504,13.7877161068,0.0,17.4512080436
 04/05  07:00:00,90.1344020548,6.69325319501,7.82956380233,0.0,24.3117294858,51.2795993405,34.1016438781,10.7146943593,0.0,23.3869495188
 04/05  08:00:00,76.4088908395,6.2829371974,5.7902188712,0.0,23.6694662846,40.6342015617,37.9860145811,2.486258726,0.0,35.4997558551
 04/05  09:00:00,71.835635507,6.30023985598,6.2074438501,0.0,23.6694662846,35.6302164847,47.8517545947,0.364534425726,18.025,29.462220169
 04/05  10:00:00,53.6424992247,6.20320512945,5.70833723986,0.0,18.7433767983,22.9618409725,47.7455559254,0.331891443989,18.025,29.3886644814
 04/05  11:00:00,55.5761603868,6.36579328199,7.48194270098,0.0,18.7433767983,22.9618409725,41.4751019397,0.0,18.025,23.4501019397
 04/05  12:00:00,58.009097813,6.53425618442,9.70297061489,0.0,18.5889407304,23.1597249699,41.4730748619,0.0,18.025,23.4480748619
 04/05  13:00:00,59.3360173077,6.66542599078,10.6522143353,0.0,18.7433767983,23.2517909448,47.3307909853,0.0,18.025,29.3057909853
 04/05  14:00:00,60.3983168814,6.74445097652,11.635494634,0.0,18.7433767983,23.2517909448,41.4627958004,0.0,18.025,23.4377958004
 04/05  15:00:00,60.9322256267,6.79225465292,12.4115480104,0.0,18.7433767983,22.9618409725,41.4700698182,0.0,18.025,23.4450698182
 04/05  16:00:00,65.0856488789,6.82706705687,12.0788181777,0.0,18.7433767983,27.431320555,23.794240966,0.0,18.025,5.769240966
 04/05  17:00:00,77.5193425877,7.07014240357,12.0809008937,0.0,17.6635504202,40.6971502883,11.5512853993,0.0,0.0,11.5512853993
 04/05  18:00:00,84.452156323,7.23224529377,12.3460792419,0.0,27.5259009287,37.3340067412,11.6264895182,0.0,0.0,11.6264895182
 04/05  19:00:00,90.3078287408,7.2638822575,12.0772404524,0.0,33.8341110165,33.3544677425,12.8394708668,1.25894116567,0.0,11.5805297011
 04/05  20:00:00,102.480628124,7.35298946291,12.2387746613,0.0,36.5179666069,38.8247702939,16.5949720234,5.0153123556,0.0,11.5796596678
 04/05  21:00:00,96.5124321363,7.31582271978,11.8221432255,0.0,32.965339924,36.8579353714,24.9113011105,7.46014950522,0.0,17.4511516053
 04/05  22:00:00,69.774742908,6.8624216058,9.08548963813,0.0,25.6355707503,20.6438685092,18.7165548564,7.11969287295,0.0,11.5968619834
 04/05  23:00:00,47.0630909615,6.44024982339,6.34961600546,0.0,15.0252895274,11.7056064465,13.7972313913,8.01910728494,0.0,5.77812410632
 04/05  24:00:00,40.4185027632,6.24569851264,4.9254802491,0.0,11.6412384099,10.0650221343,14.6013783107,8.83061479211,0.0,5.77076351863
 04/06  01:00:00,37.6945366492,6.10906662468,3.89899708982,0.0,10.0992000411,10.047477231,15.9163265224,10.1539922818,0.0,5.76233424052
 04/06  02:00:00,34.7984474337,5.98100949321,2.99052173064,0.0,8.25718729233,10.0299323277,18.4212897792,12.6583605224,0.0,5.76292925686
 04/06  03:00:00,34.257121248,5.91105038361,2.51915536939,0.0,8.25718729233,10.0299323277,20.1587920291,14.3956767439,0.0,5.76311528526
 04/06  04:00:00,35.4374242352,5.8602354838,2.14351434163,0.0,8.25718729233,11.6354268332,23.8532439794,18.0829559579,0.0,5.77028802154
 04/06  05:00:00,43.0870825912,5.86956001495,2.20372503026,0.0,12.1011305571,15.3678112995,22.9606857494,17.168891445,0.0,5.79179430437
 04/06  06:00:00,72.7584358535,6.15767228769,3.9419248313,0.0,19.7275818095,37.2640762949,36.2623891011,18.8122201149,0.0,17.4501689862
 04/06  07:00:00,88.8216209315,6.54277135674,6.66727584047,0.0,24.3117294858,51.2795993405,37.4578802679,14.0715748008,0.0,23.3863054671
 04/06  08:00:00,75.3226712013,6.16540271163,4.82154069044,0.0,23.6694662846,40.6342015617,40.3514488181,4.85284781173,0.0,35.4986010064
 04/06  09:00:00,71.0204511118,6.20843627902,5.48406757959,0.0,23.6694662846,35.6302164847,48.3964511278,0.906762819757,18.025,29.4646883081
 04/06  10:00:00,54.3281926898,6.18793997247,6.40930075793,0.0,18.7433767983,22.9618409725,47.48763618,0.0747711259455,18.025,29.3878650541
 04/06  11:00:00,57.5107823913,6.39471434821,9.38764635695,0.0,18.7433767983,22.9618409725,41.473225528,0.0,18.025,23.448225528
 04/06  12:00:00,60.4230781662,6.54547005147,12.1057398017,0.0,18.5889407304,23.1597249699,41.4727745433,0.0,18.025,23.4477745433
 04/06  13:00:00,62.9974677556,6.6947301259,14.2843633099,0.0,18.7433767983,23.2517909448,47.3303263984,0.0,18.025,29.3053263984
 04/06  14:00:00,63.4532755478,6.76755506226,14.6673518238,0.0,18.7433767983,23.2517909448,41.4618449067,0.0,18.025,23.4368449067
 04/06  15:00:00,62.2556350143,6.75634601887,13.7708689479,0.0,18.7433767983,22.9618409725,41.4672311239,0.0,18.025,23.4422311239
 04/06  16:00:00,66.0303640154,6.81229078652,13.0383120328,0.0,18.7433767983,27.431320555,23.7954208548,0.0,18.025,5.77042085479
 04/06  17:00:00,77.5407212389,7.04128289963,12.1311432075,0.0,17.6635504202,40.6971502883,11.5509270978,0.0,0.0,11.5509270978
 04/06  18:00:00,84.4032638453,7.19801435935,12.3314247661,0.0,27.5259009287,37.3340067412,11.6259594225,0.0,0.0,11.6259594225
 04/06  19:00:00,90.8385542975,7.28797410563,12.5838789373,0.0,33.8341110165,33.3544677425,11.6609090439,0.0797765597888,0.0,11.5811324841
 04/06  20:00:00,103.714493053,7.47005139031,13.3555827495,0.0,36.5179666069,38.8247702939,12.2817591113,0.702616903302,0.0,11.579142208
 04/06  21:00:00,97.7895305486,7.43633532805,12.9787374475,0.0,32.965339924,36.8579353714,20.3326096857,2.88208695698,0.0,17.4505227287
 04/06  22:00:00,70.6894785772,6.95043565144,9.91221810915,0.0,25.6355707503,20.6438685092,17.3351670409,5.73860905227,0.0,11.5965579886
 04/06  23:00:00,47.8875690388,6.52331197344,7.09103566532,0.0,15.0252895274,11.7056064465,13.5857853861,7.8076437116,0.0,5.77814167446
 04/06  24:00:00,41.2329581481,6.33047349393,5.65516339095,0.0,11.6412384099,10.0650221343,14.9391119107,9.16844669669,0.0,5.77066521403
 04/07  01:00:00,38.7014492927,6.21645063636,4.79852755534,0.0,10.0992000411,10.047477231,15.154499414,9.39143031716,0.0,5.76306909686
 04/07  02:00:00,36.067194476,6.12220901423,4.11807136261,0.0,8.25718729233,10.0299323277,14.6975282058,8.93442544694,0.0,5.76310275888
 04/07  03:00:00,35.1642198569,6.01471286145,3.3225940437,0.0,8.25718729233,10.0299323277,16.134162103,10.3713226552,0.0,5.76283944778
 04/07  04:00:00,36.0862876539,5.93099908699,2.72161690365,0.0,8.25718729233,11.6354268332,18.3281810622,12.5581901763,0.0,5.76999088591
 04/07  05:00:00,43.6115840958,5.92772070851,2.67007124469,0.0,12.1011305571,15.3678112995,18.8122105409,13.0192082582,0.0,5.79300228266
 04/07  06:00:00,72.447821825,6.34558010853,5.32741060289,0.0,19.7275818095,37.2640762949,30.5017967254,13.052491957,0.0,17.4493047683
 04/07  07:00:00,90.0400133864,6.69963806459,7.72881238382,0.0,24.3117294858,51.2795993405,34.9400057032,11.5546732978,0.0,23.3853324054
 04/07  08:00:00,75.6665882104,6.22913214561,5.10173666332,0.0,23.6694662846,40.6342015617,42.5184924081,7.02380268743,0.0,35.4946897207
