Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/07  09:00:00,70.9122906536,6.2290574624,5.35529184448,0.0,23.6694662846,35.6302164847,51.4890978986,4.00579702403,18.025,29.4583008746
 04/07  10:00:00,52.2247790455,6.08882525069,4.40500537176,0.0,18.7433767983,22.9618409725,50.9286997187,3.51785791698,18.025,29.3858418018
 04/07  11:00:00,52.9965294767,6.20395431779,5.06415660825,0.0,18.7433767983,22.9618409725,44.0100504181,2.53407815952,18.025,23.4509722585
 04/07  12:00:00,54.0987995433,6.33217318073,5.99476098888,0.0,18.5889407304,23.1597249699,44.084634577,2.61369420334,18.025,23.4459403737
 04/07  13:00:00,55.07712408,6.43313958066,6.62561312016,0.0,18.7433767983,23.2517909448,41.4859866694,0.011124911836,18.025,23.4498617576
 04/07  14:00:00,55.6695578008,6.49914372903,7.15204588237,0.0,18.7433767983,23.2517909448,47.3217835314,0.0,18.025,29.2967835314
 04/07  15:00:00,55.7511541311,6.53346445588,7.48927344028,0.0,18.7433767983,22.9618409725,41.5611388509,0.0943875836531,18.025,23.4417512673
 04/07  16:00:00,60.3961480801,6.54247329872,7.67391656394,0.0,18.7433767983,27.431320555,24.0605108868,0.265117230124,18.025,5.77039365672
 04/07  17:00:00,74.334855064,6.79722112926,9.16934464845,0.0,17.6635504202,40.6971502883,6.13781566125,0.352493162287,0.0,5.78532249896
 04/07  18:00:00,82.0235017943,6.98736827091,10.1623153185,0.0,27.5259009287,37.3340067412,19.1424901126,1.71407022887,0.0,17.4284198837
 04/07  19:00:00,88.703001603,7.08407559292,10.6522291148,0.0,33.8341110165,33.3544677425,14.9750768526,3.3948053932,0.0,11.5802714594
 04/07  20:00:00,100.992455444,7.18442095009,10.9191824233,0.0,36.5179666069,38.8247702939,20.93532722,9.35427058907,0.0,11.5810566309
 04/07  21:00:00,95.3579175531,7.18267408679,10.800794041,0.0,32.965339924,36.8579353714,27.6611539052,10.2091572725,0.0,17.4519966327
 04/07  22:00:00,68.5488046884,6.72159590058,8.00038999433,0.0,25.6355707503,20.6438685092,22.6904228162,11.0954333361,0.0,11.5949894802
 04/07  23:00:00,45.404181385,6.2542884395,4.87667551894,0.0,15.0252895274,11.7056064465,21.6713632812,15.8944337443,0.0,5.77692953691
 04/07  24:00:00,38.8183335567,6.06292854008,3.50808663849,0.0,11.6412384099,10.0650221343,23.5252041231,17.7548376204,0.0,5.77036650269
 04/08  01:00:00,39.3274244911,5.97757483727,2.90389931152,0.0,12.8411359301,10.0650221343,24.6628800933,18.8998584433,0.0,5.76302164993
 04/08  02:00:00,34.2287539272,5.91036168541,2.49148056519,0.0,8.25718729233,10.0299323277,23.5198126848,17.7566144363,0.0,5.76319824855
 04/08  03:00:00,33.9947189449,5.87813811879,2.28967101371,0.0,8.25718729233,10.0299323277,17.3725019804,17.3525019804,0.0,0.02
 04/08  04:00:00,35.4029761402,5.85065721257,2.1186495824,0.0,8.25718729233,11.6354268332,22.7291506405,16.95858452,0.0,5.77056612055
 04/08  05:00:00,39.2537045346,5.81327930642,1.84830523321,0.0,8.71707943955,15.3327214929,30.0715024927,18.5360594283,0.0,11.5354430645
 04/08  06:00:00,56.0383193887,5.88299002573,2.23490073206,0.0,18.5082010057,25.6353820695,26.9800147752,21.1888904332,0.0,5.79112434201
 04/08  07:00:00,70.4198409874,6.1073117799,3.82402478586,0.0,19.4083231844,41.0650158608,35.8672755364,18.4156311102,0.0,17.4516444262
 04/08  08:00:00,97.8821720224,6.54063098955,6.97568407819,0.0,26.3286599382,57.9988325916,50.5563208407,8.87927382683,0.0,41.6770470139
 04/08  09:00:00,82.0254090498,6.4002928378,6.4139680601,0.0,26.3286599382,42.8504436482,58.3224989486,4.81410423231,18.025,35.4833947163
 04/08  10:00:00,55.7602117353,6.09557827713,4.44795333429,0.0,21.7447113004,23.4437158914,51.0451738313,3.55978704621,18.025,29.4603867851
 04/08  11:00:00,54.5771804592,6.2621983925,5.56033601642,0.0,19.3027497915,23.426170988,48.8158318321,1.4101508864,18.025,29.3806809457
 04/08  12:00:00,55.8693001311,6.40399822413,6.56877906135,0.0,19.1483137236,23.7250123474,42.7146963788,1.24600116567,18.025,23.4436952131
 04/08  13:00:00,56.4575628091,6.46624109069,6.94925106729,0.0,19.3027497915,23.7161209604,41.4727836403,0.0,18.025,23.4477836403
 04/08  14:00:00,56.5382744562,6.48837441611,7.00782917617,0.0,19.3027497915,23.7161209604,47.3249817631,0.0,18.025,29.2999817631
 04/08  15:00:00,55.1704399311,6.36942970771,6.04889426958,0.0,19.3027497915,23.426170988,43.5875068588,2.12617972922,18.025,23.4363271295
 04/08  16:00:00,59.075620122,6.30797141202,5.56419143239,0.0,19.3027497915,27.8956505705,27.564952693,3.76960720267,18.025,5.77034549036
 04/08  17:00:00,68.8625071431,6.45561992492,6.58081031497,0.0,18.2229234133,37.5968344597,9.9628379383,4.18495237485,0.0,5.77788556346
 04/08  18:00:00,84.5807968575,6.71149500437,8.08978937901,0.0,32.690315043,37.0816133363,18.573512659,7.02328054221,0.0,11.5502321168
 04/08  19:00:00,89.3451538188,6.83876426325,8.84692183938,0.0,36.8143715336,33.066984531,14.53427567,8.73593366248,0.0,5.79834200754
 04/08  20:00:00,99.634030815,7.02419621304,9.94228810496,0.0,36.3493007332,38.7721355839,21.8069981926,10.2261916823,0.0,11.5808065104
 04/08  21:00:00,97.3691354324,7.01445708852,9.80499848996,0.0,36.1807251679,36.8228455648,22.5222554808,10.9410947,0.0,11.5811607808
 04/08  22:00:00,72.9437983079,6.58838783015,7.1252674782,0.0,31.0351095914,20.6438685092,30.0718973723,12.6204820547,0.0,17.4514153175
 04/08  23:00:00,47.4999263448,6.19849057152,4.62589732013,0.0,17.4250845679,11.7056064465,25.4784431565,13.9123722377,0.0,11.5660709187
 04/08  24:00:00,40.087913652,6.06000508625,3.58069546334,0.0,12.8411359301,10.0650221343,21.0260595158,15.2554839403,0.0,5.77057557545
 04/09  01:00:00,39.5613920677,5.9812027479,3.01481914662,0.0,12.925468867,10.100111941,21.3400252875,15.5771043398,0.0,5.7629209477
 04/09  02:00:00,34.2618166353,5.89462051058,2.42086609033,0.0,8.34152022915,10.0650221343,16.4674793563,16.4474793563,0.0,0.02
 04/09  03:00:00,33.7698785043,5.83694832737,1.98659860515,0.0,8.34152022915,10.0650221343,25.3505661999,19.5874762181,0.0,5.76308998178
 04/09  04:00:00,34.9941422895,5.79076433866,1.65028917516,0.0,8.34152022915,11.6705166398,29.2843338226,23.5142588579,0.0,5.77007496475
 04/09  05:00:00,38.9359119192,5.76172417836,1.46264844577,0.0,8.80141237637,15.3678112995,30.1249639947,24.3471782271,0.0,5.77778576766
 04/09  06:00:00,55.8279975792,5.85446354551,2.05310865407,0.0,18.5082010057,25.6353820695,34.6202657761,23.0546458158,0.0,11.5656199603
 04/09  07:00:00,70.1289803748,6.06721749129,3.45384385497,0.0,19.4926561212,41.1001056674,38.1295164808,20.6780800202,0.0,17.4514364607
 04/09  08:00:00,96.2264685819,6.36335091102,5.4972739605,0.0,26.3286599382,57.9988325916,56.4117790249,14.737090767,0.0,41.6746882579
 04/09  09:00:00,79.5066001358,6.15363049491,4.26125175207,0.0,26.2443270014,42.8153538416,66.7698509202,13.2563548673,18.025,35.488496053
 04/09  10:00:00,53.7436769696,5.90184404914,2.6251575766,0.0,21.7447113004,23.4437158914,60.5374082203,13.0507482905,18.025,29.4616599298
 04/09  11:00:00,51.0581748105,5.87546917004,2.36835247025,0.0,19.3449162599,23.4437158914,59.6691577013,12.2644718454,18.025,29.3796858559
 04/09  12:00:00,51.341415974,5.88417665852,2.50100649643,0.0,19.190480192,23.7425572507,52.7996713971,11.3386051263,18.025,23.4360662709
 04/09  13:00:00,51.6288047149,5.92026035871,2.72619150078,0.0,19.260583323,23.698576057,48.6241904022,7.16097965912,18.025,23.4382107431
 04/09  14:00:00,51.6821734229,5.92253348275,2.7772846031,0.0,19.260583323,23.698576057,47.4788946191,6.01068330936,18.025,23.4432113097
 04/09  15:00:00,51.3585029979,5.91549301092,2.75060201741,0.0,19.260583323,23.4086260847,53.8674757617,6.53680780076,18.025,29.305667961
 04/09  16:00:00,55.8771779409,5.91682372792,2.81661755455,0.0,19.260583323,27.8781056672,24.2820230336,6.23702303363,18.025,0.02
 04/09  17:00:00,65.4778868672,6.04590679826,3.66562023886,0.0,18.1807569449,37.5792895564,18.3547081682,6.81912117911,0.0,11.5355869891
 04/09  18:00:00,81.0348929518,6.2878759371,5.08693633198,0.0,32.6059821062,37.0465235296,15.8091514011,10.0240070218,0.0,5.78514437931
 04/09  19:00:00,86.1584016132,6.44654773738,6.05239257197,0.0,36.8143715336,33.066984531,23.110344376,11.5302856793,0.0,11.5800586967
 04/09  20:00:00,96.2605354886,6.59892104422,6.87465008085,0.0,36.43363367,38.8072253906,27.1140284289,15.5371847975,0.0,11.5768436313
 04/09  21:00:00,93.1544597906,6.52100228287,6.20320594361,0.0,36.0963922311,36.7877557581,32.9437937826,21.3632223302,0.0,11.5805714524
 04/09  22:00:00,68.921805032,6.11943113642,3.69166147628,0.0,30.9507766546,20.6087787026,42.9315609303,25.4812397189,0.0,17.4503212114
 04/09  23:00:00,44.5774115276,5.86002910723,2.0418510725,0.0,17.4250845679,11.7056064465,34.2910433821,28.4981667144,0.0,5.79287666772
 04/09  24:00:00,38.0265240876,5.79864548403,1.66124553786,0.0,12.925468867,10.100111941,35.1111146382,29.3405830434,0.0,5.77053159479
 04/10  01:00:00,34.6509685918,5.72839768994,1.2361072893,0.0,10.0992000411,10.047477231,36.8818188601,31.1187898239,0.0,5.76302903622
 04/10  02:00:00,32.3260260761,5.66257159779,0.835107568719,0.00143937098632,8.25718729233,10.0299323277,40.1135470931,34.3508023727,0.0,5.76274472038
 04/10  03:00:00,32.1069882118,5.62015133998,0.554546835134,0.10538252182,8.25718729233,10.0299323277,43.9160949664,38.1531893483,0.0,5.76290561808
 04/10  04:00:00,33.7160450727,5.59530220682,0.35370869223,0.333370677008,8.25718729233,11.6354268332,46.637532021,40.8671116021,0.0,5.77042041897
 04/10  05:00:00,41.5633590088,5.60873339722,0.382493218731,0.558355038812,12.1011305571,15.3678112995,44.7769677561,38.9842007879,0.0,5.79276696817
 04/10  06:00:00,68.9913871449,5.8667693721,2.09110382112,0.258710102625,19.7275818095,37.2640762949,55.5788597081,38.1295899615,0.0,17.4492697465
 04/10  07:00:00,85.4242073686,6.09846614276,3.61226893324,0.101944304473,24.3117294858,51.2795993405,54.5259272313,31.1434800227,0.0,23.3824472086
 04/10  08:00:00,72.39601028,5.83459215644,2.04701200821,0.178709678562,23.6694662846,40.6342015617,53.9339571635,18.4428495514,0.0,35.4911076121
 04/10  09:00:00,67.4438330261,5.82454511337,2.16690401738,0.124460246878,23.6694662846,35.6302164847,60.226249315,12.7460369927,18.025,29.4552123223
 04/10  10:00:00,49.2045858417,5.74194838578,1.6317144627,0.0999872962466,18.7433767983,22.9618409725,57.5963357063,10.1906090539,18.025,29.3807266525
 04/10  11:00:00,49.639838948,5.80970105716,2.1017279077,0.0,18.7433767983,22.9618409725,48.4185583318,6.94513677746,18.025,23.4484215544
 04/10  12:00:00,50.2541602012,5.86396351524,2.61833994365,0.0,18.5889407304,23.1597249699,46.9603480632,5.49313519808,18.025,23.4422128651
 04/10  13:00:00,50.7525375006,5.90874926101,2.8254258572,0.0,18.7433767983,23.2517909448,43.137065002,1.66670802318,18.025,23.4453569788
 04/10  14:00:00,51.1105129312,5.95318702254,3.13896477487,0.0,18.7433767983,23.2517909448,48.2489870212,0.926380727513,18.025,29.2976062936
 04/10  15:00:00,51.0257225147,5.97496774487,3.32234739969,0.0,18.7433767983,22.9618409725,43.3287341119,1.86855190915,18.025,23.4351822027
 04/10  16:00:00,55.6322371768,5.98826275158,3.46422557239,0.0,18.7433767983,27.431320555,25.8421784992,2.04795756398,18.025,5.76922093519
 04/10  17:00:00,69.4147171159,6.20592025664,4.84052194645,0.0,17.6635504202,40.6971502883,8.38800938232,2.60280858125,0.0,5.78520080107
 04/10  18:00:00,76.7147283217,6.33635426514,5.5045785512,0.0,27.5259009287,37.3340067412,24.1421241805,6.71573791579,0.0,17.4263862647
 04/10  19:00:00,83.5281631894,6.44246159112,6.11902529758,0.0,33.8341110165,33.3544677425,21.3518469346,9.77206362961,0.0,11.579783305
 04/10  20:00:00,96.7797444792,6.64435241261,7.246557431,0.0,36.5179666069,38.8247702939,24.5062241697,12.9271769868,0.0,11.5790471829
 04/10  21:00:00,91.1191243749,6.63938597495,7.10531372048,0.0,32.965339924,36.8579353714,33.7529753258,16.3041352887,0.0,17.4488400372
 04/10  22:00:00,64.46114963,6.20441940251,4.42992953366,0.0,25.6355707503,20.6438685092,30.1939425596,18.5991380471,0.0,11.5948045124
 04/10  23:00:00,42.739109503,5.91504116849,2.55086149255,0.0,15.0252895274,11.7056064465,24.9644413183,19.1864616199,0.0,5.77797969846
 04/10  24:00:00,37.0613194039,5.83773396384,1.97627546184,0.0,11.6412384099,10.0650221343,25.6938850596,19.9245124167,0.0,5.76937264297
 04/11  01:00:00,35.0848058475,5.78281889268,1.61552412369,0.0,10.0992000411,10.047477231,27.5587178068,21.7957881521,0.0,5.7629296547
 04/11  02:00:00,32.7338229259,5.71796377045,1.18895556812,0.0,8.25718729233,10.0299323277,25.8017077886,25.7817077886,0.0,0.02
 04/11  03:00:00,32.3823233516,5.66900904691,0.88641090074,0.0,8.25718729233,10.0299323277,35.1793208594,29.4162406626,0.0,5.76308019675
 04/11  04:00:00,33.8477506172,5.6485630359,0.765526921135,0.0,8.25718729233,11.6354268332,35.2418722319,29.4714116549,0.0,5.77046057701
 04/11  05:00:00,41.5388306194,5.6620585775,0.862997310403,0.0,12.1011305571,15.3678112995,39.1568464276,27.5926826536,0.0,11.564163774
 04/11  06:00:00,69.4744116565,5.95591001493,2.74370342228,0.0,19.7275818095,37.2640762949,43.9101012715,26.4598392034,0.0,17.4502620682
 04/11  07:00:00,86.0242974147,6.18812614082,4.22465883756,0.0,24.3117294858,51.2795993405,46.514298873,23.1330410935,0.0,23.3812577794
 04/11  08:00:00,72.6069492062,5.87695245574,2.39430882166,0.0,23.6694662846,40.6342015617,46.9965373824,17.4197464781,0.0,29.5767909043
 04/11  09:00:00,67.5448704794,5.85841144084,2.35853923366,0.0,23.6694662846,35.6302164847,62.7589461896,15.2807458965,18.025,29.4532002931
 04/11  10:00:00,49.2059491303,5.75971059628,1.71530933949,0.0,18.7433767983,22.9618409725,59.7325525324,12.3266691772,18.025,29.3808833551
 04/11  11:00:00,49.0862580672,5.75696111505,1.6008897263,0.0,18.7433767983,22.9618409725,53.3497770607,11.8788477945,18.025,23.4459292662
 04/11  12:00:00,49.0454644906,5.73607434631,1.5375330888,0.0,18.5889407304,23.1597249699,58.7228595098,11.4014906791,18.025,29.2963688307
 04/11  13:00:00,49.1306424432,5.73544931941,1.37683860858,0.0,18.7433767983,23.2517909448,52.1438391456,10.6821961116,18.025,23.436643034
 04/11  14:00:00,48.9987258999,5.72162791316,1.25874154471,0.0,18.7433767983,23.2517909448,52.4247854965,10.9609776547,18.025,23.4388078417
 04/11  15:00:00,48.5494537617,5.70395306808,1.1170916783,0.0,18.7433767983,22.9618409725,55.780755034,14.3122018988,18.025,23.4435531353
 04/11  16:00:00,52.8890682021,5.68861135028,1.02071364846,0.0,18.7433767983,27.431320555,40.6653952338,16.8703528512,18.025,5.77004238263
 04/11  17:00:00,66.2738896662,5.83767022197,2.0679479003,0.0,17.6635504202,40.6971502883,29.361073447,17.8118924561,0.0,11.5491809909
 04/11  18:00:00,73.5668121829,5.93166913212,2.76135933942,0.0,27.5259009287,37.3340067412,32.6851310215,21.060775243,0.0,11.6243557785
 04/11  19:00:00,80.1853095499,5.99920708023,3.21943035066,0.0,33.8341110165,33.3544677425,34.767440958,23.1876598164,0.0,11.5797811417
 04/11  20:00:00,92.9505379977,6.12766315493,3.93404700565,0.0,36.5179666069,38.8247702939,38.3234636934,26.7449048522,0.0,11.5785588413
 04/11  21:00:00,87.403713277,6.13996266742,3.88933639877,0.0,32.965339924,36.8579353714,47.670617396,30.2212803258,0.0,17.4493370702
 04/11  22:00:00,61.9419211726,5.8826552789,2.23247216877,0.0,25.6355707503,20.6438685092,43.4748336683,31.8795312194,0.0,11.5953024489
 04/11  23:00:00,41.0761359527,5.69737890663,1.03196474673,0.0735878148539,15.0252895274,11.7056064465,38.7948938623,33.0170152495,0.0,5.77787861273
 04/11  24:00:00,35.9461816162,5.63717993173,0.577129137162,0.484565700374,11.6412384099,10.0650221343,42.6400030205,36.8695799417,0.0,5.77042307878
 04/12  01:00:00,34.5604365599,5.6071023503,0.281581716154,0.985293062243,10.0992000411,10.047477231,45.7239184078,39.9611490445,0.0,5.76276936338
 04/12  02:00:00,33.8134317153,5.62887818914,0.111394472836,2.2462559828,8.25718729233,10.0299323277,48.0557349655,42.2928323252,0.0,5.76290264031
 04/12  03:00:00,35.8217685089,5.69669796923,0.0692095448414,4.22895803562,8.25718729233,10.0299323277,50.2649526808,44.503517235,0.0,5.76143544577
 04/12  04:00:00,38.9175414948,5.74669579824,0.0470454961353,5.69014323866,8.25718729233,11.6354268332,51.270219117,45.5001451936,0.0,5.77007392342
 04/12  05:00:00,47.2545280568,5.77203074859,0.0449655894204,6.42376500051,12.1011305571,15.3678112995,50.6582888538,44.8659725987,0.0,5.79231625507
 04/12  06:00:00,70.972204673,5.8245385577,1.28570358035,3.08717631582,19.7275818095,37.2640762949,60.5646409399,43.116382372,0.0,17.4482585679
 04/12  07:00:00,85.6837122222,5.9929638728,2.89949641226,1.17974773489,24.3117294858,51.2795993405,59.3753122794,35.9944604161,0.0,23.3808518633
 04/12  08:00:00,73.7467147524,5.77115736264,1.03209136694,2.60778693293,23.6694662846,40.6342015617,61.1356580074,25.6511345208,0.0,35.4845234866
 04/12  09:00:00,68.3747957892,5.75662399598,1.11314436414,2.17711445325,23.6694662846,35.6302164847,67.7081086705,20.2323755479,18.025,29.4507331226
 04/12  10:00:00,49.7683161066,5.68049840657,0.775459929577,1.58143181308,18.7433767983,22.9618409725,61.2283918713,13.8254518495,18.025,29.3779400218
 04/12  11:00:00,49.3312361691,5.73401526923,1.45555802347,0.413259014241,18.7433767983,22.9618409725,48.9844857083,7.5154080001,18.025,23.4440777082
 04/12  12:00:00,49.9500964878,5.80344577778,2.32088247726,0.0539172783741,18.5889407304,23.1597249699,45.6886542357,4.22490406788,18.025,23.4387501678
 04/12  13:00:00,50.635258036,5.86592276643,2.75098021082,0.0,18.7433767983,23.2517909448,41.5904763993,0.123240831039,18.025,23.4422355682
 04/12  14:00:00,51.586062495,5.91487147382,3.65283408133,0.0,18.7433767983,23.2517909448,41.4700763806,0.0,18.025,23.4450763806
 04/12  15:00:00,52.1735762664,5.96180660557,4.48336645573,0.0,18.7433767983,22.9618409725,47.3152912644,0.0,18.025,29.2902912644
 04/12  16:00:00,56.365931608,6.00475233937,4.18144017251,0.0,18.7433767983,27.431320555,23.7949192744,0.0,18.025,5.76991927438
 04/12  17:00:00,70.5973667696,6.30700360277,5.92210020861,0.0,17.6635504202,40.6971502883,5.78490307546,0.0,0.0,5.78490307546
 04/12  18:00:00,78.4133039835,6.51015940295,7.02936656385,0.0,27.5259009287,37.3340067412,17.8074226381,0.381204918949,0.0,17.4262177192
 04/12  19:00:00,84.9567582024,6.60006469158,7.39002897864,0.0,33.8341110165,33.3544677425,14.7612743539,3.18169562032,0.0,11.5795787336
 04/12  20:00:00,97.54555893,6.72953410788,7.92720221545,0.0,36.5179666069,38.8247702939,21.4278172799,9.85137237504,0.0,11.5764449048
 04/12  21:00:00,91.7636207435,6.71357450344,7.67564107944,0.0,32.965339924,36.8579353714,25.3395588732,13.7011186485,0.0,11.6384402247
 04/12  22:00:00,64.7351501523,6.23504015721,4.67332272831,0.0,25.6355707503,20.6438685092,34.4296327174,17.0475387702,0.0,17.3820939472
 04/12  23:00:00,42.4379542747,5.87638399255,2.28836970965,0.0,15.0252895274,11.7056064465,26.1149264131,20.3373112432,0.0,5.77761516989
 04/12  24:00:00,36.8007343662,5.80246679704,1.75096368905,0.0,11.6412384099,10.0650221343,25.6993150358,19.9289183309,0.0,5.77039670487
 04/13  01:00:00,34.8695291072,5.75350349801,1.42956910255,0.0,10.0992000411,10.047477231,21.7154327515,21.6954327515,0.0,0.02
 04/13  02:00:00,32.5528930901,5.69138862276,1.0346056168,0.0,8.25718729233,10.0299323277,32.07125531,26.3083019863,0.0,5.76295332374
 04/13  03:00:00,32.2993819887,5.65620169914,0.8162796627,0.0,8.25718729233,10.0299323277,34.0359317185,28.2732807414,0.0,5.76265097714
 04/13  04:00:00,33.7762926241,5.63754955768,0.705088473219,0.0,8.25718729233,11.6354268332,33.8958479333,28.1255769227,0.0,5.77027101056
 04/13  05:00:00,41.4077565505,5.64283971993,0.747660656448,0.00349456340959,12.1011305571,15.3678112995,39.2038544593,27.6399727161,0.0,11.5638817433
 04/13  06:00:00,69.2384223836,5.92008754593,2.54355612687,0.0,19.7275818095,37.2640762949,38.7814777717,27.1422268148,0.0,11.6392509569
 04/13  07:00:00,86.1536961038,6.19227392109,4.34993276948,0.0,24.3117294858,51.2795993405,42.9791951369,19.6008826862,0.0,23.3783124508
 04/13  08:00:00,73.1974185576,5.92175455155,2.93999145187,0.0,23.6694662846,40.6342015617,43.8746815738,8.39667207616,0.0,35.4780094977
 04/13  09:00:00,68.5924945344,5.93186489772,3.33272496035,0.0,23.6694662846,35.6302164847,50.5083367596,3.03215341999,18.025,29.4511833396
 04/13  10:00:00,51.2405035967,5.88120394429,3.62837713346,0.0,18.7433767983,22.9618409725,48.0040279815,0.600446381077,18.025,29.3785816004
 04/13  11:00:00,54.5693707037,6.02506298089,6.81590627956,0.0,18.7433767983,22.9618409725,41.467320416,0.0,18.025,23.442320416
 04/13  12:00:00,57.6321261815,6.20162262622,9.65865575462,0.0,18.5889407304,23.1597249699,41.4665998807,0.0,18.025,23.4415998807
 04/13  13:00:00,59.698032102,6.3569704774,11.3227076363,0.0,18.7433767983,23.2517909448,41.4693533736,0.0,18.025,23.4443533736
 04/13  14:00:00,61.6492921743,6.48750877983,13.1434331285,0.0,18.7433767983,23.2517909448,47.3156888499,0.0,18.025,29.2906888499
 04/13  15:00:00,61.8896907542,6.5664512317,13.5948407368,0.0,18.7433767983,22.9618409725,41.4584802838,0.0,18.025,23.4334802838
 04/13  16:00:00,66.5748693828,6.6599335191,13.7351955537,0.0,18.7433767983,27.431320555,23.7951063723,0.0,18.025,5.77010637229
 04/13  17:00:00,78.7382220752,6.96119310621,13.408767165,0.0,17.6635504202,40.6971502883,5.78447071604,0.0,0.0,5.78447071604
 04/13  18:00:00,83.7152359461,7.09841222718,11.7430532098,0.0,27.5259009287,37.3340067412,17.4344901223,0.00926217306725,0.0,17.4252279492
 04/13  19:00:00,89.3567146678,7.13440704514,11.255648577,0.0,33.8341110165,33.3544677425,12.1690411935,0.589920980914,0.0,11.5791202126
 04/13  20:00:00,101.833260837,7.25946612362,11.6849782504,0.0,36.5179666069,38.8247702939,14.9343761665,3.3561340235,0.0,11.578242143
 04/13  21:00:00,95.9040335953,7.22918614031,11.3004509019,0.0,32.965339924,36.8579353714,23.4352104304,5.98714416063,0.0,17.4480662698
 04/13  22:00:00,68.6349947071,6.72405826988,8.08415619198,0.0,25.6355707503,20.6438685092,20.1681756593,8.57375141354,0.0,11.5944242457
 04/13  23:00:00,45.2871247768,6.23867478067,4.77525448012,0.0,15.0252895274,11.7056064465,19.941599944,14.1638514973,0.0,5.77774844677
 04/13  24:00:00,38.7449442898,6.05286323068,3.44478022711,0.0,11.6412384099,10.0650221343,21.1529680652,15.3826390445,0.0,5.77032902075
 04/14  01:00:00,36.2550544645,5.93725015404,2.63134861421,0.0,10.0992000411,10.047477231,22.3005868202,16.5376532076,0.0,5.76293361263
 04/14  02:00:00,33.8497984383,5.86498645824,2.15791597976,0.0,8.25718729233,10.0299323277,17.340838867,17.320838867,0.0,0.02
 04/14  03:00:00,33.6051725591,5.83243990709,1.94583555316,0.0,8.25718729233,10.0299323277,23.1344014837,17.3717795095,0.0,5.76262197418
 04/14  04:00:00,34.9698881216,5.80072075248,1.73551645802,0.0,8.25718729233,11.6354268332,24.5248680882,18.7549413265,0.0,5.7699267617
 04/14  05:00:00,42.5690280665,5.80368019328,1.75159027452,0.0,12.1011305571,15.3678112995,30.955020089,19.3906498968,0.0,11.5643701922
 04/14  06:00:00,70.6361249072,6.11925860133,3.74209464844,0.0,19.7275818095,37.2640762949,34.7572198263,17.308200569,0.0,17.4490192573
 04/14  07:00:00,88.0667989912,6.44457060529,6.01075394085,0.0,24.3117294858,51.2795993405,30.4616170476,12.9227174094,0.0,17.5388996382
 04/14  08:00:00,74.3490956174,6.06824796663,3.94518541912,0.0,23.6694662846,40.6342015617,42.1302162379,6.64941410041,0.0,35.4808021374
 04/14  09:00:00,69.5422479417,6.06033779143,4.15401015084,0.0,23.6694662846,35.6302164847,51.0655430799,3.58777528555,18.025,29.4527677944
 04/14  10:00:00,51.042962764,5.92545439422,3.38659123004,0.0,18.7433767983,22.9618409725,49.1155357976,1.71237347151,18.025,29.3781623261
 04/14  11:00:00,51.1662624776,5.93400348349,3.50386094785,0.0,18.7433767983,22.9618409725,42.1941774013,0.727265924594,18.025,23.4419114768
 04/14  12:00:00,52.4549738033,6.00323113694,4.67989584741,0.0,18.5889407304,23.1597249699,41.9791119318,0.511112523761,18.025,23.442999408
 04/14  13:00:00,54.9747452503,6.11669678427,6.83970067357,0.0,18.7433767983,23.2517909448,47.3202201843,0.0,18.025,29.2952201843
 04/14  14:00:00,57.4280300393,6.28431837867,9.12536414461,0.0,18.7433767983,23.2517909448,41.4581951324,0.0,18.025,23.4331951324
 04/14  15:00:00,57.9728773325,6.28631787854,9.95816277621,0.0,18.7433767983,22.9618409725,41.4625281547,0.0,18.025,23.4375281547
 04/14  16:00:00,62.3546575027,6.37728244663,9.79763742205,0.0,18.7433767983,27.431320555,23.7949517983,0.0,18.025,5.76995179825
 04/14  17:00:00,74.0676331003,6.64893392838,9.05044047372,0.0,17.6635504202,40.6971502883,5.78433054611,0.0,0.0,5.78433054611
 04/14  18:00:00,80.7588298639,6.78738584942,9.09768360063,0.0,27.5259009287,37.3340067412,17.5144047865,0.0892090931583,0.0,17.4251956933
 04/14  19:00:00,85.5365062679,6.89441140473,9.55944002584,0.0,33.8341110165,33.3544677425,13.0721397805,1.49259764394,0.0,11.5795421365
 04/14  20:00:00,100.601359933,7.0937192095,10.6188307217,0.0,36.5179666069,38.8247702939,15.6906842852,4.11179725147,0.0,11.5788870338
 04/14  21:00:00,95.0358659878,7.10731909605,10.5541605779,0.0,32.965339924,36.8579353714,24.0928740038,6.64446639091,0.0,17.4484076129
 04/14  22:00:00,68.1547699419,6.6480266213,7.67997064604,0.0,25.6355707503,20.6438685092,19.5163377084,7.92220191527,0.0,11.5941357932
 04/14  23:00:00,45.5202477398,6.2447944549,5.00226192849,0.0,15.0252895274,11.7056064465,15.7363106397,9.95871224096,0.0,5.77759839872
 04/14  24:00:00,39.15745539,6.0851741094,3.82498366682,0.0,11.6412384099,10.0650221343,16.6683120771,10.8984664078,0.0,5.76984566931
 04/15  01:00:00,39.9767495891,6.04388493779,3.48693023338,0.0,12.8411359301,10.0650221343,15.5393572491,9.77652285006,0.0,5.76283439902
 04/15  02:00:00,34.7167343655,5.96031848605,2.92952157039,0.0,8.25718729233,10.0299323277,14.0329810017,8.27046705546,0.0,5.76251394619
 04/15  03:00:00,34.1393824366,5.88821604576,2.42427231734,0.0,8.25718729233,10.0299323277,9.89269034803,9.87269034803,0.0,0.02
 04/15  04:00:00,35.3887293312,5.84561013017,2.10947103054,0.0,8.25718729233,11.6354268332,18.0868815363,12.3178267646,0.0,5.76905477167
 04/15  05:00:00,39.2202584261,5.80728134362,1.82088317308,0.0,8.71707943955,15.3327214929,20.6866522668,14.9090609956,0.0,5.77759127123
 04/15  06:00:00,54.3433154964,5.89793266203,2.40899070457,0.0,18.5082010057,25.6353820695,26.8565824928,15.2930362461,0.0,11.5635462466
 04/15  07:00:00,71.0058020671,6.16397755791,4.35338353476,0.0,19.4083231844,41.0650158608,29.6200365001,12.1725440274,0.0,17.4474924728
 04/15  08:00:00,98.55215089,6.62256953883,7.56381069498,0.0,26.3286599382,57.9988325916,47.97954274,6.32314648104,0.0,41.6563962589
 04/15  09:00:00,82.2264360802,6.42383602712,6.59150898428,0.0,26.3286599382,42.8504436482,57.5888175641,4.08915225188,18.025,35.4746653122
 04/15  10:00:00,56.3177049349,6.16170218584,4.93936520707,0.0,21.7447113004,23.4437158914,50.4198408529,2.94155291415,18.025,29.4532879388
 04/15  11:00:00,54.7543596213,6.2821165145,5.71762833402,0.0,19.3027497915,23.426170988,42.4975553886,0.972401741709,18.025,23.5001536469
 04/15  12:00:00,57.0868813873,6.46411180799,7.72626573205,0.0,19.1483137236,23.7250123474,47.4376632155,0.114838000037,18.025,29.2978252155
 04/15  13:00:00,59.6461832046,6.60457821148,9.99955773614,0.0,19.3027497915,23.7161209604,41.4628146757,0.0,18.025,23.4378146757
 04/15  14:00:00,60.7798928037,6.66196715706,11.0758790637,0.0,19.3027497915,23.7161209604,41.4574777284,0.0,18.025,23.4324777284
 04/15  15:00:00,60.3515818713,6.61676967066,10.9827139874,0.0,19.3027497915,23.426170988,41.462343369,0.0,18.025,23.437343369
 04/15  16:00:00,63.8642407583,6.60530258485,10.0555015801,0.0,19.3027497915,27.8956505705,23.7949109553,0.0,18.025,5.76991095528
 04/15  17:00:00,71.8691544797,6.74445247773,9.29865040147,0.0,18.2229234133,37.5968344597,5.77721309924,0.0,0.0,5.77721309924
 04/15  18:00:00,86.9635117399,6.97249591394,10.2115342926,0.0,32.690315043,37.0816133363,11.5725871885,0.0233112421448,0.0,11.5492759463
 04/15  19:00:00,89.0885615178,7.03924879492,10.2738881784,0.0,36.8143715336,33.066984531,13.1663747087,1.5881105977,0.0,11.578264111
 04/15  20:00:00,100.97720941,7.20226152616,11.1074452988,0.0,36.3493007332,38.7721355839,14.425906016,2.84974484837,0.0,11.5761611677
 04/15  21:00:00,98.5229040183,7.17329720435,10.799968105,0.0,36.1807251679,36.8228455648,16.2901755504,4.73879598353,0.0,11.5513795668
 04/15  22:00:00,74.2783875677,6.76566169787,8.28264686638,0.0,31.0351095914,20.6438685092,17.657869969,5.99251538883,0.0,11.6653545802
 04/15  23:00:00,48.7919378129,6.36591658445,5.75052028338,0.0,17.4250845679,11.7056064465,19.522952802,7.95866005763,0.0,11.5642927443
 04/15  24:00:00,40.9552102583,6.17763296542,4.33038541203,0.0,12.8411359301,10.0650221343,16.8570311123,11.0868370143,0.0,5.77019409801
 04/16  01:00:00,40.1380678989,6.06437685209,3.50833657402,0.0,12.925468867,10.100111941,18.4643610261,12.7017541066,0.0,5.76260691946
 04/16  02:00:00,34.5330191664,5.93456109091,2.65214389652,0.0,8.34152022915,10.0650221343,15.1952043873,15.1752043873,0.0,0.02
 04/16  03:00:00,34.1195158307,5.88154458639,2.2916566134,0.0,8.34152022915,10.0650221343,22.9590527046,17.1963424822,0.0,5.7627102224
 04/16  04:00:00,35.3736139325,5.83869049698,1.98185606096,0.0,8.34152022915,11.6705166398,25.5813952105,19.8114291095,0.0,5.76996610106
 04/16  05:00:00,39.3038162568,5.81009366509,1.78221017475,0.0,8.80141237637,15.3678112995,26.4720450057,20.6945514234,0.0,5.77749358228
 04/16  06:00:00,54.2499487053,5.89704762801,2.31651397392,0.0,18.5082010057,25.6353820695,32.2952877151,20.731037632,0.0,11.5642500832
 04/16  07:00:00,70.701295647,6.12814753689,3.96529376204,0.0,19.4926561212,41.1001056674,33.8419955097,16.3944975977,0.0,17.447497912
 04/16  08:00:00,98.1335180264,6.57950405626,7.18825630209,0.0,26.3286599382,57.9988325916,49.5383914458,7.88353530445,0.0,41.6548561414
 04/16  09:00:00,81.6437735229,6.37411899773,6.1779944696,0.0,26.2443270014,42.8153538416,53.1295753051,4.878080685,18.025,30.2264946201
 04/16  10:00:00,57.4359878475,6.20931104289,6.01004627192,0.0,21.7447113004,23.4437158914,53.5891498404,0.889227568643,18.025,34.6749222718
 04/16  11:00:00,55.0254817468,6.27818323335,5.93297676393,0.0,19.3449162599,23.4437158914,42.3001099832,0.774973051185,18.025,23.500136932
 04/16  12:00:00,55.0799327936,6.32090847727,5.80281160448,0.0,19.190480192,23.7425572507,44.3603300534,2.89401820224,18.025,23.4413118511
 04/16  13:00:00,55.8180390557,6.42155493511,6.41415050086,0.0,19.260583323,23.698576057,47.4071980066,0.0941665471711,18.025,29.2880314594
 04/16  14:00:00,56.5341082991,6.50508426512,7.04669311384,0.0,19.260583323,23.698576057,41.4544398002,0.0,18.025,23.4294398002
 04/16  15:00:00,56.7465819889,6.55285983719,7.5013396647,0.0,19.260583323,23.4086260847,41.4693204122,0.00818007276703,18.025,23.4361403394
 04/16  16:00:00,61.2900253082,6.55592171581,7.59038068422,0.0,19.260583323,27.8781056672,23.794881918,0.0,18.025,5.76988191804
 04/16  17:00:00,71.1881166088,6.72445234073,8.6973281573,0.0,18.1807569449,37.5792895564,5.77705293943,0.0,0.0,5.77705293943
 04/16  18:00:00,86.6203431601,6.9787238197,9.98156473304,0.0,32.6059821062,37.0465235296,12.2381558643,0.689230901158,0.0,11.5489249632
 04/16  19:00:00,89.5712851582,7.10992951018,10.6859393772,0.0,36.8143715336,33.066984531,13.2669988714,1.69140282559,0.0,11.5755960458
 04/16  20:00:00,101.560950307,7.26060593277,11.5134218355,0.0,36.43363367,38.8072253906,10.2921062901,4.49463590977,0.0,5.79747038034
 04/16  21:00:00,98.7121221646,7.21059711169,11.0713173308,0.0,36.0963922311,36.7877557581,19.2004455929,7.62159235228,0.0,11.5788532406
 04/16  22:00:00,74.224586937,6.77482446142,8.3391158857,0.0,30.9507766546,20.6087787026,27.5358632867,10.0886398209,0.0,17.4472234658
 04/16  23:00:00,49.0758267636,6.39497713195,6.00535389434,0.0,17.4250845679,11.7056064465,21.3429047035,9.77875483059,0.0,11.5641498729
 04/16  24:00:00,41.3522950432,6.20562131774,4.58006234555,0.0,12.925468867,10.100111941,18.0865695108,12.3164681367,0.0,5.77010137416
 04/17  01:00:00,36.8751163345,6.01349122741,3.1751776123,0.0,10.0992000411,10.047477231,22.7254226766,16.9627218127,0.0,5.76270086397
 04/17  02:00:00,34.6945995353,5.96439095629,2.90331999647,0.0,8.25718729233,10.0299323277,13.9015812798,13.8815812798,0.0,0.02
 04/17  03:00:00,34.5863649383,5.94397990555,2.81549429071,0.0,8.25718729233,10.0299323277,16.6355647721,10.8727792296,0.0,5.76278554248
 04/17  04:00:00,35.8977586516,5.90589471194,2.55822252507,0.0,8.25718729233,11.6354268332,17.5282825312,11.7591232911,0.0,5.76915924003
 04/17  05:00:00,43.4700433689,5.90739106865,2.54891126678,0.0,12.1011305571,15.3678112995,23.7194295302,12.1554238557,0.0,11.5640056745
 04/17  06:00:00,70.1210527784,6.28318000194,4.94713330669,0.0,19.7275818095,37.2640762949,27.5730280495,12.6720737503,0.0,14.9009542992
 04/17  07:00:00,89.9810904473,6.67600653723,7.69364689659,0.0,24.3117294858,51.2795993405,30.6028079492,10.5105753497,0.0,20.0922325995
 04/17  08:00:00,75.9657312987,6.24199461566,5.38809896231,0.0,23.6694662846,40.6342015617,39.6258853633,4.15423466334,0.0,35.4716507
 04/17  09:00:00,71.2488334561,6.24494672251,5.67600771481,0.0,23.6694662846,35.6302164847,48.8807357033,1.41163247511,18.025,29.4441032282
 04/17  10:00:00,53.169671782,6.14585308051,5.29291567285,0.0,18.7433767983,22.9618409725,48.1155314186,0.716959035844,18.025,29.3735723828
 04/17  11:00:00,56.0354358667,6.31797984336,7.98906775109,0.0,18.7433767983,22.9618409725,41.467037403,0.0,18.025,23.442037403
 04/17  12:00:00,59.0575669268,6.49667373931,10.7890582264,0.0,18.5889407304,23.1597249699,41.4609060136,0.0,18.025,23.4359060136
 04/17  13:00:00,61.7225222642,6.64342816377,13.0607544809,0.0,18.7433767983,23.2517909448,41.4639923108,0.0,18.025,23.4389923108
 04/17  14:00:00,63.2906778749,6.73930725367,14.5330291926,0.0,18.7433767983,23.2517909448,42.5795234952,0.0,18.025,24.5545234952
 04/17  15:00:00,62.9821288011,6.7620777003,14.4916635731,0.0,18.7433767983,22.9618409725,46.1960585777,0.0,18.025,28.1710585777
 04/17  16:00:00,67.2542554169,6.82493761549,14.2495954962,0.0,18.7433767983,27.431320555,23.794852059,0.0,18.025,5.76985205905
 04/17  17:00:00,77.0831374822,6.99588583224,11.7190131085,0.0,17.6635504202,40.6971502883,5.78448617905,0.0,0.0,5.78448617905
 04/17  18:00:00,83.3039527986,7.10244905599,11.3277706009,0.0,27.5259009287,37.3340067412,17.4413726714,0.0176094093133,0.0,17.423763262
 04/17  19:00:00,87.6808643527,7.16715765268,11.4310741714,0.0,33.8341110165,33.3544677425,13.2781705798,1.70065623795,0.0,11.5775143418
 04/17  20:00:00,102.665446715,7.35911139193,12.4175421459,0.0,36.5179666069,38.8247702939,8.22700015487,2.4287491862,0.0,5.79825096866
 04/17  21:00:00,97.1990098756,7.37711620301,12.4475380335,0.0,32.965339924,36.8579353714,21.182659303,3.73633696234,0.0,17.4463223406
 04/17  22:00:00,70.0118891873,6.87852814019,9.30661098433,0.0,25.6355707503,20.6438685092,18.1698284902,6.57639673862,0.0,11.5934317516
 04/17  23:00:00,47.1368557691,6.44296151265,6.42071289078,0.0,15.0252895274,11.7056064465,20.5223760161,8.98935993801,0.0,11.5330160781
 04/17  24:00:00,40.5369459866,6.25641250946,5.0332459158,0.0,11.6412384099,10.0650221343,15.9653784138,10.1953984635,0.0,5.76997995027
 04/18  01:00:00,37.8819698751,6.12858692001,4.06693908693,0.0,10.0992000411,10.047477231,11.3956036512,11.3756036512,0.0,0.02
 04/18  02:00:00,35.1654147275,6.02176260073,3.31676389612,0.0,8.25718729233,10.0299323277,18.3219998864,12.5593274291,0.0,5.76267245736
 04/18  03:00:00,34.6136914369,5.94931337241,2.83748965271,0.0,8.25718729233,10.0299323277,19.4711249503,13.7088092969,0.0,5.76231565341
 04/18  04:00:00,35.8760214801,5.90546209798,2.5369208191,0.0,8.25718729233,11.6354268332,20.548752078,14.7792294632,0.0,5.76952261479
 04/18  05:00:00,43.5172588863,5.91444584997,2.58908065365,0.0,12.1011305571,15.3678112995,20.156103738,14.3643079601,0.0,5.79179577796
 04/18  06:00:00,70.3628440616,6.31481956651,5.15729613939,0.0,19.7275818095,37.2640762949,31.602457465,14.1579274506,0.0,17.4445300144
 04/18  07:00:00,89.8823123654,6.67240310935,7.598482151,0.0,24.3117294858,51.2795993405,36.5029820954,13.1283499584,0.0,23.3746321369
 04/18  08:00:00,75.0593918752,6.16248055903,4.56128493454,0.0,23.6694662846,40.6342015617,44.7672383439,9.29622222079,0.0,35.4710161232
 04/18  09:00:00,69.4685687155,6.07497444853,4.06571848731,0.0,23.6694662846,35.6302164847,56.5166430763,9.04612324581,18.025,29.4455198305
 04/18  10:00:00,50.5845098178,5.91147242818,2.9421410244,0.0,18.7433767983,22.9618409725,50.9122781107,9.3872281667,18.025,23.500049944
 04/18  11:00:00,50.3729262799,5.89412363026,2.75041692673,0.0,18.7433767983,22.9618409725,56.4845949689,9.1666897149,18.025,29.292905254
 04/18  12:00:00,50.3597872685,5.87556445019,2.71239014963,0.0,18.5889407304,23.1597249699,50.0305246369,8.57452969015,18.025,23.4309949467
 04/18  13:00:00,50.271904897,5.85668963421,2.39688145846,0.0,18.7433767983,23.2517909448,49.6978869677,8.2406930194,18.025,23.4321939483
 04/18  14:00:00,50.2461646718,5.85226516901,2.37556443727,0.0,18.7433767983,23.2517909448,49.0430129969,7.58455918436,18.025,23.4334538125
 04/18  15:00:00,50.1297091673,5.86685120985,2.5344711277,0.0,18.7433767983,22.9618409725,48.6101676604,7.14790406816,18.025,23.4372635923
 04/18  16:00:00,54.9933178662,5.9062353514,2.90736131634,0.0,18.7433767983,27.431320555,29.5461970852,5.75155703124,18.025,5.769640054
 04/18  17:00:00,68.7734870059,6.10559668738,4.29965177704,0.0,17.6635504202,40.6971502883,16.6401923544,5.09153723772,0.0,11.5486551167
 04/18  18:00:00,76.3893429632,6.26648968469,5.24913163402,0.0,27.5259009287,37.3340067412,20.577280265,8.9550800566,0.0,11.6222002084
 04/18  19:00:00,81.5332071954,6.39063297499,6.05994591488,0.0,33.8341110165,33.3544677425,22.5733306313,10.9948819838,0.0,11.5784486475
 04/18  20:00:00,96.7144699877,6.6040397782,7.22164576034,0.0,36.5179666069,38.8247702939,25.8204145415,14.2437233387,0.0,11.5766912028
 04/18  21:00:00,91.5761787344,6.66949958551,7.53233090562,0.0,32.965339924,36.8579353714,33.1179761111,15.6724021076,0.0,17.4455740035
 04/18  22:00:00,64.8533240554,6.23646022046,4.79012204967,0.0,25.6355707503,20.6438685092,29.1434622802,17.5504047299,0.0,11.5930575503
 04/18  23:00:00,42.8608773903,5.92857655761,2.65912588497,0.0,15.0252895274,11.7056064465,26.4901161975,20.7128223528,0.0,5.77729384472
 04/18  24:00:00,37.1590055912,5.84945021357,2.06227099502,0.0,11.6412384099,10.0650221343,27.9684521313,22.1986507079,0.0,5.76980142333
 04/19  01:00:00,35.153737987,5.79142582186,1.67586844385,0.0,10.0992000411,10.047477231,30.0301550697,24.267635067,0.0,5.76252000263
 04/19  02:00:00,32.8220882592,5.72992352245,1.26527910143,0.0,8.25718729233,10.0299323277,32.5703480269,26.8077555249,0.0,5.76259250203
 04/19  03:00:00,32.5095023508,5.68639536922,0.996223392334,0.0,8.25718729233,10.0299323277,28.3121724134,28.2921724134,0.0,0.02
 04/19  04:00:00,33.9024052714,5.65593506567,0.812835444909,0.0,8.25718729233,11.6354268332,34.6993936615,28.9300258787,0.0,5.76936778277
 04/19  05:00:00,41.4966690186,5.6520664034,0.788202376611,0.0426714290982,12.1011305571,15.3678112995,41.5458000844,29.9821993955,0.0,11.5636006889
 04/19  06:00:00,67.5586664569,5.95206858366,2.71587630705,0.0,19.7275818095,37.2640762949,46.4484877879,29.0026470001,0.0,17.4458407878
 04/19  07:00:00,86.2255240934,6.20958932131,4.40452526939,0.0,24.3117294858,51.2795993405,45.6803424632,22.3200351618,0.0,23.3603073014
 04/19  08:00:00,73.2186942174,5.93645174487,2.94662547161,0.0,23.6694662846,40.6342015617,42.0454712417,12.4703819699,0.0,29.5750892719
 04/19  09:00:00,68.5045066376,5.94055212923,3.23608693869,0.0,23.6694662846,35.6302164847,54.487346343,7.02119965503,18.025,29.441146688
 04/19  10:00:00,50.4710046072,5.85994425966,2.88016786502,0.0,18.7433767983,22.9618409725,50.4265787208,3.03022540956,18.025,29.3713533113
 04/19  11:00:00,51.0090146572,5.92544219358,3.35519052108,0.0,18.7433767983,22.9618409725,42.4512355443,0.989166242144,18.025,23.4370693022
 04/19  12:00:00,51.8501351797,6.00928125514,4.06902410099,0.0,18.5889407304,23.1597249699,42.3762034507,0.913699726475,18.025,23.4375037242
 04/19  13:00:00,52.8621454526,6.08039764089,4.76341320077,0.0,18.7433767983,23.2517909448,47.3243266902,0.00497550093703,18.025,29.2943511892
 04/19  14:00:00,53.6938894111,6.12217400078,5.55338494812,0.0,18.7433767983,23.2517909448,41.4487303203,0.0,18.025,23.4237303203
 04/19  15:00:00,53.471638447,6.14850189234,5.59475683118,0.0,18.7433767983,22.9618409725,41.4562945525,0.0,18.025,23.4312945525
 04/19  16:00:00,57.8861551126,6.20984177671,5.49659300906,0.0,18.7433767983,27.431320555,23.793780861,0.0,18.025,5.76878086102
 04/19  17:00:00,71.7944940842,6.46364875418,6.96261381531,0.0,17.6635504202,40.6971502883,5.78412560992,0.0,0.0,5.78412560992
 04/19  18:00:00,79.2844559277,6.63406649739,7.77667263698,0.0,27.5259009287,37.3340067412,18.3776315319,0.955184637607,0.0,17.4224468943
 04/19  19:00:00,84.3850051776,6.76045262717,8.54193511017,0.0,33.8341110165,33.3544677425,13.8096329136,2.23335941897,0.0,11.5762734946
 04/19  20:00:00,99.4655352214,6.96023886386,9.61651768592,0.0,36.5179666069,38.8247702939,16.9489064383,5.37367175554,0.0,11.5752346827
 04/19  21:00:00,93.6745105479,6.94911217144,9.35106048232,0.0,32.965339924,36.8579353714,21.123477425,9.4873776276,0.0,11.6360997974
 04/19  22:00:00,66.4731154076,6.4513904476,6.1949885028,0.0,25.6355707503,20.6438685092,31.0118923973,13.632951517,0.0,17.3789408803
 04/19  23:00:00,43.9584332371,6.06112378997,3.62413693312,0.0,15.0252895274,11.7056064465,21.9913119172,16.2140834433,0.0,5.7772284739
 04/19  24:00:00,37.6483407631,5.91206462129,2.4889950317,0.0,11.6412384099,10.0650221343,24.8183244894,19.0486211578,0.0,5.76970333156
 04/20  01:00:00,35.6653056747,5.85825914634,2.12060784686,0.0,10.0992000411,10.047477231,19.1520107887,19.1320107887,0.0,0.02
 04/20  02:00:00,33.4140419124,5.80632188466,1.78083779646,0.0,8.25718729233,10.0299323277,25.9022526738,20.139948788,0.0,5.76230388583
 04/20  03:00:00,33.3122533957,5.79024098007,1.69512874259,0.0,8.25718729233,10.0299323277,23.4632937991,17.7009255228,0.0,5.76236827637
 04/20  04:00:00,34.8236687755,5.77575111102,1.61428597026,0.0,8.25718729233,11.6354268332,22.11777694,16.3483997146,0.0,5.76937722537
 04/20  05:00:00,42.5229920897,5.79096300836,1.71830762916,0.0,12.1011305571,15.3678112995,26.948292581,15.3859001377,0.0,11.5623924433
 04/20  06:00:00,68.7041777077,6.10436450153,3.70910607663,0.0,19.7275818095,37.2640762949,26.8955405541,15.2599600723,0.0,11.6355804818
 04/20  07:00:00,87.9008190236,6.41335167282,5.87606786587,0.0,24.3117294858,51.2795993405,35.8870759119,12.5145375233,0.0,23.3725383886
 04/20  08:00:00,74.359561634,6.05756329138,3.96639050633,0.0,23.6694662846,40.6342015617,42.05352572,6.58551291326,0.0,35.4680128067
 04/20  09:00:00,69.4818730765,6.03888857984,4.11512233812,0.0,23.6694662846,35.6302164847,50.8899432346,3.42739139493,18.025,29.4375518396
 04/20  10:00:00,51.06744436,5.929950352,3.40660773832,0.0,18.7433767983,22.9618409725,44.0978431358,2.57363533337,18.025,23.4992078024
 04/20  11:00:00,51.8401126419,6.0360115628,4.07572210485,0.0,18.7433767983,22.9618409725,48.8105179078,1.49547998431,18.025,29.2900379235
 04/20  12:00:00,52.7797131403,6.13982262196,4.86806441808,0.0,18.5889407304,23.1597249699,43.2626596568,1.80961892919,18.025,23.4280407276
 04/20  13:00:00,53.7114599346,6.22383983138,5.4692930178,0.0,18.7433767983,23.2517909448,41.4632375215,0.00744340649354,18.025,23.430794115
 04/20  14:00:00,54.3319790157,6.30170019978,6.01195059574,0.0,18.7433767983,23.2517909448,41.4562483648,0.0,18.025,23.4312483648
 04/20  15:00:00,54.2788754168,6.33241693967,6.21807859951,0.0,18.7433767983,22.9618409725,41.4727294011,0.0129354476686,18.025,23.4347939534
 04/20  16:00:00,59.0544901924,6.37271758355,6.5020575815,0.0,18.7433767983,27.431320555,24.2953681527,0.500869967366,18.025,5.7694981853
 04/20  17:00:00,72.906124944,6.62952198576,7.90837405701,0.0,17.6635504202,40.6971502883,12.7417203884,1.19363144876,0.0,11.5480889396
 04/20  18:00:00,80.0688388401,6.76246008554,8.4326754566,0.0,27.5259009287,37.3340067412,15.8316934578,4.21072697864,0.0,11.6209664791
 04/20  19:00:00,85.0327250608,6.86759511386,9.08251568205,0.0,33.8341110165,33.3544677425,18.451390507,6.87374758854,0.0,11.5776429185
 04/20  20:00:00,99.4575747263,6.99135803181,9.57744494666,0.0,36.5179666069,38.8247702939,23.7813085875,12.2057928241,0.0,11.5755157634
 04/20  21:00:00,93.629994568,6.97008828167,9.28557937135,0.0,32.965339924,36.8579353714,32.1194673013,14.6748264745,0.0,17.4446408268
 04/20  22:00:00,66.4774493282,6.4715143951,6.17920796234,0.0,25.6355707503,20.6438685092,29.6121616417,18.0210946566,0.0,11.5910669851
 04/20  23:00:00,44.2854736161,6.10852586838,3.90378145569,0.0,15.0252895274,11.7056064465,22.9322872709,17.1558298405,0.0,5.77645743038
 04/20  24:00:00,38.2834319057,5.98689117448,3.04926309993,0.0,11.6412384099,10.0650221343,21.7213299936,15.9515807109,0.0,5.76974928273
 04/21  01:00:00,35.9910156176,5.89685937368,2.40771765576,0.0,10.0992000411,10.047477231,23.4322718368,17.6699278971,0.0,5.76234393967
 04/21  02:00:00,33.6891516783,5.84087502744,2.0213971691,0.0,8.25718729233,10.0299323277,24.8890071339,19.1266105209,0.0,5.76239661298
 04/21  03:00:00,33.4271847612,5.80798512039,1.79232104956,0.0,8.25718729233,10.0299323277,20.406377953,20.386377953,0.0,0.02
 04/21  04:00:00,34.8484208517,5.78330398869,1.63148886407,0.0,8.25718729233,11.6354268332,26.8419870864,21.0721669592,0.0,5.76982012716
 04/21  05:00:00,42.5073719602,5.79394806472,1.69970644234,0.0,12.1011305571,15.3678112995,32.410413735,20.8471659112,0.0,11.5632478238
 04/21  06:00:00,68.6185054578,6.09933835406,3.62846624561,0.0,19.7275818095,37.2640762949,37.7655254008,20.3219563555,0.0,17.4435690453
 04/21  07:00:00,87.6915639597,6.39770304639,5.68248067028,0.0,24.3117294858,51.2795993405,34.1448580532,16.6115961885,0.0,17.5332618647
 04/21  08:00:00,73.9487221523,6.03017617996,3.58294690805,0.0,23.6694662846,40.6342015617,46.763195417,11.3002400277,0.0,35.4629553894
 04/21  09:00:00,68.9026003183,6.00781607214,3.566931488,0.0,23.6694662846,35.6302164847,57.2668166163,9.80191765305,18.025,29.4398989632
 04/21  10:00:00,50.2143580015,5.87320082834,2.61027401482,0.0,18.7433767983,22.9618409725,57.5746129857,10.1820158906,18.025,29.3675970951
 04/21  11:00:00,50.2286555041,5.88485818533,2.61542243606,0.0,18.7433767983,22.9618409725,50.7482720683,9.28581552534,18.025,23.4374565429
 04/21  12:00:00,50.949237589,5.95014371166,3.2272724373,0.0,18.5889407304,23.1597249699,48.1994053534,6.74234259177,18.025,23.4320627616
 04/21  13:00:00,51.2100341545,5.96872611902,3.22298217429,0.0,18.7433767983,23.2517909448,45.9893403869,4.53140582734,18.025,23.4329345596
 04/21  14:00:00,50.8799981822,5.9288565478,2.93281442271,0.0,18.7433767983,23.2517909448,46.3975666467,4.9362703435,18.025,23.4362963032
 04/21  15:00:00,50.6096460778,5.93508292451,2.94618649767,0.0,18.7433767983,22.9618409725,53.5696380374,6.25960885549,18.025,29.2850291819
 04/21  16:00:00,55.5179465036,5.9844123136,3.35382865658,0.0,18.7433767983,27.431320555,29.1255731017,5.33112702706,18.025,5.76944607467
 04/21  17:00:00,69.5396676739,6.22200359574,4.9494469667,0.0,17.6635504202,40.6971502883,10.7269633509,4.94372649571,0.0,5.78323685521
 04/21  18:00:00,77.0721007121,6.37540698752,5.8230003248,0.0,27.5259009287,37.3340067412,26.2585610869,8.8371469218,0.0,17.4214141651
 04/21  19:00:00,82.0601261907,6.48210712195,6.49541301035,0.0,33.8341110165,33.3544677425,17.488582222,11.6898566169,0.0,5.79872560509
 04/21  20:00:00,96.925784905,6.65221510278,7.38480734101,0.0,36.5179666069,38.8247702939,28.2720339806,16.6955206072,0.0,11.5765133734
