Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/21  21:00:00,91.8060048621,6.71314915393,7.71853974757,0.0,32.965339924,36.8579353714,34.2198829219,16.7763678328,0.0,17.4435150891
 04/21  22:00:00,65.2467993816,6.29317568132,5.12690333685,0.0,25.6355707503,20.6438685092,28.9779381748,17.3856133185,0.0,11.5923248564
 04/21  23:00:00,43.1877876526,5.96624723029,2.94837755313,0.0,15.0252895274,11.7056064465,24.3031474356,18.5262657095,0.0,5.77688172612
 04/21  24:00:00,37.4892984285,5.88980931205,2.35221496696,0.0,11.6412384099,10.0650221343,24.4284457419,18.6586676849,0.0,5.769778057
 04/22  01:00:00,38.4780185105,5.86289251556,2.16920973165,0.0,12.8411359301,10.0650221343,24.7967243155,19.0341672416,0.0,5.76255707391
 04/22  02:00:00,33.2783981526,5.78715847843,1.66436128492,0.0,8.25718729233,10.0299323277,27.4373998183,21.6752282683,0.0,5.76217154998
 04/22  03:00:00,32.8536680315,5.73289043507,1.29390104772,0.0,8.25718729233,10.0299323277,30.6838097583,24.9220312522,0.0,5.76177850616
 04/22  04:00:00,34.214895385,5.69866918355,1.08260208881,0.0,8.25718729233,11.6354268332,26.6928940283,26.6728940283,0.0,0.02
 04/22  05:00:00,38.2326657684,5.67785894557,0.96274335705,0.0,8.71707943955,15.3327214929,38.0620759167,26.5286776493,0.0,11.5333982675
 04/22  06:00:00,53.4022527965,5.77480972027,1.59109335242,0.0,18.5082010057,25.6353820695,30.5553029257,24.7656445675,0.0,5.78965835827
 04/22  07:00:00,69.6515141574,6.01199903047,3.1511455325,0.0,19.4083231844,41.0650158608,37.7994206348,20.3560422321,0.0,17.4433784026
 04/22  08:00:00,95.9140001909,6.30794840118,5.24037528456,0.0,26.3286599382,57.9988325916,54.6502770924,13.0141086956,0.0,41.6361683969
 04/22  09:00:00,79.6801006538,6.14669765274,4.32237650852,0.0,26.3286599382,42.8504436482,64.1389039276,10.6532196131,18.025,35.4606843145
 04/22  10:00:00,53.9645864543,5.91516396795,2.83283209485,0.0,21.7447113004,23.4437158914,56.9589861322,9.49224961469,18.025,29.4417365176
 04/22  11:00:00,51.6653190071,5.93300509366,2.97773381172,0.0,19.3027497915,23.426170988,48.786247232,7.26615017905,18.025,23.495097053
 04/22  12:00:00,52.424703912,5.99347643964,3.5347471435,0.0,19.1483137236,23.7250123474,46.4671573017,5.00739262908,18.025,23.4347646727
 04/22  13:00:00,52.465786786,5.98828203848,3.43547777764,0.0,19.3027497915,23.7161209604,49.6034919527,2.28957286833,18.025,29.2889190844
 04/22  14:00:00,52.8202365975,6.03545785608,3.74275603537,0.0,19.3027497915,23.7161209604,43.0559522966,1.60972704968,18.025,23.421225247
 04/22  15:00:00,53.2046829345,6.11764076322,4.33496953272,0.0,19.3027497915,23.426170988,43.3382925371,1.88877510596,18.025,23.4245174312
 04/22  16:00:00,57.726803457,6.11646412259,4.40692639062,0.0,19.3027497915,27.8956505705,25.5145411267,1.72005679951,18.025,5.76948432721
 04/22  17:00:00,68.0967924483,6.33849590562,5.93227538573,0.0,18.2229234133,37.5968344597,7.29724777723,1.52087952571,0.0,5.77636825152
 04/22  18:00:00,83.9951529091,6.6363755256,7.57933323991,0.0,32.690315043,37.0816133363,9.81262756417,4.02849773992,0.0,5.78412982424
 04/22  19:00:00,86.764364984,6.76499410422,8.22399357688,0.0,36.8143715336,33.066984531,19.8284301524,8.25149698452,0.0,11.5769331679
 04/22  20:00:00,98.4540547301,6.90258227675,8.88401659321,0.0,36.3493007332,38.7721355839,24.3238037069,12.7483513399,0.0,11.575452367
 04/22  21:00:00,95.8605390168,6.85259240742,8.45835495754,0.0,36.1807251679,36.8228455648,27.1575596355,15.5802127297,0.0,11.5773469057
 04/22  22:00:00,71.5795919955,6.43771316377,5.91186964544,0.0,31.0351095914,20.6438685092,34.1038479268,16.6602318477,0.0,17.4436160791
 04/22  23:00:00,46.0505985014,6.03549378631,3.33964689556,0.0,17.4250845679,11.7056064465,24.7496412062,18.9581369304,0.0,5.79150427574
 04/22  24:00:00,38.7831394845,5.90936160835,2.42660981613,0.0,12.8411359301,10.0650221343,26.7238863717,20.9542292578,0.0,5.76965711388
 04/23  01:00:00,38.4772496691,5.85395097668,2.05796321275,0.0,12.925468867,10.100111941,28.5726060221,22.8100854712,0.0,5.7625205509
 04/23  02:00:00,33.2286238889,5.77075769105,1.51156774209,0.0,8.34152022915,10.0650221343,31.3301586468,25.5678960966,0.0,5.76226255012
 04/23  03:00:00,32.9351337794,5.73026311759,1.25857306474,0.0,8.34152022915,10.0650221343,31.9876859725,26.225399378,0.0,5.7622865945
 04/23  04:00:00,34.2859218369,5.69382095238,1.03905799118,0.0,8.34152022915,11.6705166398,33.6441895923,27.8751424055,0.0,5.76904718673
 04/23  05:00:00,38.2579365078,5.66668602217,0.879768054095,0.0,8.80141237637,15.3678112995,34.1808396595,28.4039462267,0.0,5.77689343277
 04/23  06:00:00,53.2777558581,5.76017604278,1.48123719506,0.0,18.5082010057,25.6353820695,31.8413613873,26.0513553653,0.0,5.79000602198
 04/23  07:00:00,69.8171111286,6.01519731412,3.19413203453,0.0,19.4926561212,41.1001056674,36.5100232907,19.0667861445,0.0,17.4432371463
 04/23  08:00:00,96.3253072951,6.33896508308,5.62067942827,0.0,26.3286599382,57.9988325916,50.0977627286,8.46421264156,0.0,41.6335500871
 04/23  09:00:00,80.3147725936,6.19164456461,5.03153493607,0.0,26.2443270014,42.8153538416,57.1598380027,3.67693977233,18.025,35.4578982303
 04/23  10:00:00,54.9668682148,5.98356002596,3.76672432,0.0,21.7447113004,23.4437158914,49.2838840731,1.8186550567,18.025,29.4402290164
 04/23  11:00:00,53.0808360118,6.0588508142,4.20769944495,0.0,19.3449162599,23.4437158914,42.2605967763,0.744507131758,18.025,23.4910896446
 04/23  12:00:00,54.5812036145,6.1915799851,5.43343432039,0.0,19.190480192,23.7425572507,41.9187000077,0.458701951938,18.025,23.4349980558
 04/23  13:00:00,56.2004616727,6.32746498179,6.89068585649,0.0,19.260583323,23.698576057,47.3073830556,0.0,18.025,29.2823830556
 04/23  14:00:00,57.2997407904,6.41666883008,7.90076440701,0.0,19.260583323,23.698576057,41.4461688731,0.0,18.025,23.4211688731
 04/23  15:00:00,57.7155493609,6.45365884633,8.56953225982,0.0,19.260583323,23.4086260847,41.4552764805,0.0,18.025,23.4302764805
 04/23  16:00:00,62.0925169051,6.49299085485,8.45582777204,0.0,19.260583323,27.8781056672,23.7944098942,0.0,18.025,5.76940989423
 04/23  17:00:00,71.4289419811,6.7064244096,8.95621211953,0.0,18.1807569449,37.5792895564,5.77676741555,0.0,0.0,5.77676741555
 04/23  18:00:00,86.9124676338,6.9799631158,10.2724880133,0.0,32.6059821062,37.0465235296,5.81429304362,0.0306868389558,0.0,5.78360620467
 04/23  19:00:00,89.8148188653,7.11900900855,10.9204398717,0.0,36.8143715336,33.066984531,12.1498587068,0.573212238263,0.0,11.5766464685
 04/23  20:00:00,101.609207627,7.25824170591,11.5640946169,0.0,36.43363367,38.8072253906,14.3184026513,2.74302376247,0.0,11.5753788888
 04/23  21:00:00,98.1649527315,7.14929130044,10.5854995889,0.0,36.0963922311,36.7877557581,19.4313204655,7.85409445888,0.0,11.5772260067
 04/23  22:00:00,72.8910652033,6.63045793312,7.15003151269,0.0,30.9507766546,20.6087787026,31.8171390577,14.3739972368,0.0,17.4431418209
 04/23  23:00:00,47.3651981566,6.20854479146,4.48120172265,0.0,17.4250845679,11.7056064465,22.5606099745,16.7691974864,0.0,5.79141248805
 04/23  24:00:00,39.8076277954,6.02815985993,3.21288073143,0.0,12.925468867,10.100111941,24.5232710313,18.7536644271,0.0,5.76960660419
 04/24  01:00:00,35.8724139016,5.89226365151,2.2937210269,0.0,10.0992000411,10.047477231,26.8292323775,21.0667559857,0.0,5.7624763918
 04/24  02:00:00,33.6978629481,5.84736954837,2.02362038673,0.0,8.25718729233,10.0299323277,25.4766337257,19.7144252071,0.0,5.76220851859
 04/24  03:00:00,33.4136866872,5.81053546988,1.77627906625,0.0,8.25718729233,10.0299323277,26.1743219227,20.4120999255,0.0,5.76222199719
 04/24  04:00:00,34.5881440308,5.75556989456,1.39895762064,0.0,8.25718729233,11.6354268332,30.9517870341,25.1828311184,0.0,5.7689559157
 04/24  05:00:00,42.0928328685,5.74447040954,1.33466620125,0.0,12.1011305571,15.3678112995,32.841842695,27.0514988884,0.0,5.79034380666
 04/24  06:00:00,66.2568667146,6.04563178466,3.20456767727,0.0,19.7275818095,37.2640762949,41.8325137577,24.3921746067,0.0,17.440339151
 04/24  07:00:00,87.1896198393,6.33927099201,5.23900734218,0.0,24.3117294858,51.2795993405,39.4580946416,16.0903561411,0.0,23.3677385005
 04/24  08:00:00,74.5841908957,6.07908322809,4.16953806428,0.0,23.6694662846,40.6342015617,33.7758348394,4.22480327446,0.0,29.5510315649
 04/24  09:00:00,69.7730731953,6.07159931798,4.37364162352,0.0,23.6694662846,35.6302164847,48.8895302095,1.43058500501,18.025,29.4339452045
 04/24  10:00:00,51.1062446398,5.93720310524,3.43817543135,0.0,18.7433767983,22.9618409725,49.8147027272,2.42626914193,18.025,29.3634335853
 04/24  11:00:00,51.5232576763,5.99853749579,3.79635541384,0.0,18.7433767983,22.9618409725,42.9933271009,1.53651006725,18.025,23.4318170337
 04/24  12:00:00,52.3116631966,6.08240285185,4.4574487368,0.0,18.5889407304,23.1597249699,43.3196086973,1.86304961049,18.025,23.4315590868
 04/24  13:00:00,52.1996317366,6.0525941473,4.1287212652,0.0,18.7433767983,23.2517909448,41.7034643916,0.244197978727,18.025,23.4342664129
 04/24  14:00:00,52.1030916733,6.05034073351,4.03443424713,0.0,18.7433767983,23.2517909448,47.9392451173,0.628911557099,18.025,29.2853335602
 04/24  15:00:00,52.0070872545,6.08359670471,4.19512803494,0.0,18.7433767983,22.9618409725,43.5779545663,2.13361835765,18.025,23.4193362086
 04/24  16:00:00,56.4249117615,6.08372913643,4.161484064,0.0,18.7433767983,27.431320555,26.5107935318,2.71641941186,18.025,5.7693741199
 04/24  17:00:00,70.322170086,6.31427152798,5.63969597554,0.0,17.6635504202,40.6971502883,8.21649602807,2.43379014933,0.0,5.78270587874
 04/24  18:00:00,78.0195986734,6.49547605634,6.65045649787,0.0,27.5259009287,37.3340067412,21.6965454761,4.27737008018,0.0,17.4191753959
 04/24  19:00:00,82.7994327676,6.5747271493,7.14212063537,0.0,33.8341110165,33.3544677425,14.1812549995,8.38482863051,0.0,5.796426369
 04/24  20:00:00,97.5418489259,6.7337122681,7.91939503701,0.0,36.5179666069,38.8247702939,24.3745281876,12.7981924725,0.0,11.5763357151
 04/24  21:00:00,91.8841812705,6.73455565973,7.77534254584,0.0,32.965339924,36.8579353714,33.7169114584,16.2750863481,0.0,17.4418251103
 04/24  22:00:00,64.8575739842,6.25802979778,4.77284814877,0.0,25.6355707503,20.6438685092,32.1368086127,20.5454965078,0.0,11.5913121049
 04/24  23:00:00,42.7386978362,5.92417125904,2.5413770214,0.0,15.0252895274,11.7056064465,29.8832344266,24.1065218044,0.0,5.77671262227
 04/24  24:00:00,36.983858747,5.83397975782,1.90261557197,0.0,11.6412384099,10.0650221343,32.2523437819,26.4827154594,0.0,5.76962832252
 04/25  01:00:00,35.053253078,5.78322938527,1.5835963448,0.0,10.0992000411,10.047477231,32.2436203901,26.4823148216,0.0,5.76130556847
 04/25  02:00:00,32.7567576098,5.72320310819,1.20668421349,0.0,8.25718729233,10.0299323277,34.3138402877,28.5518275554,0.0,5.76201273231
 04/25  03:00:00,32.5236477209,5.6896536059,1.00712572781,0.0,8.25718729233,10.0299323277,34.8323728264,29.0707815818,0.0,5.76159124451
 04/25  04:00:00,34.024922146,5.67375333422,0.917555657195,0.0,8.25718729233,11.6354268332,28.2351673303,28.2151673303,0.0,0.02
 04/25  05:00:00,41.5763864643,5.66294773263,0.847849880982,0.0518984406014,12.1011305571,15.3678112995,42.3667512717,30.8046633331,0.0,11.5620879386
 04/25  06:00:00,65.8209728432,5.97420943902,2.84010540656,0.0,19.7275818095,37.2640762949,44.1775797405,26.7363043275,0.0,17.441275413
 04/25  07:00:00,86.6388950075,6.26176809462,4.76580253797,0.0,24.3117294858,51.2795993405,34.5974280383,14.6532564127,0.0,19.9441716256
 04/25  08:00:00,73.7953287529,5.99302527163,3.46674500306,0.0,23.6694662846,40.6342015617,37.7584872097,4.74528965667,0.0,33.013197553
 04/25  09:00:00,68.9811207679,5.98362898001,3.66966714496,0.0,23.6694662846,35.6302164847,49.7472592903,2.28744051709,18.025,29.4348187732
 04/25  10:00:00,50.4751340727,5.86401474414,2.88025727029,0.0,18.7433767983,22.9618409725,49.7065662858,2.3184826153,18.025,29.3630836705
 04/25  11:00:00,50.6815425175,5.90180084948,3.05138096879,0.0,18.7433767983,22.9618409725,43.3502932288,1.89272365623,18.025,23.4325695726
 04/25  12:00:00,51.3365413579,5.95960364992,3.60512947646,0.0,18.5889407304,23.1597249699,43.2742628378,1.8186605703,18.025,23.4306022675
 04/25  13:00:00,52.0003954727,6.02093603566,3.9611490272,0.0,18.7433767983,23.2517909448,41.4610060929,0.00603244114755,18.025,23.4299736518
 04/25  14:00:00,52.2090309833,6.04333773032,4.14738098118,0.0,18.7433767983,23.2517909448,41.4560732747,0.0,18.025,23.4310732747
 04/25  15:00:00,52.1799833773,6.07310192761,4.37851811193,0.0,18.7433767983,22.9618409725,41.6361880261,0.177339889209,18.025,23.4338481369
 04/25  16:00:00,56.8940973638,6.10743599751,4.60696985917,0.0,18.7433767983,27.431320555,24.4369124623,0.642767948578,18.025,5.76914451371
 04/25  17:00:00,70.9024528327,6.3708456363,6.16340989703,0.0,17.6635504202,40.6971502883,12.4507514744,0.903356556099,0.0,11.5473949183
 04/25  18:00:00,78.5540656602,6.55306137965,7.12735173743,0.0,27.5259009287,37.3340067412,13.8689603102,2.24960202246,0.0,11.6193582878
 04/25  19:00:00,83.2650925247,6.63702998176,7.54548450121,0.0,33.8341110165,33.3544677425,17.0907856336,5.51603447392,0.0,11.5747511597
 04/25  20:00:00,97.6566620262,6.76178512794,8.00614158108,0.0,36.5179666069,38.8247702939,23.3983036508,11.8221202873,0.0,11.5761833635
 04/25  21:00:00,92.1844507606,6.78146167602,8.02871448271,0.0,32.965339924,36.8579353714,31.3338370938,13.8932808731,0.0,17.4405562207
 04/25  22:00:00,65.2594315052,6.31128773284,5.12145777788,0.0,25.6355707503,20.6438685092,29.3707850707,17.7803925096,0.0,11.5903925611
 04/25  23:00:00,42.9073404819,5.94294113129,2.69125538285,0.0,15.0252895274,11.7056064465,27.6217566904,21.8451463701,0.0,5.77661032028
 04/25  24:00:00,37.2548485716,5.86744003271,2.14014869837,0.0,11.6412384099,10.0650221343,27.1677884837,21.3983394964,0.0,5.76944898728
 04/26  01:00:00,35.3878481132,5.82444372124,1.87697931239,0.0,10.0992000411,10.047477231,26.6567157248,20.8946379137,0.0,5.76207781108
 04/26  02:00:00,33.1232732629,5.77012583118,1.5262816439,0.0,8.25718729233,10.0299323277,28.2172013002,22.4551232587,0.0,5.76207804149
 04/26  03:00:00,32.9155147433,5.74130629019,1.34734335555,0.0,8.25718729233,10.0299323277,21.9419462981,21.9219462981,0.0,0.02
 04/26  04:00:00,34.4197793875,5.72626983439,1.25989961199,0.0,8.25718729233,11.6354268332,26.4675788026,20.6984058524,0.0,5.76917295021
 04/26  05:00:00,41.9033792365,5.71416630615,1.17552775387,0.0,12.1011305571,15.3678112995,35.0766069939,23.514965804,0.0,11.5616411899
 04/26  06:00:00,66.1002046811,6.01584450587,3.07771373042,0.0,19.7275818095,37.2640762949,39.693400767,22.2520957476,0.0,17.4413050194
 04/26  07:00:00,87.1349259953,6.31362515079,5.20999231533,0.0,24.3117294858,51.2795993405,30.2804412832,12.7524389379,0.0,17.5280023453
 04/26  08:00:00,74.6320462125,6.06037162135,4.23612390102,0.0,23.6694662846,40.6342015617,37.3420718846,1.88884121261,0.0,35.453230672
 04/26  09:00:00,69.9838641324,6.05418308141,4.60186424587,0.0,23.6694662846,35.6302164847,47.4555699902,0.0,18.025,29.4305699902
 04/26  10:00:00,52.3657586675,5.94570223744,4.68920096023,0.0,18.7433767983,22.9618409725,41.5156075309,0.0,18.025,23.4906075309
 04/26  11:00:00,53.7946979916,6.05300397157,6.01333645528,0.0,18.7433767983,22.9618409725,47.3063051502,0.0,18.025,29.2813051502
 04/26  12:00:00,55.7651705211,6.18600205588,7.80736330587,0.0,18.5889407304,23.1597249699,41.4472230137,0.0,18.025,23.4222230137
 04/26  13:00:00,57.0621467278,6.30707829453,8.73676236276,0.0,18.7433767983,23.2517909448,41.4486225298,0.0,18.025,23.4236225298
 04/26  14:00:00,58.7139386672,6.40460901466,10.2910230328,0.0,18.7433767983,23.2517909448,41.4487498725,0.0,18.025,23.4237498725
 04/26  15:00:00,59.8730670827,6.48977950378,11.6549300042,0.0,18.7433767983,22.9618409725,41.4514328229,0.0,18.025,23.4264328229
 04/26  16:00:00,64.0787008048,6.56971680354,11.3292878472,0.0,18.7433767983,27.431320555,23.7939953661,0.0,18.025,5.76899536608
 04/26  17:00:00,76.7717567169,6.89208280735,11.5114769014,0.0,17.6635504202,40.6971502883,8.18015834058,0.0,0.0,8.18015834058
 04/26  18:00:00,83.7817550482,7.09107640758,11.8170325797,0.0,27.5259009287,37.3340067412,15.0057684991,0.0,0.0,15.0057684991
 04/26  19:00:00,87.7963292509,7.15188101023,11.5618775559,0.0,33.8341110165,33.3544677425,12.0277294375,0.451621938852,0.0,11.5761074987
 04/26  20:00:00,101.700730358,7.2405265713,11.5714748383,0.0,36.5179666069,38.8247702939,16.0038811368,4.42973682047,0.0,11.5741443163
 04/26  21:00:00,95.4902608829,7.18520205625,10.9307973976,0.0,32.965339924,36.8579353714,20.5671903578,8.93297187358,0.0,11.6342184843
 04/26  22:00:00,68.2602212977,6.68367146287,7.74987054137,0.0,25.6355707503,20.6438685092,29.3601772361,11.9846907339,0.0,17.3754865022
 04/26  23:00:00,45.6346163472,6.2740924777,5.08738301238,0.0,15.0252895274,11.7056064465,18.7380830935,12.9616170232,0.0,5.77646607035
 04/26  24:00:00,39.172266532,6.09768990191,3.82732046702,0.0,11.6412384099,10.0650221343,19.1889388688,13.4196027989,0.0,5.76933606992
 04/27  01:00:00,37.2719586634,6.04809591346,3.53744303704,0.0,10.0992000411,10.047477231,9.32049553056,9.30049553056,0.0,0.02
 04/27  02:00:00,34.7484315295,5.96311913978,2.95844920077,0.0,8.25718729233,10.0299323277,14.4281591084,8.66617490519,0.0,5.76198420317
 04/27  03:00:00,34.2520856833,5.9013401326,2.5238807866,0.0,8.25718729233,10.0299323277,15.8064663311,10.0449243213,0.0,5.76154200985
 04/27  04:00:00,35.911477591,5.90238175108,2.57548945858,0.0,8.25718729233,11.6354268332,12.7741207349,7.00477216044,0.0,5.76934857451
 04/27  05:00:00,43.4980132276,5.90659760236,2.57773877073,0.0,12.1011305571,15.3678112995,13.5711990055,7.78077433308,0.0,5.79042467237
 04/27  06:00:00,68.2949564445,6.28207077686,5.00625437703,0.0,19.7275818095,37.2640762949,26.4038484585,8.96444944865,0.0,17.4393990099
 04/27  07:00:00,90.9828572153,6.78054035936,8.59101800414,0.0,24.3117294858,51.2795993405,26.6188606484,3.25433631883,0.0,23.3645243296
 04/27  08:00:00,77.9820620076,6.42215455431,7.22436747467,0.0,23.6694662846,40.6342015617,29.5581807255,0.0151275848022,0.0,29.5430531407
 04/27  09:00:00,76.856301148,6.47448329471,11.0540067569,0.0,23.6694662846,35.6302164847,47.455074053,0.0,18.025,29.430074053
 04/27  10:00:00,59.822705115,6.35290478672,11.73895176,0.0,18.7433767983,22.9618409725,47.3853508671,0.0,18.025,29.3603508671
 04/27  11:00:00,62.137280419,6.5171295208,13.8917974984,0.0,18.7433767983,22.9618409725,41.4542228294,0.0,18.025,23.4292228294
 04/27  12:00:00,64.2459061754,6.69995208459,15.7741525031,0.0,18.5889407304,23.1597249699,41.4535328448,0.0,18.025,23.4285328448
 04/27  13:00:00,66.7516758705,6.88161719221,17.8517531943,0.0,18.7433767983,23.2517909448,41.4560290447,0.0,18.025,23.4310290447
 04/27  14:00:00,68.1506338864,6.99791247453,19.1344162015,0.0,18.7433767983,23.2517909448,47.3056919673,0.0,18.025,29.2806919673
 04/27  15:00:00,68.5220951405,7.07335554512,19.720387913,0.0,18.7433767983,22.9618409725,41.4412681323,0.0,18.025,23.4162681323
 04/27  16:00:00,72.8762557652,7.15123085381,19.5453378634,0.0,18.7433767983,27.431320555,23.7940614375,0.0,18.025,5.76906143746
 04/27  17:00:00,85.1446160058,7.44878138876,19.3276487263,0.0,17.6635504202,40.6971502883,5.78348828001,0.0,0.0,5.78348828001
 04/27  18:00:00,91.0649662785,7.59434778248,18.5969831325,0.0,27.5259009287,37.3340067412,17.4185770716,0.0,0.0,17.4185770716
 04/27  19:00:00,89.7936509939,7.53855588467,15.0565340513,0.0,33.8341110165,33.3544677425,5.80851341005,0.010525301219,0.0,5.79798810883
 04/27  20:00:00,104.549802828,7.58782375912,14.0732595082,0.0,36.5179666069,38.8247702939,11.8420121856,0.267154654334,0.0,11.5748575312
 04/27  21:00:00,98.4694525497,7.54648485526,13.5487162791,0.0,32.965339924,36.8579353714,18.8310395355,1.39185597251,0.0,17.439183563
 04/27  22:00:00,71.9436241748,7.11641808145,11.0005348367,0.0,25.6355707503,20.6438685092,12.5812798176,0.992085880629,0.0,11.589193937
 04/27  23:00:00,49.9546318344,6.76388504415,8.9176117041,0.0,15.0252895274,11.7056064465,5.77646649719,0.0,0.0,5.77646649719
 04/27  24:00:00,43.7767670362,6.60817644506,7.9213382253,0.0,11.6412384099,10.0650221343,5.76931346759,0.0,0.0,5.76931346759
 04/28  01:00:00,40.6506056853,6.43784531185,6.52634095397,0.0,10.0992000411,10.047477231,5.87314772194,0.111057219165,0.0,5.76209050277
 04/28  02:00:00,37.8606105324,6.32772132843,5.70602800214,0.0,8.25718729233,10.0299323277,5.89918049474,0.137112005791,0.0,5.76206848895
 04/28  03:00:00,37.5347281747,6.2858992398,5.42196983861,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 04/28  04:00:00,39.1827380956,6.2780938624,5.47104202825,0.0,8.25718729233,11.6354268332,5.76873651829,0.0,0.0,5.76873651829
 04/28  05:00:00,46.9192523534,6.29207319488,5.61350710666,0.0,12.1011305571,15.3678112995,11.5614843747,0.0,0.0,11.5614843747
 04/28  06:00:00,71.3321339043,6.66744705464,7.65806350619,0.0,19.7275818095,37.2640762949,20.7539832366,3.31548106455,0.0,17.438502172
 04/28  07:00:00,92.1677219289,6.97278034066,9.58366306147,0.0,24.3117294858,51.2795993405,24.0896552178,6.56169040267,0.0,17.5279648151
 04/28  08:00:00,77.8044903217,6.48954332169,6.97941666611,0.0,23.6694662846,40.6342015617,38.5740886516,3.12623916013,0.0,35.4478494915
 04/28  09:00:00,71.7910568636,6.3585630971,6.10469215091,0.0,23.6694662846,35.6302164847,52.3006012708,4.84757764555,18.025,29.4280236253
 04/28  10:00:00,51.5606587153,6.03483143378,3.794982894,0.0,18.7433767983,22.9618409725,50.5594816103,9.04520626326,18.025,23.489275347
 04/28  11:00:00,50.7083151261,5.95120898383,3.02875592893,0.0,18.7433767983,22.9618409725,59.1126684095,11.808950857,18.025,29.2787175525
 04/28  12:00:00,50.6749347057,5.92453661675,2.97860028023,0.0,18.5889407304,23.1597249699,51.7115278379,10.2654067688,18.025,23.4211210691
 04/28  13:00:00,50.503656827,5.89941108822,2.58594696773,0.0,18.7433767983,23.2517909448,52.1551656666,10.7117602329,18.025,23.4184054337
 04/28  14:00:00,50.2822187996,5.87582726875,2.38809242753,0.0,18.7433767983,23.2517909448,52.404289944,10.9584846175,18.025,23.4208053265
 04/28  15:00:00,49.9121101495,5.86834784172,2.31541249321,0.0,18.7433767983,22.9618409725,53.6758184082,12.2276230654,18.025,23.4231953429
 04/28  16:00:00,54.3705598654,5.86866952434,2.3222010721,0.0,18.7433767983,27.431320555,36.5641319035,12.7700441023,18.025,5.76908780127
 04/28  17:00:00,67.624283989,6.0073490166,3.24874983791,0.0,17.6635504202,40.6971502883,19.1158473433,13.3324304989,0.0,5.78341684434
 04/28  18:00:00,75.0640946066,6.12204846358,4.06841947318,0.0,27.5259009287,37.3340067412,34.6447337818,17.2274806566,0.0,17.4172531252
 04/28  19:00:00,78.0502089653,6.21319861604,4.63845691079,0.0,33.8341110165,33.3544677425,30.5847437958,19.0102446268,0.0,11.5744991689
 04/28  20:00:00,95.1734490779,6.42384708389,5.86088868377,0.0,36.5179666069,38.8247702939,32.9793140508,21.406235735,0.0,11.5730783158
 04/28  21:00:00,89.9832020647,6.47862678996,6.13033520676,0.0,32.965339924,36.8579353714,33.7866559281,22.1552118706,0.0,11.6314440575
 04/28  22:00:00,63.6628821549,6.09852781148,3.73769149253,0.0,25.6355707503,20.6438685092,34.9328519118,23.3438124179,0.0,11.5890394939
 04/28  23:00:00,42.4775355922,5.8882865068,2.31611682142,0.0,15.0252895274,11.7056064465,35.9879566297,24.4552187601,0.0,11.5327378696
 04/28  24:00:00,36.8792358875,5.81436123951,1.81762635089,0.0,11.6412384099,10.0650221343,30.6899249944,24.9206528717,0.0,5.76927212272
 04/29  01:00:00,37.8604644911,5.78560499058,1.62896474555,0.0,12.8411359301,10.0650221343,25.3431213018,25.3231213018,0.0,0.02
 04/29  02:00:00,32.8034536815,5.7265843879,1.2500106944,0.0,8.25718729233,10.0299323277,31.4257479581,25.6637115149,0.0,5.76203644326
 04/29  03:00:00,32.578270623,5.69533625468,1.05607565636,0.0,8.25718729233,10.0299323277,31.7171135584,25.9555383964,0.0,5.76157516195
 04/29  04:00:00,34.0545757612,5.673718863,0.922440637817,0.024818096418,8.25718729233,11.6354268332,31.9804490973,26.2114336577,0.0,5.7690154396
 04/29  05:00:00,38.1155807355,5.65285756125,0.788087086118,0.0826047311026,8.71707943955,15.3327214929,32.0750098704,26.2998401088,0.0,5.77516976153
 04/29  06:00:00,51.3530215359,5.74575467736,1.39588902822,0.0590740960977,18.5082010057,25.6353820695,31.1710931303,25.381560325,0.0,5.78953280532
 04/29  07:00:00,69.1838788519,5.95319891773,2.74238814283,0.0,19.4083231844,41.0650158608,40.9580705206,23.5188288281,0.0,17.4392416925
 04/29  08:00:00,95.0732499009,6.21026032655,4.49741624638,0.0,26.3286599382,57.9988325916,59.0547989488,17.4419367566,0.0,41.6128621922
 04/29  09:00:00,78.6741982075,6.03407616159,3.42916557223,0.0,26.3286599382,42.8504436482,66.1688962429,16.218021197,18.025,31.9258750458
 04/29  10:00:00,52.8567646486,5.79533189144,1.84489401443,0.0,21.7447113004,23.4437158914,61.2893373872,16.2123053458,18.025,27.0520320414
 04/29  11:00:00,50.2007254975,5.77979855155,1.66638565465,0.0,19.3027497915,23.426170988,62.8674877778,15.4861907902,18.025,29.3562969876
 04/29  12:00:00,50.4621501768,5.79573111407,1.76996624259,0.0,19.1483137236,23.7250123474,56.4384743731,14.9898757911,18.025,23.423598582
 04/29  13:00:00,50.6618447392,5.80532046085,1.81452456491,0.0,19.3027497915,23.7161209604,53.3175960834,11.8669798326,18.025,23.4256162509
 04/29  14:00:00,50.5295398907,5.7900703318,1.69746897635,0.0,19.3027497915,23.7161209604,53.0110023563,11.5581988273,18.025,23.427803529
 04/29  15:00:00,50.3299730964,5.80071188367,1.77720999162,0.0,19.3027497915,23.426170988,53.0979627691,11.6429831348,18.025,23.4299796343
 04/29  16:00:00,54.8597874442,5.79873023835,1.85767814444,0.0,19.3027497915,27.8956505705,34.3074017739,10.5135764064,18.025,5.76882536749
 04/29  17:00:00,64.493069074,5.91623639011,2.75084647947,0.0,18.2229234133,37.5968344597,21.3616075026,9.83055580305,0.0,11.5310516995
 04/29  18:00:00,79.8898322721,6.10960377601,4.00082635843,0.0,32.690315043,37.0816133363,18.2724611698,12.4894598443,0.0,5.78300132543
 04/29  19:00:00,81.1189329826,6.26797313523,4.95963705703,0.0,36.8143715336,33.066984531,25.0877776278,13.513136663,0.0,11.5746409648
 04/29  20:00:00,95.1144137383,6.44950723762,5.997502662,0.0,36.3493007332,38.7721355839,28.5250301397,16.9518329411,0.0,11.5731971986
 04/29  21:00:00,92.6668851571,6.42002016901,5.69732517334,0.0,36.1807251679,36.8228455648,32.595570281,21.0215406719,0.0,11.5740296091
 04/29  22:00:00,68.5574011671,6.04298400849,3.28448697955,0.0,31.0351095914,20.6438685092,36.2133057174,24.5805075084,0.0,11.632798209
 04/29  23:00:00,44.4342815649,5.83365219268,1.9252144261,0.0,17.4250845679,11.7056064465,37.1433990977,25.5822701812,0.0,11.5611289165
 04/29  24:00:00,37.7371664152,5.76973387106,1.52029012083,0.0,12.8411359301,10.0650221343,32.6444466705,26.8752542388,0.0,5.76919243174
 04/30  01:00:00,37.6077239781,5.73468613559,1.30772234191,0.0,12.925468867,10.100111941,31.9736406946,26.2117611526,0.0,5.76187954199
 04/30  02:00:00,32.6057835696,5.68171295125,0.977794347821,0.0,8.34152022915,10.0650221343,26.0005837977,25.9805837977,0.0,0.02
 04/30  03:00:00,32.4070343094,5.64940815125,0.766393114171,0.0449543960046,8.34152022915,10.0650221343,32.8830106942,27.1211730065,0.0,5.76183768768
 04/30  04:00:00,33.9210183477,5.62366438313,0.579595555044,0.164740806783,8.34152022915,11.6705166398,35.2899345805,29.5209434094,0.0,5.76899117113
 04/30  05:00:00,38.1577295633,5.61965278257,0.530496328595,0.296131969287,8.80141237637,15.3678112995,33.641616953,27.8655776351,0.0,5.77603931797
 04/30  06:00:00,51.1998758878,5.70751359146,1.1317304247,0.208331210569,18.5082010057,25.6353820695,36.8822386389,25.3220034119,0.0,11.5602352271
 04/30  07:00:00,69.3464262725,5.94724641818,2.76641847304,0.0250603468594,19.4926561212,41.1001056674,31.9605168918,20.3282861236,0.0,11.6322307682
 04/30  08:00:00,95.6741086811,6.25925647215,5.04929319163,0.0,26.3286599382,57.9988325916,51.7177363323,10.1078092916,0.0,41.6099270407
 04/30  09:00:00,79.5044584675,6.1055084786,4.30742950716,0.0,26.2443270014,42.8153538416,58.9808991192,5.51602667161,18.025,35.4398724476
 04/30  10:00:00,53.9749374437,5.88433534666,2.87407014467,0.0,21.7447113004,23.4437158914,51.8387284856,4.38452780776,18.025,29.4292006778
 04/30  11:00:00,51.7169843717,5.90821223443,2.99452494229,0.0,19.3449162599,23.4437158914,44.0652192925,2.55806105553,18.025,23.482158237
 04/30  12:00:00,52.2329516088,5.94873304677,3.32805680134,0.0,19.190480192,23.7425572507,44.4632435762,3.01213668424,18.025,23.4261068919
 04/30  13:00:00,52.8161892949,6.02774292663,3.80616088108,0.0,19.260583323,23.698576057,41.5464249956,0.0934465288393,18.025,23.4279784668
 04/30  14:00:00,53.154965823,6.07370612037,4.09897376759,0.0,19.260583323,23.698576057,47.3060189528,0.0,18.025,29.2810189528
 04/30  15:00:00,53.1179031295,6.1074779682,4.31809243295,0.0,19.260583323,23.4086260847,42.2174554783,0.780169539872,18.025,23.4122859384
 04/30  16:00:00,57.563093844,6.1094070623,4.31002169586,0.0,19.260583323,27.8781056672,25.2764920863,1.48258657718,18.025,5.76890550912
 04/30  17:00:00,67.5246105012,6.28725130181,5.4710893126,0.0,18.1807569449,37.5792895564,7.37507592853,1.59993462884,0.0,5.77514129968
 04/30  18:00:00,83.1605639284,6.5558393435,6.944751531,0.0,32.6059821062,37.0465235296,9.65977591795,3.87680689647,0.0,5.78296902148
 04/30  19:00:00,84.308257273,6.69263711412,7.7243017247,0.0,36.8143715336,33.066984531,18.5477974648,6.97293408785,0.0,11.574863377
 04/30  20:00:00,98.3702576478,6.8639465228,8.71949347765,0.0,36.43363367,38.8072253906,21.3890488626,9.81496752013,0.0,11.5740813425
 04/30  21:00:00,95.7998798597,6.84604815608,8.52372278625,0.0,36.0963922311,36.7877557581,23.0641665747,11.4893169969,0.0,11.5748495778
 04/30  22:00:00,71.5371057421,6.43758331109,5.98902696818,0.0,30.9507766546,20.6087787026,25.0966206282,13.4648922258,0.0,11.6317284024
 04/30  23:00:00,46.3396033168,6.06155928089,3.60263646892,0.0,17.4250845679,11.7056064465,26.6905876025,15.1296818679,0.0,11.5609057347
 04/30  24:00:00,39.2401167236,5.94484874389,2.72870667283,0.0,12.925468867,10.100111941,21.9092561335,16.1400817667,0.0,5.76917436683
 05/01  01:00:00,35.7067653397,5.86213149022,2.15822386476,0.0,10.0992000411,10.047477231,22.8941325912,17.1322408526,0.0,5.76189173861
 05/01  02:00:00,33.4069662934,5.8046317254,1.77548443158,0.0,8.25718729233,10.0299323277,18.2243358994,18.2043358994,0.0,0.02
 05/01  03:00:00,33.1344014476,5.76918109409,1.53836803339,0.0,8.25718729233,10.0299323277,24.9977153116,19.2358768793,0.0,5.76183843227
 05/01  04:00:00,34.5187937449,5.74012190867,1.34508115008,0.0,8.25718729233,11.6354268332,26.0353468233,20.2670821025,0.0,5.7682647208
 05/01  05:00:00,42.1169620878,5.74317729335,1.36013429672,0.0,12.1011305571,15.3678112995,31.9852571471,20.4259923658,0.0,11.5592647813
 05/01  06:00:00,66.6088023483,6.07697016263,3.52524603188,0.0,19.7275818095,37.2640762949,27.4970431667,15.865407365,0.0,11.6316358017
 05/01  07:00:00,88.2009012343,6.43487907785,6.15478517825,0.0,24.3117294858,51.2795993405,31.6903536378,8.32945076839,0.0,23.3609028694
 05/01  08:00:00,75.0937083621,6.10397629554,4.65423493814,0.0,23.6694662846,40.6342015617,36.0645023303,0.625038117322,0.0,35.4394642129
 05/01  09:00:00,70.8554887875,6.11382152721,5.41388585781,0.0,23.6694662846,35.6302164847,44.488901399,0.0,18.025,26.463901399
 05/01  10:00:00,52.8055648045,5.9740322632,5.10070699116,0.0,18.7433767983,22.9618409725,44.463068262,0.0,18.025,26.438068262
 05/01  11:00:00,54.1187917656,6.08932091535,6.30113241571,0.0,18.7433767983,22.9618409725,41.4495320807,0.0,18.025,23.4245320807
 05/01  12:00:00,56.0066555485,6.21865212342,8.01621781678,0.0,18.5889407304,23.1597249699,41.4492759488,0.0,18.025,23.4242759488
 05/01  13:00:00,57.0727699856,6.33251651999,8.7219639765,0.0,18.7433767983,23.2517909448,41.4514206874,0.0,18.025,23.4264206874
 05/01  14:00:00,57.9762459028,6.40286103922,9.55509482358,0.0,18.7433767983,23.2517909448,41.4520406895,0.0,18.025,23.4270406895
 05/01  15:00:00,58.0435130408,6.4396938172,9.87547901247,0.0,18.7433767983,22.9618409725,47.3058530278,0.0,18.025,29.2808530278
 05/01  16:00:00,62.0806193483,6.49672842129,9.40422413882,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 05/01  17:00:00,75.0779540572,6.77718184346,9.93261041575,0.0,17.6635504202,40.6971502883,11.5460588976,0.0,0.0,11.5460588976
 05/01  18:00:00,82.1780936403,6.94582438517,10.3586805732,0.0,27.5259009287,37.3340067412,11.6176538078,0.0,0.0,11.6176538078
 05/01  19:00:00,85.1915006821,7.06639532768,10.9265728616,0.0,33.8341110165,33.3544677425,11.8107460831,0.236010850852,0.0,11.5747352323
 05/01  20:00:00,101.843515393,7.24622725116,11.7085972255,0.0,36.5179666069,38.8247702939,13.2732747009,1.70078413709,0.0,11.5724905638
 05/01  21:00:00,96.2028212119,7.25061842954,11.5779991766,0.0,32.965339924,36.8579353714,20.4584134885,3.02100998924,0.0,17.4374034993
 05/01  22:00:00,69.2689336985,6.78278411092,8.65951360344,0.0,25.6355707503,20.6438685092,16.5096806569,4.92112768428,0.0,11.5885529726
 05/01  23:00:00,46.4800305013,6.3587539194,5.84816062289,0.0,15.0252895274,11.7056064465,12.9492181288,7.17304817362,0.0,5.77616995513
 05/01  24:00:00,39.7264925603,6.15769909088,4.3215561877,0.0,11.6412384099,10.0650221343,15.5807345844,9.81163919443,0.0,5.76909538995
 05/02  01:00:00,36.8999946943,6.00917977298,3.20440817393,0.0,10.0992000411,10.047477231,18.5667514947,12.8047350435,0.0,5.76201645121
 05/02  02:00:00,34.1075692331,5.89235846528,2.3883634995,0.0,8.25718729233,10.0299323277,16.0407866394,16.0207866394,0.0,0.02
 05/02  03:00:00,33.6344865575,5.83484238667,1.97279443082,0.0,8.25718729233,10.0299323277,24.8887969218,19.1268449311,0.0,5.76195199074
 05/02  04:00:00,34.8633097854,5.7891577178,1.64056490924,0.0,8.25718729233,11.6354268332,27.9960094802,22.2269630737,0.0,5.7690464065
 05/02  05:00:00,42.3324299857,5.77661156588,1.54217486903,0.0,12.1011305571,15.3678112995,36.2164765285,24.6575428909,0.0,11.5589336376
 05/02  06:00:00,66.53709629,6.08123464556,3.44928832422,0.0,19.7275818095,37.2640762949,34.585428921,22.9548546544,0.0,11.6305742666
 05/02  07:00:00,87.5385873955,6.37931796122,5.54804804155,0.0,24.3117294858,51.2795993405,41.0767946594,17.7184295924,0.0,23.358365067
 05/02  08:00:00,74.1400971557,6.04185820004,3.76275184919,0.0,23.6694662846,40.6342015617,39.9571311006,10.4228621486,0.0,29.5342689521
 05/02  09:00:00,69.1143822718,6.01606493172,3.77054551992,0.0,23.6694662846,35.6302164847,55.2456214599,7.80000714791,18.025,29.420614312
 05/02  10:00:00,50.5576948991,5.88967340347,2.93720087954,0.0,18.7433767983,22.9618409725,54.3127899867,6.93522208244,18.025,29.3525679042
 05/02  11:00:00,50.884773247,5.93943335176,3.21700464987,0.0,18.7433767983,22.9618409725,46.2187526126,4.76881889336,18.025,23.4249337192
 05/02  12:00:00,51.7945020552,6.03434682114,3.98837482992,0.0,18.5889407304,23.1597249699,45.740408107,4.29414685598,18.025,23.4212612511
 05/02  13:00:00,52.6055532922,6.1237302641,4.46353804011,0.0,18.7433767983,23.2517909448,42.418788843,0.970344224292,18.025,23.4234446187
 05/02  14:00:00,53.3258421445,6.20192333593,5.10563337289,0.0,18.7433767983,23.2517909448,41.6690666866,0.220545140896,18.025,23.4235215457
 05/02  15:00:00,53.7171730774,6.27257207635,5.71626505207,0.0,18.7433767983,22.9618409725,42.5166943895,1.06643824008,18.025,23.4252561494
 05/02  16:00:00,58.8851462012,6.34971778162,6.355760884,0.0,18.7433767983,27.431320555,24.7049093992,0.911243134841,18.025,5.76866626434
 05/02  17:00:00,73.2670521036,6.65558007026,8.24331203887,0.0,17.6635504202,40.6971502883,12.244894326,0.699291412845,0.0,11.5456029131
 05/02  18:00:00,80.8459803151,6.835026917,9.13737419363,0.0,27.5259009287,37.3340067412,14.0511709218,2.43511315268,0.0,11.6160577692
 05/02  19:00:00,83.8482526358,6.93739642572,9.71233074593,0.0,33.8341110165,33.3544677425,17.0028459327,5.42903924173,0.0,11.573806691
 05/02  20:00:00,100.29997886,7.08318047213,10.328117077,0.0,36.5179666069,38.8247702939,21.3193434022,9.74521741735,0.0,11.5741259849
 05/02  21:00:00,94.5092426873,7.06886649635,10.0661832928,0.0,32.965339924,36.8579353714,29.2801071575,11.8441256103,0.0,17.4359815472
 05/02  22:00:00,67.4944344625,6.58998537542,7.0778218635,0.0,25.6355707503,20.6438685092,25.6371887709,14.0487839073,0.0,11.5884048636
 05/02  23:00:00,44.7559671499,6.16899319829,4.31386206998,0.0,15.0252895274,11.7056064465,22.0231100929,16.2470835149,0.0,5.77602657802
 05/02  24:00:00,38.2125219712,5.98285517026,2.98243364267,0.0,11.6412384099,10.0650221343,23.8909319078,18.1219939228,0.0,5.76893798499
 05/03  01:00:00,35.8391487793,5.88057041322,2.27217621838,0.0,10.0992000411,10.047477231,20.1807600266,20.1607600266,0.0,0.02
 05/03  02:00:00,33.4835999428,5.8179973841,1.83875673967,0.0,8.25718729233,10.0299323277,28.1246396944,22.3630101212,0.0,5.76162957326
 05/03  03:00:00,33.144645822,5.77436440571,1.54343397704,0.0,8.25718729233,10.0299323277,30.0036591153,24.2416887425,0.0,5.76197037279
 05/03  04:00:00,34.4693801702,5.73729340173,1.2985037954,0.0,8.25718729233,11.6354268332,31.9342137779,26.1654653649,0.0,5.768748413
 05/03  05:00:00,42.0335427543,5.73361262539,1.28629423321,0.0,12.1011305571,15.3678112995,32.7819638011,26.9929953414,0.0,5.78896845965
 05/03  06:00:00,66.3289126269,6.04910031835,3.27325066806,0.0,19.7275818095,37.2640762949,41.5289416664,24.0946062134,0.0,17.434335453
 05/03  07:00:00,86.9418262437,6.30744829823,5.02317218549,0.0,24.3117294858,51.2795993405,41.2385113081,17.8801429035,0.0,23.3583684047
 05/03  08:00:00,73.9040532746,6.02124319979,3.54733522432,0.0,23.6694662846,40.6342015617,39.2288827453,9.69472501627,0.0,29.534157729
 05/03  09:00:00,69.1346987462,6.01573585609,3.79119964047,0.0,23.6694662846,35.6302164847,53.2457125834,5.80046387349,18.025,29.4202487099
 05/03  10:00:00,50.7940837544,5.90545408252,3.15781348349,0.0,18.7433767983,22.9618409725,51.093790184,3.7181596187,18.025,29.3506305653
 05/03  11:00:00,51.3529186877,5.96977836985,3.65481010697,0.0,18.7433767983,22.9618409725,43.0114490226,1.56138835458,18.025,23.425060668
 05/03  12:00:00,52.535333506,6.07991505346,4.68364066087,0.0,18.5889407304,23.1597249699,42.4628016067,1.01838499114,18.025,23.4194166156
 05/03  13:00:00,54.5773866372,6.20913335092,6.34997311829,0.0,18.7433767983,23.2517909448,41.4438887366,0.0,18.025,23.4188887366
 05/03  14:00:00,56.4689796548,6.32494154571,8.12575764816,0.0,18.7433767983,23.2517909448,41.4426253663,0.0,18.025,23.4176253663
 05/03  15:00:00,57.6969336549,6.42270611806,9.54589649827,0.0,18.7433767983,22.9618409725,41.4459145784,0.0,18.025,23.4209145784
 05/03  16:00:00,62.690630403,6.53725405591,9.97370712724,0.0,18.7433767983,27.431320555,23.793611105,0.0,18.025,5.76861110502
 05/03  17:00:00,76.1748577572,6.86649885686,10.9402031936,0.0,17.6635504202,40.6971502883,5.78243081298,0.0,0.0,5.78243081298
 05/03  18:00:00,83.3876299445,7.06374765278,11.4503087886,0.0,27.5259009287,37.3340067412,17.4151812716,0.0,0.0,17.4151812716
 05/03  19:00:00,86.2644359688,7.17999139693,11.8859310954,0.0,33.8341110165,33.3544677425,11.7092757541,0.136532428759,0.0,11.5727433253
 05/03  20:00:00,102.8850892,7.35290370946,12.6435106944,0.0,36.5179666069,38.8247702939,13.2932345535,1.7221032647,0.0,11.5711312888
 05/03  21:00:00,97.155922656,7.34720557474,12.4345363722,0.0,32.965339924,36.8579353714,15.027903622,3.39782504168,0.0,11.6300785803
 05/03  22:00:00,69.9251146093,6.85106930106,9.24742689178,0.0,25.6355707503,20.6438685092,17.0974282431,5.50867265557,0.0,11.5887555875
 05/03  23:00:00,46.8872762965,6.4036625718,6.21050642305,0.0,15.0252895274,11.7056064465,13.8538956447,8.07794849755,0.0,5.77594714718
 05/03  24:00:00,40.1682780811,6.20763853851,4.71341091712,0.0,11.6412384099,10.0650221343,15.7176002047,9.94872446392,0.0,5.76887574078
 05/04  01:00:00,37.4646710196,6.07486174976,3.70340868003,0.0,10.0992000411,10.047477231,17.394168321,11.6323563681,0.0,5.76181195294
 05/04  02:00:00,34.7046238266,5.96197054133,2.91580892187,0.0,8.25718729233,10.0299323277,19.1367491367,13.3748928919,0.0,5.76185624477
 05/04  03:00:00,34.2324114714,5.90056332386,2.50500552507,0.0,8.25718729233,10.0299323277,20.1358389927,14.37449381,0.0,5.76134518276
 05/04  04:00:00,35.6313552913,5.87403634439,2.32374056546,0.0,8.25718729233,11.6354268332,14.8664065963,14.8464065963,0.0,0.02
 05/04  05:00:00,41.4113344598,5.88630397843,2.39540157572,0.0,12.1011305571,15.3678112995,25.9260516729,14.3660929937,0.0,11.5599586792
 05/04  06:00:00,68.3250928116,6.2902209244,5.028317805,0.0,19.7275818095,37.2640762949,30.2961144553,12.8596831612,0.0,17.4364312941
 05/04  07:00:00,90.170973845,6.69550359827,7.86428634711,0.0,24.3117294858,51.2795993405,27.4454132956,9.92333170926,0.0,17.5220815864
 05/04  08:00:00,75.7454353313,6.22153580942,5.18843376916,0.0,23.6694662846,40.6342015617,40.2257777324,4.79119787782,0.0,35.4345798546
 05/04  09:00:00,71.0425746907,6.22531634035,5.48950289128,0.0,23.6694662846,35.6302164847,49.6623290129,2.22046475981,18.025,29.4168642531
 05/04  10:00:00,52.3706929757,6.06950595308,4.57037809115,0.0,18.7433767983,22.9618409725,43.1367753043,1.62955636461,18.025,23.4822189397
 05/04  11:00:00,53.7176092324,6.17762184059,5.81166047988,0.0,18.7433767983,22.9618409725,41.6828363887,0.233309464481,18.025,23.4245269242
 05/04  12:00:00,55.101680648,6.2402487531,7.08965413054,0.0,18.5889407304,23.1597249699,43.5447357104,0.0233428997955,18.025,25.4963928106
 05/04  13:00:00,55.8671301597,6.30442906068,7.54442472958,0.0,18.7433767983,23.2517909448,45.2164816463,0.0,18.025,27.1914816463
 05/04  14:00:00,56.7136205698,6.38387014019,8.31147490091,0.0,18.7433767983,23.2517909448,41.4339103975,0.0,18.025,23.4089103975
 05/04  15:00:00,56.6441110751,6.42580321312,8.48998236834,0.0,18.7433767983,22.9618409725,41.4391774994,0.0,18.025,23.4141774994
 05/04  16:00:00,60.4305291928,6.47584654544,7.77502088574,0.0,18.7433767983,27.431320555,23.7936834951,0.0,18.025,5.76868349509
 05/04  17:00:00,74.3979295126,6.7579296022,9.2718537325,0.0,17.6635504202,40.6971502883,5.78277159509,0.0,0.0,5.78277159509
 05/04  18:00:00,81.8207304485,6.93351374523,10.013655949,0.0,27.5259009287,37.3340067412,13.1562870552,1.19845642224,0.0,11.9578306329
 05/04  19:00:00,84.8816295543,7.04491674096,10.6382052334,0.0,33.8341110165,33.3544677425,14.073390477,2.8399757859,0.0,11.2334146911
 05/04  20:00:00,101.440787694,7.2001825143,11.3519404588,0.0,36.5179666069,38.8247702939,18.2851900299,6.71314068166,0.0,11.5720493482
 05/04  21:00:00,95.7816581591,7.19923786745,11.2082487019,0.0,32.965339924,36.8579353714,25.9998107149,8.56368341308,0.0,17.4361273018
 05/04  22:00:00,68.7718673209,6.72242700202,8.22283193159,0.0,25.6355707503,20.6438685092,21.5689649242,9.981864406,0.0,11.5871005182
 05/04  23:00:00,45.9644366675,6.29823730819,5.39309889113,0.0,15.0252895274,11.7056064465,17.6103683608,11.8344084919,0.0,5.77595986884
 05/04  24:00:00,39.512197786,6.12719351597,4.13777902819,0.0,11.6412384099,10.0650221343,18.3670692985,12.5981481986,0.0,5.76892109997
 05/05  01:00:00,37.0600808768,6.02055409533,3.35312835374,0.0,10.0992000411,10.047477231,18.7558228483,12.9953287393,0.0,5.76049410897
 05/05  02:00:00,34.5383258505,5.93488700289,2.77660071684,0.0,8.25718729233,10.0299323277,13.3416348756,13.3216348756,0.0,0.02
 05/05  03:00:00,34.216131854,5.89406914808,2.49522267807,0.0,8.25718729233,10.0299323277,19.9070840534,14.1452965425,0.0,5.76178751093
 05/05  04:00:00,35.5803923591,5.86432066286,2.28249716246,0.0,8.25718729233,11.6354268332,20.932937623,15.164837061,0.0,5.76810056199
 05/05  05:00:00,41.3338712781,5.87415859566,2.33008884834,0.0,12.1011305571,15.3678112995,26.7968078816,15.237480008,0.0,11.5593278736
 05/05  06:00:00,68.0501232426,6.25297187174,4.79061435851,0.0,19.7275818095,37.2640762949,26.008593449,14.3788404549,0.0,11.629752994
 05/05  07:00:00,89.8716395963,6.65530702255,7.60515981661,0.0,24.3117294858,51.2795993405,35.3653054175,12.0099834102,0.0,23.3553220074
 05/05  08:00:00,75.263062036,6.17244237023,4.75516551314,0.0,23.6694662846,40.6342015617,36.9913373113,7.46317936931,0.0,29.528157942
 05/05  09:00:00,70.2103287157,6.14143572682,4.74114558936,0.0,23.6694662846,35.6302164847,53.0741027995,5.63495805935,18.025,29.4141447401
 05/05  10:00:00,51.2546998779,5.96394166686,3.5599549463,0.0,18.7433767983,22.9618409725,52.2695549293,4.89724782257,18.025,29.3473071067
 05/05  11:00:00,51.5486094837,6.00287228367,3.81741444982,0.0,18.7433767983,22.9618409725,44.5257043304,3.07792621902,18.025,23.4227781114
 05/05  12:00:00,52.0856272693,6.04775993954,4.26609847362,0.0,18.5889407304,23.1597249699,45.1091522124,3.66695163038,18.025,23.417200582
 05/05  13:00:00,52.4171869284,6.07266102424,4.32625325849,0.0,18.7433767983,23.2517909448,42.6131912714,1.17049690129,18.025,23.4176943701
 05/05  14:00:00,52.540492904,6.08893656912,4.43328348281,0.0,18.7433767983,23.2517909448,42.4050953978,0.962772661249,18.025,23.4173227366
 05/05  15:00:00,52.7620140744,6.15406668666,4.879624182,0.0,18.7433767983,22.9618409725,43.6041048393,2.16048886057,18.025,23.4186159787
 05/05  16:00:00,57.6790601903,6.20612161401,5.29327822788,0.0,18.7433767983,27.431320555,26.0588122598,2.26532341814,18.025,5.76848884162
 05/05  17:00:00,71.6146867935,6.44942770706,6.79711531708,0.0,17.6635504202,40.6971502883,8.17263938351,2.3901497244,0.0,5.78248965911
 05/05  18:00:00,79.4317732402,6.64870573889,7.90951733496,0.0,27.5259009287,37.3340067412,22.0460304065,4.63329579087,0.0,17.4127346156
 05/05  19:00:00,82.9096923748,6.79643945177,8.91475500858,0.0,33.8341110165,33.3544677425,17.5818257758,6.00931092757,0.0,11.5725148482
 05/05  20:00:00,100.138633152,7.02194325901,10.228031939,0.0,36.5179666069,38.8247702939,19.5377607786,7.96695532803,0.0,11.5708054505
 05/05  21:00:00,94.8232515292,7.063117041,10.3859778321,0.0,32.965339924,36.8579353714,20.5886307347,8.95928231132,0.0,11.6293484234
 05/05  22:00:00,67.906623752,6.60456646455,7.47545689833,0.0,25.6355707503,20.6438685092,21.7842537091,10.1961035109,0.0,11.5881501981
 05/05  23:00:00,45.315096488,6.20898594405,4.83301336987,0.0,15.0252895274,11.7056064465,17.6673893605,11.8916296428,0.0,5.77575971769
 05/05  24:00:00,39.0271580316,6.06087153247,3.71906596137,0.0,11.6412384099,10.0650221343,18.4783370578,12.7094798412,0.0,5.7688572166
 05/06  01:00:00,39.6679279907,6.00006413361,3.22198847159,0.0,12.8411359301,10.0650221343,18.9596412167,13.1979889769,0.0,5.76165223977
 05/06  02:00:00,34.3542632611,5.90985414701,2.61757086986,0.0,8.25718729233,10.0299323277,19.438891455,13.6772183094,0.0,5.76167314558
 05/06  03:00:00,34.0864134917,5.87657314591,2.38300394466,0.0,8.25718729233,10.0299323277,19.9426032822,14.1814615157,0.0,5.76114176649
 05/06  04:00:00,35.4952686311,5.85218966805,2.20950888348,0.0,8.25718729233,11.6354268332,14.6802269296,14.6602269296,0.0,0.02
 05/06  05:00:00,37.6145594758,5.83275026677,2.07381193485,0.0,8.71707943955,15.3327214929,25.9549716058,14.4236474836,0.0,11.5313241223
 05/06  06:00:00,52.8854837596,5.94038181333,2.79284699182,0.0,18.5082010057,25.6353820695,19.5531571167,13.7634310962,0.0,5.78972602049
 05/06  07:00:00,71.3796710147,6.20568380679,4.68577804905,0.0,19.4083231844,41.0650158608,29.8289593611,12.3957611519,0.0,17.4331982092
 05/06  08:00:00,98.9104534348,6.66773720295,7.87725337952,0.0,26.3286599382,57.9988325916,44.1576947987,8.24999362786,0.0,35.9077011708
 05/06  09:00:00,82.0303488996,6.41674974362,6.40272245518,0.0,26.3286599382,42.8504436482,60.7101565789,7.51686258123,18.025,35.1682939977
 05/06  10:00:00,55.1660660302,6.0453304886,3.90425025667,0.0,21.7447113004,23.4437158914,55.6827334064,8.24026129158,18.025,29.4174721149
 05/06  11:00:00,52.5310367844,6.03217267229,3.7443644118,0.0,19.3027497915,23.426170988,49.4776457002,7.97409043562,18.025,23.4785552645
