Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/06  12:00:00,52.8603497841,6.04895593394,3.91496385094,0.0,19.1483137236,23.7250123474,49.2887419185,7.8401411605,18.025,23.423600758
 05/06  13:00:00,53.1281135482,6.0775825305,4.00855850456,0.0,19.3027497915,23.7161209604,52.2960793338,5.00550339502,18.025,29.2655759388
 05/06  14:00:00,53.3491527785,6.10861040152,4.1985717544,0.0,19.3027497915,23.7161209604,45.814779582,4.38387528609,18.025,23.4059042959
 05/06  15:00:00,53.2780216468,6.13856898951,4.38743204691,0.0,19.3027497915,23.426170988,46.4830971892,5.05100111678,18.025,23.4070960724
 05/06  16:00:00,57.8296805891,6.14364797347,4.48267843785,0.0,19.3027497915,27.8956505705,28.4573891341,4.66383679185,18.025,5.7685523422
 05/06  17:00:00,68.0248956118,6.33996161086,5.85898179336,0.0,18.2229234133,37.5968344597,9.97360062102,4.19827379124,0.0,5.77532682979
 05/06  18:00:00,83.9250392738,6.62257542659,7.52310340378,0.0,32.690315043,37.0816133363,12.967026689,7.18477285931,0.0,5.78225382968
 05/06  19:00:00,85.2424697858,6.79289270408,8.55830723418,0.0,36.8143715336,33.066984531,20.3879637335,8.8147276552,0.0,11.5732360783
 05/06  20:00:00,99.3171391437,6.98435131478,9.66544093047,0.0,36.3493007332,38.7721355839,22.4300257013,10.8583201488,0.0,11.5717055525
 05/06  21:00:00,96.9809762137,6.9689768317,9.46251560171,0.0,36.1807251679,36.8228455648,23.7171713209,12.1449763194,0.0,11.5721950014
 05/06  22:00:00,72.5006235469,6.53734002978,6.7334369354,0.0,31.0351095914,20.6438685092,25.7446598152,14.1151016702,0.0,11.629558145
 05/06  23:00:00,46.9311449595,6.13273767085,4.12304073304,0.0,17.4250845679,11.7056064465,27.7056312619,16.147161029,0.0,11.5584702328
 05/06  24:00:00,39.4787065157,5.9874767285,3.04411532429,0.0,12.8411359301,10.0650221343,23.3568666525,17.588102151,0.0,5.7687645015
 05/07  01:00:00,39.0013338752,5.91441020834,2.52163022203,0.0,12.925468867,10.100111941,18.9257905101,18.9057905101,0.0,0.02
 05/07  02:00:00,33.7903961149,5.8388629158,2.00527712976,0.0,8.34152022915,10.0650221343,26.2055683333,20.4440820215,0.0,5.76148631175
 05/07  03:00:00,33.4398915794,5.79466128329,1.69897232714,0.0,8.34152022915,10.0650221343,27.7281529273,21.9667864157,0.0,5.76136651161
 05/07  04:00:00,34.7763878175,5.75977112427,1.46362725705,0.0,8.34152022915,11.6705166398,29.2612530943,23.4928149941,0.0,5.76843810016
 05/07  05:00:00,36.8337598154,5.72982559014,1.27652075246,0.0,8.80141237637,15.3678112995,29.9603071094,24.1846987784,0.0,5.77560833101
 05/07  06:00:00,51.9864710549,5.83947731594,1.99474525377,0.0,18.5082010057,25.6353820695,33.2437089912,21.6854678298,0.0,11.5582411614
 05/07  07:00:00,70.42751468,6.0825135347,3.73738332059,0.0,19.4926561212,41.1001056674,28.1566119302,16.5275734317,0.0,11.6290384985
 05/07  08:00:00,97.1028447326,6.43263272774,6.3047658977,0.0,26.3286599382,57.9988325916,50.5826074563,8.99974216683,0.0,41.5828652895
 05/07  09:00:00,80.8689619904,6.26422240857,5.51329565869,0.0,26.2443270014,42.8153538416,53.1643517895,5.61837944435,18.025,29.5209723452
 05/07  10:00:00,55.0813983422,6.00034745634,3.86457442644,0.0,21.7447113004,23.4437158914,51.3137947783,3.87313987628,18.025,29.415654902
 05/07  11:00:00,53.4314535047,6.09374063861,4.52350742411,0.0,19.3449162599,23.4437158914,48.6004501847,1.23437797581,18.025,29.3410722089
 05/07  12:00:00,54.8803217032,6.2315360822,5.69265129343,0.0,19.190480192,23.7425572507,42.2677878453,0.831717163522,18.025,23.4110706818
 05/07  13:00:00,56.4364817063,6.35645141898,7.0977745346,0.0,19.260583323,23.698576057,41.4371460635,0.0,18.025,23.4121460635
 05/07  14:00:00,57.7432808711,6.44778903267,8.31323609585,0.0,19.260583323,23.698576057,41.4345683329,0.0,18.025,23.4095683329
 05/07  15:00:00,58.3204122356,6.50767651354,9.12042966791,0.0,19.260583323,23.4086260847,41.4367671933,0.0,18.025,23.4117671933
 05/07  16:00:00,62.7040933013,6.57479631594,8.98565238228,0.0,19.260583323,27.8781056672,23.7922626179,0.0,18.025,5.76726261794
 05/07  17:00:00,72.295221989,6.79808385968,9.73090001768,0.0,18.1807569449,37.5792895564,5.77551894438,0.0,0.0,5.77551894438
 05/07  18:00:00,87.9154148318,7.09129326045,11.1641876911,0.0,32.6059821062,37.0465235296,5.8048025784,0.0226942135315,0.0,5.78210836487
 05/07  19:00:00,89.0522582381,7.2445682956,11.9164274315,0.0,36.8143715336,33.066984531,11.9276763941,0.355967382594,0.0,11.5717090115
 05/07  20:00:00,102.860068367,7.39818210844,12.6751211441,0.0,36.43363367,38.8072253906,13.5297347956,1.95733580515,0.0,11.5723989905
 05/07  21:00:00,99.8293062098,7.33285538616,12.0663986934,0.0,36.0963922311,36.7877557581,16.4742712887,4.90317742212,0.0,11.5710938666
 05/07  22:00:00,74.8808538997,6.84864254844,8.92180144723,0.0,30.9507766546,20.6087787026,20.152584214,8.52328363267,0.0,11.6293005813
 05/07  23:00:00,48.7635201877,6.36571484469,5.72244742341,0.0,17.4250845679,11.7056064465,24.6901192078,13.1310684167,0.0,11.5590507911
 05/07  24:00:00,41.0297896394,6.17336670645,4.28988962803,0.0,12.925468867,10.100111941,20.8309017247,15.0623878164,0.0,5.76851390825
 05/08  01:00:00,37.0027040012,6.02892487983,3.28739037334,0.0,10.0992000411,10.047477231,21.2374045996,15.4759056454,0.0,5.76149895422
 05/08  02:00:00,34.3787652001,5.92580684774,2.62612960738,0.0,8.25718729233,10.0299323277,15.8376656605,15.8176656605,0.0,0.02
 05/08  03:00:00,33.9651168631,5.87315394878,2.26513164514,0.0,8.25718729233,10.0299323277,22.8813878325,17.1200209762,0.0,5.76136685625
 05/08  04:00:00,35.2438513807,5.83327903165,1.97700964221,0.0,8.25718729233,11.6354268332,24.7680827584,19.0004881386,0.0,5.76759461975
 05/08  05:00:00,40.8875198945,5.83030977191,1.92760903305,0.0,12.1011305571,15.3678112995,31.6214405769,20.0651294408,0.0,11.5563111361
 05/08  06:00:00,67.2676543595,6.16230692782,4.09884779248,0.0,19.7275818095,37.2640762949,28.3393110332,16.7113175642,0.0,11.627993469
 05/08  07:00:00,89.3067500881,6.57949194681,7.11613359903,0.0,24.3117294858,51.2795993405,33.5005147188,10.1496645113,0.0,23.3508502075
 05/08  08:00:00,75.7316653061,6.19362195758,5.20262425751,0.0,23.6694662846,40.6342015617,31.7677913201,2.24419915815,0.0,29.523592162
 05/08  09:00:00,71.196829085,6.21678353013,5.65232314685,0.0,23.6694662846,35.6302164847,47.6296152447,0.195295651654,18.025,29.4093195931
 05/08  10:00:00,53.5501119114,6.08720334455,5.73212270704,0.0,18.7433767983,22.9618409725,47.4239733651,0.0570538811143,18.025,29.341919484
 05/08  11:00:00,55.867129034,6.22942262494,7.90939619538,0.0,18.7433767983,22.9618409725,41.4428998526,0.0,18.025,23.4178998526
 05/08  12:00:00,58.3272640758,6.38220213992,10.1733031338,0.0,18.5889407304,23.1597249699,41.4352885524,0.0,18.025,23.4102885524
 05/08  13:00:00,59.6994765205,6.50181632833,11.1794000948,0.0,18.7433767983,23.2517909448,41.4356944542,0.0,18.025,23.4106944542
 05/08  14:00:00,60.892435348,6.58130465516,12.2928706048,0.0,18.7433767983,23.2517909448,41.4332348519,0.0,18.025,23.4082348519
 05/08  15:00:00,60.9641468458,6.63758146561,12.5982551597,0.0,18.7433767983,22.9618409725,41.4340894427,0.0,18.025,23.4090894427
 05/08  16:00:00,65.2136694477,6.71681135256,12.3172093385,0.0,18.7433767983,27.431320555,23.7933019084,0.0,18.025,5.76830190836
 05/08  17:00:00,77.6245703111,7.01420139498,12.2422455798,0.0,17.6635504202,40.6971502883,5.78197119579,0.0,0.0,5.78197119579
 05/08  18:00:00,84.383827452,7.18462285625,12.3256872029,0.0,27.5259009287,37.3340067412,17.4111240287,0.0,0.0,17.4111240287
 05/08  19:00:00,87.0091913016,7.27892336245,12.5317931698,0.0,33.8341110165,33.3544677425,5.95527848062,0.158866590645,0.0,5.79641188997
 05/08  20:00:00,103.269539001,7.41770685306,12.9632001898,0.0,36.5179666069,38.8247702939,13.6867342407,2.11535978633,0.0,11.5713744543
 05/08  21:00:00,97.2369777468,7.37886004718,12.4839954582,0.0,32.965339924,36.8579353714,22.1479296594,4.71694947234,0.0,17.4309801871
 05/08  22:00:00,69.9043006684,6.86704902456,9.21068006348,0.0,25.6355707503,20.6438685092,19.151063373,7.5652788364,0.0,11.5857845366
 05/08  23:00:00,46.7007336719,6.39600522856,6.03164845549,0.0,15.0252895274,11.7056064465,16.9949556072,11.2194276954,0.0,5.77552791186
 05/08  24:00:00,39.970316377,6.19472568566,4.52838182097,0.0,11.6412384099,10.0650221343,18.3911844284,12.6226668316,0.0,5.76851759681
 05/09  01:00:00,37.3997029088,6.07296915052,3.64034802062,0.0,10.0992000411,10.047477231,18.5912965805,12.8297867259,0.0,5.76150985459
 05/09  02:00:00,34.7327316408,5.9684701093,2.93743594032,0.0,8.25718729233,10.0299323277,12.9597322098,12.9397322098,0.0,0.02
 05/09  03:00:00,34.3072527756,5.91147761637,2.56894714407,0.0,8.25718729233,10.0299323277,18.9388281389,13.1774620019,0.0,5.76136613699
 05/09  04:00:00,35.7020377215,5.88381850253,2.38466077223,0.0,8.25718729233,11.6354268332,19.2359980319,13.4684332042,0.0,5.76756482767
 05/09  05:00:00,41.4795573793,5.89510150216,2.45486177248,0.0,12.1011305571,15.3678112995,24.324823854,12.7671780081,0.0,11.5576458459
 05/09  06:00:00,68.5991895211,6.31527125895,5.277431365,0.0,19.7275818095,37.2640762949,20.5936618052,8.96612620545,0.0,11.6275355998
 05/09  07:00:00,91.2254004222,6.80958373032,8.80470876544,0.0,24.3117294858,51.2795993405,26.8033292058,3.45385960025,0.0,23.3494696055
 05/09  08:00:00,77.8851303241,6.42466481009,7.12505808237,0.0,23.6694662846,40.6342015617,29.533968955,0.0132685819972,0.0,29.520700373
 05/09  09:00:00,75.0850144343,6.44586707059,9.31143322247,0.0,23.6694662846,35.6302164847,47.4366784226,0.0,18.025,29.4116784226
 05/09  10:00:00,56.5900740223,6.25583363877,8.60346075769,0.0,18.7433767983,22.9618409725,47.3667771844,0.0,18.025,29.3417771844
 05/09  11:00:00,57.5349701529,6.34215369171,9.46451012123,0.0,18.7433767983,22.9618409725,41.440869171,0.0,18.025,23.415869171
 05/09  12:00:00,59.185840923,6.44194258518,10.9721430516,0.0,18.5889407304,23.1597249699,41.4331146878,0.0,18.025,23.4081146878
 05/09  13:00:00,60.1006467425,6.52127304178,11.5611176935,0.0,18.7433767983,23.2517909448,41.4333572467,0.0,18.025,23.4083572467
 05/09  14:00:00,61.1052670918,6.595206263,12.4918048316,0.0,18.7433767983,23.2517909448,41.4307420507,0.0,18.025,23.4057420507
 05/09  15:00:00,60.4914835237,6.62328818459,12.1398893044,0.0,18.7433767983,22.9618409725,41.4314436886,0.0,18.025,23.4064436886
 05/09  16:00:00,63.4436182854,6.65265281978,10.6113226707,0.0,18.7433767983,27.431320555,23.7931256547,0.0,18.025,5.76812565473
 05/09  17:00:00,75.9990349906,6.90339330932,10.7275253961,0.0,17.6635504202,40.6971502883,5.78209991281,0.0,0.0,5.78209991281
 05/09  18:00:00,83.5126252783,7.09592359309,11.5431969996,0.0,27.5259009287,37.3340067412,11.6347983951,0.02100096134,0.0,11.6137974337
 05/09  19:00:00,86.9869753774,7.25262224731,12.5358866655,0.0,33.8341110165,33.3544677425,11.6031665899,0.031049631745,0.0,11.5721169582
 05/09  20:00:00,102.06461878,7.46406530215,13.5959287262,0.0,36.5179666069,38.8247702939,12.2253700014,0.6558143332,0.0,11.5695556682
 05/09  21:00:00,98.2765237903,7.46741477437,13.4350014431,0.0,32.965339924,36.8579353714,18.9707964394,1.53838540237,0.0,17.432411037
 05/09  22:00:00,70.9950090289,6.96659678146,10.2018494499,0.0,25.6355707503,20.6438685092,14.7274229111,3.14146374875,0.0,11.5859591623
 05/09  23:00:00,47.8159086987,6.50374826225,7.03908503393,0.0,15.0252895274,11.7056064465,11.6638246244,5.88849387689,0.0,5.77533074747
 05/09  24:00:00,40.9426116429,6.2913585019,5.40404834982,0.0,11.6412384099,10.0650221343,14.1490703242,8.38054266047,0.0,5.76852766374
 05/10  01:00:00,38.0784968639,6.14360446329,4.24851099238,0.0,10.0992000411,10.047477231,16.2900912923,10.5288019565,0.0,5.76128933581
 05/10  02:00:00,35.1069236895,6.00940629786,3.2706943301,0.0,8.25718729233,10.0299323277,12.7837333501,12.7637333501,0.0,0.02
 05/10  03:00:00,34.5257594572,5.93611767248,2.76281610292,0.0,8.25718729233,10.0299323277,19.983080275,14.2215374691,0.0,5.76154280594
 05/10  04:00:00,35.8622727656,5.90233313113,2.52638523949,0.0,8.25718729233,11.6354268332,20.807067239,15.039081612,0.0,5.767985627
 05/10  05:00:00,41.58124921,5.90718889756,2.54447513346,0.0,12.1011305571,15.3678112995,20.6788594597,14.8901238464,0.0,5.78873561331
 05/10  06:00:00,68.5429976169,6.30391813613,5.23260423987,0.0,19.7275818095,37.2640762949,29.2324666135,11.8023375382,0.0,17.4301290753
 05/10  07:00:00,91.0643151875,6.78105745418,8.67216799115,0.0,24.3117294858,51.2795993405,30.1591401318,6.81039030013,0.0,23.3487498317
 05/10  08:00:00,77.193618175,6.35094526768,6.50727691923,0.0,23.6694662846,40.6342015617,30.1987118853,0.679339186154,0.0,29.5193726991
 05/10  09:00:00,73.1979362747,6.39391795433,7.47631169296,0.0,23.6694662846,35.6302164847,47.4331196178,0.0,18.025,29.4081196178
 05/10  10:00:00,56.2676890647,6.26223907288,8.27467738545,0.0,18.7433767983,22.9618409725,41.4989039662,0.0,18.025,23.4739039662
 05/10  11:00:00,58.5296845983,6.3774788339,10.423903117,0.0,18.7433767983,22.9618409725,41.4438629286,0.0,18.025,23.4188629286
 05/10  12:00:00,61.2976304051,6.54109199354,12.9847856192,0.0,18.5889407304,23.1597249699,41.4441238757,0.0,18.025,23.4191238757
 05/10  13:00:00,63.254773056,6.67029556325,14.5662244989,0.0,18.7433767983,23.2517909448,41.4445403889,0.0,18.025,23.4195403889
 05/10  14:00:00,64.501529813,6.74134706838,15.7419299151,0.0,18.7433767983,23.2517909448,47.287188348,0.0,18.025,29.262188348
 05/10  15:00:00,64.6502237982,6.82982279724,16.0920991441,0.0,18.7433767983,22.9618409725,41.4258824552,0.0,18.025,23.4008824552
 05/10  16:00:00,68.145793252,6.88405808825,15.0821057702,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 05/10  17:00:00,79.4195158773,7.15094817493,13.9004612816,0.0,17.6635504202,40.6971502883,11.5439794769,0.0,0.0,11.5439794769
 05/10  18:00:00,85.7166839805,7.30152702902,13.5416702319,0.0,27.5259009287,37.3340067412,11.6134171499,0.0,0.0,11.6134171499
 05/10  19:00:00,88.1711334737,7.38092322825,13.5917511229,0.0,33.8341110165,33.3544677425,11.6658086773,0.0940910196079,0.0,11.5717176576
 05/10  20:00:00,102.413930599,7.51244408213,13.8968704906,0.0,36.5179666069,38.8247702939,13.2849300018,1.71331717524,0.0,11.5716128266
 05/10  21:00:00,98.3546570949,7.48463298565,13.4959297002,0.0,32.965339924,36.8579353714,14.8544625939,3.22614084658,0.0,11.6283217473
 05/10  22:00:00,71.1142814426,6.98770815822,10.3000201573,0.0,25.6355707503,20.6438685092,16.5486310998,4.96236131094,0.0,11.5862697888
 05/10  23:00:00,48.0135026748,6.53123936297,7.20919182986,0.0,15.0252895274,11.7056064465,18.4783353062,6.94768589433,0.0,11.5306494118
 05/10  24:00:00,41.301830592,6.3340062171,5.72062467913,0.0,11.6412384099,10.0650221343,13.8806633929,8.11232468726,0.0,5.7683387056
 05/11  01:00:00,38.6444019012,6.20767342976,4.75035111108,0.0,10.0992000411,10.047477231,8.80426721531,8.78426721531,0.0,0.02
 05/11  02:00:00,35.8735401547,6.10045528653,3.94626248478,0.0,8.25718729233,10.0299323277,15.1461727142,9.3849821287,0.0,5.76119058546
 05/11  03:00:00,35.3269018923,6.03411728143,3.46596259328,0.0,8.25718729233,10.0299323277,15.1952159124,9.4337933319,0.0,5.76142258048
 05/11  04:00:00,36.591430716,5.98750481676,3.17037714769,0.0,8.25718729233,11.6354268332,14.9952654281,9.22759262254,0.0,5.76767280553
 05/11  05:00:00,42.499648011,6.00880811938,3.3612623589,0.0,12.1011305571,15.3678112995,14.0342145405,8.24530965622,0.0,5.78890488425
 05/11  06:00:00,70.5323175733,6.54672772498,6.97912248411,0.0,19.7275818095,37.2640762949,23.6079791155,6.17637222772,0.0,17.4316068878
 05/11  07:00:00,92.7922404364,7.00335154584,10.1778216971,0.0,24.3117294858,51.2795993405,21.056911353,3.54164115972,0.0,17.5152701932
 05/11  08:00:00,78.6086200085,6.52857034006,7.74466411589,0.0,23.6694662846,40.6342015617,35.5043890398,0.0877544835427,0.0,35.4166345563
 05/11  09:00:00,73.017577526,6.4477920595,7.24208553281,0.0,23.6694662846,35.6302164847,47.9047135472,0.472559367106,18.025,29.4071541801
 05/11  10:00:00,52.6696806405,6.12361236582,4.81530361774,0.0,18.7433767983,22.9618409725,44.882469623,3.38311034083,18.025,23.4743592821
 05/11  11:00:00,51.5770562405,6.02510257088,3.82365551038,0.0,18.7433767983,22.9618409725,48.3159156511,6.87694457356,18.025,23.4139710775
 05/11  12:00:00,51.9541335903,6.05609195902,4.12629693363,0.0,18.5889407304,23.1597249699,47.8139997612,6.37780037984,18.025,23.4111993814
 05/11  13:00:00,52.5768752799,6.1128535206,4.44577387666,0.0,18.7433767983,23.2517909448,43.8444318942,2.40787079376,18.025,23.4115611004
 05/11  14:00:00,53.1051502962,6.158657084,4.92824510128,0.0,18.7433767983,23.2517909448,42.5831582052,1.14625191872,18.025,23.4119062865
 05/11  15:00:00,52.9760080694,6.17729623144,5.07041356051,0.0,18.7433767983,22.9618409725,43.797835114,2.3605824656,18.025,23.4122526484
 05/11  16:00:00,57.4448133434,6.19010982363,5.07506791515,0.0,18.7433767983,27.431320555,26.8331075512,3.04019155522,18.025,5.76791599599
 05/11  17:00:00,71.2189264725,6.42380207646,6.42701872349,0.0,17.6635504202,40.6971502883,9.71978415504,3.93816701892,0.0,5.78161713612
 05/11  18:00:00,78.8040048308,6.59369529897,7.33682734625,0.0,27.5259009287,37.3340067412,25.3227801145,7.91390515068,0.0,17.4088749639
 05/11  19:00:00,82.0761656546,6.71943319787,8.15828518733,0.0,33.8341110165,33.3544677425,21.0132795897,9.44363029749,0.0,11.5696492922
 05/11  20:00:00,97.1048658984,6.91188904041,9.18836711041,0.0,36.5179666069,38.8247702939,17.4711008811,11.6770011307,0.0,5.79409975032
 05/11  21:00:00,93.4799891223,6.92918474854,9.17672417874,0.0,32.965339924,36.8579353714,30.4629224211,13.0320036275,0.0,17.4309187936
 05/11  22:00:00,66.6740909119,6.4737095841,6.37383709693,0.0,25.6355707503,20.6438685092,26.401715818,14.8170247596,0.0,11.5846910584
 05/11  23:00:00,44.2067407652,6.0869184112,3.84675782325,0.0,15.0252895274,11.7056064465,22.4508781631,16.6756858722,0.0,5.77519229091
 05/11  24:00:00,38.0681841935,5.95614376453,2.86484444142,0.0,11.6412384099,10.0650221343,22.9608909299,17.1927517289,0.0,5.76813920102
 05/12  01:00:00,36.0808386627,5.90420313645,2.49025849334,0.0,10.0992000411,10.047477231,22.9561387652,17.1947156606,0.0,5.76142310453
 05/12  02:00:00,33.8731738394,5.85849615287,2.18786009794,0.0,8.25718729233,10.0299323277,22.9194268164,17.1581833142,0.0,5.76124350221
 05/12  03:00:00,33.6224285473,5.82625850854,1.96935343749,0.0,8.25718729233,10.0299323277,17.3054621976,17.2854621976,0.0,0.02
 05/12  04:00:00,35.0311366691,5.80097134357,1.79661997923,0.0,8.25718729233,11.6354268332,23.2583633032,17.4901943679,0.0,5.76816893528
 05/12  05:00:00,40.8048755329,5.81229417489,1.86300794309,0.0,12.1011305571,15.3678112995,28.2792902339,16.7220579005,0.0,11.5572323334
 05/12  06:00:00,67.0215877628,6.13020986761,3.88492856826,0.0,19.7275818095,37.2640762949,27.1392438517,15.5125590338,0.0,11.6266848179
 05/12  07:00:00,88.176909351,6.45361129317,6.11224320167,0.0,24.3117294858,51.2795993405,36.4905922059,13.1438461544,0.0,23.3467460515
 05/12  08:00:00,74.1077400037,6.04328975672,3.72907688267,0.0,23.6694662846,40.6342015617,38.1128799465,8.59927900859,0.0,29.5136009379
 05/12  09:00:00,69.253241388,6.03291689592,3.89263608797,0.0,23.6694662846,35.6302164847,53.3460919418,5.92068221173,18.025,29.4004097301
 05/12  10:00:00,50.8603445894,5.91530931704,3.21427448253,0.0,18.7433767983,22.9618409725,51.3287486022,3.97027013972,18.025,29.3334784625
 05/12  11:00:00,51.1983927872,5.95277233006,3.51732668532,0.0,18.7433767983,22.9618409725,43.2739977382,1.83637121965,18.025,23.4126265186
 05/12  12:00:00,51.915034508,6.02259879552,4.12069256246,0.0,18.5889407304,23.1597249699,43.2358869401,1.80643081009,18.025,23.40445613
 05/12  13:00:00,52.6007100007,6.08043625628,4.50202991901,0.0,18.7433767983,23.2517909448,41.4430541374,0.0131681341781,18.025,23.4048860033
 05/12  14:00:00,53.0764363526,6.12747572724,4.93071683551,0.0,18.7433767983,23.2517909448,41.4261472737,0.0,18.025,23.4011472737
 05/12  15:00:00,53.2976839179,6.1607689583,5.40862156443,0.0,18.7433767983,22.9618409725,41.4313074567,0.0,18.025,23.4063074567
 05/12  16:00:00,58.0875572079,6.22259643813,5.68533321131,0.0,18.7433767983,27.431320555,23.7930896092,0.0,18.025,5.76808960925
 05/12  17:00:00,72.3068945149,6.50845117267,7.43034671214,0.0,17.6635504202,40.6971502883,5.78187179907,0.0,0.0,5.78187179907
 05/12  18:00:00,79.7574279733,6.67924846433,8.20471251954,0.0,27.5259009287,37.3340067412,13.3128832855,1.7009058079,0.0,11.6119774776
 05/12  19:00:00,82.778957304,6.78439490371,8.79612021122,0.0,33.8341110165,33.3544677425,16.0212663324,4.44981690555,0.0,11.5714494268
 05/12  20:00:00,97.4661431626,6.94971755582,9.51182567235,0.0,36.5179666069,38.8247702939,21.0567782185,9.48593531295,0.0,11.5708429055
 05/12  21:00:00,93.6264993926,6.94812333446,9.30430788272,0.0,32.965339924,36.8579353714,29.4442444394,12.0148500006,0.0,17.4293944388
 05/12  22:00:00,66.7054591051,6.48120489443,6.39772042024,0.0,25.6355707503,20.6438685092,26.0764674477,14.4918991567,0.0,11.584568291
 05/12  23:00:00,44.1034175178,6.07726410588,3.75309279679,0.0,15.0252895274,11.7056064465,22.7624786262,16.9874600151,0.0,5.77501861107
 05/12  24:00:00,37.8263581809,5.93042786527,2.648738845,0.0,11.6412384099,10.0650221343,24.5600194659,18.791991088,0.0,5.76802837794
 05/13  01:00:00,38.6261507156,5.8849910074,2.29530829998,0.0,12.8411359301,10.0650221343,20.5272586312,20.5072586312,0.0,0.02
 05/13  02:00:00,33.4334096345,5.81031553842,1.79627838435,0.0,8.25718729233,10.0299323277,28.0678460514,22.3065956893,0.0,5.76125036202
 05/13  03:00:00,33.1886713927,5.7771764519,1.58467902719,0.0,8.25718729233,10.0299323277,28.1318786842,22.3708167538,0.0,5.76106193046
 05/13  04:00:00,34.6856344239,5.7612005132,1.49089373681,0.0,8.25718729233,11.6354268332,27.0542942493,21.2866454344,0.0,5.76764881494
 05/13  05:00:00,36.9019565107,5.7514419709,1.44255482724,0.0,8.71707943955,15.3327214929,25.1486000002,19.3737121706,0.0,5.77488782953
 05/13  06:00:00,52.3848779509,5.88216835506,2.35050634935,0.0,18.5082010057,25.6353820695,20.562303688,14.7752170844,0.0,5.78708660361
 05/13  07:00:00,71.0225005895,6.14964034037,4.38473952021,0.0,19.4083231844,41.0650158608,26.031473773,8.60126408162,0.0,17.4302096914
 05/13  08:00:00,98.9697081267,6.62441101741,7.97995260519,0.0,26.3286599382,57.9988325916,36.5266660905,0.899489082964,0.0,35.6271770075
 05/13  09:00:00,83.4837252722,6.47973171963,7.79319505275,0.0,26.3286599382,42.8504436482,53.4304201673,0.0,18.025,35.4054201673
 05/13  10:00:00,58.1341586739,6.17798897013,6.73974424555,0.0,21.7447113004,23.4437158914,47.4303162654,0.0,18.025,29.4053162654
 05/13  11:00:00,57.3182052142,6.28910186388,8.2746470648,0.0,19.3027497915,23.426170988,41.4936962462,0.0,18.025,23.4686962462
 05/13  12:00:00,59.5883519006,6.43728102378,10.2546747224,0.0,19.1483137236,23.7250123474,41.4360609007,0.0,18.025,23.4110609007
 05/13  13:00:00,61.8868615782,6.57994730631,12.2649716828,0.0,19.3027497915,23.7161209604,41.4363104691,0.0,18.025,23.4113104691
 05/13  14:00:00,63.8020666281,6.68910445153,14.0710196007,0.0,19.3027497915,23.7161209604,41.4346942378,0.0,18.025,23.4096942378
 05/13  15:00:00,64.6102271649,6.76913564582,15.0890988083,0.0,19.3027497915,23.426170988,41.4347226552,0.0,18.025,23.4097226552
 05/13  16:00:00,69.6231926064,6.86230891652,15.5575532512,0.0,19.3027497915,27.8956505705,23.7929049346,0.0,18.025,5.76790493456
 05/13  17:00:00,78.9555104365,7.13611812853,15.9934745978,0.0,18.2229234133,37.5968344597,5.77458145632,0.0,0.0,5.77458145632
 05/13  18:00:00,92.8596452457,7.44384587921,15.6364784165,0.0,32.690315043,37.0816133363,11.5430433836,0.0,0.0,11.5430433836
 05/13  19:00:00,92.1217346738,7.54576816729,14.6847578336,0.0,36.8143715336,33.066984531,5.84972827443,0.0544319472661,0.0,5.79529632716
 05/13  20:00:00,103.192966337,7.64479279786,14.7648822541,0.0,36.3493007332,38.7721355839,13.3008633315,1.73074624501,0.0,11.5701170865
 05/13  21:00:00,101.970799366,7.546945371,13.8744290921,0.0,36.1807251679,36.8228455648,15.7420981068,4.17117148892,0.0,11.5709266179
 05/13  22:00:00,76.8877483878,7.05270888214,10.6052812279,0.0,31.0351095914,20.6438685092,17.8263579883,6.19983269638,0.0,11.6265252919
 05/13  23:00:00,50.5970122756,6.56614784651,7.35555202913,0.0,17.4250845679,11.7056064465,20.2403779255,8.68279870605,0.0,11.5575792194
 05/13  24:00:00,43.0428623979,6.40703308259,6.18874410871,0.0,12.8411359301,10.0650221343,13.3512433205,7.58348916488,0.0,5.76775415565
 05/14  01:00:00,42.6926926149,6.3469856016,5.78043351239,0.0,12.925468867,10.100111941,10.2666355256,4.50531001897,0.0,5.76132550659
 05/14  02:00:00,37.4771980321,6.26414304782,5.26682276401,0.0,8.34152022915,10.0650221343,1.57011747752,1.55011747752,0.0,0.02
 05/14  03:00:00,36.7250264667,6.17705466636,4.60173710678,0.0,8.34152022915,10.0650221343,8.07124084185,2.31011714715,0.0,5.7611236947
 05/14  04:00:00,37.3887925594,6.07100581692,3.76482684723,0.0,8.34152022915,11.6705166398,11.4088643178,5.64168794998,0.0,5.76717636784
 05/14  05:00:00,38.9455708585,5.98208346842,3.13611136072,0.0,8.80141237637,15.3678112995,14.2788702094,8.50410823342,0.0,5.77476197603
 05/14  06:00:00,54.7914746293,6.16423303065,4.47504212569,0.0,18.5082010057,25.6353820695,18.0623464114,6.50507938331,0.0,11.5572670281
 05/14  07:00:00,74.7331801569,6.59075075028,7.53490248568,0.0,19.4926561212,41.1001056674,14.0673077337,2.44104670029,0.0,11.6262610334
 05/14  08:00:00,103.561076541,7.16365212916,12.0320969174,0.0,26.3286599382,57.9988325916,41.5692832462,0.013005790783,0.0,41.5562774554
 05/14  09:00:00,89.8012143376,6.97516500757,13.7346872066,0.0,26.2443270014,42.8153538416,47.5322069216,0.0,18.025,29.5072069216
 05/14  10:00:00,63.7421114287,6.59444857355,11.9312449302,0.0,21.7447113004,23.4437158914,47.4298750275,0.0,18.025,29.4048750275
 05/14  11:00:00,62.3226633681,6.65173980225,12.8567624807,0.0,19.3449162599,23.4437158914,41.4942794581,0.0,18.025,23.4692794581
 05/14  12:00:00,63.5262935424,6.74890387463,13.8212822286,0.0,19.190480192,23.7425572507,41.4396078157,0.0,18.025,23.4146078157
 05/14  13:00:00,64.4155220026,6.84071751334,14.5925772937,0.0,19.260583323,23.698576057,41.4391910191,0.0,18.025,23.4141910191
 05/14  14:00:00,64.7473771836,6.89953928345,14.8656107197,0.0,19.260583323,23.698576057,41.4390308072,0.0,18.025,23.4140308072
 05/14  15:00:00,62.4140343859,6.87845436873,12.8433047666,0.0,19.260583323,23.4086260847,41.4388340718,0.0,18.025,23.4138340718
 05/14  16:00:00,63.8140117885,6.80451025089,9.86589106361,0.0,19.260583323,27.8781056672,23.8602235631,0.0674877497763,18.025,5.76773581332
 05/14  17:00:00,72.425414198,6.8610109783,9.7982034457,0.0,18.1807569449,37.5792895564,7.36499719143,1.59030154189,0.0,5.77469564954
 05/14  18:00:00,87.3990702493,7.06508739798,10.6740925064,0.0,32.6059821062,37.0465235296,16.5238205457,4.98084246453,0.0,11.5429780811
 05/14  19:00:00,88.2294300271,7.16069987832,11.1775308159,0.0,36.8143715336,33.066984531,18.965118697,7.39721256746,0.0,11.5679061296
 05/14  20:00:00,100.002662649,7.28289803902,11.8170603305,0.0,36.43363367,38.8072253906,15.8003554402,10.0050896241,0.0,5.79526581619
 05/14  21:00:00,98.9557124215,7.22417357035,11.3015457322,0.0,36.0963922311,36.7877557581,22.8496888349,11.2789512845,0.0,11.5707375504
 05/14  22:00:00,74.3215199953,6.77510961802,8.43608567073,0.0,30.9507766546,20.6087787026,30.2294555358,12.8016818856,0.0,17.4277736502
 05/14  23:00:00,48.635578416,6.341738365,5.61853736917,0.0,17.4250845679,11.7056064465,20.2547502157,14.4667562496,0.0,5.78799396614
 05/14  24:00:00,41.1470502833,6.17678731861,4.4037596802,0.0,12.925468867,10.100111941,21.0861969611,15.3181319795,0.0,5.76806498164
 05/15  01:00:00,37.1352498985,6.0381267681,3.41075598706,0.0,10.0992000411,10.047477231,21.6523804968,15.891276949,0.0,5.76110354786
 05/15  02:00:00,34.5663356637,5.94531927009,2.7942079155,0.0,8.25718729233,10.0299323277,22.2082741504,16.4469823336,0.0,5.76129181679
 05/15  03:00:00,34.2497039663,5.90503881174,2.51785873342,0.0,8.25718729233,10.0299323277,17.0376016986,17.0176016986,0.0,0.02
 05/15  04:00:00,35.6197413988,5.8749843164,2.31122458296,0.0,8.25718729233,11.6354268332,23.3242079831,17.5562066362,0.0,5.76800134695
 05/15  05:00:00,41.3694468556,5.88327056808,2.3566273101,0.0,12.1011305571,15.3678112995,28.6755647712,17.1191859592,0.0,11.556378812
 05/15  06:00:00,67.7377926968,6.22173600394,4.50964510476,0.0,19.7275818095,37.2640762949,28.2158638652,16.5904611422,0.0,11.6254027231
 05/15  07:00:00,89.2199778742,6.58842930823,7.02054547516,0.0,24.3117294858,51.2795993405,38.3644648521,15.0217372895,0.0,23.3427275626
 05/15  08:00:00,74.4844465201,6.09561851196,4.05349074136,0.0,23.6694662846,40.6342015617,40.552118817,11.0430433179,0.0,29.5090754991
 05/15  09:00:00,69.3848846319,6.06925041048,3.98797110312,0.0,23.6694662846,35.6302164847,57.1808455295,9.75528294338,18.025,29.4005625861
 05/15  10:00:00,50.7551173554,5.93288201176,3.0914939024,0.0,18.7433767983,22.9618409725,50.8322613641,9.3376022536,18.025,23.4696591105
 05/15  11:00:00,50.7118521104,5.93029924329,3.0532708143,0.0,18.7433767983,22.9618409725,49.5157837829,8.07628743754,18.025,23.4144963454
 05/15  12:00:00,51.058834724,5.94507194575,3.34203110966,0.0,18.5889407304,23.1597249699,47.5903816069,6.15142094384,18.025,23.4139606631
 05/15  13:00:00,51.4675261345,5.97836759261,3.4709272837,0.0,18.7433767983,23.2517909448,44.3943350803,2.95575536891,18.025,23.4135797114
 05/15  14:00:00,51.7676670804,6.01238708873,3.73704873516,0.0,18.7433767983,23.2517909448,43.1882883283,1.75001352713,18.025,23.4132748011
 05/15  15:00:00,51.9843824314,6.0711644097,4.18493688853,0.0,18.7433767983,22.9618409725,44.0514048256,2.61344587975,18.025,23.4129589459
 05/15  16:00:00,56.9657502285,6.1322386765,4.65390117691,0.0,18.7433767983,27.431320555,26.3218854553,2.52923491729,18.025,5.76765053806
 05/15  17:00:00,71.3010804516,6.42041040514,6.51259345581,0.0,17.6635504202,40.6971502883,13.9645598917,2.42173382958,0.0,11.5428260621
 05/15  18:00:00,78.9364320461,6.60045524081,7.46254796669,0.0,27.5259009287,37.3340067412,17.6078039954,5.9961180661,0.0,11.6116859293
 05/15  19:00:00,81.9775020559,6.70384719686,8.07523990358,0.0,33.8341110165,33.3544677425,21.1797344967,9.60952447084,0.0,11.5702100259
 05/15  20:00:00,96.7006614317,6.86565018174,8.83043800272,0.0,36.5179666069,38.8247702939,25.7007039834,14.1315837358,0.0,11.5691202476
 05/15  21:00:00,92.910987473,6.8636686018,8.67329042241,0.0,32.965339924,36.8579353714,28.2917380271,16.6672655039,0.0,11.6244725232
 05/15  22:00:00,65.9682425262,6.39408420466,5.74765338123,0.0,25.6355707503,20.6438685092,30.3389620868,18.7547603298,0.0,11.5842017569
 05/15  23:00:00,43.4575140988,6.00475518396,3.17971563968,0.0,15.0252895274,11.7056064465,26.6261174477,20.8513152005,0.0,5.7748022472
 05/15  24:00:00,37.5145427494,5.89696516713,2.37039900266,0.0,11.6412384099,10.0650221343,27.4925551647,21.7245401623,0.0,5.76801500244
 05/16  01:00:00,35.5340491761,5.84223978257,2.0054455621,0.0,10.0992000411,10.047477231,27.9564358241,22.1952238236,0.0,5.76121200055
 05/16  02:00:00,33.2953755203,5.79151492965,1.67705514893,0.0,8.25718729233,10.0299323277,28.3678143633,22.606828944,0.0,5.76098541932
 05/16  03:00:00,32.9664368456,5.74903555089,1.39059830429,0.0,8.25718729233,10.0299323277,24.2927191644,24.2727191644,0.0,0.02
 05/16  04:00:00,34.2699970829,5.70835465458,1.12811437855,0.0,8.25718729233,11.6354268332,32.449243985,26.6813287918,0.0,5.76791519329
 05/16  05:00:00,38.0566465874,5.70348018161,1.10762488379,0.0,12.1011305571,15.3678112995,39.5795397349,28.0231839336,0.0,11.5563558013
 05/16  06:00:00,66.2447371155,6.03259399218,3.20574448823,0.0,19.7275818095,37.2640762949,35.2668264113,23.6416965986,0.0,11.6251298128
 05/16  07:00:00,87.1396576973,6.31248979778,5.21618270106,0.0,24.3117294858,51.2795993405,38.2701354756,14.9299693171,0.0,23.3401661586
 05/16  08:00:00,74.422758835,6.048860393,4.03857308032,0.0,23.6694662846,40.6342015617,34.536313653,5.03013302973,0.0,29.5061806233
 05/16  09:00:00,69.5966565818,6.03710421047,4.23189770623,0.0,23.6694662846,35.6302164847,49.2275645291,1.80401633603,18.025,29.3985481931
 05/16  10:00:00,50.8512583012,5.8904015314,3.23012175966,0.0,18.7433767983,22.9618409725,43.5927140632,2.09969605196,18.025,23.4680180113
 05/16  11:00:00,51.056383116,5.92212666221,3.40597876704,0.0,18.7433767983,22.9618409725,42.7757405631,1.3378891121,18.025,23.412851451
 05/16  12:00:00,51.9660248025,6.01912128661,4.17517651359,0.0,18.5889407304,23.1597249699,42.8209889946,1.38381151714,18.025,23.4121774775
 05/16  13:00:00,53.1476864894,6.12137766189,5.00808185119,0.0,18.7433767983,23.2517909448,41.4422045965,0.00554095908161,18.025,23.4116636375
 05/16  14:00:00,54.2527422482,6.1954579539,6.03905731264,0.0,18.7433767983,23.2517909448,41.4361688924,0.0,18.025,23.4111688924
 05/16  15:00:00,54.6718448327,6.25405884883,6.68950918909,0.0,18.7433767983,22.9618409725,41.4357103242,0.0,18.025,23.4107103242
 05/16  16:00:00,59.1446952345,6.3335592047,6.63152731822,0.0,18.7433767983,27.431320555,23.7925986479,0.0,18.025,5.76759864793
 05/16  17:00:00,73.3606061413,6.62455679774,8.36797774301,0.0,17.6635504202,40.6971502883,11.5428362731,0.0,0.0,11.5428362731
 05/16  18:00:00,80.9880912692,6.81631198333,9.29836098798,0.0,27.5259009287,37.3340067412,12.3920467177,0.781470453352,0.0,11.6105762643
 05/16  19:00:00,84.2516278442,6.95196976827,10.1012534263,0.0,33.8341110165,33.3544677425,13.5128976188,1.94375014725,0.0,11.5691474715
 05/16  20:00:00,99.1886135745,7.14408196192,11.0399658654,0.0,36.5179666069,38.8247702939,14.030581655,4.47034914809,0.0,9.56023250691
 05/16  21:00:00,95.1300309874,7.11901188655,10.6370034065,0.0,32.965339924,36.8579353714,21.3069992625,7.66551310209,0.0,13.6414861604
 05/16  22:00:00,67.7265255415,6.60444217298,7.29558831627,0.0,25.6355707503,20.6438685092,23.1944863088,11.6108148372,0.0,11.5836714716
 05/16  23:00:00,44.6094878487,6.14577382343,4.19067665888,0.0,15.0252895274,11.7056064465,22.313724374,16.5389695823,0.0,5.77475479176
 05/16  24:00:00,37.9921495208,5.95360407269,2.79137113588,0.0,11.6412384099,10.0650221343,24.9156629675,19.1479237759,0.0,5.76773919157
 05/17  01:00:00,35.7389837356,5.86739070511,2.18523234123,0.0,10.0992000411,10.047477231,26.4370372338,20.6759816753,0.0,5.76105555846
 05/17  02:00:00,33.4217785915,5.80909642229,1.78588124747,0.0,8.25718729233,10.0299323277,28.0051509705,22.2443327724,0.0,5.76081819818
 05/17  03:00:00,33.129393942,5.77053719585,1.5320562385,0.0,8.25718729233,10.0299323277,23.3449162766,23.3249162766,0.0,0.02
 05/17  04:00:00,34.5167552427,5.74172788867,1.34150391541,0.0,8.25718729233,11.6354268332,29.8105880921,24.0430040912,0.0,5.76758400083
 05/17  05:00:00,38.3957246851,5.75084316084,1.39934649021,0.0,12.1011305571,15.3678112995,35.2240241936,23.667575049,0.0,11.5564491446
 05/17  06:00:00,66.6740788956,6.08754424657,3.58015151975,0.0,19.7275818095,37.2640762949,30.8618830877,19.2379521815,0.0,11.6239309062
 05/17  07:00:00,88.0354838316,6.41695731102,6.00755699673,0.0,24.3117294858,51.2795993405,35.1760521761,11.83721295,0.0,23.3388392261
 05/17  08:00:00,74.9199476559,6.09761724058,4.48701752812,0.0,23.6694662846,40.6342015617,32.6732951804,3.17031331488,0.0,29.5029818655
 05/17  09:00:00,70.3529047506,6.11287078773,4.9123867486,0.0,23.6694662846,35.6302164847,47.8521473013,0.431871270195,18.025,29.3952760311
 05/17  10:00:00,52.5599152579,5.98704322282,4.84214421162,0.0,18.7433767983,22.9618409725,41.6710396174,0.178509854951,18.025,23.4675297625
 05/17  11:00:00,55.0680225828,6.12646882252,7.21328092179,0.0,18.7433767983,22.9618409725,41.4334901861,0.0,18.025,23.4084901861
 05/17  12:00:00,58.3114968846,6.30730010379,10.2324758321,0.0,18.5889407304,23.1597249699,41.4326349088,0.0,18.025,23.4076349088
 05/17  13:00:00,61.0007525186,6.47714593144,12.5053838175,0.0,18.7433767983,23.2517909448,41.4319750663,0.0,18.025,23.4069750663
 05/17  14:00:00,63.4025474852,6.61914382717,14.7651808696,0.0,18.7433767983,23.2517909448,41.4313588855,0.0,18.025,23.4063588855
 05/17  15:00:00,64.2108879621,6.72354855598,15.7590665238,0.0,18.7433767983,22.9618409725,41.4307462027,0.0,18.025,23.4057462027
 05/17  16:00:00,68.7580904676,6.82409805618,15.7543825355,0.0,18.7433767983,27.431320555,23.7925952831,0.0,18.025,5.76759528314
 05/17  17:00:00,81.5045105,7.14269393444,15.9937504366,0.0,17.6635504202,40.6971502883,5.78125029426,0.0,0.0,5.78125029426
 05/17  18:00:00,86.729154457,7.31202830868,14.5437147763,0.0,27.5259009287,37.3340067412,17.4049461436,0.0,0.0,17.4049461436
 05/17  19:00:00,88.1984624806,7.37691586173,13.6231499347,0.0,33.8341110165,33.3544677425,11.6175771865,0.0486824032348,0.0,11.5688947832
 05/17  20:00:00,102.205589245,7.49801106415,13.7030239177,0.0,36.5179666069,38.8247702939,7.27906102985,1.48442762602,0.0,5.79463340383
 05/17  21:00:00,98.2326861161,7.48035858622,13.3783225853,0.0,32.965339924,36.8579353714,19.8956426501,2.47048329509,0.0,17.425159355
 05/17  22:00:00,71.2772555096,7.01235465301,10.4384154669,0.0,25.6355707503,20.6438685092,14.4789479072,2.89624832685,0.0,11.5826995804
 05/17  23:00:00,48.4344074053,6.58099070282,7.58038488443,0.0,15.0252895274,11.7056064465,8.94398157555,3.16926214329,0.0,5.77471943226
 05/17  24:00:00,41.8463227188,6.39427725456,6.20487517002,0.0,11.6412384099,10.0650221343,9.20735388448,3.43958614646,0.0,5.76776773802
 05/18  01:00:00,39.2634449501,6.2732575825,5.30383159799,0.0,10.0992000411,10.047477231,9.41503248818,3.6540195073,0.0,5.76101298088
 05/18  02:00:00,36.5968555612,6.17540185396,4.59465716552,0.0,8.25718729233,10.0299323277,3.77515893119,3.75515893119,0.0,0.02
 05/18  03:00:00,35.8662089154,6.0913515483,3.9480580644,0.0,8.25718729233,10.0299323277,10.7564370998,4.99568279384,0.0,5.76075430598
 05/18  04:00:00,36.8089823269,6.01465318388,3.36080926053,0.0,8.25718729233,11.6354268332,12.6268595334,6.85949228658,0.0,5.76736724681
 05/18  05:00:00,40.5558682749,6.0066022131,3.30374208884,0.0,12.1011305571,15.3678112995,13.8052303236,8.01707970363,0.0,5.78815061993
 05/18  06:00:00,70.2312746173,6.52030121615,6.70460085937,0.0,19.7275818095,37.2640762949,24.2082761407,6.78345802564,0.0,17.424818115
 05/18  07:00:00,92.1967061573,6.94397424049,9.64178315257,0.0,24.3117294858,51.2795993405,21.7049036104,4.19525313963,0.0,17.5096504708
 05/18  08:00:00,78.1797744111,6.48678744723,7.35768448713,0.0,23.6694662846,40.6342015617,35.6869840152,0.286213627288,0.0,35.400770388
 05/18  09:00:00,73.7244289367,6.47970626824,7.91708246426,0.0,23.6694662846,35.6302164847,47.4185370562,0.0,18.025,29.3935370562
 05/18  10:00:00,56.0254359937,6.29584536207,7.99887072117,0.0,18.7433767983,22.9618409725,41.4903636334,0.0,18.025,23.4653636334
 05/18  11:00:00,57.8821796005,6.40006212731,9.7538483492,0.0,18.7433767983,22.9618409725,41.4346887857,0.0,18.025,23.4096887857
 05/18  12:00:00,60.7482342574,6.54754630606,12.4289729277,0.0,18.5889407304,23.1597249699,41.4272494287,0.0,18.025,23.4022494287
 05/18  13:00:00,63.1446890698,6.68685944152,14.4396106166,0.0,18.7433767983,23.2517909448,41.4264930102,0.0,18.025,23.4014930102
 05/18  14:00:00,65.3986125679,6.81567246273,16.5647209873,0.0,18.7433767983,23.2517909448,41.4233229999,0.0,18.025,23.3983229999
 05/18  15:00:00,66.3176160773,6.91673189454,17.6726148518,0.0,18.7433767983,22.9618409725,41.4225727599,0.0,18.025,23.3975727599
 05/18  16:00:00,71.2321615687,7.03467324244,18.0178835539,0.0,18.7433767983,27.431320555,23.7923978401,0.0,18.025,5.76739784013
 05/18  17:00:00,84.0159220387,7.37904748983,18.2688159115,0.0,17.6635504202,40.6971502883,5.78113468615,0.0,0.0,5.78113468615
 05/18  18:00:00,90.3186444822,7.60590078736,17.8393472834,0.0,27.5259009287,37.3340067412,11.6100010624,0.0,0.0,11.6100010624
 05/18  19:00:00,92.1448737831,7.72713324982,17.2193504389,0.0,33.8341110165,33.3544677425,11.5685302491,0.0,0.0,11.5685302491
 05/18  20:00:00,106.222347989,7.87202328892,17.3457769314,0.0,36.5179666069,38.8247702939,11.5873213558,0.0183702267661,0.0,11.568951129
 05/18  21:00:00,101.669697226,7.82322616495,16.4724814747,0.0,32.965339924,36.8579353714,11.6233098205,0.0,0.0,11.6233098205
 05/18  22:00:00,73.9170007438,7.29543617317,12.7950904375,0.0,25.6355707503,20.6438685092,11.9489363064,0.365473436091,0.0,11.5834628703
 05/18  23:00:00,50.5271004144,6.80931124172,9.44476110553,0.0,15.0252895274,11.7056064465,12.8290556206,1.29984820919,0.0,11.5292074114
 05/18  24:00:00,43.5716608686,6.58567159417,7.73882479356,0.0,11.6412384099,10.0650221343,2.00905299644,1.98905299644,0.0,0.02
 05/19  01:00:00,40.7039261859,6.43597115485,6.58160305282,0.0,10.0992000411,10.047477231,8.84276591902,3.08180963409,0.0,5.76095628493
 05/19  02:00:00,37.7407362769,6.30709349604,5.6068461819,0.0,8.25718729233,10.0299323277,10.0115454211,4.25174814762,0.0,5.75979727348
 05/19  03:00:00,36.8379401145,6.20520375121,4.8059418307,0.0,8.25718729233,10.0299323277,11.7339727466,5.97355312539,0.0,5.7604196212
 05/19  04:00:00,37.6438905956,6.11545171234,4.09492509917,0.0,8.25718729233,11.6354268332,8.01550742521,7.99550742521,0.0,0.02
 05/19  05:00:00,41.2588971062,6.09529770795,3.91808136268,0.0,12.1011305571,15.3678112995,20.8123864049,9.25654524347,0.0,11.5558411615
 05/19  06:00:00,71.1018845298,6.62382333139,7.47170035323,0.0,19.7275818095,37.2640762949,24.5778006492,7.15218762985,0.0,17.4256130193
 05/19  07:00:00,93.3783674893,7.07070628122,10.6967325417,0.0,24.3117294858,51.2795993405,20.6529215378,3.14514880346,0.0,17.5077727344
 05/19  08:00:00,79.4828142479,6.61644244859,8.53108121013,0.0,23.6694662846,40.6342015617,29.5046538701,0.00364879914024,0.0,29.5010050709
 05/19  09:00:00,75.7273907141,6.59232167113,9.8074409645,0.0,23.6694662846,35.6302164847,47.4142438846,0.0,18.025,29.3892438846
 05/19  10:00:00,57.4327540077,6.38977090668,9.31226683566,0.0,18.7433767983,22.9618409725,47.3502784739,0.0,18.025,29.3252784739
 05/19  11:00:00,58.8024511536,6.49010890878,10.5840768916,0.0,18.7433767983,22.9618409725,35.584648245,0.0,18.025,17.559648245
 05/19  12:00:00,61.0306755701,6.61992688806,12.6390342753,0.0,18.5889407304,23.1597249699,41.4343329658,0.0,18.025,23.4093329658
 05/19  13:00:00,62.6288826891,6.73844183108,13.8722269242,0.0,18.7433767983,23.2517909448,41.4333113996,0.0,18.025,23.4083113996
 05/19  14:00:00,64.2394390177,6.83900592719,15.3822191181,0.0,18.7433767983,23.2517909448,41.4323632243,0.0,18.025,23.4073632243
 05/19  15:00:00,64.8058967879,6.91129067318,16.1663421532,0.0,18.7433767983,22.9618409725,41.4314203864,0.0,18.025,23.4064203864
 05/19  16:00:00,69.3482393231,6.9962120439,16.172429966,0.0,18.7433767983,27.431320555,23.7923801384,0.0,18.025,5.7673801384
 05/19  17:00:00,81.7933868974,7.30455327743,16.1207815787,0.0,17.6635504202,40.6971502883,5.78084904792,0.0,0.0,5.78084904792
 05/19  18:00:00,87.7479731477,7.47992035416,15.3946687064,0.0,27.5259009287,37.3340067412,17.4053303975,0.0,0.0,17.4053303975
 05/19  19:00:00,89.9260229434,7.54855029994,15.1790934066,0.0,33.8341110165,33.3544677425,11.5815551993,0.013305771529,0.0,11.5682494278
 05/19  20:00:00,103.926571377,7.67336256626,15.2486713233,0.0,36.5179666069,38.8247702939,6.75283507573,0.958074838408,0.0,5.79476023732
 05/19  21:00:00,99.928014977,7.65354519989,14.9004944111,0.0,32.965339924,36.8579353714,19.290211134,1.86568911532,0.0,17.4245220187
 05/19  22:00:00,72.8245144193,7.16924372547,11.8288050844,0.0,25.6355707503,20.6438685092,13.9442115319,2.3615209766,0.0,11.5826905553
 05/19  23:00:00,49.7780395495,6.71631645115,8.78870216475,0.0,15.0252895274,11.7056064465,9.10809719864,3.33369743306,0.0,5.77439976558
 05/19  24:00:00,43.0241035262,6.51344353092,7.26349843642,0.0,11.6412384099,10.0650221343,10.0346756429,4.26699155129,0.0,5.76768409159
 05/20  01:00:00,43.3591546478,6.41984667217,6.49347743345,0.0,12.8411359301,10.0650221343,10.6346277871,4.87387263239,0.0,5.76075515476
 05/20  02:00:00,37.5821417571,6.28141018145,5.47394201937,0.0,8.25718729233,10.0299323277,5.45096834646,5.43096834646,0.0,0.02
 05/20  03:00:00,36.9682474945,6.21015352635,4.93130143903,0.0,8.25718729233,10.0299323277,11.2512456678,5.49037469952,0.0,5.76087096832
 05/20  04:00:00,38.2071274612,6.165315087,4.60830155686,0.0,8.25718729233,11.6354268332,11.055425387,5.28800628605,0.0,5.76741910095
 05/20  05:00:00,38.4366333581,6.13720048915,4.47551251033,0.0,8.71707943955,15.3327214929,10.2821959133,4.50775895982,0.0,5.77443695351
 05/20  06:00:00,56.4061827887,6.33245342318,5.9215786943,0.0,18.5082010057,25.6353820695,14.9014016764,3.34644126997,0.0,11.5549604064
 05/20  07:00:00,75.9315436876,6.73012277682,8.71339444345,0.0,19.4083231844,41.0650158608,13.8355907686,2.21336114198,0.0,11.6222296266
 05/20  08:00:00,104.28011695,7.24853427057,12.6663583868,0.0,26.3286599382,57.9988325916,37.0714119498,0.0,0.0,37.0714119498
 05/20  09:00:00,88.7427870114,7.01102820461,12.5210445773,0.0,26.3286599382,42.8504436482,51.9542211441,0.0,18.025,33.9292211441
 05/20  10:00:00,63.1692210073,6.63629922877,11.3165566176,0.0,21.7447113004,23.4437158914,47.4181879094,0.0,18.025,29.3931879094
 05/20  11:00:00,62.0981946506,6.68696137981,12.6568216872,0.0,19.3027497915,23.426170988,41.4882943373,0.0,18.025,23.4632943373
 05/20  12:00:00,63.8739275361,6.7695690676,14.2079916431,0.0,19.1483137236,23.7250123474,41.4261424782,0.0,18.025,23.4011424782
 05/20  13:00:00,64.8170247417,6.82215507308,14.9529560929,0.0,19.3027497915,23.7161209604,41.4241221612,0.0,18.025,23.3991221612
 05/20  14:00:00,66.0044713194,6.9051993165,16.0573582633,0.0,19.3027497915,23.7161209604,41.4214071417,0.0,18.025,23.3964071417
 05/20  15:00:00,64.7080588663,6.91240970542,15.0436850577,0.0,19.3027497915,23.426170988,41.42274344,0.0,18.025,23.39774344
 05/20  16:00:00,65.7987941143,6.83747805544,11.7580173438,0.0,19.3027497915,27.8956505705,23.791265016,0.0,18.025,5.76626501596
 05/20  17:00:00,73.9823363259,6.95504143957,11.2014155917,0.0,18.2229234133,37.5968344597,5.77421980001,0.0,0.0,5.77421980001
 05/20  18:00:00,89.6621475404,7.25062873019,12.6322472891,0.0,32.690315043,37.0816133363,5.79022681342,0.00952159579969,0.0,5.78070521762
 05/20  19:00:00,91.2948697598,7.45001400032,13.9537065983,0.0,36.8143715336,33.066984531,11.6244528436,0.055961066028,0.0,11.5684917776
 05/20  20:00:00,103.911967886,7.68449734121,15.4442425962,0.0,36.3493007332,38.7721355839,11.8096134394,0.243278917962,0.0,11.5663345215
 05/20  21:00:00,103.345327449,7.66471639863,15.1312492845,0.0,36.1807251679,36.8228455648,6.67324641981,0.878840721172,0.0,5.79440569864
 05/20  22:00:00,78.3925445392,7.18849631397,11.9743806789,0.0,31.0351095914,20.6438685092,19.3655344824,1.94052101635,0.0,17.425013466
 05/20  23:00:00,52.149434818,6.71216050007,8.76201652407,0.0,17.4250845679,11.7056064465,9.77037071872,3.98340335613,0.0,5.78696736259
 05/20  24:00:00,44.2128274381,6.51809797628,7.24767578747,0.0,12.8411359301,10.0650221343,11.3062774027,5.53862461886,0.0,5.76765278386
 05/21  01:00:00,43.2367594066,6.39678106795,6.27472798922,0.0,12.925468867,10.100111941,12.1165363695,6.35560103459,0.0,5.76093533489
 05/21  02:00:00,37.3535337145,6.24717013806,5.16015134059,0.0,8.34152022915,10.0650221343,12.8935495148,7.13289983183,0.0,5.76064968298
 05/21  03:00:00,36.4448979406,6.14589389112,4.35279489144,0.0,8.34152022915,10.0650221343,8.35385502539,8.33385502539,0.0,0.02
 05/21  04:00:00,37.2436666499,6.05255438659,3.63818397696,0.0,8.34152022915,11.6705166398,15.5986970523,9.8322553326,0.0,5.76644171971
 05/21  05:00:00,37.0860873261,5.97995939176,3.16278973742,0.0,8.80141237637,15.3678112995,16.5454863101,10.7712728152,0.0,5.77421349493
 05/21  06:00:00,54.7610508375,6.15184242353,4.45706364727,0.0,18.5082010057,25.6353820695,20.5600386806,9.00459953977,0.0,11.5554391408
