Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/21  07:00:00,74.3477480934,6.53987278096,7.20043959015,0.0,19.4926561212,41.1001056674,17.535248101,5.91237459558,0.0,11.6228735055
 05/21  08:00:00,102.264036732,7.04659658959,10.8522362373,0.0,26.3286599382,57.9988325916,41.9568598521,0.423980290776,0.0,41.5328795614
 05/21  09:00:00,85.6784179037,6.82075331244,9.76638547433,0.0,26.2443270014,42.8153538416,47.5164338401,0.0,18.025,29.4914338401
 05/21  10:00:00,59.7411522629,6.44854162643,8.07625276145,0.0,21.7447113004,23.4437158914,47.43783745,0.021325091374,18.025,29.3915123586
 05/21  11:00:00,58.1730595139,6.46964683733,8.88929671011,0.0,19.3449162599,23.4437158914,41.4843820321,0.0,18.025,23.4593820321
 05/21  12:00:00,59.502613732,6.56374948476,9.98278855007,0.0,19.190480192,23.7425572507,41.4287737237,0.0,18.025,23.4037737237
 05/21  13:00:00,60.4357304359,6.65581781,10.7977153958,0.0,19.260583323,23.698576057,41.4282449913,0.0,18.025,23.4032449913
 05/21  14:00:00,61.1473669939,6.70947488302,11.4556947972,0.0,19.260583323,23.698576057,41.4259955354,0.0,18.025,23.4009955354
 05/21  15:00:00,61.2370321395,6.75653934359,11.7882450979,0.0,19.260583323,23.4086260847,41.4259760355,0.0,18.025,23.4009760355
 05/21  16:00:00,64.3438968882,6.76850780193,10.4318041266,0.0,19.260583323,27.8781056672,23.7923418847,0.0,18.025,5.76734188466
 05/21  17:00:00,73.8175006772,6.94257840783,11.108759454,0.0,18.1807569449,37.5792895564,5.77411272691,0.0,0.0,5.77411272691
 05/21  18:00:00,89.529367577,7.24650072586,12.6230232566,0.0,32.6059821062,37.0465235296,5.86323465897,0.0824015674062,0.0,5.78083309156
 05/21  19:00:00,90.7989404426,7.40588082943,13.5019183744,0.0,36.8143715336,33.066984531,12.3574616164,0.788909824262,0.0,11.5685517921
 05/21  20:00:00,102.929115401,7.57513622036,14.4513361622,0.0,36.43363367,38.8072253906,13.3556398451,1.78918215371,0.0,11.5664576914
 05/21  21:00:00,101.882612404,7.52348391353,13.9291982494,0.0,36.0963922311,36.7877557581,15.0122148246,3.44400356462,0.0,11.56821126
 05/21  22:00:00,76.9412520309,7.0491706908,10.7818527006,0.0,30.9507766546,20.6087787026,17.204673396,5.5822607812,0.0,11.6224126148
 05/21  23:00:00,50.8412030595,6.57530171402,7.59064834806,0.0,17.4250845679,11.7056064465,19.7126585773,8.15728337619,0.0,11.5553752011
 05/21  24:00:00,43.0823300158,6.38642519619,6.12943299256,0.0,12.925468867,10.100111941,15.282090685,9.51450057431,0.0,5.76759011064
 05/22  01:00:00,38.8648986452,6.23203275994,4.94652510214,0.0,10.0992000411,10.047477231,10.1271954678,10.1071954678,0.0,0.02
 05/22  02:00:00,35.9986522118,6.11443918727,4.05742672922,0.0,8.25718729233,10.0299323277,16.4072260198,10.6466991697,0.0,5.7605268501
 05/22  03:00:00,35.2782022888,6.02464861913,3.42676838956,0.0,8.25718729233,10.0299323277,17.3972744292,11.6366564246,0.0,5.76061800454
 05/22  04:00:00,36.3384663719,5.95535301646,2.94961278281,0.0,8.25718729233,11.6354268332,18.7848186179,13.0182769355,0.0,5.7665416824
 05/22  05:00:00,40.1614676829,5.95947477718,2.9564993379,0.0,12.1011305571,15.3678112995,19.1411149921,13.3547464084,0.0,5.78636858369
 05/22  06:00:00,69.8217885787,6.4610926027,6.35437453996,0.0,19.7275818095,37.2640762949,28.5539630123,11.1312183234,0.0,17.4227446889
 05/22  07:00:00,92.3172356044,6.9335738723,9.77278708995,0.0,24.3117294858,51.2795993405,24.5597925641,7.05453649437,0.0,17.5052560697
 05/22  08:00:00,78.1934497459,6.4741067563,7.38408871229,0.0,23.6694662846,40.6342015617,30.674958539,1.18045596801,0.0,29.494502571
 05/22  09:00:00,73.4331379984,6.47721793317,7.62831791808,0.0,23.6694662846,35.6302164847,47.6002338321,0.192314831344,18.025,29.3829190007
 05/22  10:00:00,54.5665447406,6.28332829638,6.55251992171,0.0,18.7433767983,22.9618409725,42.2013586097,0.715829830348,18.025,23.4605287793
 05/22  11:00:00,55.3296389296,6.33306597964,7.26832096902,0.0,18.7433767983,22.9618409725,41.5646954888,0.134340544433,18.025,23.4053549443
 05/22  12:00:00,56.3479983288,6.41742385552,8.15887415664,0.0,18.5889407304,23.1597249699,41.913428831,0.48471773639,18.025,23.4037110946
 05/22  13:00:00,56.9788824236,6.47775855525,8.48292277002,0.0,18.7433767983,23.2517909448,41.4326396721,0.00458299458424,18.025,23.4030566775
 05/22  14:00:00,57.3148622775,6.51822703103,8.77843404506,0.0,18.7433767983,23.2517909448,41.4258178317,0.0,18.025,23.4008178317
 05/22  15:00:00,56.9954092963,6.55019087567,8.71696682587,0.0,18.7433767983,22.9618409725,41.4260101997,0.0,18.025,23.4010101997
 05/22  16:00:00,61.4268616089,6.59536226149,8.65191092697,0.0,18.7433767983,27.431320555,23.8746038893,0.0824519564718,18.025,5.76715193278
 05/22  17:00:00,75.300783529,6.84774327349,10.0850076518,0.0,17.6635504202,40.6971502883,6.24249981664,0.462217728754,0.0,5.78028208788
 05/22  18:00:00,82.728790882,7.02302518914,10.8324157983,0.0,27.5259009287,37.3340067412,19.3514750666,1.94923202974,0.0,17.4022430369
 05/22  19:00:00,86.0948864177,7.16227867699,11.734254673,0.0,33.8341110165,33.3544677425,8.6344119085,2.84009461745,0.0,5.79431729105
 05/22  20:00:00,99.2797818744,7.35653193013,12.8027396931,0.0,36.5179666069,38.8247702939,17.0607042595,5.49398806766,0.0,11.5667161918
 05/22  21:00:00,97.5809713758,7.37767557546,12.8293583063,0.0,32.965339924,36.8579353714,23.8447855912,6.42192226225,0.0,17.4228633289
 05/22  22:00:00,70.5521410898,6.90530820485,9.82039777991,0.0,25.6355707503,20.6438685092,18.4078426453,6.82599399246,0.0,11.5818486528
 05/22  23:00:00,47.6836254336,6.47768858007,6.93293157022,0.0,15.0252895274,11.7056064465,13.4642645231,7.69002115213,0.0,5.77424337097
 05/22  24:00:00,41.1014172393,6.29826132042,5.55600851726,0.0,11.6412384099,10.0650221343,14.173157007,8.40583065304,0.0,5.76732635398
 05/23  01:00:00,38.4849739161,6.17969380228,4.61894286536,0.0,10.0992000411,10.047477231,9.1694912992,9.1494912992,0.0,0.02
 05/23  02:00:00,35.745516607,6.07636260382,3.84237127991,0.0,8.25718729233,10.0299323277,15.6361950416,9.87557877025,0.0,5.7606162713
 05/23  03:00:00,35.1210033973,5.99962004945,3.29460095443,0.0,8.25718729233,10.0299323277,16.5428044972,10.7821092256,0.0,5.76069527154
 05/23  04:00:00,36.276954561,5.94325737407,2.90020127371,0.0,8.25718729233,11.6354268332,17.5553674029,11.7887796928,0.0,5.7665877101
 05/23  05:00:00,40.1023845153,5.94814460856,2.90875442512,0.0,12.1011305571,15.3678112995,17.6483665256,11.8610612516,0.0,5.78730527398
 05/23  06:00:00,69.5289275242,6.42757582054,6.09504334538,0.0,19.7275818095,37.2640762949,28.6276554167,11.2047864964,0.0,17.4228689203
 05/23  07:00:00,91.3425257436,6.83113800831,8.90053114164,0.0,24.3117294858,51.2795993405,26.8264607546,9.322025211,0.0,17.5044355436
 05/23  08:00:00,76.4035695272,6.29857786032,5.76974957707,0.0,23.6694662846,40.6342015617,34.6217792428,5.12941362336,0.0,29.4923656194
 05/23  09:00:00,71.1929819323,6.2519971572,5.61339131514,0.0,23.6694662846,35.6302164847,51.4903268324,4.08448534706,18.025,29.3808414853
 05/23  10:00:00,51.7925153596,6.02432420175,4.03750124591,0.0,18.7433767983,22.9618409725,46.1537598857,4.66992472726,18.025,23.4588351584
 05/23  11:00:00,51.5774235302,6.0065016695,3.8426743036,0.0,18.7433767983,22.9618409725,45.4915577428,4.06290045944,18.025,23.4036572834
 05/23  12:00:00,52.0407821833,6.04040287121,4.22868366686,0.0,18.5889407304,23.1597249699,45.8335638828,4.40672652397,18.025,23.4018373588
 05/23  13:00:00,52.4025148772,6.06679158899,4.3175264271,0.0,18.7433767983,23.2517909448,43.0711087231,1.64587099953,18.025,23.4002377236
 05/23  14:00:00,52.4537129879,6.06870129021,4.36681469723,0.0,18.7433767983,23.2517909448,42.760444039,1.33679560014,18.025,23.3986484389
 05/23  15:00:00,52.4555258381,6.10981320231,4.61746524845,0.0,18.7433767983,22.9618409725,44.0629503672,2.64086686242,18.025,23.3970835047
 05/23  16:00:00,57.134942456,6.14091505189,4.81444255755,0.0,18.7433767983,27.431320555,26.7655721165,2.97339658121,18.025,5.76717553532
 05/23  17:00:00,71.074444761,6.38693205011,6.31948666699,0.0,17.6635504202,40.6971502883,9.14434836919,3.36399467802,0.0,5.78035369117
 05/23  18:00:00,78.7426515727,6.56583751079,7.30347588496,0.0,27.5259009287,37.3340067412,24.3597368628,6.95800737047,0.0,17.4017294923
 05/23  19:00:00,82.1948058237,6.71209798346,8.28436424645,0.0,33.8341110165,33.3544677425,13.9935059826,8.19973763137,0.0,5.79376835124
 05/23  20:00:00,95.6676438771,6.93922740513,9.60791318251,0.0,36.5179666069,38.8247702939,21.7021986294,10.1355832626,0.0,11.5666153669
 05/23  21:00:00,94.2477929599,6.99326092194,9.88060926057,0.0,32.965339924,36.8579353714,27.9505873176,10.5285738178,0.0,17.4220134998
 05/23  22:00:00,67.4992081786,6.55172503986,7.12105865796,0.0,25.6355707503,20.6438685092,18.9021869577,11.0021895227,0.0,7.89999743493
 05/23  23:00:00,45.1092553538,6.17925243403,4.65700280449,0.0,15.0252895274,11.7056064465,21.070135075,11.6333992937,0.0,9.43673578128
 05/23  24:00:00,38.9423809897,6.04585599519,3.64938270203,0.0,11.6412384099,10.0650221343,11.8054341225,11.7854341225,0.0,0.02
 05/24  01:00:00,36.6380692756,5.96039258003,2.99134176633,0.0,10.0992000411,10.047477231,17.8205448524,12.0597627911,0.0,5.76078206131
 05/24  02:00:00,34.3892970821,5.9115174844,2.65099973923,0.0,8.25718729233,10.0299323277,18.0440683487,12.2836120524,0.0,5.76045629628
 05/24  03:00:00,34.1214631317,5.87900669608,2.41567864873,0.0,8.25718729233,10.0299323277,19.0588676879,13.2987391736,0.0,5.76012851427
 05/24  04:00:00,35.4649588094,5.84812261311,2.18334490575,0.0,8.25718729233,11.6354268332,14.9049993597,14.8849993597,0.0,0.02
 05/24  05:00:00,39.3194403056,5.85710130047,2.21685979108,0.0,12.1011305571,15.3678112995,27.015864246,15.4612369542,0.0,11.5546272917
 05/24  06:00:00,67.8786628025,6.22567203566,4.64669756486,0.0,19.7275818095,37.2640762949,25.5328574586,13.9109204483,0.0,11.6219370103
 05/24  07:00:00,89.9072697275,6.64592353106,7.65050602263,0.0,24.3117294858,51.2795993405,33.6533576508,10.32198219,0.0,23.3313754608
 05/24  08:00:00,75.6319330327,6.19505129956,5.1016529228,0.0,23.6694662846,40.6342015617,34.0985968225,4.60886868276,0.0,29.4897281398
 05/24  09:00:00,71.0185307384,6.20686140038,5.48408323044,0.0,23.6694662846,35.6302164847,49.3926155007,1.98439600574,18.025,29.3832194949
 05/24  10:00:00,52.3603844268,6.05032368841,4.57937824384,0.0,18.7433767983,22.9618409725,43.0303106559,1.547165364,18.025,23.4581452919
 05/24  11:00:00,53.7206421748,6.1434726332,5.84892620215,0.0,18.7433767983,22.9618409725,41.6805928708,0.255276929193,18.025,23.4003159416
 05/24  12:00:00,56.0305383646,6.26492394679,7.99392454216,0.0,18.5889407304,23.1597249699,41.4525475743,0.0292200827823,18.025,23.3983274915
 05/24  13:00:00,57.8149263703,6.39664452132,9.40008870501,0.0,18.7433767983,23.2517909448,41.4220221308,0.0,18.025,23.3970221308
 05/24  14:00:00,59.3243595826,6.48579927704,10.8203668753,0.0,18.7433767983,23.2517909448,41.4186734684,0.0,18.025,23.3936734684
 05/24  15:00:00,59.9703047247,6.57823895822,11.6638216636,0.0,18.7433767983,22.9618409725,41.4193670415,0.0,18.025,23.3943670415
 05/24  16:00:00,63.4599885037,6.6486873691,10.631722548,0.0,18.7433767983,27.431320555,23.7919925379,0.0,18.025,5.76699253788
 05/24  17:00:00,76.7192529508,6.95050351412,11.4007305106,0.0,17.6635504202,40.6971502883,5.78041522081,0.0,0.0,5.78041522081
 05/24  18:00:00,84.3418964777,7.15515328214,12.3134204635,0.0,27.5259009287,37.3340067412,11.6314873331,0.0243376443714,0.0,11.6071496887
 05/24  19:00:00,87.6155837401,7.3023898955,13.1148571896,0.0,33.8341110165,33.3544677425,12.0174218407,0.450026623872,0.0,11.5673952168
 05/24  20:00:00,100.790994688,7.50695952341,14.163542364,0.0,36.5179666069,38.8247702939,12.9968083752,1.42965156904,0.0,11.5671568061
 05/24  21:00:00,98.7979700503,7.49976757274,13.9242942628,0.0,32.965339924,36.8579353714,14.1466668886,2.5257545096,0.0,11.620912379
 05/24  22:00:00,71.2447305034,6.97443433905,10.4438815093,0.0,25.6355707503,20.6438685092,16.2512912891,4.66990590363,0.0,11.5813853854
 05/24  23:00:00,47.8961015983,6.49921318603,7.12389489132,0.0,15.0252895274,11.7056064465,13.0273322858,7.25329165805,0.0,5.77404062778
 05/24  24:00:00,41.0009825095,6.28912959335,5.46471452192,0.0,11.6412384099,10.0650221343,14.9873285871,9.21998245354,0.0,5.76734613356
 05/25  01:00:00,38.1169694148,6.1432600149,4.28737560633,0.0,10.0992000411,10.047477231,16.6004148381,10.8410166142,0.0,5.7593982239
 05/25  02:00:00,35.188703732,6.01699537977,3.34493306422,0.0,8.25718729233,10.0299323277,18.260556646,12.5001359231,0.0,5.76042072285
 05/25  03:00:00,34.5409320622,5.93464722852,2.77951205362,0.0,8.25718729233,10.0299323277,13.7002221237,13.6802221237,0.0,0.02
 05/25  04:00:00,35.8324834059,5.89509370444,2.50390171385,0.0,8.25718729233,11.6354268332,20.2237166421,14.4576392236,0.0,5.76607741859
 05/25  05:00:00,39.7272858517,5.9075972638,2.5742158787,0.0,12.1011305571,15.3678112995,25.8221084127,14.2676727628,0.0,11.5544356499
 05/25  06:00:00,69.22285495,6.38738133267,5.82919840503,0.0,19.7275818095,37.2640762949,22.5279456915,10.9084607497,0.0,11.6194849418
 05/25  07:00:00,92.044241897,6.8945773947,9.53883903521,0.0,24.3117294858,51.2795993405,28.8451754267,5.51463329991,0.0,23.3305421268
 05/25  08:00:00,78.2389872834,6.46423092225,7.43953859935,0.0,23.6694662846,40.6342015617,29.6451797961,0.157512315387,0.0,29.4876674808
 05/25  09:00:00,74.891933222,6.49108758488,9.07326671597,0.0,23.6694662846,35.6302164847,47.4082399503,0.0,18.025,29.3832399503
 05/25  10:00:00,56.9200328335,6.3011799164,8.88817867248,0.0,18.7433767983,22.9618409725,41.481352197,0.0,18.025,23.456352197
 05/25  11:00:00,58.0552922998,6.37372663804,9.95332682032,0.0,18.7433767983,22.9618409725,41.4256876327,0.0,18.025,23.4006876327
 05/25  12:00:00,58.349255868,6.43157311879,10.1459962061,0.0,18.5889407304,23.1597249699,41.4177169135,0.0,18.025,23.3927169135
 05/25  13:00:00,56.5147393775,6.43054755307,8.06600160522,0.0,18.7433767983,23.2517909448,41.4313382762,0.0130794882532,18.025,23.3932587879
 05/25  14:00:00,55.2676748085,6.3744938388,6.87499004017,0.0,18.7433767983,23.2517909448,41.4673946369,0.0563116467389,18.025,23.3860829901
 05/25  15:00:00,55.1753594431,6.40998670833,7.03713242045,0.0,18.7433767983,22.9618409725,36.8678773953,1.29400513112,18.025,17.5488722642
 05/25  16:00:00,59.9967148637,6.44406127859,7.37309068527,0.0,18.7433767983,27.431320555,24.9637012441,1.17176282148,18.025,5.76693842267
 05/25  17:00:00,73.9377050292,6.69608412562,8.87361309959,0.0,17.6635504202,40.6971502883,12.551293714,1.01073611045,0.0,11.5405576036
 05/25  18:00:00,81.4000381998,6.86511089413,9.66162197761,0.0,27.5259009287,37.3340067412,14.0945704331,2.4876487385,0.0,11.6069216946
 05/25  19:00:00,84.6236275223,6.98798720403,10.4373165342,0.0,33.8341110165,33.3544677425,16.1295764016,4.56345501517,0.0,11.5661213864
 05/25  20:00:00,97.620316907,7.17075037008,11.3290815203,0.0,36.5179666069,38.8247702939,13.7839587218,7.99186405413,0.0,5.79209466764
 05/25  21:00:00,95.849424837,7.18926646832,11.2862632835,0.0,32.965339924,36.8579353714,25.9084030538,8.48907474466,0.0,17.4193283091
 05/25  22:00:00,69.0895116127,6.74612810119,8.51697811079,0.0,25.6355707503,20.6438685092,19.3224617841,7.74197819622,0.0,11.5804835879
 05/25  23:00:00,46.5372931392,6.35245751942,5.91184821112,0.0,15.0252895274,11.7056064465,13.2767558892,7.50289403243,0.0,5.77386185679
 05/25  24:00:00,39.8922219876,6.1668121042,4.47827513591,0.0,11.6412384099,10.0650221343,14.8301568455,9.06297645363,0.0,5.76718039191
 05/26  01:00:00,37.0114134525,6.0158086254,3.3092761147,0.0,10.0992000411,10.047477231,17.9021931434,12.1417130943,0.0,5.76048004909
 05/26  02:00:00,34.2374649793,5.90447012608,2.50622510194,0.0,8.25718729233,10.0299323277,15.5232048509,15.5032048509,0.0,0.02
 05/26  03:00:00,33.8249510639,5.85469260911,2.14348555948,0.0,8.25718729233,10.0299323277,23.6157013003,17.8551716181,0.0,5.76052968221
 05/26  04:00:00,35.1032317113,5.81511200906,1.85463595758,0.0,8.25718729233,11.6354268332,25.5053833491,19.7383820339,0.0,5.76700131517
 05/26  05:00:00,38.8948496567,5.81596540705,1.83342381022,0.0,12.1011305571,15.3678112995,26.4978346706,20.7111425171,0.0,5.78669215356
 05/26  06:00:00,67.1176251873,6.14267589044,3.96868158675,0.0,19.7275818095,37.2640762949,35.1727214162,17.7553215812,0.0,17.4173998351
 05/26  07:00:00,88.9807933443,6.54298958186,6.82700130236,0.0,24.3117294858,51.2795993405,29.2248335329,11.7250035104,0.0,17.4998300225
 05/26  08:00:00,75.3156414851,6.1532522543,4.82718329896,0.0,23.6694662846,40.6342015617,33.4456404853,3.95988427133,0.0,29.485756214
 05/26  09:00:00,70.5766782637,6.15921826881,5.08989338328,0.0,23.6694662846,35.6302164847,48.9231790716,1.52064978465,18.025,29.377529287
 05/26  10:00:00,51.6943444545,5.98996134943,3.97371251826,0.0,18.7433767983,22.9618409725,43.4579427495,1.97726635214,18.025,23.4556763974
 05/26  11:00:00,52.2253541009,6.05940675389,4.4377125914,0.0,18.7433767983,22.9618409725,42.6703954308,1.24370611378,18.025,23.4016893171
 05/26  12:00:00,53.1583343602,6.16100011644,5.22565140287,0.0,18.5889407304,23.1597249699,42.6561609512,1.2317534502,18.025,23.399407501
 05/26  13:00:00,54.6143156869,6.26740477216,6.32872738505,0.0,18.7433767983,23.2517909448,41.4285053512,0.00539560616669,18.025,23.398109745
 05/26  14:00:00,55.8652468173,6.3526435481,7.49441940328,0.0,18.7433767983,23.2517909448,41.4202432441,0.0,18.025,23.3952432441
 05/26  15:00:00,56.7338670391,6.44160320361,8.5640292475,0.0,18.7433767983,22.9618409725,41.4197967899,0.0,18.025,23.3947967899
 05/26  16:00:00,61.6025027028,6.56116369561,8.86176777461,0.0,18.7433767983,27.431320555,23.792020976,0.0,18.025,5.767020976
 05/26  17:00:00,75.7844256544,6.88059355369,10.5358264222,0.0,17.6635504202,40.6971502883,5.78027208882,0.0,0.0,5.78027208882
 05/26  18:00:00,83.349733591,7.09044797719,11.3859852889,0.0,27.5259009287,37.3340067412,11.7592660025,0.152248355143,0.0,11.6070176473
 05/26  19:00:00,86.4998955009,7.22420161663,12.07737662,0.0,33.8341110165,33.3544677425,13.3143357197,1.74782767616,0.0,11.5665080436
 05/26  20:00:00,99.3380671394,7.38517301543,12.832417925,0.0,36.5179666069,38.8247702939,17.0528058421,5.48601556576,0.0,11.5667902763
 05/26  21:00:00,97.2157507595,7.36018879026,12.4816805874,0.0,32.965339924,36.8579353714,19.5380466738,7.91731857442,0.0,11.6207280994
 05/26  22:00:00,69.9653298698,6.85968942951,9.27924709335,0.0,25.6355707503,20.6438685092,21.0706703212,9.49076814896,0.0,11.5799021722
 05/26  23:00:00,46.8628517736,6.40250278748,6.1873664023,0.0,15.0252895274,11.7056064465,17.3818091488,11.6080484907,0.0,5.77376065805
 05/26  24:00:00,40.2197038799,6.21281511456,4.75975994728,0.0,11.6412384099,10.0650221343,17.7600048965,11.9928205558,0.0,5.76718434067
 05/27  01:00:00,40.688228739,6.13264079562,4.1097807025,0.0,12.8411359301,10.0650221343,17.3583911158,11.5979921452,0.0,5.76039897058
 05/27  02:00:00,35.1194628705,6.01142707304,3.2812665644,0.0,8.25718729233,10.0299323277,16.9035855832,11.1432864907,0.0,5.76029909242
 05/27  03:00:00,34.4197255849,5.92136731214,2.67159232499,0.0,8.25718729233,10.0299323277,12.712798891,12.692798891,0.0,0.02
 05/27  04:00:00,35.602376011,5.87034697687,2.29855051018,0.0,8.25718729233,11.6354268332,21.0968464564,15.3297269616,0.0,5.76711949481
 05/27  05:00:00,35.7127052979,5.83719476318,2.05162912064,0.0,8.71707943955,15.3327214929,23.0394099947,17.2657525421,0.0,5.77365745267
 05/27  06:00:00,53.1718313462,5.9701653912,3.04956797473,0.0,18.5082010057,25.6353820695,24.9561741452,13.4024231364,0.0,11.5537510088
 05/27  07:00:00,72.6865851502,6.34573914184,5.85291568258,0.0,19.4083231844,41.0650158608,18.151648574,6.53156649802,0.0,11.620082076
 05/27  08:00:00,101.927127506,6.9724906643,10.5895376868,0.0,26.3286599382,57.9988325916,41.5830712091,0.075163127735,0.0,41.5079080814
 05/27  09:00:00,87.9440107708,6.80180325384,11.931579588,0.0,26.3286599382,42.8504436482,47.5020006391,0.0,18.025,29.4770006391
 05/27  10:00:00,61.9425103353,6.43457798936,10.2916278036,0.0,21.7447113004,23.4437158914,47.4059417906,0.0,18.025,29.3809417906
 05/27  11:00:00,60.4906993261,6.50492273258,11.2314113812,0.0,19.3027497915,23.426170988,41.4783007355,0.0,18.025,23.4533007355
 05/27  12:00:00,62.3031720452,6.62907490113,12.7777593481,0.0,19.1483137236,23.7250123474,41.4162315172,0.0,18.025,23.3912315172
 05/27  13:00:00,64.4434748544,6.75634140565,14.645248902,0.0,19.3027497915,23.7161209604,41.41151922,0.0,18.025,23.38651922
 05/27  14:00:00,65.8672082143,6.85460387214,15.9707189344,0.0,19.3027497915,23.7161209604,41.4093139966,0.0,18.025,23.3843139966
 05/27  15:00:00,66.2496185715,6.92656514285,16.5711184873,0.0,19.3027497915,23.426170988,35.5717989718,0.0,18.025,17.5467989718
 05/27  16:00:00,70.7012744165,6.99184824536,16.5061692281,0.0,19.3027497915,27.8956505705,23.7917655979,0.0,18.025,5.76676559788
 05/27  17:00:00,79.5612900016,7.2374399549,16.4980159081,0.0,18.2229234133,37.5968344597,5.77346630376,0.0,0.0,5.77346630376
 05/27  18:00:00,93.3376480214,7.53668122826,16.0217423752,0.0,32.690315043,37.0816133363,11.5404511956,0.0,0.0,11.5404511956
 05/27  19:00:00,93.1345406845,7.65054041236,15.5929185374,0.0,36.8143715336,33.066984531,5.83608210104,0.0432535553206,0.0,5.79282854572
 05/27  20:00:00,102.418374132,7.76949892533,15.7497098769,0.0,36.3493007332,38.7721355839,12.3799826194,0.813297936073,0.0,11.5666846833
 05/27  21:00:00,103.175382294,7.68389248439,14.9421895339,0.0,36.1807251679,36.8228455648,13.4777638401,1.91100997785,0.0,11.5667538622
 05/27  22:00:00,78.3275240479,7.21340176435,11.8845524646,0.0,31.0351095914,20.6438685092,14.5981726862,2.97780387984,0.0,11.6203688063
 05/27  23:00:00,52.2011516187,6.74172232101,8.7842240077,0.0,17.4250845679,11.7056064465,15.7552132495,4.20177366281,0.0,11.5534395867
 05/27  24:00:00,43.9730154601,6.51050907335,7.0154835593,0.0,12.8411359301,10.0650221343,12.1867428113,6.41960701957,0.0,5.76713579174
 05/28  01:00:00,42.5128799126,6.33374993963,5.61390606217,0.0,12.925468867,10.100111941,9.035089603,9.015089603,0.0,0.02
 05/28  02:00:00,36.2196301835,6.13706976086,4.13637333051,0.0,8.34152022915,10.0650221343,17.3853878622,11.6251634544,0.0,5.76022440779
 05/28  03:00:00,35.2574931456,6.01850886434,3.29279566046,0.0,8.34152022915,10.0650221343,19.2312529221,13.4710143295,0.0,5.76023859264
 05/28  04:00:00,36.2884683433,5.94281963627,2.79275225727,0.0,8.34152022915,11.6705166398,20.3544557921,14.587694146,0.0,5.76676164613
 05/28  05:00:00,36.4658422762,5.91530137318,2.60724220666,0.0,8.80141237637,15.3678112995,20.7406277831,14.9671221055,0.0,5.7735056776
 05/28  06:00:00,53.9151661684,6.05743143461,3.70564860129,0.0,18.5082010057,25.6353820695,17.2318359433,11.4450197283,0.0,5.78681621495
 05/28  07:00:00,73.8427837603,6.47671017109,6.75872987528,0.0,19.4926561212,41.1001056674,23.4246047597,6.00666022825,0.0,17.4179445314
 05/28  08:00:00,102.591439674,7.06561947629,11.1607389165,0.0,26.3286599382,57.9988325916,35.6698877465,0.0891242336758,0.0,35.5807635128
 05/28  09:00:00,88.4596450731,6.90084128236,12.4676113795,0.0,26.2443270014,42.8153538416,47.5028047859,0.0,18.025,29.4778047859
 05/28  10:00:00,63.9777841514,6.57442186862,12.1870671734,0.0,21.7447113004,23.4437158914,47.4056415536,0.0,18.025,29.3806415536
 05/28  11:00:00,64.7330789736,6.70246700775,15.2165420525,0.0,19.3449162599,23.4437158914,41.4747626393,0.0,18.025,23.4497626393
 05/28  12:00:00,67.4978068302,6.88537526121,17.6563868086,0.0,19.190480192,23.7425572507,41.4199207746,0.0,18.025,23.3949207746
 05/28  13:00:00,69.5778282946,7.02987482053,19.5657865702,0.0,19.260583323,23.698576057,41.4173425118,0.0,18.025,23.3923425118
 05/28  14:00:00,70.9785580053,7.14788906508,20.8485012947,0.0,19.260583323,23.698576057,41.4149727318,0.0,18.025,23.3899727318
 05/28  15:00:00,70.8465263163,7.20885194085,20.9454559309,0.0,19.260583323,23.4086260847,41.4126151464,0.0,18.025,23.3876151464
 05/28  16:00:00,74.3107479301,7.2333323288,19.933863376,0.0,19.260583323,27.8781056672,23.7906065606,0.0,18.025,5.76560656055
 05/28  17:00:00,82.3053424888,7.43956777002,19.0996512389,0.0,18.1807569449,37.5792895564,5.77336008975,0.0,0.0,5.77336008975
 05/28  18:00:00,96.781061022,7.74245773775,19.3788080887,0.0,32.6059821062,37.0465235296,5.78009704854,0.0,0.0,5.78009704854
 05/28  19:00:00,95.9280972858,7.88175394583,18.1552652324,0.0,36.8143715336,33.066984531,11.5656128688,0.0,0.0,11.5656128688
 05/28  20:00:00,104.863436494,7.99011854767,17.8547403106,0.0,36.43363367,38.8072253906,5.80987350055,0.0181342545971,0.0,5.79173924595
 05/28  21:00:00,104.912988959,7.88283106668,16.6002904657,0.0,36.0963922311,36.7877557581,11.611082066,0.0442002446981,0.0,11.5668818213
 05/28  22:00:00,79.6786856462,7.3810129782,13.1875359747,0.0,30.9507766546,20.6087787026,18.2546565986,0.83554163798,0.0,17.4191149607
 05/28  23:00:00,53.4279701858,6.88307274803,9.86970390578,0.0,17.4250845679,11.7056064465,7.75213331484,1.96540848557,0.0,5.78672482927
 05/28  24:00:00,45.4215121243,6.66176470898,8.19330624639,0.0,12.925468867,10.100111941,9.37438029863,3.60734925644,0.0,5.76703104219
 05/29  01:00:00,44.1220256276,6.5134319687,7.04337005631,0.0,12.925468867,10.100111941,10.8810526666,5.12075003783,0.0,5.76030262877
 05/29  02:00:00,38.0996136685,6.34370240488,5.80972950176,0.0,8.34152022915,10.0650221343,6.50559542407,6.48559542407,0.0,0.02
 05/29  03:00:00,37.2223268057,6.24121211304,5.03493031652,0.0,8.34152022915,10.0650221343,13.4215146948,7.6612013245,0.0,5.76031337032
 05/29  04:00:00,38.1999939625,6.1666134599,4.48048740679,0.0,8.34152022915,11.6705166398,14.4284074239,8.66145005373,0.0,5.7669573702
 05/29  05:00:00,38.1417470325,6.10752144401,4.09093327477,0.0,8.80141237637,15.3678112995,14.921953569,9.14852614549,0.0,5.77342742353
 05/29  06:00:00,55.6422915228,6.26444286888,5.22576926047,0.0,18.5082010057,25.6353820695,18.1246135928,8.60640900985,0.0,9.51820458292
 05/29  07:00:00,74.9513216994,6.62024681573,7.7237473033,0.0,19.4926561212,41.1001056674,21.2194599372,7.55542180444,0.0,13.6640381328
 05/29  08:00:00,102.529722914,7.0891476274,11.0755139027,0.0,26.3286599382,57.9988325916,38.9883762414,3.41255091174,0.0,35.5758253296
 05/29  09:00:00,85.5504094109,6.82483445268,9.63439074763,0.0,26.2443270014,42.8153538416,55.634563563,2.24334214082,18.025,35.3662214222
 05/29  10:00:00,58.5928370038,6.41250384294,6.96404882091,0.0,21.7447113004,23.4437158914,43.9608280251,2.43040373954,18.025,23.5054242855
 05/29  11:00:00,56.0724295632,6.40082184556,6.8575434282,0.0,19.3449162599,23.4437158914,43.1809091659,1.7049720978,18.025,23.4509370681
 05/29  12:00:00,56.5465589864,6.43097099354,7.15954548527,0.0,19.190480192,23.7425572507,43.45006557,2.02722602856,18.025,23.3978395415
 05/29  13:00:00,56.7385386766,6.46257629091,7.2938008983,0.0,19.260583323,23.698576057,41.4192154278,0.0,18.025,23.3942154278
 05/29  14:00:00,57.2608256609,6.51916435881,7.75949925529,0.0,19.260583323,23.698576057,41.4175141001,0.0,18.025,23.3925141001
 05/29  15:00:00,56.998241922,6.52300283401,7.7830260309,0.0,19.260583323,23.4086260847,41.9446199021,0.529605479844,18.025,23.3900144222
 05/29  16:00:00,61.5127067193,6.5260103013,7.84314723473,0.0,19.260583323,27.8781056672,24.6622617132,0.870534076999,18.025,5.76672763624
 05/29  17:00:00,71.4447541249,6.69668113601,8.98195498408,0.0,18.1807569449,37.5792895564,7.0116754925,1.23833429528,0.0,5.77334119722
 05/29  18:00:00,87.4335758835,7.01531293998,10.7584744088,0.0,32.6059821062,37.0465235296,8.58507055247,2.80531069573,0.0,5.77975985674
 05/29  19:00:00,89.0820088854,7.20460979468,11.9863292777,0.0,36.8143715336,33.066984531,15.4606896908,3.8944120078,0.0,11.566277683
 05/29  20:00:00,99.7028924339,7.41339703512,13.2709268835,0.0,36.43363367,38.8072253906,16.9126372646,5.34866292641,0.0,11.5639743382
 05/29  21:00:00,100.77682363,7.38891619966,12.9580499058,0.0,36.0963922311,36.7877557581,12.248291153,6.45526684118,0.0,5.79302431186
 05/29  22:00:00,75.9495619501,6.92979958687,9.90963903687,0.0,30.9507766546,20.6087787026,25.302499617,7.88448471134,0.0,17.4180149056
 05/29  23:00:00,50.0306033676,6.47942066885,6.87599699853,0.0,17.4250845679,11.7056064465,15.795501446,10.0088865942,0.0,5.78661485171
 05/29  24:00:00,42.4465619926,6.31266759137,5.56745806087,0.0,12.925468867,10.100111941,16.6858463681,10.9188782012,0.0,5.76696816689
 05/30  01:00:00,38.3531563036,6.17307701249,4.49376225703,0.0,10.0992000411,10.047477231,17.0977435915,11.3376280473,0.0,5.76011554412
 05/30  02:00:00,35.6100508912,6.0649665188,3.71832725628,0.0,8.25718729233,10.0299323277,17.5774714343,11.817358799,0.0,5.76011263532
 05/30  03:00:00,35.0876877021,5.9967501565,3.26418100148,0.0,8.25718729233,10.0299323277,12.0100099064,11.9900099064,0.0,0.02
 05/30  04:00:00,36.3816833193,5.95555107429,2.99266722886,0.0,8.25718729233,11.6354268332,17.7567214812,11.9902556428,0.0,5.76646583834
 05/30  05:00:00,40.3516260244,5.97546429456,3.13072998958,0.0,12.1011305571,15.3678112995,22.5997097486,11.0475356235,0.0,11.5521741251
 05/30  06:00:00,70.329370278,6.514747367,6.80841514771,0.0,19.7275818095,37.2640762949,21.2214901765,9.60425871116,0.0,11.6172314653
 05/30  07:00:00,92.544344957,6.96085873502,9.97275285954,0.0,24.3117294858,51.2795993405,24.9445575392,7.44747851731,0.0,17.4970790219
 05/30  08:00:00,77.834711132,6.44550302312,7.05405224408,0.0,23.6694662846,40.6342015617,38.1101062697,2.74067842392,0.0,35.3694278457
 05/30  09:00:00,73.0958574344,6.44307111374,7.32525423716,0.0,23.6694662846,35.6302164847,42.4128299974,0.887935528606,18.025,23.4998944688
 05/30  10:00:00,54.7492468779,6.26107831654,6.75752486544,0.0,18.7433767983,22.9618409725,47.8503865731,0.517402010387,18.025,29.3079845627
 05/30  11:00:00,57.2154463803,6.34472591205,9.14250291525,0.0,18.7433767983,22.9618409725,35.5772217156,0.0,18.025,17.5522217156
 05/30  12:00:00,59.6954031165,6.46904675831,11.4546911231,0.0,18.5889407304,23.1597249699,41.4203406766,0.0,18.025,23.3953406766
 05/30  13:00:00,60.6772234789,6.57713249556,12.0819252182,0.0,18.7433767983,23.2517909448,41.4185494116,0.0,18.025,23.3935494116
 05/30  14:00:00,61.8908850503,6.6731794307,13.1995391805,0.0,18.7433767983,23.2517909448,41.4149115848,0.0,18.025,23.3899115848
 05/30  15:00:00,62.0667277436,6.73969834753,13.5988117695,0.0,18.7433767983,22.9618409725,41.4146075222,0.0,18.025,23.3896075222
 05/30  16:00:00,65.4215829809,6.78400947921,12.4580209242,0.0,18.7433767983,27.431320555,23.7916610581,0.0,18.025,5.76666105805
 05/30  17:00:00,77.820555239,7.05099868713,12.4015781072,0.0,17.6635504202,40.6971502883,5.77969673225,0.0,0.0,5.77969673225
 05/30  18:00:00,85.1976455058,7.24794410535,13.0764532137,0.0,27.5259009287,37.3340067412,11.6115877164,0.00684912834769,0.0,11.6047385881
 05/30  19:00:00,88.6882902933,7.40513800921,14.084869845,0.0,33.8341110165,33.3544677425,11.5656543811,0.0,0.0,11.5656543811
 05/30  20:00:00,101.926150687,7.6274421573,15.1782711798,0.0,36.5179666069,38.8247702939,11.647921299,0.0831072049089,0.0,11.5648140941
 05/30  21:00:00,99.5516218713,7.59326764683,14.5845277306,0.0,32.965339924,36.8579353714,13.2795808514,1.66153175236,0.0,11.6180490991
 05/30  22:00:00,71.4593610201,7.01288808316,10.620119011,0.0,25.6355707503,20.6438685092,17.1632423707,5.58398659174,0.0,11.579255779
 05/30  23:00:00,47.5298699248,6.47709796333,6.77981302418,0.0,15.0252895274,11.7056064465,16.8663796358,11.0929144556,0.0,5.77346518013
 05/30  24:00:00,40.4789394679,6.24930120359,4.98252660631,0.0,11.6412384099,10.0650221343,19.427234536,13.6606807946,0.0,5.76655374141
 05/31  01:00:00,37.7407231799,6.1131515083,3.94125821622,0.0,10.0992000411,10.047477231,20.225703557,14.4653564523,0.0,5.76034710469
 05/31  02:00:00,34.9504774909,5.99517618412,3.12854898063,0.0,8.25718729233,10.0299323277,15.1915293844,15.1715293844,0.0,0.02
 05/31  03:00:00,34.3791792557,5.92083442555,2.63159035851,0.0,8.25718729233,10.0299323277,21.7709442101,16.0106117881,0.0,5.76033242198
 05/31  04:00:00,35.6985650478,5.88466341321,2.38044041254,0.0,8.25718729233,11.6354268332,22.5926204199,16.8267367485,0.0,5.76588367144
 05/31  05:00:00,39.557644973,5.89245478354,2.41976828482,0.0,12.1011305571,15.3678112995,22.4525538917,16.6663759859,0.0,5.78617790578
 05/31  06:00:00,68.5650740068,6.31248116398,5.24639669087,0.0,19.7275818095,37.2640762949,29.9706447311,12.5552263925,0.0,17.4154183386
 05/31  07:00:00,91.4883937385,6.83532117451,9.04235977544,0.0,24.3117294858,51.2795993405,23.4981368905,6.0016021966,0.0,17.4965346939
 05/31  08:00:00,78.0996070342,6.44908290639,7.31537964866,0.0,23.6694662846,40.6342015617,29.625877224,0.150479055933,0.0,29.4753981681
 05/31  09:00:00,75.5668171991,6.50468073972,9.73461465932,0.0,23.6694662846,35.6302164847,47.3941476974,0.0,18.025,29.3691476974
 05/31  10:00:00,58.4181255604,6.35325886657,10.3342294892,0.0,18.7433767983,22.9618409725,41.4741758732,0.0,18.025,23.4491758732
 05/31  11:00:00,60.6697342732,6.4810134899,12.4605081239,0.0,18.7433767983,22.9618409725,41.4189929523,0.0,18.025,23.3939929523
 05/31  12:00:00,62.6086318991,6.6095778709,14.2273941859,0.0,18.5889407304,23.1597249699,41.4158690646,0.0,18.025,23.3908690646
 05/31  13:00:00,63.9875603062,6.71008555679,15.2593124139,0.0,18.7433767983,23.2517909448,41.4130145732,0.0,18.025,23.3880145732
 05/31  14:00:00,64.8958771079,6.79713627177,16.080577393,0.0,18.7433767983,23.2517909448,41.41018558,0.0,18.025,23.38518558
 05/31  15:00:00,65.1029049535,6.87025532111,16.5044350397,0.0,18.7433767983,22.9618409725,41.4073549425,0.0,18.025,23.3823549425
 05/31  16:00:00,69.4809836803,6.94676088432,16.3546794607,0.0,18.7433767983,27.431320555,23.7914562102,0.0,18.025,5.76645621018
 05/31  17:00:00,81.8049957187,7.27083695703,16.166187756,0.0,17.6635504202,40.6971502883,5.77968579924,0.0,0.0,5.77968579924
 05/31  18:00:00,87.7926375177,7.46075553108,15.4586486813,0.0,27.5259009287,37.3340067412,11.603910966,0.0,0.0,11.603910966
 05/31  19:00:00,90.2080794902,7.55851663501,15.451291135,0.0,33.8341110165,33.3544677425,11.5651157078,0.0,0.0,11.5651157078
 05/31  20:00:00,102.38803409,7.69302488795,15.5745799017,0.0,36.5179666069,38.8247702939,5.88681379122,0.0952381336033,0.0,5.79157565761
 05/31  21:00:00,100.039367785,7.66694787583,14.9986073335,0.0,32.965339924,36.8579353714,18.2237947632,0.806958325311,0.0,17.4168364379
 05/31  22:00:00,72.6776908362,7.15745259666,11.6938941683,0.0,25.6355707503,20.6438685092,13.4798079137,1.9013378639,0.0,11.5784700498
 05/31  23:00:00,49.3380197994,6.67493906438,8.39012741406,0.0,15.0252895274,11.7056064465,9.93720046649,4.16414977458,0.0,5.7730506919
 05/31  24:00:00,42.2174393258,6.4351728595,6.53515903737,0.0,11.6412384099,10.0650221343,12.7362733734,6.96950927383,0.0,5.76676409952
 06/01  01:00:00,39.105860786,6.26035345344,5.15919981637,0.0,10.0992000411,10.047477231,9.56845694938,9.54845694938,0.0,0.02
 06/01  02:00:00,35.8693707147,6.1023838508,3.94023705544,0.0,8.25718729233,10.0299323277,17.7879541985,12.0276673601,0.0,5.76028683842
 06/01  03:00:00,34.8436778836,5.9792135445,3.03771174835,0.0,8.25718729233,10.0299323277,20.5178448051,14.7575934531,0.0,5.76025135203
 06/01  04:00:00,35.8068091848,5.90043823774,2.47291507312,0.0,8.25718729233,11.6354268332,23.2024115389,17.4357643061,0.0,5.76664723273
 06/01  05:00:00,39.6586710244,5.90813977698,2.50511866821,0.0,12.1011305571,15.3678112995,23.0199964699,17.2340821182,0.0,5.78591435172
 06/01  06:00:00,68.7957552283,6.34471574026,5.44485292521,0.0,19.7275818095,37.2640762949,31.0709707995,13.654833929,0.0,17.4161368705
 06/01  07:00:00,91.0648148085,6.79684736808,8.65727472278,0.0,24.3117294858,51.2795993405,25.8164964428,8.3209915508,0.0,17.495504892
 06/01  08:00:00,77.186468801,6.36714871195,6.48418963714,0.0,23.6694662846,40.6342015617,30.997514595,1.52401044144,0.0,29.4735041536
 06/01  09:00:00,72.4214364869,6.36796571956,6.72595536438,0.0,23.6694662846,35.6302164847,47.5737270041,0.180414817867,18.025,29.3683121862
 06/01  10:00:00,53.5046517842,6.16207174355,5.61195088137,0.0,18.7433767983,22.9618409725,42.0052997503,0.532951060569,18.025,23.4473486897
 06/01  11:00:00,54.4251776986,6.22073483273,6.47623374566,0.0,18.7433767983,22.9618409725,41.4191503605,0.0,18.025,23.3941503605
 06/01  12:00:00,55.8638441854,6.31508335628,7.777105901,0.0,18.5889407304,23.1597249699,41.4109621517,0.0,18.025,23.3859621517
 06/01  13:00:00,56.9019129781,6.39436185178,8.4893908209,0.0,18.7433767983,23.2517909448,41.4084894383,0.0,18.025,23.3834894383
 06/01  14:00:00,57.9413563432,6.45927894734,9.46391606608,0.0,18.7433767983,23.2517909448,35.563515666,0.0,18.025,17.538515666
 06/01  15:00:00,58.5227980773,6.53467500623,10.2599165386,0.0,18.7433767983,22.9618409725,41.4191555272,0.0,18.025,23.3941555272
 06/01  16:00:00,63.0364054723,6.63608522901,10.2207843696,0.0,18.7433767983,27.431320555,23.7914019144,0.0,18.025,5.76640191437
 06/01  17:00:00,76.5473219059,6.94257533932,11.2367849272,0.0,17.6635504202,40.6971502883,5.77938288346,0.0,0.0,5.77938288346
 06/01  18:00:00,84.0494480069,7.15441106069,12.0218151953,0.0,27.5259009287,37.3340067412,17.3959691205,0.0,0.0,17.3959691205
 06/01  19:00:00,87.4604036878,7.32036005759,12.9417833754,0.0,33.8341110165,33.3544677425,6.05892479655,0.267722434413,0.0,5.79120236214
 06/01  20:00:00,100.494345867,7.52533306144,13.8485937951,0.0,36.5179666069,38.8247702939,13.1824339104,1.61821622037,0.0,11.5642176901
 06/01  21:00:00,98.4745175586,7.5119497581,13.5887660779,0.0,32.965339924,36.8579353714,20.2455290496,2.82981695709,0.0,17.4157120925
 06/01  22:00:00,71.3313673006,7.02040563019,10.4846293173,0.0,25.6355707503,20.6438685092,14.5752570755,4.89140581626,0.0,9.68385125928
 06/01  23:00:00,48.1780397843,6.55229092614,7.35279988772,0.0,15.0252895274,11.7056064465,14.9896389313,7.33233971669,0.0,7.65729921464
 06/01  24:00:00,41.1712165417,6.31853677803,5.60557877642,0.0,11.6412384099,10.0650221343,9.63258693682,9.61258693682,0.0,0.02
 06/02  01:00:00,38.1421556634,6.14971915323,4.30613164523,0.0,10.0992000411,10.047477231,17.5299290173,11.7709413786,0.0,5.7589876387
 06/02  02:00:00,35.0634263294,6.00390341455,3.2327737225,0.0,8.25718729233,10.0299323277,19.8273763915,14.0673754121,0.0,5.76000097939
 06/02  03:00:00,34.4223943541,5.92429642329,2.67135201635,0.0,8.25718729233,10.0299323277,14.9891383168,14.9691383168,0.0,0.02
 06/02  04:00:00,35.8151801639,5.89671887359,2.48501066911,0.0,8.25718729233,11.6354268332,20.7657503715,14.9990275068,0.0,5.76672286472
 06/02  05:00:00,39.797324048,5.91644498438,2.63547068358,0.0,12.1011305571,15.3678112995,25.5309920589,13.9792197179,0.0,11.5517723409
 06/02  06:00:00,69.2637427827,6.3834061516,5.87416988507,0.0,19.7275818095,37.2640762949,21.4597007182,9.84254428453,0.0,11.6171564337
 06/02  07:00:00,92.0869280321,6.89781457195,9.57843457604,0.0,24.3117294858,51.2795993405,27.3157270115,3.99835009512,0.0,23.3173769164
 06/02  08:00:00,78.7771753168,6.50418427276,7.93787249812,0.0,23.6694662846,40.6342015617,29.4751196486,0.00414204944812,0.0,29.4709775991
 06/02  09:00:00,76.3774463042,6.53294264756,10.5169972629,0.0,23.6694662846,35.6302164847,41.522656549,0.0,18.025,23.497656549
 06/02  10:00:00,57.9552665155,6.33085264438,9.89379143321,0.0,18.7433767983,22.9618409725,47.3284678018,0.0,18.025,29.3034678018
 06/02  11:00:00,59.056619052,6.42803835045,10.9003761021,0.0,18.7433767983,22.9618409725,35.5721714894,0.0,18.025,17.5471714894
 06/02  12:00:00,60.7527992859,6.54810698992,12.4330394898,0.0,18.5889407304,23.1597249699,41.4182972069,0.0,18.025,23.3932972069
 06/02  13:00:00,62.164872792,6.6618486283,13.4848721923,0.0,18.7433767983,23.2517909448,41.4150695523,0.0,18.025,23.3900695523
 06/02  14:00:00,63.237609628,6.74928538756,14.4701712284,0.0,18.7433767983,23.2517909448,41.4119311853,0.0,18.025,23.3869311853
 06/02  15:00:00,63.6702847421,6.83582771702,15.1062526447,0.0,18.7433767983,22.9618409725,41.4087926824,0.0,18.025,23.3837926824
 06/02  16:00:00,68.4120110367,6.93388477058,15.298587377,0.0,18.7433767983,27.431320555,23.7914412088,0.0,18.025,5.76644120884
 06/02  17:00:00,81.2212925248,7.24209908188,15.6112352283,0.0,17.6635504202,40.6971502883,5.77939646854,0.0,0.0,5.77939646854
 06/02  18:00:00,87.1403160759,7.43357906468,14.8335266379,0.0,27.5259009287,37.3340067412,11.6039102758,0.0,0.0,11.6039102758
 06/02  19:00:00,89.6609583685,7.5476503089,14.915053277,0.0,33.8341110165,33.3544677425,11.6099543982,0.0455563734964,0.0,11.5643980247
 06/02  20:00:00,102.224549691,7.71069293469,15.3934469061,0.0,36.5179666069,38.8247702939,13.1646189034,1.6014529924,0.0,11.563165911
 06/02  21:00:00,99.9385308858,7.66732636089,14.8974185663,0.0,32.965339924,36.8579353714,15.0935637576,3.47716039221,0.0,11.6164033654
 06/02  22:00:00,72.4119094482,7.1382783822,11.4473079184,0.0,25.6355707503,20.6438685092,17.3064192977,5.72854349502,0.0,11.5778758027
 06/02  23:00:00,48.9015975317,6.63480403324,7.99385201984,0.0,15.0252895274,11.7056064465,14.1569246006,8.38385601056,0.0,5.77306859
 06/02  24:00:00,41.9719806517,6.40988803995,6.31499437199,0.0,11.6412384099,10.0650221343,14.8148663229,9.04816775985,0.0,5.76669856303
 06/03  01:00:00,42.3332719645,6.31444867347,5.57304048745,0.0,12.8411359301,10.0650221343,14.2420301754,8.48215704302,0.0,5.75987313236
 06/03  02:00:00,36.6577582657,6.18210939698,4.64890711497,0.0,8.25718729233,10.0299323277,7.88466780935,7.86466780935,0.0,0.02
 06/03  03:00:00,36.0234115259,6.10590462637,4.09076171602,0.0,8.25718729233,10.0299323277,13.2437572209,7.483946251,0.0,5.75981096991
 06/03  04:00:00,37.1672749835,6.04911301193,3.68471460503,0.0,8.25718729233,11.6354268332,13.0520057152,7.28558091893,0.0,5.76642479627
 06/03  05:00:00,37.3729278141,6.01755976027,3.5315267921,0.0,8.71707943955,15.3327214929,12.2606198926,6.48764041984,0.0,5.77297947278
 06/03  06:00:00,55.5292438397,6.23469219539,5.14251447736,0.0,18.5082010057,25.6353820695,9.4028952838,3.61823550905,0.0,5.78465977475
 06/03  07:00:00,75.6138479212,6.69184135607,8.43416733846,0.0,19.4083231844,41.0650158608,18.2358421681,0.820732027766,0.0,17.4151101403
 06/03  08:00:00,105.220499612,7.28035179064,13.5751757632,0.0,26.3286599382,57.9988325916,35.5775627885,0.0123629854174,0.0,35.5651998031
 06/03  09:00:00,92.5588061006,7.10924613327,16.2390202507,0.0,26.3286599382,42.8504436482,47.4901111083,0.0,18.025,29.4651111083
 06/03  10:00:00,66.5789864793,6.74195610583,14.6207868486,0.0,21.7447113004,23.4437158914,47.3920723522,0.0,18.025,29.3670723522
 06/03  11:00:00,65.2643137596,6.80119321638,15.7088012845,0.0,19.3027497915,23.426170988,41.4683177969,0.0,18.025,23.4433177969
 06/03  12:00:00,66.7556088824,6.90581232473,16.953490743,0.0,19.1483137236,23.7250123474,41.408180989,0.0,18.025,23.383180989
 06/03  13:00:00,68.3737576704,7.0017468194,18.3301568877,0.0,19.3027497915,23.7161209604,41.4048087873,0.0,18.025,23.3798087873
 06/03  14:00:00,69.4139064837,7.082944518,19.2891061286,0.0,19.3027497915,23.7161209604,41.4015014043,0.0,18.025,23.3765014043
 06/03  15:00:00,69.6581569024,7.14695540094,19.7592992496,0.0,19.3027497915,23.426170988,35.5742031969,0.0,18.025,17.5492031969
 06/03  16:00:00,73.8899800329,7.19718558729,19.4895663436,0.0,19.3027497915,27.8956505705,23.7912140664,0.0,18.025,5.7662140664
 06/03  17:00:00,82.6399150928,7.43644718545,19.3776726809,0.0,18.2229234133,37.5968344597,5.77277662112,0.0,0.0,5.77277662112
 06/03  18:00:00,97.2018224643,7.75068109355,19.6719642572,0.0,32.690315043,37.0816133363,11.5383164359,0.0,0.0,11.5383164359
 06/03  19:00:00,95.8461632735,7.87651066918,18.0786344527,0.0,36.8143715336,33.066984531,5.79190905821,0.0,0.0,5.79190905821
 06/03  20:00:00,104.53910992,7.97201026337,17.6679970247,0.0,36.3493007332,38.7721355839,11.6263136698,0.0617704832249,0.0,11.5645431866
 06/03  21:00:00,104.939166438,7.87435148138,16.5155796899,0.0,36.1807251679,36.8228455648,11.6634995148,0.0999949740867,0.0,11.5635045407
 06/03  22:00:00,79.911847792,7.39638776202,13.2859861507,0.0,31.0351095914,20.6438685092,12.4418997808,0.825379805553,0.0,11.6165199752
 06/03  23:00:00,53.7148157662,6.9146503914,10.1250166476,0.0,17.4250845679,11.7056064465,13.0912725133,1.53947068595,0.0,11.5518018273
 06/03  24:00:00,45.4557194809,6.67626705013,8.33246306799,0.0,12.8411359301,10.0650221343,3.21317676548,3.19317676548,0.0,0.02
 06/04  01:00:00,43.9576901046,6.49276811255,6.89971978393,0.0,12.925468867,10.100111941,11.9909455404,6.23206158934,0.0,5.75888395101
 06/04  02:00:00,37.5731900941,6.28318171471,5.34384353463,0.0,8.34152022915,10.0650221343,14.8735161261,9.11352498997,0.0,5.75999113616
 06/04  03:00:00,36.6619638622,6.17620564109,4.53959697082,0.0,8.34152022915,10.0650221343,10.0671799846,10.0471799846,0.0,0.02
 06/04  04:00:00,37.7620257008,6.11406136199,4.09509969648,0.0,8.34152022915,11.6705166398,15.6738478782,9.90729444361,0.0,5.76655343454
 06/04  05:00:00,35.9895772896,6.06990791292,3.8604110332,0.0,8.80141237637,15.3678112995,14.9308233292,9.15782089238,0.0,5.77300243678
 06/04  06:00:00,55.7683061271,6.26782352497,5.34844815051,0.0,18.5082010057,25.6353820695,17.833000275,6.2813872446,0.0,11.5516130304
 06/04  07:00:00,75.8193235783,6.70386266787,8.50821839269,0.0,19.4926561212,41.1001056674,14.4542572393,2.83823779169,0.0,11.6160194476
 06/04  08:00:00,104.395012113,7.24883381259,12.781224653,0.0,26.3286599382,57.9988325916,35.5607989171,0.0,0.0,35.5607989171
 06/04  09:00:00,90.2681853304,7.0590859391,14.1179908701,0.0,26.2443270014,42.8153538416,53.3769480819,0.0,18.025,35.3519480819
 06/04  10:00:00,65.4689030353,6.72897997367,13.5236920448,0.0,21.7447113004,23.4437158914,41.5224648172,0.0,18.025,23.4974648172
 06/04  11:00:00,65.4588484991,6.82886900035,15.8159556292,0.0,19.3449162599,23.4437158914,41.4679301923,0.0,18.025,23.4429301923
 06/04  12:00:00,67.8682120888,6.98201830546,17.9301787218,0.0,19.190480192,23.7425572507,41.4147818829,0.0,18.025,23.3897818829
 06/04  13:00:00,69.7475735442,7.1108902731,19.6545479154,0.0,19.260583323,23.698576057,41.4110712303,0.0,18.025,23.3860712303
 06/04  14:00:00,71.1010867326,7.22714941822,20.8918005884,0.0,19.260583323,23.698576057,41.407608829,0.0,18.025,23.382608829
 06/04  15:00:00,71.4166078458,7.30132436828,21.4230950386,0.0,19.260583323,23.4086260847,41.4041579058,0.0,18.025,23.3791579058
 06/04  16:00:00,75.7405917679,7.35742036463,21.239653201,0.0,19.260583323,27.8781056672,23.7913011224,0.0,18.025,5.76630112241
 06/04  17:00:00,84.60089575,7.60367916904,21.231133603,0.0,18.1807569449,37.5792895564,5.77280342361,0.0,0.0,5.77280342361
 06/04  18:00:00,98.8973009495,7.91465092217,21.3229024688,0.0,32.6059821062,37.0465235296,5.77918189266,0.0,0.0,5.77918189266
 06/04  19:00:00,97.0900126072,8.01578725373,19.1832132476,0.0,36.8143715336,33.066984531,11.5768554257,0.0140063077866,0.0,11.5628491179
 06/04  20:00:00,105.711080017,8.0833356605,18.6092313712,0.0,36.43363367,38.8072253906,5.97654862148,0.184726349612,0.0,5.79182227187
 06/04  21:00:00,105.745390101,7.97145522101,17.3441293367,0.0,36.0963922311,36.7877557581,12.6308208975,1.06633761788,0.0,11.5644832796
 06/04  22:00:00,80.4565647254,7.45625640317,13.8902706633,0.0,30.9507766546,20.6087787026,13.6267458992,2.01162963332,0.0,11.6151162659
 06/04  23:00:00,54.033871788,6.9400665018,10.4186640333,0.0,17.4250845679,11.7056064465,15.2615045216,3.70987883952,0.0,11.5516256821
 06/04  24:00:00,46.0730155456,6.72269349881,8.78391317978,0.0,12.925468867,10.100111941,10.1559430762,4.38943213646,0.0,5.76651093976
 06/05  01:00:00,41.7729818828,6.55266986593,7.53401963999,0.0,10.0992000411,10.047477231,4.17097153294,4.15097153294,0.0,0.02
