Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/05  02:00:00,38.8885216577,6.42770261615,6.63408135433,0.0,8.25718729233,10.0299323277,9.54252280507,3.7826785549,0.0,5.75984425016
 06/05  03:00:00,38.2121128819,6.34636076099,6.03901362444,0.0,8.25718729233,10.0299323277,9.05779972356,3.29842146029,0.0,5.75937826327
 06/05  04:00:00,39.2880505312,6.28284001274,5.57177416593,0.0,8.25718729233,11.6354268332,8.60772671263,2.84207862897,0.0,5.76564808366
 06/05  05:00:00,41.3802110493,6.30162657207,5.71720262203,0.0,12.1011305571,15.3678112995,7.55134116766,1.7655790996,0.0,5.78576206807
 06/05  06:00:00,73.4604288809,6.88087966485,9.57342013179,0.0,19.7275818095,37.2640762949,12.5662164333,0.951337409873,0.0,11.6148790235
 06/05  07:00:00,95.7808169699,7.32041554431,12.8497791826,0.0,24.3117294858,51.2795993405,23.3514351359,0.0357381997469,0.0,23.3156969362
 06/05  08:00:00,82.5324875512,6.86978461965,11.3276215395,0.0,23.6694662846,40.6342015617,29.4772092659,0.0115604013207,0.0,29.4656488646
 06/05  09:00:00,80.5432309611,6.86225322391,14.3534967017,0.0,23.6694662846,35.6302164847,47.3870591154,0.0,18.025,29.3620591154
 06/05  10:00:00,61.5891651069,6.62706262098,13.231501464,0.0,18.7433767983,22.9618409725,41.4681717297,0.0,18.025,23.4431717297
 06/05  11:00:00,62.2597115078,6.68699401631,13.8445266215,0.0,18.7433767983,22.9618409725,41.4114636187,0.0,18.025,23.3864636187
 06/05  12:00:00,64.0667819337,6.78202892986,15.513112367,0.0,18.5889407304,23.1597249699,35.5718419649,0.0,18.025,17.5468419649
 06/05  13:00:00,66.2152311222,6.89362728771,17.3034654497,0.0,18.7433767983,23.2517909448,41.4122051617,0.0,18.025,23.3872051617
 06/05  14:00:00,67.9835617215,7.00321347708,18.9622086408,0.0,18.7433767983,23.2517909448,41.4086001146,0.0,18.025,23.3836001146
 06/05  15:00:00,68.6792825653,7.10065505915,19.850436039,0.0,18.7433767983,22.9618409725,41.4050014571,0.0,18.025,23.3800014571
 06/05  16:00:00,73.6304646617,7.21028408965,20.2406560077,0.0,18.7433767983,27.431320555,23.790095424,0.0,18.025,5.76509542399
 06/05  17:00:00,87.0367847205,7.56831316343,21.1005338699,0.0,17.6635504202,40.6971502883,5.77828663261,0.0,0.0,5.77828663261
 06/05  18:00:00,93.9469981757,7.80527072469,21.2685558192,0.0,27.5259009287,37.3340067412,11.6026523948,0.0,0.0,11.6026523948
 06/05  19:00:00,95.2726487454,7.93695172551,20.1374698549,0.0,33.8341110165,33.3544677425,11.5638918411,0.0,0.0,11.5638918411
 06/05  20:00:00,106.601630101,8.08389051677,19.397356371,0.0,36.5179666069,38.8247702939,11.3099723266,0.0,0.0,11.3099723266
 06/05  21:00:00,103.946816838,8.03460524538,18.5384679447,0.0,32.965339924,36.8579353714,11.8676591465,0.0,0.0,11.8676591465
 06/05  22:00:00,76.0519374185,7.50520005669,14.7204446733,0.0,25.6355707503,20.6438685092,11.5765733,0.0,0.0,11.5765733
 06/05  23:00:00,52.4803668576,7.01245117915,11.1949909705,0.0,15.0252895274,11.7056064465,5.77274524153,0.0,0.0,5.77274524153
 06/05  24:00:00,45.1226238432,6.75781754613,9.11772185788,0.0,11.6412384099,10.0650221343,6.13638197993,0.370051574791,0.0,5.76633040514
 06/06  01:00:00,41.8427546209,6.56293662202,7.59352859959,0.0,10.0992000411,10.047477231,1.97589062584,1.95589062584,0.0,0.02
 06/06  02:00:00,38.4357082742,6.38382397495,6.22515064785,0.0,8.25718729233,10.0299323277,10.954563476,5.19557672198,0.0,5.75898675407
 06/06  03:00:00,37.4411515512,6.27005882254,5.34435768389,0.0,8.25718729233,10.0299323277,12.9539250735,7.19433831049,0.0,5.75958676303
 06/06  04:00:00,38.4131360315,6.19546296475,4.78424104696,0.0,8.25718729233,11.6354268332,13.781979923,8.01615412278,0.0,5.76582580018
 06/06  05:00:00,40.3120810581,6.19218230633,4.75852530032,0.0,12.1011305571,15.3678112995,13.855361666,8.06983238882,0.0,5.78552927721
 06/06  06:00:00,72.0994527634,6.73556250097,8.35777401202,0.0,19.7275818095,37.2640762949,23.8669498911,6.45378884137,0.0,17.4131610497
 06/06  07:00:00,94.061640241,7.15365192937,11.2973852949,0.0,24.3117294858,51.2795993405,21.3422380728,3.85173875189,0.0,17.4904993209
 06/06  08:00:00,79.8580701917,6.67339496025,8.84960609329,0.0,23.6694662846,40.6342015617,29.7373374354,0.276476277885,0.0,29.4608611576
 06/06  09:00:00,74.325438674,6.59318360757,8.40478296073,0.0,23.6694662846,35.6302164847,47.5667784293,0.18038771751,18.025,29.3613907118
 06/06  10:00:00,54.4411758095,6.29311833299,6.41746308483,0.0,18.7433767983,22.9618409725,43.4622364229,1.99509640319,18.025,23.4421400197
 06/06  11:00:00,53.762577586,6.23504639043,5.79934472129,0.0,18.7433767983,22.9618409725,44.0570725639,2.64663724845,18.025,23.3854353155
 06/06  12:00:00,54.0674210888,6.26527662054,6.03050877917,0.0,18.5889407304,23.1597249699,39.0897834092,3.51781619798,18.025,17.5469672112
 06/06  13:00:00,54.7682359903,6.31583846337,6.4342632231,0.0,18.7433767983,23.2517909448,42.123920935,0.712992774347,18.025,23.3859281607
 06/06  14:00:00,55.3946130399,6.38128536462,6.99519225662,0.0,18.7433767983,23.2517909448,41.5076796643,0.100535313136,18.025,23.3821443511
 06/06  15:00:00,55.5634929771,6.4336239725,7.40168162675,0.0,18.7433767983,22.9618409725,42.4234142119,1.02002336526,18.025,23.3783908466
 06/06  16:00:00,60.6280104915,6.50344263997,7.94504864472,0.0,18.7433767983,27.431320555,24.7108086296,0.919721747447,18.025,5.7660868822
 06/06  17:00:00,74.7388891927,6.78435370795,9.58660461908,0.0,17.6635504202,40.6971502883,6.61165087014,0.832723900398,0.0,5.77892696974
 06/06  18:00:00,82.1303902369,6.96111736037,10.2961138292,0.0,27.5259009287,37.3340067412,14.0547217401,2.45287634404,0.0,11.6018453961
 06/06  19:00:00,85.0476293594,7.05314578725,10.7962665014,0.0,33.8341110165,33.3544677425,16.4376913605,4.87427406132,0.0,11.5634172992
 06/06  20:00:00,97.7804897798,7.20002925207,11.4600865636,0.0,36.5179666069,38.8247702939,14.6074320637,8.81680612713,0.0,5.7906259366
 06/06  21:00:00,95.7548786904,7.18754007969,11.1936077726,0.0,32.965339924,36.8579353714,28.0413674446,10.6293036414,0.0,17.4120638032
 06/06  22:00:00,68.6447207807,6.70400802734,8.11443045294,0.0,25.6355707503,20.6438685092,24.0412831923,12.4649611523,0.0,11.57632204
 06/06  23:00:00,45.7383128184,6.26755087275,5.19784283707,0.0,15.0252895274,11.7056064465,20.436885173,14.6641622667,0.0,5.77272290635
 06/06  24:00:00,39.1965969114,6.08582907898,3.86368832494,0.0,11.6412384099,10.0650221343,21.8180659767,16.0517693328,0.0,5.7662966439
 06/07  01:00:00,36.6585306806,5.97206857192,3.00017661482,0.0,10.0992000411,10.047477231,17.2162100734,17.1962100734,0.0,0.02
 06/07  02:00:00,34.2644963725,5.90910317247,2.52866205429,0.0,8.25718729233,10.0299323277,24.0804037267,18.3207600221,0.0,5.75964370467
 06/07  03:00:00,33.9988787957,5.8750641891,2.29708322515,0.0,8.25718729233,10.0299323277,24.1536514541,18.3937387531,0.0,5.75991270103
 06/07  04:00:00,35.4304196518,5.85122204002,2.14577031044,0.0,8.25718729233,11.6354268332,23.6436875789,17.8783246533,0.0,5.76536292552
 06/07  05:00:00,37.4912393285,5.86785960869,2.26201360388,0.0,12.1011305571,15.3678112995,22.0959393105,16.3106067508,0.0,5.78533255967
 06/07  06:00:00,67.5940700676,6.19448983136,4.39347963837,0.0,19.7275818095,37.2640762949,27.2703462469,15.6550016387,0.0,11.6153446081
 06/07  07:00:00,89.0778026245,6.56143647435,6.90578046047,0.0,24.3117294858,51.2795993405,37.8429204717,14.5288021548,0.0,23.3141183168
 06/07  08:00:00,74.4316506829,6.08180720963,4.01478718402,0.0,23.6694662846,40.6342015617,40.4968955443,11.0359312339,0.0,29.4609643104
 06/07  09:00:00,69.245520174,6.04954127215,3.86851747599,0.0,23.6694662846,35.6302164847,52.0472193493,10.5311378133,18.025,23.491081536
 06/07  10:00:00,50.4297624499,5.89763582354,2.80153758045,0.0,18.7433767983,22.9618409725,58.5907172374,11.2713556557,18.025,29.2943615818
 06/07  11:00:00,50.1816324151,5.87638582334,2.57706422909,0.0,18.7433767983,22.9618409725,46.7084615178,11.1385009094,18.025,17.5449606084
 06/07  12:00:00,50.6303608172,5.90263658819,2.95609487831,0.0,18.5889407304,23.1597249699,49.675146264,8.26436224365,18.025,23.3857840203
 06/07  13:00:00,50.9129294819,5.91554187456,2.97925680845,0.0,18.7433767983,23.2517909448,46.9364308473,5.52959917359,18.025,23.3818316738
 06/07  14:00:00,51.1854470682,5.94110598546,3.22620849837,0.0,18.7433767983,23.2517909448,44.8546731027,3.45175477879,18.025,23.3779183239
 06/07  15:00:00,51.3202635374,5.98457677376,3.60750189635,0.0,18.7433767983,22.9618409725,44.800277716,3.40127052779,18.025,23.3740071882
 06/07  16:00:00,56.4968458391,6.06266991859,4.25466746309,0.0,18.7433767983,27.431320555,20.9342177623,2.8892177623,18.025,0.02
 06/07  17:00:00,70.8765137457,6.35760469203,6.15098644791,0.0,17.6635504202,40.6971502883,13.9935688596,2.45610253438,0.0,11.5374663252
 06/07  18:00:00,78.7544214653,6.56576909796,7.31550787213,0.0,27.5259009287,37.3340067412,16.8155914462,5.21416152268,0.0,11.6014299235
 06/07  19:00:00,82.0992076062,6.70876350218,8.19223890559,0.0,33.8341110165,33.3544677425,19.366817824,7.80533528466,0.0,11.5614825394
 06/07  20:00:00,95.275440229,6.90743587548,9.2476395507,0.0,36.5179666069,38.8247702939,16.87391641,11.0824187247,0.0,5.79149768535
 06/07  21:00:00,93.5823529473,6.93023447723,9.27839886328,0.0,32.965339924,36.8579353714,29.8428346695,12.4305504646,0.0,17.412284205
 06/07  22:00:00,66.8347980215,6.48316307011,6.52536457098,0.0,25.6355707503,20.6438685092,25.2278942303,13.6517209231,0.0,11.5761733071
 06/07  23:00:00,44.359004315,6.09398501136,3.99210511672,0.0,15.0252895274,11.7056064465,20.7689209804,14.9962805686,0.0,5.77264041179
 06/07  24:00:00,38.0751677764,5.94716012275,2.88093422111,0.0,11.6412384099,10.0650221343,16.5114725317,16.4914725317,0.0,0.02
 06/08  01:00:00,35.8684619152,5.87788873676,2.30428924152,0.0,10.0992000411,10.047477231,24.1724530416,18.4126405348,0.0,5.7598125068
 06/08  02:00:00,33.5246119284,5.81826715913,1.87961608384,0.0,8.25718729233,10.0299323277,26.0043227073,20.2446303604,0.0,5.75969234697
 06/08  03:00:00,33.2337565112,5.78108230223,1.62594908025,0.0,8.25718729233,10.0299323277,21.4445314933,21.4245314933,0.0,0.02
 06/08  04:00:00,34.6383337874,5.75470364205,1.45020696365,0.0,8.25718729233,11.6354268332,28.050812209,22.2845890774,0.0,5.76622313156
 06/08  05:00:00,36.6751723952,5.76968859105,1.54412315208,0.0,12.1011305571,15.3678112995,33.6305999636,22.0804862741,0.0,11.5501136895
 06/08  06:00:00,66.7804141921,6.10004476427,3.67428603314,0.0,19.7275818095,37.2640762949,30.9945015663,19.380318875,0.0,11.6141826913
 06/08  07:00:00,87.8088488442,6.39748228761,5.80079846348,0.0,24.3117294858,51.2795993405,31.9123307775,14.4227955035,0.0,17.4895352739
 06/08  08:00:00,74.4140037346,6.06480019194,4.01415910855,0.0,23.6694662846,40.6342015617,42.7421084452,7.39472481699,0.0,35.3473836282
 06/08  09:00:00,69.4661630482,6.04640152607,4.09231139376,0.0,23.6694662846,35.6302164847,46.6762208414,5.16477291694,18.025,23.4864479245
 06/08  10:00:00,50.7630147413,5.90523810785,3.12719264977,0.0,18.7433767983,22.9618409725,46.5582437587,5.09472116749,18.025,23.4385225912
 06/08  11:00:00,50.744709751,5.9087943576,3.10773758984,0.0,18.7433767983,22.9618409725,45.2796707932,3.8713432851,18.025,23.3833275081
 06/08  12:00:00,51.0844605164,5.92746694387,3.38536940023,0.0,18.5889407304,23.1597249699,45.511183024,4.10571214406,18.025,23.38047088
 06/08  13:00:00,51.5853534345,5.96688394766,3.60034009596,0.0,18.7433767983,23.2517909448,42.5519933725,1.15055696956,18.025,23.376436403
 06/08  14:00:00,52.1127967043,6.0267835804,4.06788186676,0.0,18.7433767983,23.2517909448,36.1387132553,0.580232724708,18.025,17.5334805306
 06/08  15:00:00,52.1276135138,6.06857683966,4.33086098082,0.0,18.7433767983,22.9618409725,43.1842263066,1.773051321,18.025,23.3861749856
 06/08  16:00:00,57.0336339012,6.12387304257,4.73025586128,0.0,18.7433767983,27.431320555,25.7782517798,1.98735960895,18.025,5.76589217082
 06/08  17:00:00,71.0828602495,6.38907928357,6.32586794335,0.0,17.6635504202,40.6971502883,7.97724889948,2.19881696921,0.0,5.77843193027
 06/08  18:00:00,78.7381122342,6.57255018629,7.29242724198,0.0,27.5259009287,37.3340067412,22.3017355364,4.91056456584,0.0,17.3911709706
 06/08  19:00:00,82.0252038863,6.70170442356,8.12530321488,0.0,33.8341110165,33.3544677425,13.2375015516,7.44608209463,0.0,5.79141945698
 06/08  20:00:00,93.3812801198,6.90399846132,9.24092294407,0.0,36.5179666069,38.8247702939,22.1030085211,10.5397144599,0.0,11.5632940612
 06/08  21:00:00,93.607755956,6.92993959295,9.30411514194,0.0,32.965339924,36.8579353714,23.5807513799,11.9662518904,0.0,11.6144994895
 06/08  22:00:00,66.755388219,6.47229405295,6.45683442792,0.0,25.6355707503,20.6438685092,25.2477632641,13.6714995209,0.0,11.5762637432
 06/08  23:00:00,44.2211458644,6.0789279863,3.86931043344,0.0,15.0252895274,11.7056064465,21.2751124723,15.502591221,0.0,5.77252125129
 06/08  24:00:00,37.9567499462,5.93492423583,2.7747554568,0.0,11.6412384099,10.0650221343,22.6459941408,16.8798290608,0.0,5.76616508002
 06/09  01:00:00,35.810555944,5.87156284669,2.25271037114,0.0,10.0992000411,10.047477231,24.022380145,18.262747912,0.0,5.75963223304
 06/09  02:00:00,33.5174118228,5.81716221803,1.87352813053,0.0,8.25718729233,10.0299323277,19.6638202927,19.6438202927,0.0,0.02
 06/09  03:00:00,33.2314664551,5.78018651793,1.62455643434,0.0,8.25718729233,10.0299323277,26.5451414846,20.7863370772,0.0,5.75880440745
 06/09  04:00:00,34.6062074621,5.75015272091,1.42263456361,0.0,8.25718729233,11.6354268332,27.7262536169,21.9600748494,0.0,5.76617876753
 06/09  05:00:00,36.6380363263,5.76458784447,1.51209937229,0.0,12.1011305571,15.3678112995,27.8187030969,22.0338760566,0.0,5.78482704033
 06/09  06:00:00,66.911975898,6.10897300702,3.79692811131,0.0,19.7275818095,37.2640762949,35.0903029838,17.6825565643,0.0,17.4077464194
 06/09  07:00:00,88.4542803533,6.45392582831,6.38980751981,0.0,24.3117294858,51.2795993405,27.8938771175,10.4063530408,0.0,17.4875240767
 06/09  08:00:00,75.2466004713,6.12017889801,4.7913901181,0.0,23.6694662846,40.6342015617,31.4224387836,1.9647439124,0.0,29.4576948712
 06/09  09:00:00,70.5737570207,6.13062907634,5.11568302753,0.0,23.6694662846,35.6302164847,47.5855661447,0.207901435846,18.025,29.3526647088
 06/09  10:00:00,51.7561599139,5.95911349205,4.06647143241,0.0,18.7433767983,22.9618409725,42.2305013384,0.767136537423,18.025,23.4383648009
 06/09  11:00:00,52.5446654848,6.02322087726,4.79327147585,0.0,18.7433767983,22.9618409725,41.5785390267,0.169322566825,18.025,23.3842164599
 06/09  12:00:00,53.9243413655,6.12409978053,6.02861688977,0.0,18.5889407304,23.1597249699,35.8405067981,0.279266951977,18.025,17.5362398461
 06/09  13:00:00,55.1825978947,6.22053463122,6.94394223662,0.0,18.7433767983,23.2517909448,41.4100421786,0.0,18.025,23.3850421786
 06/09  14:00:00,56.0546166821,6.28559360374,7.75090189276,0.0,18.7433767983,23.2517909448,41.4057825645,0.0,18.025,23.3807825645
 06/09  15:00:00,56.5765092941,6.35705340301,8.49128231264,0.0,18.7433767983,22.9618409725,41.4031302138,0.0,18.025,23.3781302138
 06/09  16:00:00,60.9084346252,6.44357657692,8.28535165256,0.0,18.7433767983,27.431320555,23.7907698374,0.0,18.025,5.76576983737
 06/09  17:00:00,74.7372119123,6.73958178102,9.62971986455,0.0,17.6635504202,40.6971502883,5.77817697193,0.0,0.0,5.77817697193
 06/09  18:00:00,82.3650180316,6.94620343089,10.5456932113,0.0,27.5259009287,37.3340067412,11.6213326138,0.0204355048967,0.0,11.6008971089
 06/09  19:00:00,85.8353940377,7.11525992965,11.5219440247,0.0,33.8341110165,33.3544677425,12.1001016864,0.538394484543,0.0,11.5617072019
 06/09  20:00:00,97.2175774338,7.33494253513,12.646288491,0.0,36.5179666069,38.8247702939,7.62250239896,1.83230933804,0.0,5.79019306091
 06/09  21:00:00,96.9738672832,7.31172444723,12.2884526899,0.0,32.965339924,36.8579353714,21.7351519704,4.32532536817,0.0,17.4098266023
 06/09  22:00:00,69.4310609156,6.78465674316,8.82015295588,0.0,25.6355707503,20.6438685092,19.7305386489,8.15498518646,0.0,11.5755534624
 06/09  23:00:00,45.9673791016,6.29163854856,5.40283848122,0.0,15.0252895274,11.7056064465,18.7315863437,12.9591695283,0.0,5.77241681535
 06/09  24:00:00,39.2700478554,6.09305475395,3.92992762735,0.0,11.6412384099,10.0650221343,20.3528249569,14.5866910644,0.0,5.76613389249
 06/10  01:00:00,39.8610283408,6.02326064279,3.3920117036,0.0,12.8411359301,10.0650221343,14.2606124413,14.2406124413,0.0,0.02
 06/10  02:00:00,34.4210033023,5.92072135412,2.67356053483,0.0,8.25718729233,10.0299323277,19.6010588837,13.8415114476,0.0,5.75954743611
 06/10  03:00:00,34.0994970628,5.88165831535,2.39111868809,0.0,8.25718729233,10.0299323277,19.8331910749,14.073789801,0.0,5.75940127392
 06/10  04:00:00,35.4717425693,5.85208604844,2.18624331938,0.0,8.25718729233,11.6354268332,14.5728724124,14.5528724124,0.0,0.02
 06/10  05:00:00,33.8997520004,5.84124727839,2.11870292906,0.0,8.71707943955,15.3327214929,20.0421347314,14.2696797146,0.0,5.77245501679
 06/10  06:00:00,53.412828719,5.98174494328,3.27909924818,0.0,18.5082010057,25.6353820695,21.5715281475,10.0226190233,0.0,11.5489091242
 06/10  07:00:00,72.9142312403,6.35298243642,6.07351049733,0.0,19.4083231844,41.0650158608,15.8213136641,4.20764532943,0.0,11.6136683347
 06/10  08:00:00,102.578743993,7.01137150965,11.2025270548,0.0,26.3286599382,57.9988325916,35.5486105155,0.00419095973484,0.0,35.5444195558
 06/10  09:00:00,89.7261200497,6.86163938303,13.6540235714,0.0,26.3286599382,42.8504436482,53.3623888606,0.0,18.025,35.3373888606
 06/10  10:00:00,63.7726573541,6.48784651758,12.0686335545,0.0,21.7447113004,23.4437158914,41.5129271707,0.0,18.025,23.4879271707
 06/10  11:00:00,62.6992780714,6.5627432265,13.3822631728,0.0,19.3027497915,23.426170988,41.4596713027,0.0,18.025,23.4346713027
 06/10  12:00:00,64.6616372616,6.70215366278,15.0632076764,0.0,19.1483137236,23.7250123474,41.4047995965,0.0,18.025,23.3797995965
 06/10  13:00:00,66.8134930321,6.83010157079,16.9415692004,0.0,19.3027497915,23.7161209604,41.4002265637,0.0,18.025,23.3752265637
 06/10  14:00:00,68.2956046668,6.94725210773,18.3065275627,0.0,19.3027497915,23.7161209604,41.3958518159,0.0,18.025,23.3708518159
 06/10  15:00:00,68.5931386831,7.02644220132,18.8148232308,0.0,19.3027497915,23.426170988,35.5644476239,0.0,18.025,17.5394476239
 06/10  16:00:00,72.7859067469,7.0778700479,18.5048410148,0.0,19.3027497915,27.8956505705,23.790697285,0.0,18.025,5.76569728505
 06/10  17:00:00,81.6347840141,7.33447957475,18.4745495819,0.0,18.2229234133,37.5968344597,5.77203832173,0.0,0.0,5.77203832173
 06/10  18:00:00,95.9943049158,7.65926566663,18.5559108854,0.0,32.690315043,37.0816133363,5.77853060497,0.0,0.0,5.77853060497
 06/10  19:00:00,95.0700014993,7.80399556676,17.3750505859,0.0,36.8143715336,33.066984531,11.5618524675,0.0,0.0,11.5618524675
 06/10  20:00:00,102.416130111,7.93300948822,17.4680838506,0.0,36.3493007332,38.7721355839,11.6902135664,0.128822644641,0.0,11.5613909218
 06/10  21:00:00,104.493143184,7.81334508182,16.130627862,0.0,36.1807251679,36.8228455648,7.05192483478,1.26099596896,0.0,5.79092886581
 06/10  22:00:00,79.0267758969,7.28083643375,12.5165585877,0.0,31.0351095914,20.6438685092,20.8867202286,3.47650485713,0.0,17.4102153715
 06/10  23:00:00,52.2803626842,6.74709906915,8.85817402266,0.0,17.4250845679,11.7056064465,12.890208779,7.10509721866,0.0,5.78511156032
 06/10  24:00:00,44.0203190131,6.51294514213,7.0604150672,0.0,12.8411359301,10.0650221343,14.6147959891,8.84949900373,0.0,5.76529698537
 06/11  01:00:00,42.8570641339,6.36618926432,5.92569536141,0.0,12.925468867,10.100111941,15.0753424336,9.31574312578,0.0,5.75959930782
 06/11  02:00:00,36.8653188958,6.199499774,4.71968158554,0.0,8.34152022915,10.0650221343,9.71305890681,9.69305890681,0.0,0.02
 06/11  03:00:00,35.9802540259,6.09622899419,3.93788572949,0.0,8.34152022915,10.0650221343,16.1101345084,10.3506848282,0.0,5.75944968022
 06/11  04:00:00,36.9165823942,6.01179610145,3.35195239908,0.0,8.34152022915,11.6705166398,16.9054520641,11.1406766629,0.0,5.76477540121
 06/11  05:00:00,35.0934807842,5.96307185808,3.07119078699,0.0,8.80141237637,15.3678112995,17.0465791139,11.2742165925,0.0,5.77236252136
 06/11  06:00:00,54.9121404244,6.1607112125,4.59945545517,0.0,18.5082010057,25.6353820695,13.4728684229,7.68871150839,0.0,5.78415691448
 06/11  07:00:00,75.2495397278,6.62723592563,8.01515204424,0.0,19.4926561212,41.1001056674,20.0776509733,2.66788747517,0.0,17.4097634981
 06/11  08:00:00,104.725600459,7.24405393699,13.1167203696,0.0,26.3286599382,57.9988325916,35.5484943328,0.00905416192128,0.0,35.5394401709
 06/11  09:00:00,92.8986812531,7.10674747802,16.7009147461,0.0,26.2443270014,42.8153538416,47.4747446451,0.0,18.025,29.4497446451
 06/11  10:00:00,68.6281223809,6.7838292866,16.6281220376,0.0,21.7447113004,23.4437158914,47.3792408405,0.0,18.025,29.3542408405
 06/11  11:00:00,68.7050999516,6.90849457689,18.9826287616,0.0,19.3449162599,23.4437158914,41.4570897988,0.0,18.025,23.4320897988
 06/11  12:00:00,70.5954559112,7.05966680179,20.5798014737,0.0,19.190480192,23.7425572507,35.5587243642,0.0,18.025,17.5337243642
 06/11  13:00:00,72.2622189427,7.18848120219,22.0916338349,0.0,19.260583323,23.698576057,41.4076869056,0.0,18.025,23.3826869056
 06/11  14:00:00,73.7348148626,7.32156658719,23.4311442671,0.0,19.260583323,23.698576057,41.4031378545,0.0,18.025,23.3781378545
 06/11  15:00:00,74.4700989447,7.42746106743,24.3504810271,0.0,19.260583323,23.4086260847,41.3986403969,0.0,18.025,23.3736403969
 06/11  16:00:00,79.4209026745,7.52643293007,24.7509815744,0.0,19.260583323,27.8781056672,23.7906896997,0.0,18.025,5.76568969973
 06/11  17:00:00,88.8563271419,7.81784306815,25.2724402431,0.0,18.1807569449,37.5792895564,5.77199662775,0.0,0.0,5.77199662775
 06/11  18:00:00,102.744950883,8.11527035887,24.9699805248,0.0,32.6059821062,37.0465235296,5.77846179937,0.0,0.0,5.77846179937
 06/11  19:00:00,99.3353224145,8.1223745868,21.3220008526,0.0,36.8143715336,33.066984531,11.5607147786,0.0,0.0,11.5607147786
 06/11  20:00:00,104.255457163,8.11261211063,19.0083946547,0.0,36.43363367,38.8072253906,5.86044255565,0.0698655838266,0.0,5.79057697183
 06/11  21:00:00,105.958506128,7.98492887782,17.5438355765,0.0,36.0963922311,36.7877557581,11.5619688098,0.0,0.0,11.5619688098
 06/11  22:00:00,81.071220936,7.52757805504,14.4337019663,0.0,30.9507766546,20.6087787026,11.6119901683,0.0,0.0,11.6119901683
 06/11  23:00:00,55.295232302,7.0789912917,11.5411548303,0.0,17.4250845679,11.7056064465,11.5499340303,0.0,0.0,11.5499340303
 06/11  24:00:00,47.0343348107,6.83901742447,9.62894183889,0.0,12.925468867,10.100111941,5.93489721529,0.169099275996,0.0,5.76579793929
 06/12  01:00:00,42.0983500504,6.60413396816,7.80794660293,0.0,10.0992000411,10.047477231,1.57045929269,1.55045929269,0.0,0.02
 06/12  02:00:00,38.5647889779,6.41068277951,6.32739112787,0.0,8.25718729233,10.0299323277,10.3543909248,4.59474727307,0.0,5.75964365176
 06/12  03:00:00,37.394111893,6.27667540722,5.29072468666,0.0,8.25718729233,10.0299323277,7.17381340369,7.15381340369,0.0,0.02
 06/12  04:00:00,38.1017309883,6.17164106998,4.49668528325,0.0,8.25718729233,11.6354268332,14.8462433201,9.08033293352,0.0,5.76591038662
 06/12  05:00:00,39.7931704627,6.14426986815,4.28757187481,0.0,12.1011305571,15.3678112995,21.7183416243,10.1699373329,0.0,11.5484042914
 06/12  06:00:00,71.9872065004,6.72448545468,8.2566924092,0.0,19.7275818095,37.2640762949,17.8933514485,6.28105750533,0.0,11.6122939431
 06/12  07:00:00,94.9141863551,7.23146260789,12.0722289084,0.0,24.3117294858,51.2795993405,18.6985553091,1.21323868137,0.0,17.4853166277
 06/12  08:00:00,83.306231348,6.86291088509,12.1083249205,0.0,23.6694662846,40.6342015617,29.4667124769,0.0138608434129,0.0,29.4528516335
 06/12  09:00:00,84.1818924375,6.9408909688,17.9135867366,0.0,23.6694662846,35.6302164847,47.3714963704,0.0,18.025,29.3464963704
 06/12  10:00:00,67.2461019855,6.79963594794,18.7159090918,0.0,18.7433767983,22.9618409725,41.4585598328,0.0,18.025,23.4335598328
 06/12  11:00:00,70.0879586762,6.96881639425,21.3909813526,0.0,18.7433767983,22.9618409725,41.4075790775,0.0,18.025,23.3825790775
 06/12  12:00:00,72.3941008206,7.14398709461,23.4785055329,0.0,18.5889407304,23.1597249699,41.3976842512,0.0,18.025,23.3726842512
 06/12  13:00:00,74.0794901312,7.29147320223,24.7699036701,0.0,18.7433767983,23.2517909448,35.5593270356,0.0,18.025,17.5343270356
 06/12  14:00:00,75.3128707779,7.4141566571,25.8806070405,0.0,18.7433767983,23.2517909448,41.4054832688,0.0,18.025,23.3804832688
 06/12  15:00:00,75.6801866859,7.51394690399,26.4380810552,0.0,18.7433767983,22.9618409725,41.4008243516,0.0,18.025,23.3758243516
 06/12  16:00:00,80.4346457696,7.63491036265,26.6202415587,0.0,18.7433767983,27.431320555,23.7907613758,0.0,18.025,5.76576137582
 06/12  17:00:00,93.3747705773,7.98252080208,27.0243601784,0.0,17.6635504202,40.6971502883,5.77828684753,0.0,0.0,5.77828684753
 06/12  18:00:00,99.4129804369,8.17189866249,26.367996977,0.0,27.5259009287,37.3340067412,11.5998294826,0.0,0.0,11.5998294826
 06/12  19:00:00,100.144352919,8.23571038744,24.7104788164,0.0,33.8341110165,33.3544677425,11.5618672581,0.0,0.0,11.5618672581
 06/12  20:00:00,107.1932656,8.30303679654,21.6539096565,0.0,36.5179666069,38.8247702939,5.791023411,0.0,0.0,5.791023411
 06/12  21:00:00,105.172032923,8.17413483887,19.6242501055,0.0,32.965339924,36.8579353714,17.4083707867,0.0,0.0,17.4083707867
 06/12  22:00:00,76.6199641924,7.58679214631,15.2069513616,0.0,25.6355707503,20.6438685092,11.5741492324,0.0,0.0,11.5741492324
 06/12  23:00:00,52.6268935272,7.05073678121,11.3032716988,0.0,15.0252895274,11.7056064465,6.25502067158,0.482854638831,0.0,5.77216603275
 06/12  24:00:00,45.5509864331,6.81492539824,9.48900921768,0.0,11.6412384099,10.0650221343,6.38066222652,0.614762482762,0.0,5.76589974376
 06/13  01:00:00,42.8611748992,6.67930589185,8.49560402263,0.0,10.0992000411,10.047477231,0.142672189898,0.122672189898,0.0,0.02
 06/13  02:00:00,40.1454788667,6.56977920388,7.74898829166,0.0,8.25718729233,10.0299323277,5.75933346233,0.0,0.0,5.75933346233
 06/13  03:00:00,39.4556889429,6.48725429733,7.14172500085,0.0,8.25718729233,10.0299323277,5.75915157913,0.0,0.0,5.75915157913
 06/13  04:00:00,40.4340422503,6.41680944494,6.58383332551,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 06/13  05:00:00,42.6603557943,6.44601956716,6.85301600359,0.0,12.1011305571,15.3678112995,11.549374826,0.0,0.0,11.549374826
 06/13  06:00:00,75.2399337939,7.05606379724,11.1778538028,0.0,19.7275818095,37.2640762949,11.6123433994,0.0,0.0,11.6123433994
 06/13  07:00:00,99.888667234,7.60801596455,16.6701745842,0.0,24.3117294858,51.2795993405,17.4842456284,0.0,0.0,17.4842456284
 06/13  08:00:00,91.9943251324,7.26911295259,20.3902292599,0.0,23.6694662846,40.6342015617,35.3345835722,0.0,0.0,35.3345835722
 06/13  09:00:00,91.7475451809,7.36575071708,25.0543890116,0.0,23.6694662846,35.6302164847,41.5042354806,0.0,18.025,23.4792354806
 06/13  10:00:00,73.5315127126,7.17648812465,24.6244739634,0.0,18.7433767983,22.9618409725,41.459100917,0.0,18.025,23.434100917
 06/13  11:00:00,74.9555783202,7.2749303863,25.9524910704,0.0,18.7433767983,22.9618409725,41.4051278451,0.0,18.025,23.3801278451
 06/13  12:00:00,76.1391599946,7.3741930962,26.9933636616,0.0,18.5889407304,23.1597249699,41.3973500113,0.0,18.025,23.3723500113
 06/13  13:00:00,77.4564393293,7.4870810239,27.9512488102,0.0,18.7433767983,23.2517909448,35.5571880966,0.0,18.025,17.5321880966
 06/13  14:00:00,78.4350891052,7.58018080962,28.8368054584,0.0,18.7433767983,23.2517909448,41.4048640535,0.0,18.025,23.3798640535
 06/13  15:00:00,77.7341505047,7.6461429941,28.3598533533,0.0,18.7433767983,22.9618409725,41.4000514453,0.0,18.025,23.3750514453
 06/13  16:00:00,80.6711688228,7.68566899836,26.8060105191,0.0,18.7433767983,27.431320555,23.7903378,0.0,18.025,5.76533780004
 06/13  17:00:00,91.796226287,7.94606472799,25.4822788159,0.0,17.6635504202,40.6971502883,5.77819972411,0.0,0.0,5.77819972411
 06/13  18:00:00,97.9607148165,8.13247406579,24.9551684125,0.0,27.5259009287,37.3340067412,11.5994337645,0.0,0.0,11.5994337645
 06/13  19:00:00,100.102395997,8.23798121447,24.6662602086,0.0,33.8341110165,33.3544677425,11.5615298791,0.0,0.0,11.5615298791
 06/13  20:00:00,109.635394385,8.37865627949,24.0204281001,0.0,36.5179666069,38.8247702939,5.78982863277,0.0,0.0,5.78982863277
 06/13  21:00:00,107.094129567,8.28685941552,21.4336353465,0.0,32.965339924,36.8579353714,17.4075162411,0.0,0.0,17.4075162411
 06/13  22:00:00,77.8607822075,7.70140857929,16.3331632001,0.0,25.6355707503,20.6438685092,11.5740529653,0.0,0.0,11.5740529653
 06/13  23:00:00,53.6549470846,7.1576753946,12.2243922819,0.0,15.0252895274,11.7056064465,5.77215203139,0.0,0.0,5.77215203139
 06/13  24:00:00,46.2679005826,6.89778210722,10.1230714295,0.0,11.6412384099,10.0650221343,5.78299316854,0.017297614367,0.0,5.76569555417
 06/14  01:00:00,43.1026835639,6.71803572505,8.69838606354,0.0,10.0992000411,10.047477231,0.58619231342,0.56619231342,0.0,0.02
 06/14  02:00:00,39.8969471996,6.55962989702,7.51060917825,0.0,8.25718729233,10.0299323277,7.02820617496,1.26869971123,0.0,5.75950646372
 06/14  03:00:00,38.847408794,6.4372618127,6.58344100399,0.0,8.25718729233,10.0299323277,7.96660537224,2.20766319021,0.0,5.75894218204
 06/14  04:00:00,39.5438493254,6.33008535373,5.78036896457,0.0,8.25718729233,11.6354268332,4.29174736175,4.27174736175,0.0,0.02
 06/14  05:00:00,41.2875674584,6.30998362144,5.6162713692,0.0,12.1011305571,15.3678112995,17.1977214196,5.64894874802,0.0,11.5487726715
 06/14  06:00:00,73.1869238883,6.86567478817,9.31524687531,0.0,19.7275818095,37.2640762949,15.5538528974,3.94234767908,0.0,11.6115052183
 06/14  07:00:00,95.4398222349,7.31306753413,12.5162963239,0.0,24.3117294858,51.2795993405,19.03460004,1.55045548765,0.0,17.4841445524
 06/14  08:00:00,81.9900283294,6.86958188263,10.7854754308,0.0,23.6694662846,40.6342015617,29.4473034371,0.0,0.0,29.4473034371
 06/14  09:00:00,79.4253645617,6.84789991965,13.2500675011,0.0,23.6694662846,35.6302164847,47.3680607617,0.0,18.025,29.3430607617
 06/14  10:00:00,60.9709304282,6.6130864285,12.6273002316,0.0,18.7433767983,22.9618409725,41.4571713142,0.0,18.025,23.4321713142
 06/14  11:00:00,61.6660912458,6.64516156111,13.2927777401,0.0,18.7433767983,22.9618409725,41.4047308505,0.0,18.025,23.3797308505
 06/14  12:00:00,63.5356429417,6.74013589159,15.0239063104,0.0,18.5889407304,23.1597249699,41.3945742943,0.0,18.025,23.3695742943
 06/14  13:00:00,65.6279092975,6.8487053061,16.7611012112,0.0,18.7433767983,23.2517909448,35.5613178017,0.0,18.025,17.5363178017
 06/14  14:00:00,67.19293787,6.94079381539,18.2340456952,0.0,18.7433767983,23.2517909448,41.4017693012,0.0,18.025,23.3767693012
 06/14  15:00:00,67.4582188549,7.02057481923,18.7094927636,0.0,18.7433767983,22.9618409725,41.3968334936,0.0,18.025,23.3718334936
 06/14  16:00:00,71.5640399613,7.10482811457,18.2797277961,0.0,18.7433767983,27.431320555,23.7903663337,0.0,18.025,5.76536633373
 06/14  17:00:00,83.3799955569,7.40902569969,17.6030932154,0.0,17.6635504202,40.6971502883,5.77813973422,0.0,0.0,5.77813973422
 06/14  18:00:00,89.4630238843,7.60897671645,16.9809877898,0.0,27.5259009287,37.3340067412,11.5984851074,0.0,0.0,11.5984851074
 06/14  19:00:00,91.9920890138,7.73394122835,17.060003976,0.0,33.8341110165,33.3544677425,11.5607212919,0.0,0.0,11.5607212919
 06/14  20:00:00,102.582484415,7.897614046,17.4485687306,0.0,36.5179666069,38.8247702939,5.80624744725,0.0171850618452,0.0,5.7890623854
 06/14  21:00:00,101.859817708,7.8483819988,16.6378123602,0.0,32.965339924,36.8579353714,17.4064880565,0.0,0.0,17.4064880565
 06/14  22:00:00,74.4492557092,7.35647728347,13.2665798309,0.0,25.6355707503,20.6438685092,11.7259898958,0.1533600731,0.0,11.5726298227
 06/14  23:00:00,51.2630031234,6.89233790977,10.0977910656,0.0,15.0252895274,11.7056064465,6.6054701547,0.833522971785,0.0,5.77194718292
 06/14  24:00:00,44.0201049817,6.6340617657,8.13900194366,0.0,11.6412384099,10.0650221343,2.41495302825,2.39495302825,0.0,0.02
 06/15  01:00:00,40.5210191952,6.41523379091,6.41952478177,0.0,10.0992000411,10.047477231,12.149497893,6.38996267162,0.0,5.75953522136
 06/15  02:00:00,36.8773943358,6.213530271,4.83715924748,0.0,8.25718729233,10.0299323277,16.3994943452,10.6400382575,0.0,5.75945608779
 06/15  03:00:00,35.8352262471,6.09563276362,3.91289275058,0.0,8.25718729233,10.0299323277,12.6938311684,12.6738311684,0.0,0.02
 06/15  04:00:00,36.8410780623,6.02034483226,3.38734126235,0.0,8.25718729233,11.6354268332,19.1130130205,13.3473338358,0.0,5.76567918465
 06/15  05:00:00,38.8449332448,6.02388615306,3.4597421678,0.0,12.1011305571,15.3678112995,24.4625554754,12.9147291625,0.0,11.5478263129
 06/15  06:00:00,70.7743313965,6.57214474559,7.19619856234,0.0,19.7275818095,37.2640762949,21.3901483987,9.77993049271,0.0,11.610217906
 06/15  07:00:00,93.1406901058,7.02975238142,10.5004974985,0.0,24.3117294858,51.2795993405,22.3915420342,4.90816388235,0.0,17.4833781519
 06/15  08:00:00,79.4767927271,6.59971045134,8.54212362709,0.0,23.6694662846,40.6342015617,29.58198091,0.136819434635,0.0,29.4451614753
 06/15  09:00:00,76.082596072,6.62211364616,10.1330913003,0.0,23.6694662846,35.6302164847,47.3694850308,0.0,18.025,29.3444850308
 06/15  10:00:00,58.468187099,6.44267403589,10.2949773637,0.0,18.7433767983,22.9618409725,41.4548968622,0.0,18.025,23.4298968622
 06/15  11:00:00,60.3296008382,6.54575783468,12.0556958205,0.0,18.7433767983,22.9618409725,41.4021665149,0.0,18.025,23.3771665149
 06/15  12:00:00,62.6092684588,6.66964117091,14.168029446,0.0,18.5889407304,23.1597249699,35.5633581954,0.0,18.025,17.5383581954
 06/15  13:00:00,64.4511059864,6.79420670012,15.638805309,0.0,18.7433767983,23.2517909448,41.401249646,0.0,18.025,23.376249646
 06/15  14:00:00,65.8379809734,6.87862736769,16.9412568797,0.0,18.7433767983,23.2517909448,41.396168683,0.0,18.025,23.371168683
 06/15  15:00:00,66.6126840902,6.97639258222,17.9081410201,0.0,18.7433767983,22.9618409725,41.3910801607,0.0,18.025,23.3660801607
 06/15  16:00:00,71.8246837208,7.11129669367,18.5339152983,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 06/15  17:00:00,85.0218716422,7.46404109142,19.1899623812,0.0,17.6635504202,40.6971502883,11.5358409696,0.0,0.0,11.5358409696
 06/15  18:00:00,91.2139797855,7.67846933803,18.6624650205,0.0,27.5259009287,37.3340067412,11.598215742,0.0,0.0,11.598215742
 06/15  19:00:00,92.5822584507,7.78497543904,17.5991506994,0.0,33.8341110165,33.3544677425,5.78938740721,0.0,0.0,5.78938740721
 06/15  20:00:00,102.653979179,7.90801296941,17.509674322,0.0,36.5179666069,38.8247702939,11.6078643018,0.0478748385111,0.0,11.5599894633
 06/15  21:00:00,101.861930894,7.85727556222,16.6310453294,0.0,32.965339924,36.8579353714,11.8476491774,0.236073598288,0.0,11.6115755791
 06/15  22:00:00,74.2368519868,7.3296715945,13.0809926725,0.0,25.6355707503,20.6438685092,13.1538915405,1.58007681095,0.0,11.5738147295
 06/15  23:00:00,50.7368559252,6.82643963812,9.63754825479,0.0,15.0252895274,11.7056064465,9.45055961238,3.67975729811,0.0,5.77080231428
 06/15  24:00:00,43.7385789083,6.59612191281,7.89541852942,0.0,11.6412384099,10.0650221343,11.1542879621,5.38854032852,0.0,5.76574763362
 06/16  01:00:00,40.8871286048,6.4464098928,6.75445958574,0.0,10.0992000411,10.047477231,11.6601130626,5.90072850255,0.0,5.75938456001
 06/16  02:00:00,37.9167103684,6.31499054693,5.77502199535,0.0,8.25718729233,10.0299323277,6.32998222427,6.30998222427,0.0,0.02
 06/16  03:00:00,37.0794020561,6.21929080671,5.0334115392,0.0,8.25718729233,10.0299323277,12.9174765724,7.1582999213,0.0,5.75917665112
 06/16  04:00:00,38.0188197876,6.14273368581,4.44269748923,0.0,8.25718729233,11.6354268332,13.9397120762,8.17408067132,0.0,5.76563140491
 06/16  05:00:00,39.9026327672,6.13805210648,4.40328720699,0.0,12.1011305571,15.3678112995,14.2294967958,8.44512630611,0.0,5.78437048972
 06/16  06:00:00,71.9967939869,6.71048348778,8.2803293847,0.0,19.7275818095,37.2640762949,23.9451669292,6.54099377776,0.0,17.4041731514
 06/16  07:00:00,94.2368192298,7.15394105753,11.4724573044,0.0,24.3117294858,51.2795993405,21.0072660419,3.52480072133,0.0,17.4824653206
 06/16  08:00:00,80.1005691272,6.67357340825,9.09204947465,0.0,23.6694662846,40.6342015617,29.5201124219,0.0786984856084,0.0,29.4414139363
 06/16  09:00:00,75.1708364652,6.65015961944,9.19329466728,0.0,23.6694662846,35.6302164847,41.5047893986,0.0,18.025,23.4797893986
 06/16  10:00:00,55.7912140185,6.39501607047,7.66566900476,0.0,18.7433767983,22.9618409725,47.581584516,0.274131282201,18.025,29.2824532338
 06/16  11:00:00,55.5235991389,6.37263900406,7.42281752695,0.0,18.7433767983,22.9618409725,35.8904605353,0.326645983467,18.025,17.5388145519
 06/16  12:00:00,56.6683086999,6.45255802799,8.44416109678,0.0,18.5889407304,23.1597249699,42.0087474687,0.610644818525,18.025,23.3731026502
 06/16  13:00:00,58.2597057807,6.52592460168,9.71568728786,0.0,18.7433767983,23.2517909448,41.3956818217,0.0,18.025,23.3706818217
 06/16  14:00:00,59.3946102985,6.57318547343,10.8033277894,0.0,18.7433767983,23.2517909448,35.5528469805,0.0,18.025,17.5278469805
 06/16  15:00:00,59.8196158068,6.65970981536,11.4317656814,0.0,18.7433767983,22.9618409725,41.4023072872,0.0,18.025,23.3773072872
 06/16  16:00:00,63.1522678975,6.71177543523,10.2610212648,0.0,18.7433767983,27.431320555,23.7902317733,0.0,18.025,5.76523177333
 06/16  17:00:00,76.8572901129,6.96976959031,11.5196611629,0.0,17.6635504202,40.6971502883,5.77762228311,0.0,0.0,5.77762228311
 06/16  18:00:00,84.5064656165,7.17790756354,12.4555227519,0.0,27.5259009287,37.3340067412,12.3643195937,0.766932358378,0.0,11.5973872353
 06/16  19:00:00,87.475244639,7.29476046371,12.9823580495,0.0,33.8341110165,33.3544677425,12.8687555257,1.30880711945,0.0,11.5599484062
 06/16  20:00:00,98.4063891832,7.46587359882,13.7042326091,0.0,36.5179666069,38.8247702939,13.5918662063,2.03198832409,0.0,11.5598778822
 06/16  21:00:00,98.2293521582,7.45453392463,13.4012241589,0.0,32.965339924,36.8579353714,14.520123939,2.90983078233,0.0,11.6102931567
 06/16  22:00:00,71.0625358306,6.9685572545,10.2677983146,0.0,25.6355707503,20.6438685092,16.1136600791,4.54034484781,0.0,11.5733152313
 06/16  23:00:00,48.0972544221,6.52946863076,7.29492351898,0.0,15.0252895274,11.7056064465,12.087482328,6.31563443902,0.0,5.77184788901
 06/16  24:00:00,41.5158088,6.3461074608,5.92266676697,0.0,11.6412384099,10.0650221343,13.0222510173,7.25656017456,0.0,5.76569084276
 06/17  01:00:00,42.004186516,6.2668809175,5.29157319985,0.0,12.8411359301,10.0650221343,7.64602962747,7.62602962747,0.0,0.02
 06/17  02:00:00,36.3700635488,6.14157957743,4.40178720965,0.0,8.25718729233,10.0299323277,13.6898874725,7.93059350198,0.0,5.75929397048
 06/17  03:00:00,35.6730528081,6.05851509586,3.78783986548,0.0,8.25718729233,10.0299323277,14.5246482949,8.76521283462,0.0,5.75943546025
 06/17  04:00:00,36.701839555,5.98873659388,3.27972119837,0.0,8.25718729233,11.6354268332,10.0096626116,9.98966261159,0.0,0.02
 06/17  05:00:00,35.0055506579,5.95959438363,3.10619432308,0.0,8.71707943955,15.3327214929,22.1387715188,10.6156543408,0.0,11.523117178
 06/17  06:00:00,54.8780721467,6.14915139113,4.57699226332,0.0,18.5082010057,25.6353820695,13.9973792899,8.21317690219,0.0,5.78420238772
 06/17  07:00:00,74.8953885508,6.59268759892,7.81505723919,0.0,19.4083231844,41.0650158608,16.1961138461,4.58543731089,0.0,11.6106765352
 06/17  08:00:00,103.83438924,7.16981021409,12.2998598485,0.0,26.3286599382,57.9988325916,35.5581267077,0.0360115409256,0.0,35.5221151668
 06/17  09:00:00,88.9018855713,6.95770818146,12.7338069849,0.0,26.3286599382,42.8504436482,47.4620271923,0.0,18.025,29.4370271923
 06/17  10:00:00,63.2172522573,6.5889391325,11.4121952005,0.0,21.7447113004,23.4437158914,47.3684308991,0.0,18.025,29.3434308991
 06/17  11:00:00,62.0241459526,6.65287089612,12.6170490656,0.0,19.3027497915,23.426170988,41.4520923352,0.0,18.025,23.4270923352
 06/17  12:00:00,63.9842585557,6.76310856898,14.3249028738,0.0,19.1483137236,23.7250123474,41.3924651272,0.0,18.025,23.3674651272
 06/17  13:00:00,65.3310897722,6.83400880042,15.4552866728,0.0,19.3027497915,23.7161209604,35.5584801299,0.0,18.025,17.5334801299
 06/17  14:00:00,66.7083066788,6.91919294539,16.7473254044,0.0,19.3027497915,23.7161209604,41.399361936,0.0,18.025,23.374361936
 06/17  15:00:00,66.4349249805,6.96379124664,16.7192925454,0.0,19.3027497915,23.426170988,41.3939897578,0.0,18.025,23.3689897578
 06/17  16:00:00,69.514451953,6.96917029358,15.3421080976,0.0,19.3027497915,27.8956505705,23.7904381774,0.0,18.025,5.7654381774
 06/17  17:00:00,76.7356463643,7.14211293811,13.7678117213,0.0,18.2229234133,37.5968344597,5.77156245134,0.0,0.0,5.77156245134
 06/17  18:00:00,91.9475585727,7.43269087606,14.7357852347,0.0,32.690315043,37.0816133363,5.7778427147,0.0,0.0,5.7778427147
 06/17  19:00:00,92.8976000985,7.58674893516,15.419957574,0.0,36.8143715336,33.066984531,5.78936107313,0.0,0.0,5.78936107313
 06/17  20:00:00,100.757037095,7.74444460281,15.9976193764,0.0,36.3493007332,38.7721355839,12.3089196612,0.749037748034,0.0,11.5598819132
 06/17  21:00:00,103.682967918,7.69222993099,15.4416267807,0.0,36.1807251679,36.8228455648,13.0609035668,1.50100922135,0.0,11.5598943454
 06/17  22:00:00,78.9141386715,7.23589925905,12.4489567928,0.0,31.0351095914,20.6438685092,13.4649495874,1.85516679509,0.0,11.6097827923
 06/17  23:00:00,52.8658073789,6.77980438733,9.41096571129,0.0,17.4250845679,11.7056064465,14.1490993465,2.60103668648,0.0,11.54806266
 06/17  24:00:00,45.0334006313,6.59559470685,7.99088051209,0.0,12.8411359301,10.0650221343,3.36316676661,3.34316676661,0.0,0.02
 06/18  01:00:00,44.0704236788,6.47477103518,7.03049749873,0.0,12.925468867,10.100111941,9.76339186076,4.00414496725,0.0,5.75924689351
 06/18  02:00:00,38.1783130462,6.32264850856,5.90954767751,0.0,8.34152022915,10.0650221343,10.342354695,4.5830992085,0.0,5.75925548655
 06/18  03:00:00,37.4869178466,6.24244953724,5.2983549482,0.0,8.34152022915,10.0650221343,4.97006409903,4.95006409903,0.0,0.02
 06/18  04:00:00,38.632736101,6.18804170668,4.89189270379,0.0,8.34152022915,11.6705166398,10.9425305528,5.17712379292,0.0,5.76540675988
 06/18  05:00:00,36.9455080201,6.15795539635,4.72837354287,0.0,8.80141237637,15.3678112995,10.6131676971,4.84172513354,0.0,5.77144256358
 06/18  06:00:00,56.8336108041,6.36939196157,6.31229670583,0.0,18.5082010057,25.6353820695,15.2323939528,3.68454024952,0.0,11.5478537033
 06/18  07:00:00,76.7941997822,6.80086401614,9.38628105606,0.0,19.4926561212,41.1001056674,13.8588896991,2.24862360985,0.0,11.6102660893
 06/18  08:00:00,105.208887261,7.32788233979,13.5163029094,0.0,26.3286599382,57.9988325916,35.5200102643,0.0,0.0,35.5200102643
 06/18  09:00:00,89.0062980784,7.05848102712,12.8568826435,0.0,26.2443270014,42.8153538416,47.4599485943,0.0,18.025,29.4349485943
 06/18  10:00:00,62.7355405433,6.64815888576,10.871272829,0.0,21.7447113004,23.4437158914,41.5038610909,0.0,18.025,23.4788610909
 06/18  11:00:00,60.7123162901,6.64168250184,11.2567017763,0.0,19.3449162599,23.4437158914,41.4527224127,0.0,18.025,23.4277224127
 06/18  12:00:00,61.2834365303,6.66029685327,11.6671861279,0.0,19.190480192,23.7425572507,41.4007191484,0.0,18.025,23.3757191484
 06/18  13:00:00,61.7922608669,6.70245167548,12.1077346574,0.0,19.260583323,23.698576057,41.3958457269,0.0,18.025,23.3708457269
 06/18  14:00:00,62.2435537255,6.73260163452,12.5288737416,0.0,19.260583323,23.698576057,41.3893863849,0.0,18.025,23.3643863849
 06/18  15:00:00,61.3975113214,6.72488575032,11.9804973999,0.0,19.260583323,23.4086260847,35.5621074165,0.0,18.025,17.5371074165
 06/18  16:00:00,63.845209524,6.71090104188,9.99085946671,0.0,19.260583323,27.8781056672,23.7902059759,0.0,18.025,5.76520597591
 06/18  17:00:00,73.0856409023,6.856385557,10.4632563863,0.0,18.1807569449,37.5792895564,5.77028583261,0.0,0.0,5.77028583261
 06/18  18:00:00,88.5396700773,7.13958554229,11.7404335951,0.0,32.6059821062,37.0465235296,6.54550843132,0.767746919478,0.0,5.77776151184
 06/18  19:00:00,89.9798521604,7.32235190001,12.7666148316,0.0,36.8143715336,33.066984531,13.0093162522,1.44936659764,0.0,11.5599496546
 06/18  20:00:00,98.5118063747,7.5109183209,13.8665015001,0.0,36.43363367,38.8072253906,14.1008071199,2.54203115498,0.0,11.5587759649
 06/18  21:00:00,101.195253636,7.45456442449,13.3110139287,0.0,36.0963922311,36.7877557581,10.3880840284,4.59809158902,0.0,5.78999243936
 06/18  22:00:00,76.2667969942,6.97995994485,10.1769862666,0.0,30.9507766546,20.6087787026,24.360826323,6.9556428867,0.0,17.4051834363
 06/18  23:00:00,50.1968980327,6.50708619425,7.01478434023,0.0,17.4250845679,11.7056064465,15.7310728452,9.94698233141,0.0,5.78409051382
 06/18  24:00:00,42.3563876371,6.30814919287,5.48189219437,0.0,12.925468867,10.100111941,17.5776107534,11.8121729032,0.0,5.76543785019
 06/19  01:00:00,38.0592823116,6.14112792271,4.23190821129,0.0,10.0992000411,10.047477231,13.2851851353,13.2651851353,0.0,0.02
 06/19  02:00:00,35.1164063458,6.01023389048,3.27948369534,0.0,8.25718729233,10.0299323277,20.4780373854,14.7187729224,0.0,5.75926446303
 06/19  03:00:00,34.529229844,5.94013439573,2.76240415,0.0,8.25718729233,10.0299323277,21.9955119677,16.236498214,0.0,5.75901375378
 06/19  04:00:00,35.7756813668,5.89651704074,2.44579100832,0.0,8.25718729233,11.6354268332,23.6939824141,17.9291158498,0.0,5.7648665643
 06/19  05:00:00,37.7292069549,5.90311980127,2.46481592597,0.0,12.1011305571,15.3678112995,24.3266144199,18.5426000305,0.0,5.78401438935
 06/19  06:00:00,68.3731848478,6.28611570221,5.0811308153,0.0,19.7275818095,37.2640762949,26.6265688067,15.0171970373,0.0,11.6093717694
 06/19  07:00:00,91.0671468908,6.78135992816,8.67541783509,0.0,24.3117294858,51.2795993405,27.9112644771,8.54548810831,0.0,19.3657763688
 06/19  08:00:00,77.4727236623,6.38135326385,6.75646053748,0.0,23.6694662846,40.6342015617,34.5051551722,1.09122372048,0.0,33.4139314517
 06/19  09:00:00,73.1237042048,6.41982460115,7.37652645433,0.0,23.6694662846,35.6302164847,41.4960335775,0.0,18.025,23.4710335775
 06/19  10:00:00,55.2242692383,6.24441274138,7.24934485436,0.0,18.7433767983,22.9618409725,41.4671651639,0.0157030756374,18.025,23.4264620882
 06/19  11:00:00,56.7310565832,6.33132679641,8.67159941886,0.0,18.7433767983,22.9618409725,41.3989861791,0.0,18.025,23.3739861791
 06/19  12:00:00,57.8511942456,6.40883731934,9.67077576704,0.0,18.5889407304,23.1597249699,35.5546196325,0.0,18.025,17.5296196325
 06/19  13:00:00,57.575287489,6.45623580676,9.10097386785,0.0,18.7433767983,23.2517909448,41.3996594206,0.0,18.025,23.3746594206
 06/19  14:00:00,57.2438500072,6.47318330184,8.75258834833,0.0,18.7433767983,23.2517909448,41.3939458781,0.0,18.025,23.3689458781
 06/19  15:00:00,57.3648271048,6.52539777078,9.11129645468,0.0,18.7433767983,22.9618409725,41.3898324041,0.0,18.025,23.3648324041
 06/19  16:00:00,61.611871473,6.5799778099,8.85243829622,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 06/19  17:00:00,75.7434730464,6.86727938787,10.508351147,0.0,17.6635504202,40.6971502883,11.5350787163,0.0,0.0,11.5350787163
 06/19  18:00:00,83.4164781331,7.07008780921,11.4733932685,0.0,27.5259009287,37.3340067412,11.7138391549,0.117086133524,0.0,11.5967530214
 06/19  19:00:00,86.6758869614,7.21618261123,12.2616076324,0.0,33.8341110165,33.3544677425,6.66256122742,0.873758984312,0.0,5.78880224311
 06/19  20:00:00,97.9251130085,7.42058492336,13.2682711267,0.0,36.5179666069,38.8247702939,13.4803287018,1.92167321467,0.0,11.5586554871
 06/19  21:00:00,98.0533662743,7.43670356515,13.2431068478,0.0,32.965339924,36.8579353714,13.8234422678,2.21397623943,0.0,11.6094660284
 06/19  22:00:00,71.2508475667,6.9872101337,10.4374891534,0.0,25.6355707503,20.6438685092,13.9952865919,2.42264403368,0.0,11.5726425582
 06/19  23:00:00,48.5693401109,6.57591848389,7.72057601832,0.0,15.0252895274,11.7056064465,8.37412045259,2.6026717263,0.0,5.77144872629
