Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/19  24:00:00,42.0272501326,6.39679311043,6.38343594584,0.0,11.6412384099,10.0650221343,9.00742396177,3.2422710674,0.0,5.76515289437
 06/20  01:00:00,39.373163947,6.27078488399,5.41613350952,0.0,10.0992000411,10.047477231,10.1001287008,4.34107487141,0.0,5.75905382938
 06/20  02:00:00,36.6066645283,6.1646831096,4.61529770542,0.0,8.25718729233,10.0299323277,5.36299868733,5.34299868733,0.0,0.02
 06/20  03:00:00,35.7363341612,6.0683835412,3.84126299154,0.0,8.25718729233,10.0299323277,13.4390239563,7.67986717589,0.0,5.75915678043
 06/20  04:00:00,36.4785611552,5.96899965181,3.07619068224,0.0,8.25718729233,11.6354268332,16.6848017237,10.9195515978,0.0,5.7652501259
 06/20  05:00:00,38.175424824,5.94422132989,2.86994161594,0.0,12.1011305571,15.3678112995,19.1532610128,13.369448034,0.0,5.78381297879
 06/20  06:00:00,70.0423841115,6.48608813492,6.55036818502,0.0,19.7275818095,37.2640762949,27.7907467072,10.386840697,0.0,17.4039060102
 06/20  07:00:00,92.857986168,6.99924898381,10.2483859012,0.0,24.3117294858,51.2795993405,21.7248450492,4.24702281814,0.0,17.4778222311
 06/20  08:00:00,79.4703030336,6.59031328148,8.54509250073,0.0,23.6694662846,40.6342015617,29.4357076926,0.0,0.0,29.4357076926
 06/20  09:00:00,76.8515438097,6.5940482372,10.9301509602,0.0,23.6694662846,35.6302164847,41.4962885134,0.0,18.025,23.4712885134
 06/20  10:00:00,58.5508596652,6.38074514608,10.4396092145,0.0,18.7433767983,22.9618409725,41.4511036313,0.0,18.025,23.4261036313
 06/20  11:00:00,59.6395454222,6.44478534155,11.466633113,0.0,18.7433767983,22.9618409725,41.3987686374,0.0,18.025,23.3737686374
 06/20  12:00:00,61.5280705018,6.55079061289,13.2057060202,0.0,18.5889407304,23.1597249699,41.3893203453,0.0,18.025,23.3643203453
 06/20  13:00:00,63.1590490452,6.66920287442,14.4717681769,0.0,18.7433767983,23.2517909448,35.5595591519,0.0,18.025,17.5345591519
 06/20  14:00:00,64.4633968896,6.76106059969,15.6842636323,0.0,18.7433767983,23.2517909448,41.3955512295,0.0,18.025,23.3705512295
 06/20  15:00:00,64.9376971595,6.85042558748,16.3591451201,0.0,18.7433767983,22.9618409725,41.3897676851,0.0,18.025,23.3647676851
 06/20  16:00:00,69.6274608587,6.9538151206,16.4941902446,0.0,18.7433767983,27.431320555,23.7901540767,0.0,18.025,5.76515407666
 06/20  17:00:00,82.2949076348,7.27850991742,16.648560662,0.0,17.6635504202,40.6971502883,5.77739224544,0.0,0.0,5.77739224544
 06/20  18:00:00,88.270374832,7.48612577572,15.9112630794,0.0,27.5259009287,37.3340067412,11.5966250426,0.0,0.0,11.5966250426
 06/20  19:00:00,90.6262711285,7.60133654702,15.8268442007,0.0,33.8341110165,33.3544677425,11.5575314695,0.0,0.0,11.5575314695
 06/20  20:00:00,101.138706914,7.76263389566,16.139826808,0.0,36.5179666069,38.8247702939,6.30372012524,0.514510363491,0.0,5.78920976175
 06/20  21:00:00,100.798726546,7.74288159209,15.6823006386,0.0,32.965339924,36.8579353714,14.2702011123,1.43349237864,0.0,12.8367087336
 06/20  22:00:00,73.5306344797,7.2433335645,12.461163487,0.0,25.6355707503,20.6438685092,12.2860875055,1.93787696971,0.0,10.3482105358
 06/20  23:00:00,50.281736879,6.7697732835,9.23912330504,0.0,15.0252895274,11.7056064465,8.46849250045,2.69702744751,0.0,5.77146505294
 06/20  24:00:00,43.2977442188,6.54160703173,7.50912082266,0.0,11.6412384099,10.0650221343,9.89819632133,4.13281036126,0.0,5.76538596007
 06/21  01:00:00,40.2857118866,6.37616412894,6.22330509886,0.0,10.0992000411,10.047477231,11.3818703789,5.62281867879,0.0,5.75905170007
 06/21  02:00:00,37.2036156924,6.23454419438,5.1423905499,0.0,8.25718729233,10.0299323277,7.00689747121,6.98689747121,0.0,0.02
 06/21  03:00:00,36.2660373802,6.13026146289,4.30909233261,0.0,8.25718729233,10.0299323277,14.3372630427,8.57811106989,0.0,5.75915197283
 06/21  04:00:00,37.0769355517,6.03806771926,3.60550123435,0.0,8.25718729233,11.6354268332,16.0929543792,10.3278598421,0.0,5.76509453715
 06/21  05:00:00,38.851944699,6.0178740166,3.47281633286,0.0,12.1011305571,15.3678112995,17.086360801,11.3028469809,0.0,5.78351382012
 06/21  06:00:00,70.9045945474,6.58242325247,7.31625565572,0.0,19.7275818095,37.2640762949,26.1394727314,8.73591005312,0.0,17.4035626782
 06/21  07:00:00,93.5085431738,7.06569477575,10.8325157676,0.0,24.3117294858,51.2795993405,21.634648903,4.1567849954,0.0,17.4778639076
 06/21  08:00:00,79.787520057,6.62321154342,8.82942248683,0.0,23.6694662846,40.6342015617,29.4837878553,0.0508704325128,0.0,29.4329174227
 06/21  09:00:00,77.04163847,6.64620690378,11.0680955828,0.0,23.6694662846,35.6302164847,41.4950020733,0.0,18.025,23.4700020733
 06/21  10:00:00,60.1961776145,6.48334636127,11.9823323411,0.0,18.7433767983,22.9618409725,41.4482503819,0.0,18.025,23.4232503819
 06/21  11:00:00,62.9014976959,6.61100213655,14.5623727358,0.0,18.7433767983,22.9618409725,41.3942769417,0.0,18.025,23.3692769417
 06/21  12:00:00,65.3851703579,6.75264358379,16.8609575345,0.0,18.5889407304,23.1597249699,41.3895805549,0.0,18.025,23.3645805549
 06/21  13:00:00,67.3240427019,6.88645425676,18.4195139592,0.0,18.7433767983,23.2517909448,35.5535613854,0.0,18.025,17.5285613854
 06/21  14:00:00,68.4570143141,7.0006477259,19.4382983758,0.0,18.7433767983,23.2517909448,41.3948215157,0.0,18.025,23.3698215157
 06/21  15:00:00,67.7173221261,7.04905740304,18.9401425601,0.0,18.7433767983,22.9618409725,41.3889032026,0.0,18.025,23.3639032026
 06/21  16:00:00,69.4252175367,7.03766052965,16.2081058647,0.0,18.7433767983,27.431320555,23.7900812775,0.0,18.025,5.76508127752
 06/21  17:00:00,79.807595201,7.25079380257,14.1889708189,0.0,17.6635504202,40.6971502883,5.77727378568,0.0,0.0,5.77727378568
 06/21  18:00:00,86.6401615652,7.41096575881,14.3562222594,0.0,27.5259009287,37.3340067412,11.6042533208,0.00811006686489,0.0,11.5961432539
 06/21  19:00:00,89.7051831129,7.52908999573,14.9780121793,0.0,33.8341110165,33.3544677425,11.6070316732,0.0499304576848,0.0,11.5571012156
 06/21  20:00:00,100.573720636,7.7018621375,15.6356201378,0.0,36.5179666069,38.8247702939,6.71934603572,0.930348448528,0.0,5.78899758719
 06/21  21:00:00,100.376649501,7.68534178394,15.3177766835,0.0,32.965339924,36.8579353714,13.3448992039,1.73588190527,0.0,11.6090172986
 06/21  22:00:00,72.9263343276,7.16794435331,11.9322620609,0.0,25.6355707503,20.6438685092,14.4508111545,2.87882609388,0.0,11.5719850607
 06/21  23:00:00,49.5883094076,6.68944021773,8.62603436497,0.0,15.0252895274,11.7056064465,10.5749473238,4.80353586122,0.0,5.77141146262
 06/21  24:00:00,42.5817053969,6.46229268188,6.87240055452,0.0,11.6412384099,10.0650221343,12.446210419,6.68091876963,0.0,5.76529164932
 06/22  01:00:00,39.5545755798,6.29707427683,5.57126186574,0.0,10.0992000411,10.047477231,14.1546617387,8.3954594207,0.0,5.75920231796
 06/22  02:00:00,36.44059115,6.15386979188,4.4600440033,0.0,8.25718729233,10.0299323277,10.0241640678,10.0041640678,0.0,0.02
 06/22  03:00:00,35.5828557419,6.05486364703,3.70131128416,0.0,8.25718729233,10.0299323277,17.0358454026,11.2769176789,0.0,5.75892772366
 06/22  04:00:00,36.5477617175,5.97715773973,3.13724161337,0.0,8.25718729233,11.6354268332,18.1577498048,12.3929066832,0.0,5.76484312164
 06/22  05:00:00,38.5543636797,5.98436958205,3.20874751367,0.0,12.1011305571,15.3678112995,18.2669551696,12.483754259,0.0,5.78320091062
 06/22  06:00:00,70.5414911485,6.53602361629,6.99956562217,0.0,19.7275818095,37.2640762949,26.7378445855,9.33477107787,0.0,17.4030735077
 06/22  07:00:00,93.2759980342,7.03575752618,10.6299241367,0.0,24.3117294858,51.2795993405,21.6846334948,4.20743464538,0.0,17.4771988495
 06/22  08:00:00,79.7087752917,6.61659163718,8.75730999664,0.0,23.6694662846,40.6342015617,29.4393566997,0.00743719440412,0.0,29.4319195053
 06/22  09:00:00,76.8126186396,6.63052514631,10.8547660555,0.0,23.6694662846,35.6302164847,41.4944155393,0.0,18.025,23.4694155393
 06/22  10:00:00,58.6127593273,6.42061229912,10.4616543462,0.0,18.7433767983,22.9618409725,41.448126584,0.0,18.025,23.423126584
 06/22  11:00:00,59.9784351345,6.50976909857,11.7405476018,0.0,18.7433767983,22.9618409725,41.3979810985,0.0,18.025,23.3729810985
 06/22  12:00:00,62.1447064025,6.61723038593,13.755908983,0.0,18.5889407304,23.1597249699,41.3875315513,0.0,18.025,23.3625315513
 06/22  13:00:00,63.9634422558,6.73145106631,15.2139240829,0.0,18.7433767983,23.2517909448,35.5590935614,0.0,18.025,17.5340935614
 06/22  14:00:00,65.5882894121,6.82955689204,16.7406673568,0.0,18.7433767983,23.2517909448,41.3917336379,0.0,18.025,23.3667336379
 06/22  15:00:00,65.6911515752,6.91917148131,17.0438600485,0.0,18.7433767983,22.9618409725,41.3856814939,0.0,18.025,23.3606814939
 06/22  16:00:00,69.114898499,6.9894707982,15.9459850216,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 06/22  17:00:00,80.6098904646,7.28141095437,14.9606562528,0.0,17.6635504202,40.6971502883,11.5335487323,0.0,0.0,11.5335487323
 06/22  18:00:00,87.9228832209,7.51178415872,15.5381375722,0.0,27.5259009287,37.3340067412,11.5954000849,0.0,0.0,11.5954000849
 06/22  19:00:00,91.5354254408,7.68632804738,16.6510269405,0.0,33.8341110165,33.3544677425,5.78823389295,0.0,0.0,5.78823389295
 06/22  20:00:00,103.000432333,7.91871461907,17.8454856551,0.0,36.5179666069,38.8247702939,11.5739772465,0.0165792524873,0.0,11.557397994
 06/22  21:00:00,102.714216456,7.91344288539,17.427258671,0.0,32.965339924,36.8579353714,11.9415480957,0.332839227513,0.0,11.6087088682
 06/22  22:00:00,74.7869976239,7.36428197088,13.5965959154,0.0,25.6355707503,20.6438685092,12.7410285789,1.16933964444,0.0,11.5716889345
 06/22  23:00:00,51.1007645055,6.85185942115,9.97607590966,0.0,15.0252895274,11.7056064465,7.7145407531,1.94330496625,0.0,5.77123578685
 06/22  24:00:00,43.8942771627,6.60439086228,8.04287797643,0.0,11.6412384099,10.0650221343,9.24234125751,3.47738031569,0.0,5.76496094182
 06/23  01:00:00,40.7771023442,6.42897382516,6.66189382037,0.0,10.0992000411,10.047477231,11.2305051766,5.47138032825,0.0,5.75912484836
 06/23  02:00:00,37.5663064962,6.27414270581,5.46548938377,0.0,8.25718729233,10.0299323277,7.3706014757,7.3506014757,0.0,0.02
 06/23  03:00:00,36.6329272266,6.16986853693,4.63637998717,0.0,8.25718729233,10.0299323277,14.5037801471,8.74531265068,0.0,5.7584674964
 06/23  04:00:00,37.5430678931,6.09113807664,4.01857326668,0.0,8.25718729233,11.6354268332,15.5238207685,9.75888488821,0.0,5.7649358803
 06/23  05:00:00,39.5409015426,6.0961119144,4.08354971442,0.0,12.1011305571,15.3678112995,15.7983227032,10.0148208522,0.0,5.783501851
 06/23  06:00:00,71.8673435289,6.68433600891,8.17712083788,0.0,19.7275818095,37.2640762949,18.6475058516,7.0390520686,0.0,11.608453783
 06/23  07:00:00,94.5439240374,7.16424284236,11.7693817403,0.0,24.3117294858,51.2795993405,20.9469894141,2.65156110679,0.0,18.2954283073
 06/23  08:00:00,81.0163244322,6.72289884861,9.95856268829,0.0,23.6694662846,40.6342015617,28.6108975226,0.0086302947074,0.0,28.6022672278
 06/23  09:00:00,79.1381355403,6.73840766509,13.0724080491,0.0,23.6694662846,35.6302164847,47.3536024989,0.0,18.025,29.3286024989
 06/23  10:00:00,61.1112776152,6.53043483276,12.8503567983,0.0,18.7433767983,22.9618409725,41.4468292095,0.0,18.025,23.4218292095
 06/23  11:00:00,62.326288492,6.61043169174,13.9877433129,0.0,18.7433767983,22.9618409725,41.3950430132,0.0,18.025,23.3700430132
 06/23  12:00:00,64.092986979,6.72380496009,15.5976183096,0.0,18.5889407304,23.1597249699,35.5573922713,0.0,18.025,17.5323922713
 06/23  13:00:00,65.7610075805,6.83022193084,16.9127254448,0.0,18.7433767983,23.2517909448,41.3922731601,0.0,18.025,23.3672731601
 06/23  14:00:00,67.1100976763,6.93572886303,18.1563041376,0.0,18.7433767983,23.2517909448,41.3860854234,0.0,18.025,23.3610854234
 06/23  15:00:00,67.861923594,7.04834213564,19.0854645622,0.0,18.7433767983,22.9618409725,35.5512060185,0.0,18.025,17.5262060185
 06/23  16:00:00,72.7060410967,7.15918190304,19.3674245089,0.0,18.7433767983,27.431320555,23.7898177712,0.0,18.025,5.7648177712
 06/23  17:00:00,85.7847003287,7.50033933854,19.9165503071,0.0,17.6635504202,40.6971502883,5.77707234606,0.0,0.0,5.77707234606
 06/23  18:00:00,92.7673769571,7.73166266404,20.1627653121,0.0,27.5259009287,37.3340067412,17.3816875188,0.0,0.0,17.3816875188
 06/23  19:00:00,94.6883050685,7.88111391526,19.6091276773,0.0,33.8341110165,33.3544677425,5.78879226508,0.0,0.0,5.78879226508
 06/23  20:00:00,104.478777231,8.06596742911,19.1765875116,0.0,36.5179666069,38.8247702939,11.5574367247,0.0,0.0,11.5574367247
 06/23  21:00:00,103.310870409,7.98242249879,17.9549464968,0.0,32.965339924,36.8579353714,11.6074175563,0.0,0.0,11.6074175563
 06/23  22:00:00,75.0945523316,7.42160927348,13.8468313764,0.0,25.6355707503,20.6438685092,12.0785952985,0.507509093483,0.0,11.571086205
 06/23  23:00:00,51.3038057914,6.89204462262,10.1389371269,0.0,15.0252895274,11.7056064465,7.95414952157,2.18406756515,0.0,5.77008195642
 06/23  24:00:00,43.963855456,6.62541686344,8.09143518417,0.0,11.6412384099,10.0650221343,10.279923195,4.51490950185,0.0,5.76501369318
 06/24  01:00:00,43.7677309789,6.47331914868,6.84870268759,0.0,12.8411359301,10.0650221343,6.69264800306,6.67264800306,0.0,0.02
 06/24  02:00:00,37.4650775127,6.27469215282,5.3637103084,0.0,8.25718729233,10.0299323277,14.4152778826,8.65644310684,0.0,5.75883477573
 06/24  03:00:00,36.5060032616,6.16414183736,4.51518818822,0.0,8.25718729233,10.0299323277,15.3610493127,9.60251912234,0.0,5.75853019034
 06/24  04:00:00,37.5043573967,6.09212449244,3.97888208397,0.0,8.25718729233,11.6354268332,9.960585485,9.940585485,0.0,0.02
 06/24  05:00:00,35.7523909096,6.05178219061,3.76088496104,0.0,8.71707943955,15.3327214929,15.4585909687,9.68733960506,0.0,5.77125136368
 06/24  06:00:00,55.9153349896,6.27386954682,5.48958760195,0.0,18.5082010057,25.6353820695,17.6744963016,6.12778295888,0.0,11.5467133427
 06/24  07:00:00,76.212013648,6.74421229477,8.98024980062,0.0,19.4083231844,41.0650158608,13.3072539892,1.69934397593,0.0,11.6079100133
 06/24  08:00:00,105.859173293,7.34032663826,14.1542448915,0.0,26.3286599382,57.9988325916,35.5079585593,0.0106977009798,0.0,35.4972608583
 06/24  09:00:00,93.5905763231,7.16694104361,17.2133509307,0.0,26.3286599382,42.8504436482,47.4500071763,0.0,18.025,29.4250071763
 06/24  10:00:00,68.1859711081,6.80341936514,16.1664937917,0.0,21.7447113004,23.4437158914,41.4951573714,0.0,18.025,23.4701573714
 06/24  11:00:00,67.3461655878,6.87078946559,17.721194094,0.0,19.3027497915,23.426170988,41.4455620998,0.0,18.025,23.4205620998
 06/24  12:00:00,68.7277240511,6.98328807588,18.8482193494,0.0,19.1483137236,23.7250123474,41.3934737489,0.0,18.025,23.3684737489
 06/24  13:00:00,70.5968666236,7.09406159645,20.4610427416,0.0,19.3027497915,23.7161209604,41.3868989063,0.0,18.025,23.3618989063
 06/24  14:00:00,72.1662911719,7.20838900822,21.9161352223,0.0,19.3027497915,23.7161209604,35.547262547,0.0,18.025,17.522262547
 06/24  15:00:00,72.7314080952,7.29808267235,22.6815162241,0.0,19.3027497915,23.426170988,41.3935516996,0.0,18.025,23.3685516996
 06/24  16:00:00,77.2511179278,7.38210405283,22.665872829,0.0,19.3027497915,27.8956505705,23.789754301,0.0,18.025,5.76475430099
 06/24  17:00:00,86.2760018587,7.65056312875,22.7997572044,0.0,18.2229234133,37.5968344597,5.77107131949,0.0,0.0,5.77107131949
 06/24  18:00:00,101.2756872,7.99869144488,23.497960806,0.0,32.690315043,37.0816133363,5.77688468319,0.0,0.0,5.77688468319
 06/24  19:00:00,101.167445561,8.16998004676,23.1066317375,0.0,36.8143715336,33.066984531,11.5578909021,0.0,0.0,11.5578909021
 06/24  20:00:00,106.767576288,8.31456487824,21.4380994372,0.0,36.3493007332,38.7721355839,5.78950037395,0.0,0.0,5.78950037395
 06/24  21:00:00,108.173251083,8.17642795892,19.4477736478,0.0,36.1807251679,36.8228455648,11.5587806275,0.0,0.0,11.5587806275
 06/24  22:00:00,82.4310636609,7.65255051907,15.5493220845,0.0,31.0351095914,20.6438685092,11.6076101217,0.0,0.0,11.6076101217
 06/24  23:00:00,55.7731817056,7.13851510036,11.9596812161,0.0,17.4250845679,11.7056064465,11.6046382953,0.0582090125566,0.0,11.5464292827
 06/24  24:00:00,47.2110567842,6.87396254414,9.89019974917,0.0,12.8411359301,10.0650221343,1.00377839206,0.983778392057,0.0,0.02
 06/25  01:00:00,45.5603958225,6.67356327109,8.32170093364,0.0,12.925468867,10.100111941,8.05519106003,2.29622308346,0.0,5.75896797657
 06/25  02:00:00,39.038097001,6.44799135815,6.64401091416,0.0,8.34152022915,10.0650221343,10.6488065459,4.8900302965,0.0,5.75877624941
 06/25  03:00:00,37.8056872567,6.30533526599,5.5542615538,0.0,8.34152022915,10.0650221343,6.95882761474,6.93882761474,0.0,0.02
 06/25  04:00:00,38.5268690534,6.20173571656,4.77236177189,0.0,8.34152022915,11.6705166398,14.3512335063,8.58729613309,0.0,5.76393737324
 06/25  05:00:00,36.4575187164,6.12903711824,4.26934049415,0.0,8.80141237637,15.3678112995,15.3815154643,9.61058521868,0.0,5.77093024558
 06/25  06:00:00,56.2329650928,6.32669156636,5.75440471008,0.0,18.5082010057,25.6353820695,18.463211651,6.91710417553,0.0,11.5461074755
 06/25  07:00:00,76.4023645033,6.77532368834,9.02007638025,0.0,19.4926561212,41.1001056674,14.4548423507,2.84784811315,0.0,11.6069942375
 06/25  08:00:00,105.317192858,7.34270676137,13.6099054933,0.0,26.3286599382,57.9988325916,35.4977126983,0.0,0.0,35.4977126983
 06/25  09:00:00,91.7008122218,7.15599074184,15.4539653595,0.0,26.2443270014,42.8153538416,47.4499514798,0.0,18.025,29.4249514798
 06/25  10:00:00,66.442585677,6.80762380162,14.4189145294,0.0,21.7447113004,23.4437158914,41.4948664474,0.0,18.025,23.4698664474
 06/25  11:00:00,65.5144632085,6.85717489888,15.8434014581,0.0,19.3449162599,23.4437158914,41.4418191317,0.0,18.025,23.4168191317
 06/25  12:00:00,66.9982500853,6.94182265007,17.1005036844,0.0,19.190480192,23.7425572507,41.3868849006,0.0,18.025,23.3618849006
 06/25  13:00:00,68.5990582609,7.02797304101,18.5890339808,0.0,19.260583323,23.698576057,35.547033709,0.0,18.025,17.522033709
 06/25  14:00:00,69.6851030169,7.10310594204,19.5999528494,0.0,19.260583323,23.698576057,41.3930930626,0.0,18.025,23.3680930626
 06/25  15:00:00,69.7053603013,7.14816822469,19.865096065,0.0,19.260583323,23.4086260847,41.3866010697,0.0,18.025,23.3616010697
 06/25  16:00:00,73.6045766952,7.1793169152,19.2818328063,0.0,19.260583323,27.8781056672,23.7897397287,0.0,18.025,5.7647397287
 06/25  17:00:00,81.6052403221,7.38787968766,18.4513938333,0.0,18.1807569449,37.5792895564,5.77093216773,0.0,0.0,5.77093216773
 06/25  18:00:00,96.1671946941,7.71750430023,18.7900820109,0.0,32.6059821062,37.0465235296,5.77715264981,0.0,0.0,5.77715264981
 06/25  19:00:00,96.2655576738,7.88691742985,18.4878174127,0.0,36.8143715336,33.066984531,5.78785675754,0.0,0.0,5.78785675754
 06/25  20:00:00,104.135305264,8.05413591564,18.9468401487,0.0,36.43363367,38.8072253906,11.5695749879,0.0130171514666,0.0,11.5565578364
 06/25  21:00:00,106.037640521,7.95087969278,17.6571450147,0.0,36.0963922311,36.7877557581,11.5573184097,0.0,0.0,11.5573184097
 06/25  22:00:00,80.4407395197,7.44182513801,13.8891563401,0.0,30.9507766546,20.6087787026,12.1096738309,0.502781990539,0.0,11.6068918403
 06/25  23:00:00,54.032913086,6.93255945517,10.4253804923,0.0,17.4250845679,11.7056064465,7.72453120759,1.9412133364,0.0,5.78331787118
 06/25  24:00:00,46.1403776403,6.72542853741,8.8486337425,0.0,12.925468867,10.100111941,8.32407756993,2.55915117388,0.0,5.76492639605
 06/26  01:00:00,41.8937960713,6.5637687823,7.64380078898,0.0,10.0992000411,10.047477231,8.15066284887,2.39180564532,0.0,5.75885720355
 06/26  02:00:00,39.0277245899,6.44260545754,6.75845473763,0.0,8.25718729233,10.0299323277,2.07704816782,2.05704816782,0.0,0.02
 06/26  03:00:00,38.2517247123,6.35137533593,6.0736809474,0.0,8.25718729233,10.0299323277,8.44651131936,2.68762049139,0.0,5.75889082797
 06/26  04:00:00,39.1910412831,6.27207487678,5.48562123517,0.0,8.25718729233,11.6354268332,9.76681082329,4.00199293924,0.0,5.76481788405
 06/26  05:00:00,41.1747220053,6.27694286803,5.53656220288,0.0,12.1011305571,15.3678112995,10.282110779,4.49909765035,0.0,5.7830131286
 06/26  06:00:00,73.7077185383,6.89513429438,9.8067342435,0.0,19.7275818095,37.2640762949,13.9359017319,2.32851921641,0.0,11.6073825155
 06/26  07:00:00,96.6237738649,7.38935945057,13.6241666068,0.0,24.3117294858,51.2795993405,23.5899865573,0.297739982747,0.0,23.2922465745
 06/26  08:00:00,84.3426686658,6.95744997022,13.0503901552,0.0,23.6694662846,40.6342015617,29.4241664766,0.0,0.0,29.4241664766
 06/26  09:00:00,83.8941775726,6.97668305694,17.5901998613,0.0,23.6694662846,35.6302164847,41.4867569945,0.0,18.025,23.4617569945
 06/26  10:00:00,66.0224884205,6.78267688369,17.5093439191,0.0,18.7433767983,22.9618409725,41.4430085026,0.0,18.025,23.4180085026
 06/26  11:00:00,67.5728725035,6.88012966179,18.9646414739,0.0,18.7433767983,22.9618409725,41.3920270884,0.0,18.025,23.3670270884
 06/26  12:00:00,69.5546837351,7.02051768848,20.762615359,0.0,18.5889407304,23.1597249699,35.5546612845,0.0,18.025,17.5296612845
 06/26  13:00:00,71.7852688495,7.1705809421,22.5966394009,0.0,18.7433767983,23.2517909448,41.3882901573,0.0,18.025,23.3632901573
 06/26  14:00:00,73.620315402,7.30573989752,24.2965214285,0.0,18.7433767983,23.2517909448,41.3817129866,0.0,18.025,23.3567129866
 06/26  15:00:00,73.7120616256,7.40505308264,24.5789066061,0.0,18.7433767983,22.9618409725,35.5551625483,0.0,18.025,17.5301625483
 06/26  16:00:00,76.7432423041,7.43336955042,23.1304472393,0.0,18.7433767983,27.431320555,23.7897389847,0.0,18.025,5.76473898474
 06/26  17:00:00,87.5412229216,7.68417089618,21.4892593543,0.0,17.6635504202,40.6971502883,5.77667755907,0.0,0.0,5.77667755907
 06/26  18:00:00,92.7796170665,7.87599053856,20.0307120604,0.0,27.5259009287,37.3340067412,11.5933870543,0.0,0.0,11.5933870543
 06/26  19:00:00,95.0355291563,7.99857953191,19.8389092586,0.0,33.8341110165,33.3544677425,11.557847011,0.0,0.0,11.557847011
 06/26  20:00:00,105.495737035,8.15315370483,20.1063873817,0.0,36.5179666069,38.8247702939,11.5894478571,0.0334417876931,0.0,11.5560060694
 06/26  21:00:00,104.785886001,8.10657218629,19.3058495494,0.0,32.965339924,36.8579353714,11.6059161217,0.0,0.0,11.6059161217
 06/26  22:00:00,76.6742974448,7.56148583863,15.2867295105,0.0,25.6355707503,20.6438685092,11.5704427848,0.0,0.0,11.5704427848
 06/26  23:00:00,52.9636793401,7.05560983977,11.6352609857,0.0,15.0252895274,11.7056064465,6.14484032361,0.37497867825,0.0,5.76986164536
 06/26  24:00:00,45.7370947584,6.80634591439,9.68376019075,0.0,11.6412384099,10.0650221343,1.22045512456,1.20045512456,0.0,0.02
 06/27  01:00:00,42.5768382615,6.62571337625,8.26490325872,0.0,10.0992000411,10.047477231,7.79507756622,2.03612635638,0.0,5.75895120983
 06/27  02:00:00,39.3001512452,6.46347969537,7.01000573046,0.0,8.25718729233,10.0299323277,9.52472354642,3.76598536724,0.0,5.75873817919
 06/27  03:00:00,38.2663617812,6.34707104069,6.09262931946,0.0,8.25718729233,10.0299323277,5.27022482023,5.25022482023,0.0,0.02
 06/27  04:00:00,39.0820770264,6.25683657608,5.39190000608,0.0,8.25718729233,11.6354268332,12.0850386517,6.32014611516,0.0,5.76489253657
 06/27  05:00:00,40.9721934088,6.2536680175,5.3573124043,0.0,12.1011305571,15.3678112995,13.5388847123,6.61637818567,0.0,6.92250652661
 06/27  06:00:00,73.3729956647,6.85544744171,9.51171367968,0.0,19.7275818095,37.2640762949,20.2527976739,4.0010903987,0.0,16.2517072752
 06/27  07:00:00,96.0835279562,7.33495197605,13.1383433312,0.0,24.3117294858,51.2795993405,18.6588089253,1.18515455634,0.0,17.473654369
 06/27  08:00:00,82.9675071706,6.89109350854,11.7415964376,0.0,23.6694662846,40.6342015617,29.4344305504,0.0110909916111,0.0,29.4233395588
 06/27  09:00:00,82.9948526664,6.92897673675,16.7385898153,0.0,23.6694662846,35.6302164847,41.4891633156,0.0,18.025,23.4641633156
 06/27  10:00:00,65.5587860491,6.74408078268,17.0842437693,0.0,18.7433767983,22.9618409725,41.4415167838,0.0,18.025,23.4165167838
 06/27  11:00:00,67.4925522458,6.85470779049,18.9097462682,0.0,18.7433767983,22.9618409725,41.392394147,0.0,18.025,23.367394147
 06/27  12:00:00,68.536854869,6.94637931543,19.8189294086,0.0,18.5889407304,23.1597249699,41.3827847563,0.0,18.025,23.3577847563
 06/27  13:00:00,69.4302227466,6.99952570147,20.4126499466,0.0,18.7433767983,23.2517909448,35.5555298106,0.0,18.025,17.5305298106
 06/27  14:00:00,68.9492463348,7.01377518379,19.9174262604,0.0,18.7433767983,23.2517909448,41.3864354021,0.0,18.025,23.3614354021
 06/27  15:00:00,68.1717366887,7.05379126806,19.3898441958,0.0,18.7433767983,22.9618409725,41.3797351926,0.0,18.025,23.3547351926
 06/27  16:00:00,72.0190600096,7.14263172875,18.6970098102,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 06/27  17:00:00,83.2064770539,7.46180648319,17.3768819531,0.0,17.6635504202,40.6971502883,8.63007366572,0.0,0.0,8.63007366572
 06/27  18:00:00,90.4203388785,7.70099483942,17.8464414766,0.0,27.5259009287,37.3340067412,14.5117055013,0.0,0.0,14.5117055013
 06/27  19:00:00,93.7398846891,7.86228288724,18.6795737044,0.0,33.8341110165,33.3544677425,5.78875594633,0.0,0.0,5.78875594633
 06/27  20:00:00,104.957889908,8.07123018498,19.6504703342,0.0,36.5179666069,38.8247702939,11.5724319695,0.0151964672982,0.0,11.5572355022
 06/27  21:00:00,104.339525791,8.03749322522,18.9285816525,0.0,32.965339924,36.8579353714,11.6058695679,0.0,0.0,11.6058695679
 06/27  22:00:00,76.0115963208,7.47684392679,14.7086788978,0.0,25.6355707503,20.6438685092,11.7635232119,0.193430571008,0.0,11.5700926409
 06/27  23:00:00,52.1819018337,6.95835718634,10.9507416621,0.0,15.0252895274,11.7056064465,6.86745517787,1.09648474809,0.0,5.77097042979
 06/27  24:00:00,44.9314714185,6.70837985927,8.97610483195,0.0,11.6412384099,10.0650221343,7.69229285145,1.92743679983,0.0,5.76485605162
 06/28  01:00:00,41.7729652012,6.53107980999,7.55566965811,0.0,10.0992000411,10.047477231,3.56433474219,3.54433474219,0.0,0.02
 06/28  02:00:00,38.500711446,6.3720875601,6.30196143357,0.0,8.25718729233,10.0299323277,11.2497796779,5.49108145292,0.0,5.75869822498
 06/28  03:00:00,37.5179172841,6.2627366063,5.4285199364,0.0,8.25718729233,10.0299323277,12.5214676613,6.76311518208,0.0,5.75835247924
 06/28  04:00:00,38.4145714609,6.18197832197,4.79925912106,0.0,8.25718729233,11.6354268332,7.56362920639,7.54362920639,0.0,0.02
 06/28  05:00:00,40.3744785944,6.18589292897,4.82737880226,0.0,12.1011305571,15.3678112995,19.1062398283,7.56081605715,0.0,11.5454237711
 06/28  06:00:00,72.9213383451,6.79778383689,9.11773499338,0.0,19.7275818095,37.2640762949,16.1574064044,4.55180776353,0.0,11.6055986408
 06/28  07:00:00,95.7195662706,7.28770093071,12.8216493407,0.0,24.3117294858,51.2795993405,18.6375376249,1.1650315021,0.0,17.4725061228
 06/28  08:00:00,82.8465313833,6.85367423024,11.6580510494,0.0,23.6694662846,40.6342015617,29.4335484005,0.0117788663642,0.0,29.4217695342
 06/28  09:00:00,82.9479909997,6.89148939289,16.7292195462,0.0,23.6694662846,35.6302164847,41.4890071055,0.0,18.025,23.4640071055
 06/28  10:00:00,65.2764836415,6.69531474404,16.8507159384,0.0,18.7433767983,22.9618409725,41.4424730227,0.0,18.025,23.4174730227
 06/28  11:00:00,67.1154850466,6.80880409323,18.5785877415,0.0,18.7433767983,22.9618409725,41.3903432112,0.0,18.025,23.3653432112
 06/28  12:00:00,69.2768424089,6.96529688762,20.5400048078,0.0,18.5889407304,23.1597249699,41.38316501,0.0,18.025,23.35816501
 06/28  13:00:00,71.624188426,7.12664883614,22.47949229,0.0,18.7433767983,23.2517909448,35.5485492081,0.0,18.025,17.5235492081
 06/28  14:00:00,73.3736046809,7.25790165956,24.0976633573,0.0,18.7433767983,23.2517909448,41.3887575398,0.0,18.025,23.3637575398
 06/28  15:00:00,74.0181230046,7.36801768801,24.9220111408,0.0,18.7433767983,22.9618409725,41.3819190483,0.0,18.025,23.3569190483
 06/28  16:00:00,78.6650632487,7.48505670204,25.000586918,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 06/28  17:00:00,91.6304683482,7.83782755704,25.4248543438,0.0,17.6635504202,40.6971502883,11.5331131672,0.0,0.0,11.5331131672
 06/28  18:00:00,98.2568014536,8.05960107632,25.3243078386,0.0,27.5259009287,37.3340067412,11.5934238172,0.0,0.0,11.5934238172
 06/28  19:00:00,100.024372396,8.18573241791,24.6406200214,0.0,33.8341110165,33.3544677425,5.78744841007,0.0,0.0,5.78744841007
 06/28  20:00:00,108.555504277,8.33766366147,22.9816592591,0.0,36.5179666069,38.8247702939,11.5555576725,0.0,0.0,11.5555576725
 06/28  21:00:00,105.94349675,8.23363438847,20.3364231467,0.0,32.965339924,36.8579353714,11.6048543257,0.0,0.0,11.6048543257
 06/28  22:00:00,77.3875384201,7.65033578811,15.9111390858,0.0,25.6355707503,20.6438685092,11.5700908571,0.0,0.0,11.5700908571
 06/28  23:00:00,53.3118406197,7.1102110061,11.9288320041,0.0,15.0252895274,11.7056064465,5.96059657983,0.189674360352,0.0,5.77092221948
 06/28  24:00:00,45.9378488676,6.8439576326,9.84690805768,0.0,11.6412384099,10.0650221343,6.68232039464,0.917485441839,0.0,5.7648349528
 06/29  01:00:00,42.8230961612,6.66391621521,8.47296651077,0.0,10.0992000411,10.047477231,1.40913907414,1.38913907414,0.0,0.02
 06/29  02:00:00,39.6242193475,6.50615493247,7.29140650556,0.0,8.25718729233,10.0299323277,7.60741652631,1.84982487698,0.0,5.75759164933
 06/29  03:00:00,38.632489107,6.39142587503,6.41440371109,0.0,8.25718729233,10.0299323277,8.71979440292,2.96162401098,0.0,5.75817039194
 06/29  04:00:00,39.4438616107,6.29870455065,5.71182701414,0.0,8.25718729233,11.6354268332,4.39655615284,4.37655615284,0.0,0.02
 06/29  05:00:00,41.3472031239,6.2963500225,5.68965468742,0.0,12.1011305571,15.3678112995,16.4760585402,4.93144994108,0.0,11.5446085991
 06/29  06:00:00,73.8043139176,6.90513573699,9.89337007703,0.0,19.7275818095,37.2640762949,14.200977311,2.59572594547,0.0,11.6052513656
 06/29  07:00:00,96.6070479954,7.386682275,13.6101671238,0.0,24.3117294858,51.2795993405,17.8687627657,0.396762587158,0.0,17.4720001785
 06/29  08:00:00,84.5132206196,6.96403672195,13.2143888029,0.0,23.6694662846,40.6342015617,29.4201692005,0.0,0.0,29.4201692005
 06/29  09:00:00,85.1898263746,7.02207351297,18.8404770252,0.0,23.6694662846,35.6302164847,47.345853795,0.0,18.025,29.320853795
 06/29  10:00:00,68.2011225546,6.87492078643,19.595755789,0.0,18.7433767983,22.9618409725,41.4448191375,0.0,18.025,23.4198191375
 06/29  11:00:00,70.6611337043,7.02636020063,21.9066846598,0.0,18.7433767983,22.9618409725,35.5536432635,0.0,18.025,17.5286432635
 06/29  12:00:00,73.5251991069,7.22511766115,24.5285450424,0.0,18.5889407304,23.1597249699,41.383547999,0.0,18.025,23.358547999
 06/29  13:00:00,75.9738994686,7.40576800055,26.550087632,0.0,18.7433767983,23.2517909448,35.5443259247,0.0,18.025,17.5193259247
 06/29  14:00:00,77.7490590493,7.54637185985,28.1846509832,0.0,18.7433767983,23.2517909448,41.3889010354,0.0,18.025,23.3639010354
 06/29  15:00:00,77.9665080509,7.64314168178,28.595276986,0.0,18.7433767983,22.9618409725,41.3819152489,0.0,18.025,23.3569152489
 06/29  16:00:00,81.7405899978,7.72479490894,27.836378225,0.0,18.7433767983,27.431320555,23.7894259767,0.0,18.025,5.7644259767
 06/29  17:00:00,93.5217506692,8.00880945213,27.1451608647,0.0,17.6635504202,40.6971502883,5.77661883162,0.0,0.0,5.77661883162
 06/29  18:00:00,99.2750740372,8.17963997193,26.2225525166,0.0,27.5259009287,37.3340067412,11.5925571097,0.0,0.0,11.5925571097
 06/29  19:00:00,99.8884812247,8.23612076669,24.4543485922,0.0,33.8341110165,33.3544677425,5.78747757005,0.0,0.0,5.78747757005
 06/29  20:00:00,106.875317446,8.28945096968,21.3496933925,0.0,36.5179666069,38.8247702939,11.5699681457,0.0133755335223,0.0,11.5565926122
 06/29  21:00:00,106.141424956,8.25009114486,20.5179066925,0.0,32.965339924,36.8579353714,11.6056734489,0.0,0.0,11.6056734489
 06/29  22:00:00,78.8831884992,7.76655813724,17.2905759358,0.0,25.6355707503,20.6438685092,11.5697003577,0.0,0.0,11.5697003577
 06/29  23:00:00,55.6756747768,7.3077249999,14.0951572715,0.0,15.0252895274,11.7056064465,5.77068353678,0.0,0.0,5.77068353678
 06/29  24:00:00,48.8610229441,7.09840928558,12.5156344972,0.0,11.6412384099,10.0650221343,5.76483340396,0.0,0.0,5.76483340396
 06/30  01:00:00,46.0913271545,6.95965264148,11.4454639685,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 06/30  02:00:00,43.2790614519,6.8459355831,10.6064711902,0.0,8.25718729233,10.0299323277,5.75853050505,0.0,0.0,5.75853050505
 06/30  03:00:00,42.1566215125,6.73395165997,9.59601335484,0.0,8.25718729233,10.0299323277,5.75816453619,0.0,0.0,5.75816453619
 06/30  04:00:00,42.4773156503,6.6125668093,8.43142273806,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 06/30  05:00:00,45.9233469392,6.58317776225,8.09497788581,0.0,12.1011305571,15.3678112995,12.1903876718,0.646088438371,0.0,11.5442992334
 06/30  06:00:00,76.5118164744,7.19193111991,12.314089348,0.0,19.7275818095,37.2640762949,12.0864722822,0.48108947215,0.0,11.6053828101
 06/30  07:00:00,99.7301037869,7.68594572649,16.4339757156,0.0,24.3117294858,51.2795993405,17.4719158453,0.0,0.0,17.4719158453
 06/30  08:00:00,88.2805690309,7.23484721798,16.7109377016,0.0,23.6694662846,40.6342015617,29.4204726187,0.0,0.0,29.4204726187
 06/30  09:00:00,89.9767815221,7.28328584534,23.3662281275,0.0,23.6694662846,35.6302164847,41.4882326332,0.0,18.025,23.4632326332
 06/30  10:00:00,71.8642050269,7.10840317714,23.0253615588,0.0,18.7433767983,22.9618409725,41.4414267469,0.0,18.025,23.4164267469
 06/30  11:00:00,74.3355695785,7.24159281057,25.3658917151,0.0,18.7433767983,22.9618409725,41.3893058895,0.0,18.025,23.3643058895
 06/30  12:00:00,76.6322130441,7.39831114526,27.4623691031,0.0,18.5889407304,23.1597249699,41.3818898444,0.0,18.025,23.3568898444
 06/30  13:00:00,78.2155936921,7.52573288672,28.6718211392,0.0,18.7433767983,23.2517909448,35.5474139884,0.0,18.025,17.5224139884
 06/30  14:00:00,78.9660425129,7.60694430623,29.3410663886,0.0,18.7433767983,23.2517909448,41.3869732035,0.0,18.025,23.3619732035
 06/30  15:00:00,78.3504672689,7.6578962065,28.964484405,0.0,18.7433767983,22.9618409725,41.3798859402,0.0,18.025,23.3548859402
 06/30  16:00:00,81.3599663649,7.68914126112,27.4914144018,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 06/30  17:00:00,92.7806273979,7.94238549326,26.4704678801,0.0,17.6635504202,40.6971502883,11.533018013,0.0,0.0,11.533018013
 06/30  18:00:00,98.8144430709,8.1039535481,25.8376190573,0.0,27.5259009287,37.3340067412,11.5918007688,0.0,0.0,11.5918007688
 06/30  19:00:00,100.565656736,8.19508245262,25.1725703958,0.0,33.8341110165,33.3544677425,5.78699663227,0.0,0.0,5.78699663227
 06/30  20:00:00,109.837994299,8.31872615771,24.2831026844,0.0,36.5179666069,38.8247702939,11.5563937635,0.0,0.0,11.5563937635
 06/30  21:00:00,107.445259561,8.23478493128,21.8370611357,0.0,32.965339924,36.8579353714,11.6054512356,0.0,0.0,11.6054512356
 06/30  22:00:00,78.0963542838,7.69327050371,16.5770378376,0.0,25.6355707503,20.6438685092,11.5695297232,0.0,0.0,11.5695297232
 06/30  23:00:00,54.1917462228,7.20198729958,12.7169713446,0.0,15.0252895274,11.7056064465,5.77077588451,0.0,0.0,5.77077588451
 06/30  24:00:00,46.9405525942,6.95485011913,10.7387277117,0.0,11.6412384099,10.0650221343,5.76468598615,0.0,0.0,5.76468598615
 07/01  01:00:00,46.9427804827,6.82930288236,9.66779019142,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 07/01  02:00:00,40.9827714137,6.66417636292,8.49194199623,0.0,8.25718729233,10.0299323277,6.03296307939,0.274237876778,0.0,5.75872520262
 07/01  03:00:00,40.0256517658,6.54981483178,7.64918493832,0.0,8.25718729233,10.0299323277,6.85897930668,1.10062935768,0.0,5.758349949
 07/01  04:00:00,40.8145890733,6.45063864728,6.93062871303,0.0,8.25718729233,11.6354268332,1.98524071729,1.96524071729,0.0,0.02
 07/01  05:00:00,40.5175518796,6.36416162509,6.32970265131,0.0,8.71707943955,15.3327214929,9.13998966139,3.36938665348,0.0,5.77060300791
 07/01  06:00:00,58.7768088275,6.58977951119,8.03520189317,0.0,18.5082010057,25.6353820695,13.5000792603,1.95500538335,0.0,11.545073877
 07/01  07:00:00,79.3939578406,7.06589380331,11.8405990255,0.0,19.4083231844,41.0650158608,11.7282011659,0.122937507514,0.0,11.6052636584
 07/01  08:00:00,110.92043197,7.68040465439,18.8755424121,0.0,26.3286599382,57.9988325916,35.4859569334,0.0,0.0,35.4859569334
 07/01  09:00:00,100.377329148,7.53580282327,23.6313149487,0.0,26.3286599382,42.8504436482,47.4351857461,0.0,18.025,29.4101857461
 07/01  10:00:00,74.717518789,7.19637473607,22.3051452071,0.0,21.7447113004,23.4437158914,41.487589002,0.0,18.025,23.462589002
 07/01  11:00:00,74.1830949669,7.2939767923,24.1349783346,0.0,19.3027497915,23.426170988,41.4354493791,0.0,18.025,23.4104493791
 07/01  12:00:00,76.2239786311,7.44210826514,25.8856812156,0.0,19.1483137236,23.7250123474,41.380493856,0.0,18.025,23.355493856
 07/01  13:00:00,78.517427364,7.58180756691,27.8938817418,0.0,19.3027497915,23.7161209604,35.5461430544,0.0,18.025,17.5211430544
 07/01  14:00:00,80.4401536194,7.72240689835,29.6760156894,0.0,19.3027497915,23.7161209604,41.3851571593,0.0,18.025,23.3601571593
 07/01  15:00:00,81.0992132509,7.81915627425,30.528270006,0.0,19.3027497915,23.426170988,41.3779586853,0.0,18.025,23.3529586853
 07/01  16:00:00,85.4684460978,7.89996269202,30.3653756685,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 07/01  17:00:00,94.3317954596,8.17005121197,30.3360995971,0.0,18.2229234133,37.5968344597,5.77045062499,0.0,0.0,5.77045062499
 07/01  18:00:00,109.246132876,8.50829041373,30.9588481026,0.0,32.690315043,37.0816133363,11.5326845729,0.0,0.0,11.5326845729
 07/01  19:00:00,108.334352153,8.61732179439,29.82625585,0.0,36.8143715336,33.066984531,5.7878056026,0.0,0.0,5.7878056026
 07/01  20:00:00,113.919980824,8.71043105588,28.1946939911,0.0,36.3493007332,38.7721355839,11.5560831009,0.0,0.0,11.5560831009
 07/01  21:00:00,113.883979516,8.54756247152,24.7874297995,0.0,36.1807251679,36.8228455648,5.78839669777,0.0,0.0,5.78839669777
 07/01  22:00:00,86.6083001985,7.99551853851,19.3836732368,0.0,31.0351095914,20.6438685092,17.3974572472,0.0,0.0,17.3974572472
 07/01  23:00:00,59.2478165374,7.44763370468,15.125249949,0.0,17.4250845679,11.7056064465,5.78262203779,0.0,0.0,5.78262203779
 07/01  24:00:00,50.7338325987,7.19680561235,13.0901589025,0.0,12.8411359301,10.0650221343,5.76466401702,0.0,0.0,5.76466401702
 07/02  01:00:00,49.4406131616,7.04002698178,11.8354790636,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 07/02  02:00:00,43.2681008436,6.85653990039,10.4654877954,0.0,8.34152022915,10.0650221343,5.75852656164,0.0,0.0,5.75852656164
 07/02  03:00:00,42.196742692,6.73927383545,9.51139750371,0.0,8.34152022915,10.0650221343,5.75814183605,0.0,0.0,5.75814183605
 07/02  04:00:00,42.9012965453,6.64378486807,8.70477105318,0.0,8.34152022915,11.6705166398,0.02,0.0,0.0,0.02
 07/02  05:00:00,42.6934298845,6.57132337228,8.179001138,0.0,8.80141237637,15.3678112995,5.94028961661,0.169771566144,0.0,5.77051805046
 07/02  06:00:00,60.2766818919,6.746201426,9.37865971566,0.0,18.5082010057,25.6353820695,11.7686706685,0.223958119201,0.0,11.5447125493
 07/02  07:00:00,79.9141367835,7.12877875728,12.1784818968,0.0,19.4926561212,41.1001056674,11.6044843143,0.0,0.0,11.6044843143
 07/02  08:00:00,108.172012259,7.62011197431,16.1874319925,0.0,26.3286599382,57.9988325916,35.4826743372,0.0,0.0,35.4826743372
 07/02  09:00:00,92.9915722,7.34877065538,16.552022974,0.0,26.2443270014,42.8153538416,47.438841562,0.0,18.025,29.413841562
 07/02  10:00:00,65.9672351776,6.91186600691,13.8393779414,0.0,21.7447113004,23.4437158914,41.4880850333,0.0,18.025,23.4630850333
 07/02  11:00:00,62.9964362168,6.85856701331,13.3240229147,0.0,19.3449162599,23.4437158914,41.4325847279,0.0,18.025,23.4075847279
 07/02  12:00:00,64.2344489914,6.88085138427,14.3977005216,0.0,19.190480192,23.7425572507,41.3801347915,0.0,18.025,23.3551347915
 07/02  13:00:00,66.0447451831,6.94150131362,16.1212233943,0.0,19.260583323,23.698576057,35.5518615002,0.0,18.025,17.5268615002
 07/02  14:00:00,68.2521126251,7.02029586755,18.2497998178,0.0,19.260583323,23.698576057,41.382388103,0.0,18.025,23.357388103
 07/02  15:00:00,68.1741333285,7.05452754005,18.4275320088,0.0,19.260583323,23.4086260847,35.5432424861,0.0,18.025,17.5182424861
 07/02  16:00:00,71.1459892571,7.05783618949,16.9447638276,0.0,19.260583323,27.8781056672,23.7893069643,0.0,18.025,5.76430696434
 07/02  17:00:00,78.347548616,7.26113495205,15.3204878661,0.0,18.1807569449,37.5792895564,5.77041186908,0.0,0.0,5.77041186908
 07/02  18:00:00,93.5838250153,7.58046242603,16.3437991836,0.0,32.6059821062,37.0465235296,5.77643035764,0.0,0.0,5.77643035764
 07/02  19:00:00,94.9605578605,7.7583940827,17.3113963719,0.0,36.8143715336,33.066984531,11.5565834926,0.0,0.0,11.5565834926
 07/02  20:00:00,103.321651033,7.94818602641,18.2391955396,0.0,36.43363367,38.8072253906,11.5848246169,0.030010409172,0.0,11.5548142077
 07/02  21:00:00,106.14372788,7.92548489173,17.7886853432,0.0,36.0963922311,36.7877557581,5.78819963426,0.0,0.0,5.78819963426
 07/02  22:00:00,81.2732484199,7.48293232278,14.6806441857,0.0,30.9507766546,20.6087787026,11.7253463901,0.120423604469,0.0,11.6049227856
 07/02  23:00:00,55.3530480521,7.03146528382,11.64665491,0.0,17.4250845679,11.7056064465,12.0293184555,0.484520165778,0.0,11.5447982897
 07/02  24:00:00,47.52358221,6.83710596614,10.1201905043,0.0,12.925468867,10.100111941,6.60720790051,0.842544862594,0.0,5.76466303791
 07/03  01:00:00,43.0569648607,6.65854492482,8.71221856227,0.0,10.0992000411,10.047477231,1.16767830999,1.14767830999,0.0,0.02
 07/03  02:00:00,39.9695429881,6.51767495521,7.62521993362,0.0,8.25718729233,10.0299323277,7.21259176777,1.45397317986,0.0,5.75861858791
 07/03  03:00:00,38.7219591328,6.38109689446,6.51421840805,0.0,8.25718729233,10.0299323277,3.14839605662,3.12839605662,0.0,0.02
 07/03  04:00:00,38.9970010619,6.23909203671,5.32459364722,0.0,8.25718729233,11.6354268332,12.3969042785,6.63233051755,0.0,5.76457376098
 07/03  05:00:00,42.2095633948,6.17960101152,4.78479100766,0.0,12.1011305571,15.3678112995,20.9315952072,9.38714892375,0.0,11.5444462834
 07/03  06:00:00,72.5280330661,6.76363857477,8.75863341782,0.0,19.7275818095,37.2640762949,18.5356296541,6.93280290962,0.0,11.6028267445
 07/03  07:00:00,95.230468824,7.24752282331,12.3728089053,0.0,24.3117294858,51.2795993405,19.7687559905,2.30160454718,0.0,17.4671514434
 07/03  08:00:00,82.1382508737,6.82726584944,10.9762333738,0.0,23.6694662846,40.6342015617,29.4197343893,0.00855490062979,0.0,29.4111794886
 07/03  09:00:00,81.4423324457,6.86044715743,15.2546465849,0.0,23.6694662846,35.6302164847,41.4839155284,0.0,18.025,23.4589155284
 07/03  10:00:00,64.4813321661,6.68464899285,16.0662568238,0.0,18.7433767983,22.9618409725,41.4363065602,0.0,18.025,23.4113065602
 07/03  11:00:00,66.9793693569,6.8076223113,18.443672729,0.0,18.7433767983,22.9618409725,41.3860567597,0.0,18.025,23.3610567597
 07/03  12:00:00,69.0526605119,6.96466253896,20.3164732933,0.0,18.5889407304,23.1597249699,35.5470799347,0.0,18.025,17.5220799347
 07/03  13:00:00,70.9845915939,7.11187188069,21.8546991931,0.0,18.7433767983,23.2517909448,41.3832148759,0.0,18.025,23.3582148759
 07/03  14:00:00,72.3497560735,7.23116730552,23.100561779,0.0,18.7433767983,23.2517909448,41.3757818397,0.0,18.025,23.3507818397
 07/03  15:00:00,72.9255412812,7.3330558682,23.8644117026,0.0,18.7433767983,22.9618409725,35.5512883208,0.0,18.025,17.5262883208
 07/03  16:00:00,77.5880423541,7.43600775397,23.972635325,0.0,18.7433767983,27.431320555,23.7892307172,0.0,18.025,5.76423071715
 07/03  17:00:00,90.5801568341,7.7749516431,24.4374540169,0.0,17.6635504202,40.6971502883,5.77610879035,0.0,0.0,5.77610879035
 07/03  18:00:00,97.2972247116,7.98903860103,24.4353494821,0.0,27.5259009287,37.3340067412,11.5915419571,0.0,0.0,11.5915419571
 07/03  19:00:00,99.0774323795,8.10569678768,23.7737519984,0.0,33.8341110165,33.3544677425,11.5561686324,0.0,0.0,11.5561686324
 07/03  20:00:00,107.344102036,8.24234408666,21.8656192846,0.0,36.5179666069,38.8247702939,5.78685792698,0.0,0.0,5.78685792698
 07/03  21:00:00,105.723629064,8.18940739631,20.1608401104,0.0,32.965339924,36.8579353714,17.3954372445,0.0,0.0,17.3954372445
 07/03  22:00:00,77.8767449757,7.66325589627,16.3874733199,0.0,25.6355707503,20.6438685092,5.79443315293,0.0,0.0,5.79443315293
 07/03  23:00:00,54.1709732026,7.16224024526,12.7359600071,0.0,15.0252895274,11.7056064465,5.77042552114,0.0,0.0,5.77042552114
 07/03  24:00:00,46.5441803028,6.88389178428,10.4133262107,0.0,11.6412384099,10.0650221343,5.81414000584,0.0495428298735,0.0,5.76459717597
 07/04  01:00:00,46.0858364886,6.7045973276,8.81613281771,0.0,12.925468867,10.100111941,7.08090211756,1.32243777871,0.0,5.75846433885
 07/04  02:00:00,39.4542331718,6.47226798422,7.03590189593,0.0,8.34152022915,10.0650221343,3.82981051479,3.80981051479,0.0,0.02
 07/04  03:00:00,38.193196511,6.32948143815,5.91764834304,0.0,8.34152022915,10.0650221343,12.0188049439,6.26038251744,0.0,5.75842242651
 07/04  04:00:00,38.8996269421,6.22590640502,5.1209844726,0.0,8.34152022915,11.6705166398,13.5068175444,7.74232693444,0.0,5.76449060994
 07/04  05:00:00,38.6652902801,6.14843830266,4.57375604769,0.0,8.80141237637,15.3678112995,14.3334364603,8.563053232,0.0,5.77038322833
 07/04  06:00:00,56.8167828863,6.37398711425,6.29099373122,0.0,18.5082010057,25.6353820695,11.0952258822,5.31382494898,0.0,5.78140093321
 07/04  07:00:00,77.1863458073,6.83868779625,9.74080286228,0.0,19.4926561212,41.1001056674,12.8715476336,1.26721739378,0.0,11.6043302398
 07/04  08:00:00,106.908720668,7.43033329356,15.1139501603,0.0,26.3286599382,57.9988325916,35.4873280455,0.0101258459766,0.0,35.4772021995
 07/04  09:00:00,96.1032668758,7.30266718648,19.7098459387,0.0,26.2443270014,42.8153538416,47.4339080368,0.0,18.025,29.4089080368
 07/04  10:00:00,72.2750972185,7.00864263835,20.0504756445,0.0,21.7447113004,23.4437158914,41.4842159093,0.0,18.025,23.4592159093
 07/04  11:00:00,72.9930177247,7.17134420361,23.0078397108,0.0,19.3449162599,23.4437158914,41.4353635824,0.0,18.025,23.4103635824
 07/04  12:00:00,76.1387268699,7.38667976398,25.7961584514,0.0,19.190480192,23.7425572507,41.3831953853,0.0,18.025,23.3581953853
 07/04  13:00:00,78.7690957213,7.57247090815,28.214610137,0.0,19.260583323,23.698576057,41.3754093441,0.0,18.025,23.3504093441
 07/04  14:00:00,80.8304820797,7.72591125335,30.1225586954,0.0,19.260583323,23.698576057,35.5509030364,0.0,18.025,17.5259030364
 07/04  15:00:00,81.0590843688,7.79676725762,30.5702568886,0.0,19.260583323,23.4086260847,41.3795224192,0.0,18.025,23.3545224192
 07/04  16:00:00,84.9994011963,7.85498895878,30.0010217216,0.0,19.260583323,27.8781056672,23.7891347077,0.0,18.025,5.76413470769
 07/04  17:00:00,93.4845644366,8.09665154569,29.621991691,0.0,18.1807569449,37.5792895564,5.77037818701,0.0,0.0,5.77037818701
 07/04  18:00:00,108.476709212,8.4384040683,30.378750936,0.0,32.6059821062,37.0465235296,5.77607094393,0.0,0.0,5.77607094393
 07/04  19:00:00,108.57733898,8.60065126843,30.0859370355,0.0,36.8143715336,33.066984531,5.78605980359,0.0,0.0,5.78605980359
 07/04  20:00:00,114.89938167,8.72951815542,29.0356078857,0.0,36.43363367,38.8072253906,11.5551411292,0.0,0.0,11.5551411292
 07/04  21:00:00,115.089545037,8.57412585598,26.0858780038,0.0,36.0963922311,36.7877557581,5.78784372491,0.0,0.0,5.78784372491
 07/04  22:00:00,87.1376619547,7.97890861673,20.0491019322,0.0,30.9507766546,20.6087787026,17.3954591024,0.0,0.0,17.3954591024
 07/04  23:00:00,58.8585638318,7.40568905458,14.7779644282,0.0,17.4250845679,11.7056064465,5.78206795064,0.0,0.0,5.78206795064
 07/04  24:00:00,50.403654691,7.15832539737,12.6790495364,0.0,12.925468867,10.100111941,5.76450344806,0.0,0.0,5.76450344806
 07/05  01:00:00,45.9825727709,6.97771690674,11.3186602127,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 07/05  02:00:00,43.0703654295,6.84818082402,10.3955442102,0.0,8.25718729233,10.0299323277,5.75857843681,0.0,0.0,5.75857843681
 07/05  03:00:00,42.2234079495,6.75153752148,9.6452288555,0.0,8.25718729233,10.0299323277,5.75851885017,0.0,0.0,5.75851885017
 07/05  04:00:00,43.0025457704,6.66326811963,8.90597152561,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
