Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/05  05:00:00,46.7914569594,6.66035336863,8.88594606393,0.0,12.1011305571,15.3678112995,11.5442447612,0.0,0.0,11.5442447612
 07/05  06:00:00,77.2026884552,7.24882868008,12.9481226921,0.0,19.7275818095,37.2640762949,11.6022278717,0.0,0.0,11.6022278717
 07/05  07:00:00,100.355995164,7.72370093799,17.0221890131,0.0,24.3117294858,51.2795993405,17.466060525,0.0,0.0,17.466060525
 07/05  08:00:00,89.692270864,7.26890350692,18.0886356437,0.0,23.6694662846,40.6342015617,29.4094743609,0.0,0.0,29.4094743609
 07/05  09:00:00,87.8490658344,7.24769923684,21.2741421978,0.0,23.6694662846,35.6302164847,41.4813375056,0.0,18.025,23.4563375056
 07/05  10:00:00,69.0954133034,7.0164086871,20.3485900545,0.0,18.7433767983,22.9618409725,41.4342061955,0.0,18.025,23.4092061955
 07/05  11:00:00,69.7833044302,7.06440867372,20.9908282679,0.0,18.7433767983,22.9618409725,41.3850127774,0.0,18.025,23.3600127774
 07/05  12:00:00,71.0759732949,7.16144453056,22.143011774,0.0,18.5889407304,23.1597249699,35.543399545,0.0,18.025,17.518399545
 07/05  13:00:00,72.8672748226,7.28233312937,23.5669280892,0.0,18.7433767983,23.2517909448,41.3839476,0.0,18.025,23.3589476
 07/05  14:00:00,74.3762554213,7.39968474584,24.9585533511,0.0,18.7433767983,23.2517909448,41.3762483633,0.0,18.025,23.3512483633
 07/05  15:00:00,75.5450286475,7.5360368645,26.2809228093,0.0,18.7433767983,22.9618409725,35.5471128504,0.0,18.025,17.5221128504
 07/05  16:00:00,81.3093651542,7.70068502934,27.4292912314,0.0,18.7433767983,27.431320555,23.7890455517,0.0,18.025,5.76404555169
 07/05  17:00:00,95.4001569291,8.10829550031,28.924123192,0.0,17.6635504202,40.6971502883,5.77585839106,0.0,0.0,5.77585839106
 07/05  18:00:00,102.536477443,8.36036605195,29.3032967937,0.0,27.5259009287,37.3340067412,11.5916146024,0.0,0.0,11.5916146024
 07/05  19:00:00,104.18621021,8.47110078103,28.5171403002,0.0,33.8341110165,33.3544677425,11.5560949043,0.0,0.0,11.5560949043
 07/05  20:00:00,112.567200014,8.59030872065,26.7407684003,0.0,36.5179666069,38.8247702939,5.7869117754,0.0,0.0,5.7869117754
 07/05  21:00:00,109.410632158,8.49963245948,23.5376418,0.0,32.965339924,36.8579353714,17.3944998613,0.0,0.0,17.3944998613
 07/05  22:00:00,80.3511681182,7.9027450061,18.622424621,0.0,25.6355707503,20.6438685092,5.79368310299,0.0,0.0,5.79368310299
 07/05  23:00:00,55.8950874879,7.33702532048,14.2852987454,0.0,15.0252895274,11.7056064465,5.7702973767,0.0,0.0,5.7702973767
 07/05  24:00:00,48.3687860708,7.06604520736,12.0557864687,0.0,11.6412384099,10.0650221343,5.76450676277,0.0,0.0,5.76450676277
 07/06  01:00:00,45.1509131798,6.8824432614,10.5822726734,0.0,10.0992000411,10.047477231,5.84510314121,0.0865883671392,0.0,5.75851477407
 07/06  02:00:00,41.8715252763,6.72067926483,9.32421088196,0.0,8.25718729233,10.0299323277,0.484264398483,0.464264398483,0.0,0.02
 07/06  03:00:00,40.8102215708,6.60348745869,8.3800961115,0.0,8.25718729233,10.0299323277,6.58697042539,0.828517392947,0.0,5.75845303244
 07/06  04:00:00,41.5916786673,6.51221975036,7.64615299004,0.0,8.25718729233,11.6354268332,6.89733587218,1.13332263072,0.0,5.76401324146
 07/06  05:00:00,45.424579747,6.51505366889,7.66437874071,0.0,12.1011305571,15.3678112995,7.12862216868,1.34650911972,0.0,5.78211304897
 07/06  06:00:00,76.3369274098,7.14294863659,12.1882484527,0.0,19.7275818095,37.2640762949,12.1428368325,0.539096540311,0.0,11.6037402922
 07/06  07:00:00,99.6511181335,7.63611940218,16.4049102376,0.0,24.3117294858,51.2795993405,17.4669364178,0.0,0.0,17.4669364178
 07/06  08:00:00,89.1371571372,7.20229463471,17.6001414188,0.0,23.6694662846,40.6342015617,29.4114952458,0.0,0.0,29.4114952458
 07/06  09:00:00,89.8142062328,7.24668376757,23.2403009891,0.0,23.6694662846,35.6302164847,47.3381038748,0.0,18.025,29.3131038748
 07/06  10:00:00,71.4147671797,7.06594650879,22.6184146119,0.0,18.7433767983,22.9618409725,41.4342296585,0.0,18.025,23.4092296585
 07/06  11:00:00,73.7159642559,7.20937126306,24.7785303016,0.0,18.7433767983,22.9618409725,35.5498009853,0.0,18.025,17.5248009853
 07/06  12:00:00,76.3095334154,7.39395300677,27.1440701616,0.0,18.5889407304,23.1597249699,41.3777009526,0.0,18.025,23.3527009526
 07/06  13:00:00,78.6975802027,7.56689015294,29.1126728275,0.0,18.7433767983,23.2517909448,35.5437612148,0.0,18.025,17.5187612148
 07/06  14:00:00,80.4765278205,7.70783881038,30.750679602,0.0,18.7433767983,23.2517909448,41.3813607802,0.0,18.025,23.3563607802
 07/06  15:00:00,80.2903351242,7.77600719869,30.786262049,0.0,18.7433767983,22.9618409725,41.3735824915,0.0,18.025,23.3485824915
 07/06  16:00:00,83.8943157699,7.83716946248,29.8777619176,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 07/06  17:00:00,95.5846728922,8.1203560592,29.0965801421,0.0,17.6635504202,40.6971502883,5.77486358593,0.0,0.0,5.77486358593
 07/06  18:00:00,100.930858291,8.2604557516,27.7975974831,0.0,27.5259009287,37.3340067412,17.3760787342,0.0,0.0,17.3760787342
 07/06  19:00:00,100.512138116,8.27147701282,25.0427028725,0.0,33.8341110165,33.3544677425,5.78738546999,0.0,0.0,5.78738546999
 07/06  20:00:00,107.673052053,8.3240776453,22.112856348,0.0,36.5179666069,38.8247702939,11.5541169282,0.0,0.0,11.5541169282
 07/06  21:00:00,106.532242672,8.2455008987,20.9133971756,0.0,32.965339924,36.8579353714,11.6019663093,0.0,0.0,11.6019663093
 07/06  22:00:00,78.5450851867,7.71067480132,17.0084166581,0.0,25.6355707503,20.6438685092,11.56692483,0.0,0.0,11.56692483
 07/06  23:00:00,54.8936438676,7.21454806813,13.4063372096,0.0,15.0252895274,11.7056064465,5.77015458312,0.0,0.0,5.77015458312
 07/06  24:00:00,47.571172537,6.9673874166,11.3568364282,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 07/07  01:00:00,44.2397083641,6.7832916776,9.77022435315,0.0,10.0992000411,10.047477231,6.00966732652,0.251184610905,0.0,5.75848271562
 07/07  02:00:00,40.8463366959,6.61837646748,8.40132386835,0.0,8.25718729233,10.0299323277,6.79148733461,1.03296385593,0.0,5.75852347868
 07/07  03:00:00,39.7927980465,6.50332468766,7.46284152479,0.0,8.25718729233,10.0299323277,1.63467035137,1.61467035137,0.0,0.02
 07/07  04:00:00,40.6331056375,6.41425144134,6.78555299937,0.0,8.25718729233,11.6354268332,7.81668000027,2.05250186336,0.0,5.76417813691
 07/07  05:00:00,44.4224340811,6.41097935023,6.76631159155,0.0,12.1011305571,15.3678112995,8.29065200681,2.50997916406,0.0,5.78067284274
 07/07  06:00:00,75.0844755464,7.02784971573,11.0509055468,0.0,19.7275818095,37.2640762949,18.9870509266,1.59479464368,0.0,17.3922562829
 07/07  07:00:00,98.1421254,7.51222891356,15.0198221853,0.0,24.3117294858,51.2795993405,17.5753352432,0.108666792995,0.0,17.4666684503
 07/07  08:00:00,85.9119453756,7.0665196045,14.5107153923,0.0,23.6694662846,40.6342015617,29.4055964366,0.0,0.0,29.4055964366
 07/07  09:00:00,86.8481247254,7.10978555108,20.4111290185,0.0,23.6694662846,35.6302164847,41.4742814543,0.0,18.025,23.4492814543
 07/07  10:00:00,69.2158816018,6.92663376162,20.558843883,0.0,18.7433767983,22.9618409725,41.4328445334,0.0,18.025,23.4078445334
 07/07  11:00:00,70.9831941621,7.04034363082,22.2147906461,0.0,18.7433767983,22.9618409725,35.549891753,0.0,18.025,17.524891753
 07/07  12:00:00,73.6705918709,7.22032292443,24.6787633232,0.0,18.5889407304,23.1597249699,41.3810270945,0.0,18.025,23.3560270945
 07/07  13:00:00,76.4286649219,7.40493619059,27.0057165393,0.0,18.7433767983,23.2517909448,41.3730889046,0.0,18.025,23.3480889046
 07/07  14:00:00,78.952889616,7.58365667642,29.3512236599,0.0,18.7433767983,23.2517909448,35.5488779507,0.0,18.025,17.5238779507
 07/07  15:00:00,78.9300582444,7.67357513411,29.5284248476,0.0,18.7433767983,22.9618409725,41.3765387514,0.0,18.025,23.3515387514
 07/07  16:00:00,81.4183446997,7.69381672163,27.5451414721,0.0,18.7433767983,27.431320555,23.7890570482,0.0,18.025,5.76405704816
 07/07  17:00:00,92.0062094157,7.91402914601,25.7244462558,0.0,17.6635504202,40.6971502883,5.77593145191,0.0,0.0,5.77593145191
 07/07  18:00:00,97.5167412607,8.05413829956,24.5898057215,0.0,27.5259009287,37.3340067412,11.5897831581,0.0,0.0,11.5897831581
 07/07  19:00:00,98.8359256133,8.11625103965,23.5217251208,0.0,33.8341110165,33.3544677425,5.78632449951,0.0,0.0,5.78632449951
 07/07  20:00:00,106.895334839,8.21635255009,21.4428712343,0.0,36.5179666069,38.8247702939,11.554795229,0.0,0.0,11.554795229
 07/07  21:00:00,105.370326683,8.16610524709,19.8308882553,0.0,32.965339924,36.8579353714,11.6027323676,0.0,0.0,11.6027323676
 07/07  22:00:00,77.7140121324,7.65518570989,16.2328408566,0.0,25.6355707503,20.6438685092,11.5674011408,0.0,0.0,11.5674011408
 07/07  23:00:00,54.1925925978,7.17287462584,12.7469639531,0.0,15.0252895274,11.7056064465,5.7702381143,0.0,0.0,5.7702381143
 07/07  24:00:00,46.9985746383,6.93266705603,10.8189606228,0.0,11.6412384099,10.0650221343,5.76428328006,0.0,0.0,5.76428328006
 07/08  01:00:00,46.8832078984,6.80041131538,9.63712895841,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 07/08  02:00:00,40.6970621153,6.62289327336,8.24753479109,0.0,8.25718729233,10.0299323277,5.80246490555,0.0442465939964,0.0,5.75821831155
 07/08  03:00:00,39.6926339701,6.5108556977,7.35514822836,0.0,8.25718729233,10.0299323277,0.592092923248,0.572092923248,0.0,0.02
 07/08  04:00:00,40.5694611497,6.4276953049,6.70846952498,0.0,8.25718729233,11.6354268332,6.88962613775,1.12535184012,0.0,5.76427429763
 07/08  05:00:00,40.5294301142,6.36914250488,6.33663335298,0.0,8.71707943955,15.3327214929,7.3490767843,1.57903497403,0.0,5.77004181026
 07/08  06:00:00,59.0871983567,6.61691067518,8.31850743465,0.0,18.5082010057,25.6353820695,11.9981221469,0.454375352178,0.0,11.5437467947
 07/08  07:00:00,80.4016557357,7.12015008264,12.7941181785,0.0,19.4083231844,41.0650158608,11.6022938256,0.0,0.0,11.6022938256
 07/08  08:00:00,115.132753123,7.78952626398,22.9788477142,0.0,26.3286599382,57.9988325916,35.4633863749,0.0,0.0,35.4633863749
 07/08  09:00:00,102.52363096,7.64242906087,25.6710655533,0.0,26.3286599382,42.8504436482,41.549421603,0.0,18.025,23.524421603
 07/08  10:00:00,76.1530950082,7.26038452704,23.6767616065,0.0,21.7447113004,23.4437158914,47.3402720384,0.0,18.025,29.3152720384
 07/08  11:00:00,74.6794354885,7.30276545032,24.6225699016,0.0,19.3027497915,23.426170988,41.4294289516,0.0,18.025,23.4044289516
 07/08  12:00:00,76.5630983096,7.43881369394,26.2281192615,0.0,19.1483137236,23.7250123474,35.5471603832,0.0,18.025,17.5221603832
 07/08  13:00:00,79.0992594185,7.59084525994,28.466707248,0.0,19.3027497915,23.7161209604,41.3768500878,0.0,18.025,23.3518500878
 07/08  14:00:00,81.1809362723,7.73112796211,30.4080947991,0.0,19.3027497915,23.7161209604,35.5429888704,0.0,18.025,17.5179888704
 07/08  15:00:00,82.0385786838,7.83435176704,31.4524716237,0.0,19.3027497915,23.426170988,41.3800898414,0.0,18.025,23.3550898414
 07/08  16:00:00,86.5965539444,7.92536931725,31.4680969726,0.0,19.3027497915,27.8956505705,23.7891441034,0.0,18.025,5.76414410343
 07/08  17:00:00,95.8266191427,8.21793987123,31.7830657122,0.0,18.2229234133,37.5968344597,5.77000482233,0.0,0.0,5.77000482233
 07/08  18:00:00,110.995426357,8.57536440129,32.6411088474,0.0,32.690315043,37.0816133363,5.77601176576,0.0,0.0,5.77601176576
 07/08  19:00:00,110.086913461,8.70618090496,31.4900122327,0.0,36.8143715336,33.066984531,5.78668673469,0.0,0.0,5.78668673469
 07/08  20:00:00,115.302033261,8.803118408,29.4841113862,0.0,36.3493007332,38.7721355839,11.5537383593,0.0,0.0,11.5537383593
 07/08  21:00:00,115.223488473,8.63706849468,26.0374837758,0.0,36.1807251679,36.8228455648,5.78707718541,0.0,0.0,5.78707718541
 07/08  22:00:00,87.790318385,8.08026227439,20.4810286299,0.0,31.0351095914,20.6438685092,17.3938192504,0.0,0.0,17.3938192504
 07/08  23:00:00,60.097887486,7.52189964807,15.9011041819,0.0,17.4250845679,11.7056064465,5.78187287744,0.0,0.0,5.78187287744
 07/08  24:00:00,50.9042685838,7.21277647037,13.2446498192,0.0,12.8411359301,10.0650221343,5.76426984034,0.0,0.0,5.76426984034
 07/09  01:00:00,48.63494961,6.97452704365,11.0953332634,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 07/09  02:00:00,41.6772159803,6.72158792096,9.00957712018,0.0,8.34152022915,10.0650221343,6.43348505959,0.675106095433,0.0,5.75837896415
 07/09  03:00:00,40.4900217804,6.5887957867,7.95517229877,0.0,8.34152022915,10.0650221343,6.7602740683,1.00234293929,0.0,5.75793112901
 07/09  04:00:00,41.5190423013,6.51433642202,7.4519911266,0.0,8.34152022915,11.6705166398,0.838993157074,0.818993157074,0.0,0.02
 07/09  05:00:00,41.7830386933,6.47964645411,7.36032001951,0.0,8.80141237637,15.3678112995,6.27663614672,0.506545916949,0.0,5.77009022977
 07/09  06:00:00,60.2852216658,6.72314904175,9.41029929429,0.0,18.5082010057,25.6353820695,11.5515046783,0.00801662205041,0.0,11.5434880563
 07/09  07:00:00,81.1544066464,7.1866600797,13.3609491965,0.0,19.4926561212,41.1001056674,11.6011022226,0.0,0.0,11.6011022226
 07/09  08:00:00,114.106721336,7.79680738403,21.9455493935,0.0,26.3286599382,57.9988325916,35.4665673799,0.0,0.0,35.4665673799
 07/09  09:00:00,101.583806734,7.6208614859,24.8722379517,0.0,26.2443270014,42.8153538416,47.4276400551,0.0,18.025,29.4026400551
 07/09  10:00:00,75.5462495499,7.25189801676,23.0784120033,0.0,21.7447113004,23.4437158914,41.4793208062,0.0,18.025,23.4543208062
 07/09  11:00:00,74.67267649,7.32456318544,24.5343068976,0.0,19.3449162599,23.4437158914,41.4300421597,0.0,18.025,23.4050421597
 07/09  12:00:00,76.9187937983,7.47457370166,26.4883449516,0.0,19.190480192,23.7425572507,35.5410513868,0.0,18.025,17.5160513868
 07/09  13:00:00,79.6668594757,7.63688091652,29.0479879235,0.0,19.260583323,23.698576057,41.3801315949,0.0,18.025,23.3551315949
 07/09  14:00:00,81.9994255222,7.78475186705,31.2326774746,0.0,19.260583323,23.698576057,41.3720031839,0.0,18.025,23.3470031839
 07/09  15:00:00,83.3540988809,7.9095413764,32.7525131831,0.0,19.260583323,23.4086260847,35.5478878258,0.0,18.025,17.5228878258
 07/09  16:00:00,88.8149797776,8.04153970241,33.6300713379,0.0,19.260583323,27.8781056672,23.7884479951,0.0,18.025,5.76344799513
 07/09  17:00:00,99.0425922958,8.38809340847,34.8886037208,0.0,18.1807569449,37.5792895564,5.7700084203,0.0,0.0,5.7700084203
 07/09  18:00:00,115.861098765,8.83588938606,37.3656864213,0.0,32.6059821062,37.0465235296,5.77590538171,0.0,0.0,5.77590538171
 07/09  19:00:00,117.333461586,9.08407545715,38.3586715714,0.0,36.8143715336,33.066984531,11.5538465767,0.0,0.0,11.5538465767
 07/09  20:00:00,125.420088927,9.32793289399,38.9579398268,0.0,36.43363367,38.8072253906,5.78707432813,0.0,0.0,5.78707432813
 07/09  21:00:00,125.044739653,9.14826709192,35.4669633545,0.0,36.0963922311,36.7877557581,11.5552188194,0.0,0.0,11.5552188194
 07/09  22:00:00,95.3983287344,8.45296285479,27.8357740612,0.0,30.9507766546,20.6087787026,11.6018567621,0.0,0.0,11.6018567621
 07/09  23:00:00,64.5421737595,7.77094749961,20.0963486629,0.0,17.4250845679,11.7056064465,5.78171474065,0.0,0.0,5.78171474065
 07/09  24:00:00,53.3472285826,7.43134570224,15.3496221084,0.0,12.925468867,10.100111941,5.76410495205,0.0,0.0,5.76410495205
 07/10  01:00:00,47.9196631166,7.16722075298,13.0662564497,0.0,10.0992000411,10.047477231,5.75809873854,0.0,0.0,5.75809873854
 07/10  02:00:00,44.0377588819,6.95344550714,11.2576898332,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/10  03:00:00,42.7435866577,6.81628088194,10.1006774746,0.0,8.25718729233,10.0299323277,5.7579902987,0.0,0.0,5.7579902987
 07/10  04:00:00,43.4861685908,6.71743283783,9.33544557128,0.0,8.25718729233,11.6354268332,5.76402042515,0.0,0.0,5.76402042515
 07/10  05:00:00,47.3379044728,6.71449976635,9.37828166036,0.0,12.1011305571,15.3678112995,5.90086899768,0.119222849122,0.0,5.78164614856
 07/10  06:00:00,78.0952258114,7.324959296,13.7645814424,0.0,19.7275818095,37.2640762949,11.6024096676,0.0,0.0,11.6024096676
 07/10  07:00:00,101.191871481,7.79476578819,17.7870750608,0.0,24.3117294858,51.2795993405,17.4647219633,0.0,0.0,17.4647219633
 07/10  08:00:00,90.3960272294,7.32266839267,18.7386771902,0.0,23.6694662846,40.6342015617,29.4041325779,0.0,0.0,29.4041325779
 07/10  09:00:00,89.8385951881,7.32192211092,23.189482523,0.0,23.6694662846,35.6302164847,41.4774781447,0.0,18.025,23.4524781447
 07/10  10:00:00,71.0975870919,7.1131876678,22.2540127085,0.0,18.7433767983,22.9618409725,41.4301740452,0.0,18.025,23.4051740452
 07/10  11:00:00,72.6800702245,7.22218141046,23.7298387759,0.0,18.7433767983,22.9618409725,41.3802559062,0.0,18.025,23.3552559062
 07/10  12:00:00,74.9548065879,7.38432601128,25.7989811344,0.0,18.5889407304,23.1597249699,35.5405707169,0.0,18.025,17.5155707169
 07/10  13:00:00,77.4115332355,7.54849610615,27.8450413944,0.0,18.7433767983,23.2517909448,41.3795730845,0.0,18.025,23.3545730845
 07/10  14:00:00,79.3924458202,7.6885684494,29.6858763045,0.0,18.7433767983,23.2517909448,41.3713469772,0.0,18.025,23.3463469772
 07/10  15:00:00,80.0810509275,7.7966358767,30.5563657916,0.0,18.7433767983,22.9618409725,35.5473066536,0.0,18.025,17.5223066536
 07/10  16:00:00,84.5205657344,7.90223896586,30.4389530822,0.0,18.7433767983,27.431320555,23.7889993165,0.0,18.025,5.76399931651
 07/10  17:00:00,97.2329733975,8.24097512465,30.624285792,0.0,17.6635504202,40.6971502883,5.7753840581,0.0,0.0,5.7753840581
 07/10  18:00:00,104.025872512,8.46273811449,30.6903691093,0.0,27.5259009287,37.3340067412,11.5903469603,0.0,0.0,11.5903469603
 07/10  19:00:00,106.285845763,8.59904893296,30.4888658271,0.0,33.8341110165,33.3544677425,11.5543309698,0.0,0.0,11.5543309698
 07/10  20:00:00,115.772130725,8.76419055587,29.7718528672,0.0,36.5179666069,38.8247702939,5.78738737588,0.0,0.0,5.78738737588
 07/10  21:00:00,114.016555521,8.69052277804,27.9527288756,0.0,32.965339924,36.8579353714,11.6023914968,0.0,0.0,11.6023914968
 07/10  22:00:00,84.1801323834,8.10579935378,22.2483751288,0.0,25.6355707503,20.6438685092,11.5670422425,0.0,0.0,11.5670422425
 07/10  23:00:00,58.4304569983,7.54269603259,16.6150206233,0.0,15.0252895274,11.7056064465,5.76995574352,0.0,0.0,5.76995574352
 07/10  24:00:00,50.3954310361,7.24420549639,13.9042881769,0.0,11.6412384099,10.0650221343,5.76398906507,0.0,0.0,5.76398906507
 07/11  01:00:00,46.6877082437,7.02216014659,11.9793665033,0.0,10.0992000411,10.047477231,5.75822576617,0.0,0.0,5.75822576617
 07/11  02:00:00,42.9811588303,6.83030378884,10.324233091,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/11  03:00:00,41.5991478608,6.6877666775,9.08475528393,0.0,8.25718729233,10.0299323277,6.06912629663,0.311016714117,0.0,5.75810958251
 07/11  04:00:00,42.030487192,6.56539756803,8.03180426264,0.0,8.25718729233,11.6354268332,6.97760286976,1.21418266431,0.0,5.76342020545
 07/11  05:00:00,45.5146897755,6.53266935643,7.73690195496,0.0,12.1011305571,15.3678112995,7.8225638773,2.04094387507,0.0,5.78162000223
 07/11  06:00:00,76.3041036939,7.15610390474,12.1423269091,0.0,19.7275818095,37.2640762949,12.6230287277,1.02107569436,0.0,11.6019530334
 07/11  07:00:00,100.1193061,7.68787367121,16.8214149643,0.0,24.3117294858,51.2795993405,17.4636985097,0.0,0.0,17.4636985097
 07/11  08:00:00,91.6997645565,7.30055146814,20.0645397711,0.0,23.6694662846,40.6342015617,29.4007588232,0.0,0.0,29.4007588232
 07/11  09:00:00,91.6883249106,7.3735913641,24.9875529269,0.0,23.6694662846,35.6302164847,41.4744831263,0.0,18.025,23.4494831263
 07/11  10:00:00,73.946918548,7.20075534998,25.0157798938,0.0,18.7433767983,22.9618409725,41.4304954522,0.0,18.025,23.4054954522
 07/11  11:00:00,76.3464428691,7.35191553068,27.2664812079,0.0,18.7433767983,22.9618409725,41.3801884656,0.0,18.025,23.3551884656
 07/11  12:00:00,78.7295038064,7.53481958076,29.423188364,0.0,18.5889407304,23.1597249699,35.5464056038,0.0,18.025,17.5214056038
 07/11  13:00:00,80.7897246207,7.69824780396,31.0734840635,0.0,18.7433767983,23.2517909448,41.3756611707,0.0,18.025,23.3506611707
 07/11  14:00:00,82.4299366454,7.83545334843,32.5764829521,0.0,18.7433767983,23.2517909448,35.5375552398,0.0,18.025,17.5125552398
 07/11  15:00:00,82.585896573,7.93570319168,32.9221511667,0.0,18.7433767983,22.9618409725,41.3783065096,0.0,18.025,23.3533065096
 07/11  16:00:00,85.7712879335,7.98128757294,31.6106264786,0.0,18.7433767983,27.431320555,23.7888940579,0.0,18.025,5.76389405787
 07/11  17:00:00,97.1169157025,8.23971164957,30.5094936208,0.0,17.6635504202,40.6971502883,5.77572148907,0.0,0.0,5.77572148907
 07/11  18:00:00,103.037512181,8.40589808609,29.7588571102,0.0,27.5259009287,37.3340067412,11.5897426967,0.0,0.0,11.5897426967
 07/11  19:00:00,104.572200759,8.48926971485,28.8850078815,0.0,33.8341110165,33.3544677425,5.78682102204,0.0,0.0,5.78682102204
 07/11  20:00:00,113.414920804,8.59651313048,27.5823266728,0.0,36.5179666069,38.8247702939,11.5538840129,0.0,0.0,11.5538840129
 07/11  21:00:00,113.040206737,8.59036227366,27.0765529118,0.0,32.965339924,36.8579353714,11.6008243716,0.0,0.0,11.6008243716
 07/11  22:00:00,85.8831200692,8.1081137439,23.9490535017,0.0,25.6355707503,20.6438685092,11.5666052021,0.0,0.0,11.5666052021
 07/11  23:00:00,62.5903274659,7.63961405884,20.6779772799,0.0,15.0252895274,11.7056064465,5.7687533614,0.0,0.0,5.7687533614
 07/11  24:00:00,54.8886452318,7.39390020962,18.2478112621,0.0,11.6412384099,10.0650221343,5.76418121247,0.0,0.0,5.76418121247
 07/12  01:00:00,50.8020872278,7.20294638945,15.9129648505,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 07/12  02:00:00,46.6305666354,7.03788264802,13.766061309,0.0,8.25718729233,10.0299323277,5.75826775294,0.0,0.0,5.75826775294
 07/12  03:00:00,44.7766626781,6.93100582311,12.0190356352,0.0,8.25718729233,10.0299323277,5.75779601252,0.0,0.0,5.75779601252
 07/12  04:00:00,45.1476720537,6.85418579679,10.8602053111,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 07/12  05:00:00,49.0987052975,6.86258560466,10.9910046737,0.0,12.1011305571,15.3678112995,11.5430903858,0.0,0.0,11.5430903858
 07/12  06:00:00,79.8282908575,7.46158536076,15.3610440523,0.0,19.7275818095,37.2640762949,11.6005833185,0.0,0.0,11.6005833185
 07/12  07:00:00,103.614775408,7.94118704063,20.0635822357,0.0,24.3117294858,51.2795993405,17.4621740978,0.0,0.0,17.4621740978
 07/12  08:00:00,93.2315477228,7.46021394132,21.4366710614,0.0,23.6694662846,40.6342015617,29.4014989415,0.0,0.0,29.4014989415
 07/12  09:00:00,91.3229508503,7.44118385482,24.5545931785,0.0,23.6694662846,35.6302164847,41.471709369,0.0,18.025,23.446709369
 07/12  10:00:00,72.281663771,7.20646554734,23.3448190472,0.0,18.7433767983,22.9618409725,41.4291851951,0.0,18.025,23.4041851951
 07/12  11:00:00,73.4738133094,7.27214493586,24.4736252612,0.0,18.7433767983,22.9618409725,35.5451606387,0.0,18.025,17.5201606387
 07/12  12:00:00,74.7580984125,7.35868799818,25.6279213878,0.0,18.5889407304,23.1597249699,41.3785082346,0.0,18.025,23.3535082346
 07/12  13:00:00,75.706281598,7.40514463082,26.2831423083,0.0,18.7433767983,23.2517909448,41.37003131,0.0,18.025,23.34503131
 07/12  14:00:00,76.8165567196,7.49514468606,27.3034194796,0.0,18.7433767983,23.2517909448,35.5461405495,0.0,18.025,17.5211405495
 07/12  15:00:00,75.8937436255,7.51651331982,26.6491886057,0.0,18.7433767983,22.9618409725,41.3724312611,0.0,18.025,23.3474312611
 07/12  16:00:00,78.0069077692,7.46747223918,24.3600679219,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 07/12  17:00:00,87.4909379854,7.65795257303,21.465277744,0.0,17.6635504202,40.6971502883,11.5310742993,0.0,0.0,11.5310742993
 07/12  18:00:00,92.2818207547,7.80666392716,19.6024090516,0.0,27.5259009287,37.3340067412,11.5896825837,0.0,0.0,11.5896825837
 07/12  19:00:00,94.7892949506,7.92057125617,19.6708090424,0.0,33.8341110165,33.3544677425,5.78721432916,0.0,0.0,5.78721432916
 07/12  20:00:00,105.402031528,8.09767022558,20.0682860994,0.0,36.5179666069,38.8247702939,11.5527537598,0.0,0.0,11.5527537598
 07/12  21:00:00,105.150703542,8.0918860529,19.6855369537,0.0,32.965339924,36.8579353714,11.6005855177,0.0,0.0,11.6005855177
 07/12  22:00:00,77.3054384444,7.57686743061,15.9026250633,0.0,25.6355707503,20.6438685092,11.5657713626,0.0,0.0,11.5657713626
 07/12  23:00:00,53.786802952,7.09472962064,12.4193413263,0.0,15.0252895274,11.7056064465,5.76979987676,0.0,0.0,5.76979987676
 07/12  24:00:00,46.642515421,6.86496706172,10.5306210941,0.0,11.6412384099,10.0650221343,0.280782255093,0.260782255093,0.0,0.02
 07/13  01:00:00,43.5005848492,6.69672195302,9.11768615514,0.0,10.0992000411,10.047477231,6.4986440702,0.740418340637,0.0,5.75822572956
 07/13  02:00:00,40.2309439737,6.54468671496,7.85963683236,0.0,8.25718729233,10.0299323277,6.95218838556,1.1939765891,0.0,5.75821179646
 07/13  03:00:00,39.1273479378,6.42580763125,6.87492416684,0.0,8.25718729233,10.0299323277,1.85338580528,1.83338580528,0.0,0.02
 07/13  04:00:00,39.7929925594,6.32271614083,6.03699609168,0.0,8.25718729233,11.6354268332,8.89423940371,3.13050160806,0.0,5.76373779565
 07/13  05:00:00,43.4078760153,6.30538007482,5.85739023581,0.0,12.1011305571,15.3678112995,10.0480650811,4.26669085029,0.0,5.78137423078
 07/13  06:00:00,73.7476115428,6.89177159333,9.8501819538,0.0,19.7275818095,37.2640762949,19.9848028747,2.59308603336,0.0,17.3917168413
 07/13  07:00:00,96.0496390473,7.32828711969,13.1113628611,0.0,24.3117294858,51.2795993405,18.1523262533,0.690237622635,0.0,17.4620886307
 07/13  08:00:00,82.5811411922,6.86742128452,11.3790665333,0.0,23.6694662846,40.6342015617,23.5329867841,0.0104829046085,0.0,23.5225038795
 07/13  09:00:00,80.3699937114,6.84533058207,14.1974903026,0.0,23.6694662846,35.6302164847,47.3289880651,0.0,18.025,29.3039880651
 07/13  10:00:00,61.8195666304,6.62252797537,13.4666684211,0.0,18.7433767983,22.9618409725,41.4282944011,0.0,18.025,23.4032944011
 07/13  11:00:00,62.8640570209,6.68490322099,14.4511147459,0.0,18.7433767983,22.9618409725,35.5453764113,0.0,18.025,17.5203764113
 07/13  12:00:00,64.6865837038,6.79838954193,16.1167067278,0.0,18.5889407304,23.1597249699,41.3711590248,0.0,18.025,23.3461590248
 07/13  13:00:00,66.6385707874,6.913333637,17.7072457449,0.0,18.7433767983,23.2517909448,35.5426108469,0.0,18.025,17.5176108469
 07/13  14:00:00,68.0467663907,7.00741687464,19.0213624809,0.0,18.7433767983,23.2517909448,41.3733474852,0.0,18.025,23.3483474852
 07/13  15:00:00,68.8012000659,7.10906698138,19.9640895575,0.0,18.7433767983,22.9618409725,35.5399981496,0.0,18.025,17.5149981496
 07/13  16:00:00,73.981046246,7.23888527608,20.5628026144,0.0,18.7433767983,27.431320555,23.7887499645,0.0,18.025,5.76374996446
 07/13  17:00:00,87.4395571563,7.59971176435,21.472150519,0.0,17.6635504202,40.6971502883,5.77508925754,0.0,0.0,5.77508925754
 07/13  18:00:00,94.8436181978,7.85455844431,22.116324069,0.0,27.5259009287,37.3340067412,11.5890850842,0.0,0.0,11.5890850842
 07/13  19:00:00,97.1899319398,8.01646542222,21.9755546037,0.0,33.8341110165,33.3544677425,11.5544995453,0.0,0.0,11.5544995453
 07/13  20:00:00,106.745999117,8.21409218023,21.2958412932,0.0,36.5179666069,38.8247702939,5.78601881748,0.0,0.0,5.78601881748
 07/13  21:00:00,105.62361587,8.17676803716,20.0735752209,0.0,32.965339924,36.8579353714,17.3914107476,0.0,0.0,17.3914107476
 07/13  22:00:00,77.7801633804,7.65227037986,16.3019589764,0.0,25.6355707503,20.6438685092,5.79303706588,0.0,0.0,5.79303706588
 07/13  23:00:00,54.1170536375,7.15126696385,12.6930589348,0.0,15.0252895274,11.7056064465,5.76978515867,0.0,0.0,5.76978515867
 07/13  24:00:00,46.8059241848,6.89998524444,10.6590121679,0.0,11.6412384099,10.0650221343,5.93417466324,0.170259350877,0.0,5.76391531237
 07/14  01:00:00,43.5044351571,6.71120109779,9.10705828155,0.0,10.0992000411,10.047477231,6.71919060904,0.961015506001,0.0,5.75817510304
 07/14  02:00:00,40.130626817,6.5410736554,7.76293979053,0.0,8.25718729233,10.0299323277,1.76081102679,1.74081102679,0.0,0.02
 07/14  03:00:00,38.9286673294,6.40658149643,6.69546751176,0.0,8.25718729233,10.0299323277,8.81127256806,3.05349057195,0.0,5.75778199611
 07/14  04:00:00,39.4698552302,6.28822706723,5.74835187929,0.0,8.25718729233,11.6354268332,11.0039327362,5.24020684992,0.0,5.76372588629
 07/14  05:00:00,42.9381849365,6.2533127386,5.43977240199,0.0,12.1011305571,15.3678112995,12.3829415006,6.60146492267,0.0,5.78147657789
 07/14  06:00:00,73.4203300968,6.84945273832,9.56523307856,0.0,19.7275818095,37.2640762949,15.7479198712,4.14670062397,0.0,11.6012192472
 07/14  07:00:00,96.2104254935,7.33380337111,13.2666456788,0.0,24.3117294858,51.2795993405,18.6398699624,1.17805902615,0.0,17.4618109362
 07/14  08:00:00,83.3554203337,6.90252269899,12.1182520315,0.0,23.6694662846,40.6342015617,29.4077968675,0.0100815383085,0.0,29.3977153292
 07/14  09:00:00,83.5018921404,6.93382680972,17.2409038496,0.0,23.6694662846,35.6302164847,41.4722881288,0.0,18.025,23.4472881288
 07/14  10:00:00,65.9622451323,6.74566258325,17.486213888,0.0,18.7433767983,22.9618409725,41.4267778256,0.0,18.025,23.4017778256
 07/14  11:00:00,67.9947014761,6.8736786581,19.3929861795,0.0,18.7433767983,22.9618409725,41.377899022,0.0,18.025,23.352899022
 07/14  12:00:00,69.744034658,7.0048920839,20.9676566482,0.0,18.5889407304,23.1597249699,35.5444637033,0.0,18.025,17.5194637033
 07/14  13:00:00,71.6852841194,7.14141616367,22.525884055,0.0,18.7433767983,23.2517909448,41.3728155693,0.0,18.025,23.3478155693
 07/14  14:00:00,72.9334500716,7.23646313335,23.6789965193,0.0,18.7433767983,23.2517909448,35.5395289584,0.0,18.025,17.5145289584
 07/14  15:00:00,73.4824088672,7.33774994577,24.4166261152,0.0,18.7433767983,22.9618409725,41.374847024,0.0,18.025,23.349847024
 07/14  16:00:00,78.3062374343,7.46016331589,24.666710006,0.0,18.7433767983,27.431320555,23.7887490743,0.0,18.025,5.76374907426
 07/14  17:00:00,91.5107684525,7.82554862335,25.3175232772,0.0,17.6635504202,40.6971502883,5.7754711652,0.0,0.0,5.7754711652
 07/14  18:00:00,98.4677177241,8.06649363627,25.528493745,0.0,27.5259009287,37.3340067412,11.5882954481,0.0,0.0,11.5882954481
 07/14  19:00:00,100.431985366,8.18978054622,25.0443040511,0.0,33.8341110165,33.3544677425,5.78602514397,0.0,0.0,5.78602514397
 07/14  20:00:00,109.503755202,8.33336954527,23.9343217577,0.0,36.5179666069,38.8247702939,11.552215844,0.0,0.0,11.552215844
 07/14  21:00:00,106.916146318,8.2519522753,21.2909343321,0.0,32.965339924,36.8579353714,11.600915755,0.0,0.0,11.600915755
 07/14  22:00:00,77.9147455845,7.68000111934,16.408813609,0.0,25.6355707503,20.6438685092,11.5658561439,0.0,0.0,11.5658561439
 07/14  23:00:00,53.7643712794,7.1433793514,12.3482682921,0.0,15.0252895274,11.7056064465,5.76972025597,0.0,0.0,5.76972025597
 07/14  24:00:00,46.2314584635,6.87208419291,10.1124519477,0.0,11.6412384099,10.0650221343,5.76378969612,0.0,0.0,5.76378969612
 07/15  01:00:00,45.9129091976,6.71494136681,8.75231781786,0.0,12.8411359301,10.0650221343,0.882212967273,0.862212967273,0.0,0.02
 07/15  02:00:00,39.5534419673,6.50903356367,7.21779214259,0.0,8.25718729233,10.0299323277,7.90566988706,2.14757019099,0.0,5.75809969607
 07/15  03:00:00,38.4270626187,6.3771499598,6.22330121923,0.0,8.25718729233,10.0299323277,3.94793670622,3.92793670622,0.0,0.02
 07/15  04:00:00,39.1650158028,6.27546585997,5.4562767681,0.0,8.25718729233,11.6354268332,11.4851905566,5.72127201551,0.0,5.76391854111
 07/15  05:00:00,38.9388628471,6.19779205714,4.91744619202,0.0,8.71707943955,15.3327214929,12.5943621543,6.82471017539,0.0,5.76965197892
 07/15  06:00:00,56.9443984277,6.39728226009,6.39538010734,0.0,18.5082010057,25.6353820695,10.4343330807,4.65324626522,0.0,5.78108681546
 07/15  07:00:00,76.6342146743,6.80750343048,9.33939314097,0.0,19.4083231844,41.0650158608,19.0501825846,1.65945858108,0.0,17.3907240035
 07/15  08:00:00,105.336012043,7.3290834298,13.6426445146,0.0,26.3286599382,57.9988325916,29.547049931,0.0,0.0,29.547049931
 07/15  09:00:00,91.124410183,7.12260498713,14.7917357068,0.0,26.3286599382,42.8504436482,47.415073833,0.0,18.025,29.390073833
 07/15  10:00:00,65.061758418,6.74893260058,13.0969225292,0.0,21.7447113004,23.4437158914,41.4746406957,0.0,18.025,23.4496406957
 07/15  11:00:00,63.3546363188,6.78137620729,13.8191944463,0.0,19.3027497915,23.426170988,41.4256356723,0.0,18.025,23.4006356723
 07/15  12:00:00,64.8449906286,6.87705075511,15.0717994462,0.0,19.1483137236,23.7250123474,41.3733966034,0.0,18.025,23.3483966034
 07/15  13:00:00,66.8469683853,6.97635027628,16.8289271041,0.0,19.3027497915,23.7161209604,35.5369715467,0.0,18.025,17.5119715467
 07/15  14:00:00,68.243240375,7.06452251667,18.1370353245,0.0,19.3027497915,23.7161209604,41.3750035284,0.0,18.025,23.3500035284
 07/15  15:00:00,68.730823619,7.13772539872,18.841358135,0.0,19.3027497915,23.426170988,35.5367967663,0.0,18.025,17.5117967663
 07/15  16:00:00,73.2561986817,7.20459146123,18.848552641,0.0,19.3027497915,27.8956505705,23.7886498071,0.0,18.025,5.76364980712
 07/15  17:00:00,82.2250963065,7.44977732395,18.9497395613,0.0,18.2229234133,37.5968344597,5.7683422368,0.0,0.0,5.7683422368
 07/15  18:00:00,97.6207463046,7.79652682192,20.0453036872,0.0,32.690315043,37.0816133363,5.77517741951,0.0,0.0,5.77517741951
 07/15  19:00:00,97.9349324127,7.98690919816,20.0573466984,0.0,36.8143715336,33.066984531,11.5541353195,0.0,0.0,11.5541353195
 07/15  20:00:00,105.032981995,8.16359685817,19.8546338808,0.0,36.3493007332,38.7721355839,5.78595231722,0.0,0.0,5.78595231722
 07/15  21:00:00,107.102267006,8.05837654797,18.4950003305,0.0,36.1807251679,36.8228455648,11.5540334543,0.0,0.0,11.5540334543
 07/15  22:00:00,81.472083565,7.54476484629,14.6983660569,0.0,31.0351095914,20.6438685092,11.6256944034,0.0248972475671,0.0,11.6007971558
 07/15  23:00:00,54.8515719989,7.03199291367,11.1447345379,0.0,17.4250845679,11.7056064465,6.86422505366,1.08300166546,0.0,5.7812233882
 07/15  24:00:00,46.4915078715,6.78516276215,9.25952907197,0.0,12.8411359301,10.0650221343,7.85839873532,2.09445398195,0.0,5.76394475337
 07/16  01:00:00,45.0701043421,6.60802847946,7.89700088005,0.0,12.925468867,10.100111941,9.34369231571,3.58565723411,0.0,5.7580350816
 07/16  02:00:00,38.7643639815,6.4042331157,6.41409830973,0.0,8.34152022915,10.0650221343,5.4077330126,5.3877330126,0.0,0.02
 07/16  03:00:00,37.664170906,6.27519049975,5.44294581147,0.0,8.34152022915,10.0650221343,12.6155946859,6.85770838396,0.0,5.75788630199
 07/16  04:00:00,38.4119788455,6.17452436629,4.68476009093,0.0,8.34152022915,11.6705166398,14.0065765495,8.24299300629,0.0,5.76358354316
 07/16  05:00:00,38.1994053577,6.09516502655,4.1611967217,0.0,8.80141237637,15.3678112995,14.7778898238,9.00822577034,0.0,5.76966405348
 07/16  06:00:00,56.1886782444,6.30640038045,5.73054920198,0.0,18.5082010057,25.6353820695,12.0174834735,6.23622786324,0.0,5.7812556103
 07/16  07:00:00,76.3682193614,6.75552146438,9.0059693035,0.0,19.4926561212,41.1001056674,13.9349327795,2.33430518544,0.0,11.600627594
 07/16  08:00:00,105.263360866,7.31163305875,13.5874534804,0.0,26.3286599382,57.9988325916,35.4490159127,0.0,0.0,35.4490159127
 07/16  09:00:00,91.9549527463,7.13489046309,15.7294212281,0.0,26.2443270014,42.8153538416,47.415425249,0.0,18.025,29.390425249
 07/16  10:00:00,67.4166918197,6.80666083692,15.394136376,0.0,21.7447113004,23.4437158914,41.4741511752,0.0,18.025,23.4491511752
 07/16  11:00:00,67.4788968168,6.90898606024,17.7561378087,0.0,19.3449162599,23.4437158914,41.4260076331,0.0,18.025,23.4010076331
 07/16  12:00:00,70.0872179296,7.08034390765,20.051021705,0.0,19.190480192,23.7425572507,35.5381014421,0.0,18.025,17.5131014421
 07/16  13:00:00,72.8053911494,7.25118985261,22.5722325956,0.0,19.260583323,23.698576057,41.3754630888,0.0,18.025,23.3504630888
 07/16  14:00:00,75.2936636368,7.40848437569,24.903204459,0.0,19.260583323,23.698576057,41.3666464219,0.0,18.025,23.3416464219
 07/16  15:00:00,76.056825677,7.50180146205,25.8630037197,0.0,19.260583323,23.4086260847,35.5432611212,0.0,18.025,17.5182611212
 07/16  16:00:00,80.1433386646,7.55939392142,25.4405972777,0.0,19.260583323,27.8781056672,23.7886884961,0.0,18.025,5.76368849614
 07/16  17:00:00,88.7261744423,7.79842715115,25.1618801238,0.0,18.1807569449,37.5792895564,5.76959033417,0.0,0.0,5.76959033417
 07/16  18:00:00,103.504681911,8.13331870948,25.711874566,0.0,32.6059821062,37.0465235296,5.77529834997,0.0,0.0,5.77529834997
 07/16  19:00:00,103.564640097,8.30195349369,25.3720199374,0.0,36.8143715336,33.066984531,5.78616966225,0.0,0.0,5.78616966225
 07/16  20:00:00,110.136175457,8.44378927027,24.5582146284,0.0,36.43363367,38.8072253906,11.55247821,0.0,0.0,11.55247821
 07/16  21:00:00,109.714937015,8.29417053683,20.9913071807,0.0,36.0963922311,36.7877557581,5.78633288255,0.0,0.0,5.78633288255
 07/16  22:00:00,82.9617319829,7.70922385332,16.1429836942,0.0,30.9507766546,20.6087787026,17.3899338507,0.0,0.0,17.3899338507
 07/16  23:00:00,55.8913650822,7.14823396398,12.068294651,0.0,17.4250845679,11.7056064465,6.31525689355,0.534080998702,0.0,5.78117589484
 07/16  24:00:00,47.4572581222,6.88583599925,10.0051841667,0.0,12.925468867,10.100111941,7.30238183741,1.53848459243,0.0,5.76389724498
 07/17  01:00:00,42.7922325802,6.67487943211,8.43118874216,0.0,10.0992000411,10.047477231,2.06266845643,2.04266845643,0.0,0.02
 07/17  02:00:00,39.5317247774,6.50733254798,7.19778234705,0.0,8.25718729233,10.0299323277,8.77502734112,3.01700764641,0.0,5.75801969471
 07/17  03:00:00,38.4503842507,6.38059604841,6.24317829771,0.0,8.25718729233,10.0299323277,10.2632389352,4.50538399716,0.0,5.75785493803
 07/17  04:00:00,39.1149795547,6.2702745718,5.4114403735,0.0,8.25718729233,11.6354268332,6.20154305298,6.18154305298,0.0,0.02
 07/17  05:00:00,42.6742698253,6.2416377672,5.18754534327,0.0,12.1011305571,15.3678112995,18.555441755,7.01431396916,0.0,11.5411277858
 07/17  06:00:00,73.075125001,6.83257186372,9.23693794605,0.0,19.7275818095,37.2640762949,15.0596681637,3.46083706129,0.0,11.5988311024
 07/17  07:00:00,96.0756429802,7.33096304973,13.1347398063,0.0,24.3117294858,51.2795993405,17.7620284494,0.301686105628,0.0,17.4603423438
 07/17  08:00:00,85.5410283232,6.96081188869,14.2455976299,0.0,23.6694662846,40.6342015617,29.3949779066,0.0,0.0,29.3949779066
 07/17  09:00:00,85.8896724081,7.02370938913,19.538819401,0.0,23.6694662846,35.6302164847,41.4660825034,0.0,18.025,23.4410825034
 07/17  10:00:00,68.8938354133,6.87660704992,20.2868725754,0.0,18.7433767983,22.9618409725,41.4250352193,0.0,18.025,23.4000352193
 07/17  11:00:00,72.1217896956,7.04509014304,23.3486721483,0.0,18.7433767983,22.9618409725,35.5440476552,0.0,18.025,17.5190476552
 07/17  12:00:00,74.9354856548,7.23652556154,25.9274863181,0.0,18.5889407304,23.1597249699,41.3723133403,0.0,18.025,23.3473133403
 07/17  13:00:00,77.3795564756,7.42101717982,27.94055718,0.0,18.7433767983,23.2517909448,35.5348943553,0.0,18.025,17.5098943553
 07/17  14:00:00,79.409317315,7.58017226431,29.811171352,0.0,18.7433767983,23.2517909448,41.3737527171,0.0,18.025,23.3487527171
 07/17  15:00:00,79.8713584248,7.69455924893,30.4487679096,0.0,18.7433767983,22.9618409725,35.5357407801,0.0,18.025,17.5107407801
 07/17  16:00:00,83.887914962,7.79001318841,29.9185564007,0.0,18.7433767983,27.431320555,23.787408641,0.0,18.025,5.76240864101
 07/17  17:00:00,96.2680007622,8.11105303587,29.789270224,0.0,17.6635504202,40.6971502883,5.77518648976,0.0,0.0,5.77518648976
 07/17  18:00:00,102.261514234,8.32511508899,29.0636978713,0.0,27.5259009287,37.3340067412,11.5874461147,0.0,0.0,11.5874461147
 07/17  19:00:00,102.776057239,8.37399435556,27.2041770094,0.0,33.8341110165,33.3544677425,11.5532815581,0.0,0.0,11.5532815581
 07/17  20:00:00,112.090332194,8.42609113468,24.5442003797,0.0,36.5179666069,38.8247702939,5.78603598025,0.0,0.0,5.78603598025
 07/17  21:00:00,108.613621924,8.36870583185,22.8716823003,0.0,32.965339924,36.8579353714,17.3889531252,0.0,0.0,17.3889531252
 07/17  22:00:00,81.4345313818,7.87327761915,19.7353482258,0.0,25.6355707503,20.6438685092,5.79190435689,0.0,0.0,5.79190435689
 07/17  23:00:00,58.2452674068,7.40140903299,16.5711466174,0.0,15.0252895274,11.7056064465,5.76959789656,0.0,0.0,5.76959789656
 07/17  24:00:00,50.8703816663,7.17363384397,14.4498338665,0.0,11.6412384099,10.0650221343,5.76389900874,0.0,0.0,5.76389900874
 07/18  01:00:00,47.120671935,7.01340406321,12.4211012729,0.0,10.0992000411,10.047477231,5.75792270048,0.0,0.0,5.75792270048
 07/18  02:00:00,43.5746420836,6.87938779545,10.8686503482,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/18  03:00:00,42.8733648921,6.80369419246,10.2430618462,0.0,8.25718729233,10.0299323277,5.75774932884,0.0,0.0,5.75774932884
 07/18  04:00:00,44.1368217081,6.75761918148,9.94593840896,0.0,8.25718729233,11.6354268332,5.76361524773,0.0,0.0,5.76361524773
 07/18  05:00:00,48.5314582005,6.79473729087,10.491643027,0.0,12.1011305571,15.3678112995,5.77991180731,0.0,0.0,5.77991180731
 07/18  06:00:00,79.5509657424,7.40611772712,15.1392411298,0.0,19.7275818095,37.2640762949,11.600104189,0.0,0.0,11.600104189
 07/18  07:00:00,103.535484644,7.88565890185,20.0398990895,0.0,24.3117294858,51.2795993405,17.4588898214,0.0,0.0,17.4588898214
 07/18  08:00:00,92.74158191,7.40678136808,21.0001877946,0.0,23.6694662846,40.6342015617,29.3918031461,0.0,0.0,29.3918031461
 07/18  09:00:00,90.495111517,7.39756931505,23.770406048,0.0,23.6694662846,35.6302164847,41.4667574924,0.0,18.025,23.4417574924
 07/18  10:00:00,71.9607603901,7.19097016376,23.0394385916,0.0,18.7433767983,22.9618409725,41.4237393697,0.0,18.025,23.3987393697
 07/18  11:00:00,73.1409145121,7.26206773554,24.1508217485,0.0,18.7433767983,22.9618409725,41.3749413822,0.0,18.025,23.3499413822
 07/18  12:00:00,75.0020190827,7.39622876572,25.8343182581,0.0,18.5889407304,23.1597249699,35.5426907542,0.0,18.025,17.5176907542
 07/18  13:00:00,77.1134297371,7.54477917287,27.5506752661,0.0,18.7433767983,23.2517909448,41.367331937,0.0,18.025,23.342331937
 07/18  14:00:00,78.5394275488,7.64731168858,28.874140279,0.0,18.7433767983,23.2517909448,35.5394811532,0.0,18.025,17.5144811532
 07/18  15:00:00,78.8531972276,7.73189621889,29.3932774137,0.0,18.7433767983,22.9618409725,41.3686262568,0.0,18.025,23.3436262568
 07/18  16:00:00,82.9376780057,7.81271595742,28.9456140019,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 07/18  17:00:00,95.258286614,8.12032643552,28.7702811354,0.0,17.6635504202,40.6971502883,11.5301952686,0.0,0.0,11.5301952686
 07/18  18:00:00,101.036304017,8.28142148643,27.8821879004,0.0,27.5259009287,37.3340067412,11.5877039162,0.0,0.0,11.5877039162
 07/18  19:00:00,101.405806757,8.32891436157,25.8790152595,0.0,33.8341110165,33.3544677425,5.78635925025,0.0,0.0,5.78635925025
 07/18  20:00:00,109.775756638,8.37693407358,22.2787841263,0.0,36.5179666069,38.8247702939,11.5671985044,0.0144392829563,0.0,11.5527592214
 07/18  21:00:00,106.893989701,8.31152248853,21.2092440868,0.0,32.965339924,36.8579353714,11.5992455696,0.0,0.0,11.5992455696
 07/18  22:00:00,79.2073514423,7.79993803759,17.5815127611,0.0,25.6355707503,20.6438685092,11.5646485174,0.0,0.0,11.5646485174
 07/18  23:00:00,55.7575095692,7.31288593237,14.17191583,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 07/18  24:00:00,48.7823982128,7.08818820844,12.4473011753,0.0,11.6412384099,10.0650221343,5.76386652118,0.0,0.0,5.76386652118
 07/19  01:00:00,45.9717324909,6.94299509602,11.3425727276,0.0,10.0992000411,10.047477231,5.75809511987,0.0,0.0,5.75809511987
 07/19  02:00:00,43.0639305623,6.81862050354,10.4187064977,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/19  03:00:00,41.9643674181,6.7056419873,9.4321209069,0.0,8.25718729233,10.0299323277,5.75792340983,0.0,0.0,5.75792340983
 07/19  04:00:00,42.5664077882,6.60584146695,8.52730367511,0.0,8.25718729233,11.6354268332,5.81700383457,0.0534386347127,0.0,5.76356519985
 07/19  05:00:00,46.2222598695,6.59534566674,8.38184264169,0.0,12.1011305571,15.3678112995,6.47407690317,0.693007941373,0.0,5.7810689618
 07/19  06:00:00,77.0458294314,7.21705265196,12.8231772531,0.0,19.7275818095,37.2640762949,11.8280002343,0.228622194512,0.0,11.5993780398
 07/19  07:00:00,100.494863171,7.72424104515,17.1607077372,0.0,24.3117294858,51.2795993405,17.4599739781,0.0,0.0,17.4599739781
 07/19  08:00:00,90.2986678658,7.27021567588,18.6938486101,0.0,23.6694662846,40.6342015617,29.393225765,0.0,0.0,29.393225765
 07/19  09:00:00,89.0714145681,7.25552482059,22.4887565331,0.0,23.6694662846,35.6302164847,41.4693118269,0.0,18.025,23.4443118269
 07/19  10:00:00,69.7249958392,7.01587850244,20.9787716259,0.0,18.7433767983,22.9618409725,41.4244920659,0.0,18.025,23.3994920659
 07/19  11:00:00,70.0430025223,7.06778331103,21.2471970717,0.0,18.7433767983,22.9618409725,41.3754576498,0.0,18.025,23.3504576498
 07/19  12:00:00,70.8721437089,7.12071723004,21.9799549722,0.0,18.5889407304,23.1597249699,35.542305465,0.0,18.025,17.517305465
 07/19  13:00:00,72.3983037151,7.21688955595,23.163444698,0.0,18.7433767983,23.2517909448,41.3695248504,0.0,18.025,23.3445248504
 07/19  14:00:00,73.3695586147,7.28500330219,24.0665798265,0.0,18.7433767983,23.2517909448,35.536732021,0.0,18.025,17.511732021
 07/19  15:00:00,73.2037493283,7.33431525943,24.1414153604,0.0,18.7433767983,22.9618409725,41.3706607501,0.0,18.025,23.3456607501
 07/19  16:00:00,76.9294164427,7.38981757757,23.3602506779,0.0,18.7433767983,27.431320555,23.7884882506,0.0,18.025,5.76348825063
 07/19  17:00:00,88.988344386,7.68212107788,22.9385490787,0.0,17.6635504202,40.6971502883,5.77493751166,0.0,0.0,5.77493751166
 07/19  18:00:00,95.7171337731,7.8904108046,22.9540353621,0.0,27.5259009287,37.3340067412,11.587541256,0.0,0.0,11.587541256
 07/19  19:00:00,98.3908769492,8.04109009294,23.1519160773,0.0,33.8341110165,33.3544677425,5.78508861432,0.0,0.0,5.78508861432
 07/19  20:00:00,109.699400062,8.22741869392,22.351950306,0.0,36.5179666069,38.8247702939,11.5519223445,0.0,0.0,11.5519223445
 07/19  21:00:00,106.418522882,8.21195651583,20.8333520671,0.0,32.965339924,36.8579353714,11.5988557443,0.0,0.0,11.5988557443
 07/19  22:00:00,78.3338148468,7.68095181608,16.8269665232,0.0,25.6355707503,20.6438685092,11.5642787114,0.0,0.0,11.5642787114
 07/19  23:00:00,54.5241093104,7.17650473511,13.0749002477,0.0,15.0252895274,11.7056064465,5.76955378028,0.0,0.0,5.76955378028
 07/19  24:00:00,47.4746099475,6.95300528392,11.2746997554,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 07/20  01:00:00,44.5615261969,6.80500589504,10.0703590476,0.0,10.0992000411,10.047477231,5.75803041015,0.0,0.0,5.75803041015
 07/20  02:00:00,41.5594034433,6.67574372572,9.05705606114,0.0,8.25718729233,10.0299323277,5.75681254891,0.0,0.0,5.75681254891
 07/20  03:00:00,40.7519539531,6.58619320991,8.33916035846,0.0,8.25718729233,10.0299323277,0.185442089853,0.165442089853,0.0,0.02
 07/20  04:00:00,41.7757653228,6.52020143364,7.82230465036,0.0,8.25718729233,11.6354268332,6.25374442676,0.490614118177,0.0,5.76313030858
 07/20  05:00:00,47.6217589897,6.53553114657,7.95716064562,0.0,12.1011305571,15.3678112995,6.48272444935,0.701739128918,0.0,5.78098532043
 07/20  06:00:00,76.2825794164,7.13549492496,12.1414921094,0.0,19.7275818095,37.2640762949,12.1566508338,0.556933450106,0.0,11.5997173837
 07/20  07:00:00,98.7195622982,7.57413398933,15.5355260258,0.0,24.3117294858,51.2795993405,17.4806306098,0.021630414142,0.0,17.4590001956
 07/20  08:00:00,84.6007147045,7.05785782172,13.2082615243,0.0,23.6694662846,40.6342015617,29.392125317,0.0,0.0,29.392125317
 07/20  09:00:00,82.7958575421,7.01301833456,16.4557094908,0.0,23.6694662846,35.6302164847,41.4690766639,0.0,18.025,23.4440766639
 07/20  10:00:00,64.503717175,6.77677443529,15.9966025313,0.0,18.7433767983,22.9618409725,41.4226964894,0.0,18.025,23.3976964894
 07/20  11:00:00,65.2130910021,6.79797820636,16.6870930956,0.0,18.7433767983,22.9618409725,41.3764122348,0.0,18.025,23.3514122348
 07/20  12:00:00,67.4304040822,6.90837896889,18.7505558371,0.0,18.5889407304,23.1597249699,35.5387009581,0.0,18.025,17.5137009581
 07/20  13:00:00,68.9892732712,6.95303579549,20.0182716646,0.0,18.7433767983,23.2517909448,41.3703357814,0.0,18.025,23.3453357814
 07/20  14:00:00,70.4713116035,7.04484341229,21.4084947201,0.0,18.7433767983,23.2517909448,35.5372946348,0.0,18.025,17.5122946348
