Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/20  15:00:00,70.5572792498,7.13113677625,21.6981269362,0.0,18.7433767983,22.9618409725,41.3713014708,0.0,18.025,23.3463014708
 07/20  16:00:00,74.8578589443,7.20837257303,21.470140584,0.0,18.7433767983,27.431320555,23.7884216894,0.0,18.025,5.76342168943
 07/20  17:00:00,87.8345609585,7.54363605098,21.9232555721,0.0,17.6635504202,40.6971502883,5.77486736187,0.0,0.0,5.77486736187
 07/20  18:00:00,94.6070307408,7.76763658626,21.96671418,0.0,27.5259009287,37.3340067412,11.5878341147,0.0,0.0,11.5878341147
 07/20  19:00:00,96.06380865,7.90442778767,20.9615166686,0.0,33.8341110165,33.3544677425,5.78524984044,0.0,0.0,5.78524984044
 07/20  20:00:00,107.063467738,8.07295614469,19.8704841897,0.0,36.5179666069,38.8247702939,11.5521706841,0.0,0.0,11.5521706841
 07/20  21:00:00,104.512149767,8.04120862535,19.0977363818,0.0,32.965339924,36.8579353714,11.5990425088,0.0,0.0,11.5990425088
 07/20  22:00:00,76.5441756824,7.51439182316,15.2038942605,0.0,25.6355707503,20.6438685092,11.5644919154,0.0,0.0,11.5644919154
 07/20  23:00:00,52.9299831984,7.02327184284,11.6340105617,0.0,15.0252895274,11.7056064465,5.76941625492,0.0,0.0,5.76941625492
 07/20  24:00:00,45.7611616684,6.78914449909,9.72511496306,0.0,11.6412384099,10.0650221343,0.476084719377,0.456084719377,0.0,0.02
 07/21  01:00:00,42.6695111781,6.62272882531,8.36062380468,0.0,10.0992000411,10.047477231,6.93300049313,1.17504536008,0.0,5.75795513304
 07/21  02:00:00,39.5103841539,6.47455853739,7.209223599,0.0,8.25718729233,10.0299323277,7.60252911879,1.84464968139,0.0,5.7578794374
 07/21  03:00:00,38.5719199305,6.36775902852,6.37756296043,0.0,8.25718729233,10.0299323277,2.66934697912,2.64934697912,0.0,0.02
 07/21  04:00:00,39.370919306,6.27546263089,5.66220047003,0.0,8.25718729233,11.6354268332,9.87905454794,4.11579508667,0.0,5.76325946127
 07/21  05:00:00,44.8965781094,6.25733509093,5.51018036179,0.0,12.1011305571,15.3678112995,10.499848587,4.71927907483,0.0,5.78056951219
 07/21  06:00:00,73.6553966149,6.87087874676,9.77893338233,0.0,19.7275818095,37.2640762949,17.3501216831,2.49343589659,0.0,14.8566857865
 07/21  07:00:00,96.6761070196,7.36368894286,13.7025272722,0.0,24.3117294858,51.2795993405,14.533831827,0.346740149845,0.0,14.1870916772
 07/21  08:00:00,84.7908323678,6.93778999568,13.5184546151,0.0,23.6694662846,40.6342015617,29.3918584222,0.0,0.0,29.3918584222
 07/21  09:00:00,85.4126508011,6.98293854721,19.1025876049,0.0,23.6694662846,35.6302164847,41.4686992372,0.0,18.025,23.4436992372
 07/21  10:00:00,67.9478974752,6.81111695599,19.4064446315,0.0,18.7433767983,22.9618409725,41.4222903537,0.0,18.025,23.3972903537
 07/21  11:00:00,70.1087168378,6.95585648661,21.4248432145,0.0,18.7433767983,22.9618409725,41.3760027744,0.0,18.025,23.3510027744
 07/21  12:00:00,72.2383079622,7.1190710132,23.3477703281,0.0,18.5889407304,23.1597249699,35.5383394867,0.0,18.025,17.5133394867
 07/21  13:00:00,74.0095361496,7.25926338398,24.7323095836,0.0,18.7433767983,23.2517909448,41.3697733996,0.0,18.025,23.3447733996
 07/21  14:00:00,75.2013353401,7.36823388068,25.8151306872,0.0,18.7433767983,23.2517909448,35.5368139834,0.0,18.025,17.5118139834
 07/21  15:00:00,75.9943408014,7.48795120803,26.7783766236,0.0,18.7433767983,22.9618409725,41.3705782682,0.0,18.025,23.3455782682
 07/21  16:00:00,81.1975253193,7.63588238717,27.38229994,0.0,18.7433767983,27.431320555,23.7883272796,0.0,18.025,5.76332727956
 07/21  17:00:00,94.7325592082,8.01009774044,28.3547962422,0.0,17.6635504202,40.6971502883,5.77502385303,0.0,0.0,5.77502385303
 07/21  18:00:00,100.713176543,8.20940572994,27.6310986111,0.0,27.5259009287,37.3340067412,11.5874663553,0.0,0.0,11.5874663553
 07/21  19:00:00,100.906915103,8.24966433326,25.4593918957,0.0,33.8341110165,33.3544677425,5.7850892399,0.0,0.0,5.7850892399
 07/21  20:00:00,109.030176688,8.28114019959,21.6290160574,0.0,36.5179666069,38.8247702939,11.565163716,0.0132285622316,0.0,11.5519351537
 07/21  21:00:00,105.073621496,8.15898109635,19.5414431717,0.0,32.965339924,36.8579353714,11.5985860489,0.0,0.0,11.5985860489
 07/21  22:00:00,76.8779885311,7.60101564768,15.4510892263,0.0,25.6355707503,20.6438685092,11.6467383724,0.0826729346053,0.0,11.5640654378
 07/21  23:00:00,52.9792973806,7.07095216785,11.6356478934,0.0,15.0252895274,11.7056064465,6.9284343963,1.15920506385,0.0,5.76922933246
 07/21  24:00:00,45.8109522643,6.82574548947,9.73830753128,0.0,11.6412384099,10.0650221343,1.62077575827,1.60077575827,0.0,0.02
 07/22  01:00:00,45.9726157599,6.70990852111,8.81706940043,0.0,12.8411359301,10.0650221343,7.30830478018,1.55029774569,0.0,5.75800703449
 07/22  02:00:00,40.0155418317,6.54621586906,7.64272637022,0.0,8.25718729233,10.0299323277,7.2180160265,1.46031847194,0.0,5.75769755456
 07/22  03:00:00,39.0490087827,6.43281115576,6.78960142614,0.0,8.25718729233,10.0299323277,1.75184001026,1.73184001026,0.0,0.02
 07/22  04:00:00,39.7999472188,6.33313364285,6.03355982803,0.0,8.25718729233,11.6354268332,8.41830909796,2.65524771161,0.0,5.76306138635
 07/22  05:00:00,41.4479138467,6.25442952025,5.48588481639,0.0,8.71707943955,15.3327214929,9.24185947893,3.47257979888,0.0,5.76927968005
 07/22  06:00:00,57.8927093033,6.48933543722,7.2516761215,0.0,18.5082010057,25.6353820695,7.19173136513,1.41218624164,0.0,5.77954512349
 07/22  07:00:00,78.6518402699,6.97285984717,11.1917250277,0.0,19.4083231844,41.0650158608,11.5992467571,0.0,0.0,11.5992467571
 07/22  08:00:00,111.242154386,7.58743623809,19.2905135552,0.0,26.3286599382,57.9988325916,35.4410813495,0.0,0.0,35.4410813495
 07/22  09:00:00,98.5251782658,7.40728586066,21.9078744037,0.0,26.3286599382,42.8504436482,47.4084318937,0.0,18.025,29.3834318937
 07/22  10:00:00,72.0495945853,7.02253680036,19.8111969887,0.0,21.7447113004,23.4437158914,41.468852189,0.0,18.025,23.443852189
 07/22  11:00:00,70.4469357174,7.06647526027,20.626424305,0.0,19.3027497915,23.426170988,41.4210028962,0.0,18.025,23.3960028962
 07/22  12:00:00,71.7757813507,7.17873680585,21.7009195725,0.0,19.1483137236,23.7250123474,35.5386725302,0.0,18.025,17.5136725302
 07/22  13:00:00,73.8084688766,7.30911767073,23.4576879047,0.0,19.3027497915,23.7161209604,41.3699624009,0.0,18.025,23.3449624009
 07/22  14:00:00,75.449390744,7.43259019649,24.9751291122,0.0,19.3027497915,23.7161209604,35.5328775829,0.0,18.025,17.5078775829
 07/22  15:00:00,76.1991577983,7.52407793399,25.9233665878,0.0,19.3027497915,23.426170988,41.3706083206,0.0,18.025,23.3456083206
 07/22  16:00:00,80.8270829923,7.59690164698,26.0271380667,0.0,19.3027497915,27.8956505705,23.7884115776,0.0,18.025,5.76341157756
 07/22  17:00:00,89.9900393425,7.85524826447,26.3092329217,0.0,18.2229234133,37.5968344597,5.76929715252,0.0,0.0,5.76929715252
 07/22  18:00:00,104.963832472,8.18901016831,26.9959349133,0.0,32.690315043,37.0816133363,5.77490403336,0.0,0.0,5.77490403336
 07/22  19:00:00,104.498334916,8.34056041112,26.267142877,0.0,36.8143715336,33.066984531,5.78651887799,0.0,0.0,5.78651887799
 07/22  20:00:00,112.590777174,8.46383956136,25.2282239138,0.0,36.3493007332,38.7721355839,11.5511615002,0.0,0.0,11.5511615002
 07/22  21:00:00,111.290163203,8.34155644595,22.3997612527,0.0,36.1807251679,36.8228455648,5.78651099295,0.0,0.0,5.78651099295
 07/22  22:00:00,84.1877853194,7.79852696465,17.1603639317,0.0,31.0351095914,20.6438685092,11.5989862613,0.0,0.0,11.5989862613
 07/22  23:00:00,57.0416973683,7.25314636173,13.1137405558,0.0,17.4250845679,11.7056064465,11.5416475351,0.0,0.0,11.5416475351
 07/22  24:00:00,48.4802247505,6.9965395896,11.036890064,0.0,12.8411359301,10.0650221343,5.7634624104,0.0,0.0,5.7634624104
 07/23  01:00:00,46.9558420006,6.81653607741,9.57424943085,0.0,12.925468867,10.100111941,0.291909016579,0.271909016579,0.0,0.02
 07/23  02:00:00,40.5763930656,6.61005805556,8.02031352123,0.0,8.34152022915,10.0650221343,6.74431240007,0.986471208073,0.0,5.757841192
 07/23  03:00:00,39.3096496692,6.46295322459,6.90068010852,0.0,8.34152022915,10.0650221343,2.01751492636,1.99751492636,0.0,0.02
 07/23  04:00:00,39.8463539894,6.33810758094,5.95557301607,0.0,8.34152022915,11.6705166398,9.98866139254,4.22512995417,0.0,5.76353143837
 07/23  05:00:00,41.2403153794,6.23046762098,5.18282898231,0.0,8.80141237637,15.3678112995,12.1309791404,6.3618435183,0.0,5.76913562209
 07/23  06:00:00,57.4916053195,6.45190243837,6.88800846961,0.0,18.5082010057,25.6353820695,9.17721725804,3.39644289866,0.0,5.78077435938
 07/23  07:00:00,78.2469973452,6.93799060882,10.702335655,0.0,19.4926561212,41.1001056674,17.6559531323,0.269024787961,0.0,17.3869283443
 07/23  08:00:00,110.522440929,7.57766012306,18.5805890336,0.0,26.3286599382,57.9988325916,29.5365552289,0.0,0.0,29.5365552289
 07/23  09:00:00,99.4794370191,7.45172080622,22.937128374,0.0,26.2443270014,42.8153538416,47.4099583575,0.0,18.025,29.3849583575
 07/23  10:00:00,74.4232186591,7.12449155886,22.0828701944,0.0,21.7447113004,23.4437158914,41.468055327,0.0,18.025,23.443055327
 07/23  11:00:00,74.4847012516,7.2585329338,24.4124235498,0.0,19.3449162599,23.4437158914,41.4211614538,0.0,18.025,23.3961614538
 07/23  12:00:00,77.1935813003,7.45230723081,26.7854409702,0.0,19.190480192,23.7425572507,35.5353812831,0.0,18.025,17.5103812831
 07/23  13:00:00,80.0896487862,7.64279207025,29.4649068606,0.0,19.260583323,23.698576057,41.3712111884,0.0,18.025,23.3462111884
 07/23  14:00:00,82.6231386597,7.80750629535,31.8336757147,0.0,19.260583323,23.698576057,35.5334938885,0.0,18.025,17.5084938885
 07/23  15:00:00,83.228190329,7.89933308877,32.636856807,0.0,19.260583323,23.4086260847,41.3717072582,0.0,18.025,23.3467072582
 07/23  16:00:00,87.0642373969,7.94985169313,31.9710567801,0.0,19.260583323,27.8781056672,23.7884890416,0.0,18.025,5.76348904165
 07/23  17:00:00,95.4407367997,8.18420583037,31.490687922,0.0,18.1807569449,37.5792895564,5.76905736305,0.0,0.0,5.76905736305
 07/23  18:00:00,109.88708488,8.51180620629,31.7158188921,0.0,32.6059821062,37.0465235296,5.77476617931,0.0,0.0,5.77476617931
 07/23  19:00:00,109.52138011,8.65467413096,30.9760803295,0.0,36.8143715336,33.066984531,5.78500825825,0.0,0.0,5.78500825825
 07/23  20:00:00,117.466230849,8.76694956513,29.6811490495,0.0,36.43363367,38.8072253906,11.551712147,0.0,0.0,11.551712147
 07/23  21:00:00,116.055072337,8.6224707232,27.0031844538,0.0,36.0963922311,36.7877557581,5.78587050997,0.0,0.0,5.78587050997
 07/23  22:00:00,88.6855453302,8.06087039733,21.5152100032,0.0,30.9507766546,20.6087787026,11.5978353147,0.0,0.0,11.5978353147
 07/23  23:00:00,60.0319424981,7.50192138825,15.8552165104,0.0,17.4250845679,11.7056064465,11.5415288345,0.0,0.0,11.5415288345
 07/23  24:00:00,50.864376716,7.20775838877,13.0904021121,0.0,12.925468867,10.100111941,5.76342252704,0.0,0.0,5.76342252704
 07/24  01:00:00,45.4734977661,6.94413900827,10.8432088579,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 07/24  02:00:00,41.6818600505,6.73713620151,9.1181268,0.0,8.25718729233,10.0299323277,6.0081616227,0.250400464789,0.0,5.75776115791
 07/24  03:00:00,40.5067082343,6.60678340629,8.07333296056,0.0,8.25718729233,10.0299323277,0.880103821255,0.860103821255,0.0,0.02
 07/24  04:00:00,41.333552646,6.51535237962,7.38495245904,0.0,8.25718729233,11.6354268332,6.88600608782,1.12245666901,0.0,5.76354941881
 07/24  05:00:00,46.9685811752,6.50569462651,7.33383655987,0.0,12.1011305571,15.3678112995,7.04452710256,1.26405669735,0.0,5.78047040521
 07/24  06:00:00,75.765390841,7.11051081894,11.6493194614,0.0,19.7275818095,37.2640762949,17.6580355703,0.272195310376,0.0,17.3858402599
 07/24  07:00:00,99.7829001478,7.6474855546,16.5255548386,0.0,24.3117294858,51.2795993405,17.4564268302,0.0,0.0,17.4564268302
 07/24  08:00:00,91.6675797978,7.27269172481,20.0603213724,0.0,23.6694662846,40.6342015617,23.5131610919,0.0,0.0,23.5131610919
 07/24  09:00:00,91.5971256204,7.36006847543,24.9099461136,0.0,23.6694662846,35.6302164847,41.4676913358,0.0,18.025,23.4426913358
 07/24  10:00:00,74.9458598366,7.23307565626,25.9824615086,0.0,18.7433767983,22.9618409725,41.4212070226,0.0,18.025,23.3962070226
 07/24  11:00:00,78.7005799698,7.44776328399,29.5248067618,0.0,18.7433767983,22.9618409725,41.3704937292,0.0,18.025,23.3454937292
 07/24  12:00:00,81.6328109106,7.65221674989,32.2091347665,0.0,18.5889407304,23.1597249699,35.5378932724,0.0,18.025,17.5128932724
 07/24  13:00:00,83.4780093497,7.80041264052,33.6596413989,0.0,18.7433767983,23.2517909448,41.3689735523,0.0,18.025,23.3439735523
 07/24  14:00:00,84.9806570137,7.92325093847,35.0394425443,0.0,18.7433767983,23.2517909448,35.5340075059,0.0,18.025,17.5090075059
 07/24  15:00:00,85.6192553853,8.03193920012,35.8593108016,0.0,18.7433767983,22.9618409725,41.3693013003,0.0,18.025,23.3443013003
 07/24  16:00:00,90.2686699679,8.14360369211,35.9457312199,0.0,18.7433767983,27.431320555,23.7882448523,0.0,18.025,5.76324485234
 07/24  17:00:00,103.318594285,8.49002547117,36.4609154965,0.0,17.6635504202,40.6971502883,5.77486337457,0.0,0.0,5.77486337457
 07/24  18:00:00,107.774051884,8.59097098622,34.3104304248,0.0,27.5259009287,37.3340067412,11.5867990966,0.0,0.0,11.5867990966
 07/24  19:00:00,106.580858524,8.5720337327,30.8109815682,0.0,33.8341110165,33.3544677425,5.78573083571,0.0,0.0,5.78573083571
 07/24  20:00:00,115.02571594,8.58181190576,27.323899769,0.0,36.5179666069,38.8247702939,11.5512604366,0.0,0.0,11.5512604366
 07/24  21:00:00,111.123314459,8.49531110459,25.2548295846,0.0,32.965339924,36.8579353714,11.5976477841,0.0,0.0,11.5976477841
 07/24  22:00:00,83.4232831773,7.99924481899,21.5981723113,0.0,25.6355707503,20.6438685092,11.5638581402,0.0,0.0,11.5638581402
 07/24  23:00:00,59.7102781611,7.5199911973,17.917599801,0.0,15.0252895274,11.7056064465,5.76915514177,0.0,0.0,5.76915514177
 07/24  24:00:00,51.836279936,7.27638431782,15.3130042679,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 07/25  01:00:00,47.6520840527,7.093583793,12.8723482671,0.0,10.0992000411,10.047477231,5.75791565319,0.0,0.0,5.75791565319
 07/25  02:00:00,43.9496022671,6.93310121041,11.1899082688,0.0,8.25718729233,10.0299323277,5.7577046153,0.0,0.0,5.7577046153
 07/25  03:00:00,42.8018193131,6.81478322576,10.1604447348,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/25  04:00:00,43.4301294404,6.71323538282,9.28364724155,0.0,8.25718729233,11.6354268332,5.76358880964,0.0,0.0,5.76358880964
 07/25  05:00:00,48.9180495966,6.69144504592,9.09756109092,0.0,12.1011305571,15.3678112995,5.78035884246,0.0,0.0,5.78035884246
 07/25  06:00:00,77.232615679,7.25871813636,12.9683457612,0.0,19.7275818095,37.2640762949,11.5972456459,0.0,0.0,11.5972456459
 07/25  07:00:00,100.012216841,7.71163299467,16.6907336297,0.0,24.3117294858,51.2795993405,17.4573087575,0.0,0.0,17.4573087575
 07/25  08:00:00,88.5994675622,7.24713406104,17.0177728598,0.0,23.6694662846,40.6342015617,29.3869367264,0.0,0.0,29.3869367264
 07/25  09:00:00,86.8204848508,7.21175611409,20.2816277962,0.0,23.6694662846,35.6302164847,41.4646654476,0.0,18.025,23.4396654476
 07/25  10:00:00,67.8589478141,6.97346152532,19.155162712,0.0,18.7433767983,22.9618409725,41.420288755,0.0,18.025,23.395288755
 07/25  11:00:00,68.6232234835,7.02134462197,19.8738715957,0.0,18.7433767983,22.9618409725,41.3697606352,0.0,18.025,23.3447606352
 07/25  12:00:00,70.0984562367,7.12666881856,21.2003330356,0.0,18.5889407304,23.1597249699,35.539960374,0.0,18.025,17.514960374
 07/25  13:00:00,71.7864786757,7.23653888041,22.5319819603,0.0,18.7433767983,23.2517909448,41.3632139428,0.0,18.025,23.3382139428
 07/25  14:00:00,72.9363568185,7.32091317337,23.5974869896,0.0,18.7433767983,23.2517909448,35.5400882461,0.0,18.025,17.5150882461
 07/25  15:00:00,73.1730715923,7.39027355984,24.0547906293,0.0,18.7433767983,22.9618409725,41.3634128891,0.0,18.025,23.3384128891
 07/25  16:00:00,77.5455352084,7.46942490137,23.8967837675,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 07/25  17:00:00,90.1881270639,7.77842746253,24.0420508299,0.0,17.6635504202,40.6971502883,5.77466327191,0.0,0.0,5.77466327191
 07/25  18:00:00,97.1033198745,7.99455374257,24.2361233436,0.0,27.5259009287,37.3340067412,11.5867900689,0.0,0.0,11.5867900689
 07/25  19:00:00,99.6254527329,8.13486183476,24.2927501422,0.0,33.8341110165,33.3544677425,11.5523755505,0.0,0.0,11.5523755505
 07/25  20:00:00,111.180705832,8.30453040621,23.7561776913,0.0,36.5179666069,38.8247702939,5.78562672582,0.0,0.0,5.78562672582
 07/25  21:00:00,106.633572948,8.23790023303,21.0225053032,0.0,32.965339924,36.8579353714,17.3863899893,0.0,0.0,17.3863899893
 07/25  22:00:00,77.6439905039,7.65463527,16.1634992444,0.0,25.6355707503,20.6438685092,5.79211572173,0.0,0.0,5.79211572173
 07/25  23:00:00,53.4996378658,7.11484664689,12.1121068631,0.0,15.0252895274,11.7056064465,5.85220527074,0.0829410300599,0.0,5.76926424068
 07/25  24:00:00,46.1152601191,6.85433186762,10.014036038,0.0,11.6412384099,10.0650221343,6.50681169084,0.743385346443,0.0,5.76342634439
 07/26  01:00:00,42.9597836809,6.67563328624,8.59800015392,0.0,10.0992000411,10.047477231,7.01567604069,1.25786069307,0.0,5.75781534761
 07/26  02:00:00,39.7373710759,6.51606188301,7.39472111021,0.0,8.25718729233,10.0299323277,1.75637037165,1.73637037165,0.0,0.02
 07/26  03:00:00,38.880301209,6.41499391232,6.63871375022,0.0,8.25718729233,10.0299323277,7.67836996825,1.92111940358,0.0,5.75725056467
 07/26  04:00:00,39.9264897882,6.346225249,6.14702287272,0.0,8.25718729233,11.6354268332,7.744198377,1.98121527387,0.0,5.76298310313
 07/26  05:00:00,45.7449875805,6.35704006759,6.25890604074,0.0,12.1011305571,15.3678112995,7.6993996295,1.91882013296,0.0,5.78057949654
 07/26  06:00:00,74.5855424026,6.97561311701,10.6043879159,0.0,19.7275818095,37.2640762949,12.2284406823,0.63051438378,0.0,11.5979262986
 07/26  07:00:00,98.2464848067,7.50375276189,15.132889094,0.0,24.3117294858,51.2795993405,17.456172968,0.0,0.0,17.456172968
 07/26  08:00:00,89.1470125193,7.11265323823,17.6998050773,0.0,23.6694662846,40.6342015617,29.3832705836,0.0,0.0,29.3832705836
 07/26  09:00:00,88.2775782316,7.15572894199,21.7947534292,0.0,23.6694662846,35.6302164847,41.4604382957,0.0,18.025,23.4354382957
 07/26  10:00:00,69.865943912,6.95622822033,21.1793945541,0.0,18.7433767983,22.9618409725,41.4176711756,0.0,18.025,23.3926711756
 07/26  11:00:00,71.4536437183,7.07060767085,22.6550318869,0.0,18.7433767983,22.9618409725,35.5404608599,0.0,18.025,17.5154608599
 07/26  12:00:00,73.1000946997,7.21396046837,24.11468279,0.0,18.5889407304,23.1597249699,41.3658538886,0.0,18.025,23.3408538886
 07/26  13:00:00,74.4289210232,7.32293061076,25.0880326719,0.0,18.7433767983,23.2517909448,35.5352036312,0.0,18.025,17.5102036312
 07/26  14:00:00,75.0833390261,7.38065058392,25.6847365024,0.0,18.7433767983,23.2517909448,41.3658771373,0.0,18.025,23.3408771373
 07/26  15:00:00,75.2287615494,7.46655226755,26.0342014946,0.0,18.7433767983,22.9618409725,35.5343614118,0.0,18.025,17.5093614118
 07/26  16:00:00,79.0504123263,7.51933279353,25.3517561039,0.0,18.7433767983,27.431320555,23.788290393,0.0,18.025,5.76329039304
 07/26  17:00:00,91.1533581732,7.80942774034,24.9762907324,0.0,17.6635504202,40.6971502883,5.77467552373,0.0,0.0,5.77467552373
 07/26  18:00:00,97.0723069738,7.98259574989,24.2170766839,0.0,27.5259009287,37.3340067412,11.5862253673,0.0,0.0,11.5862253673
 07/26  19:00:00,96.9421449829,8.04736570378,21.6969416067,0.0,33.8341110165,33.3544677425,11.5522651932,0.0,0.0,11.5522651932
 07/26  20:00:00,107.099055581,8.122079304,19.8569857341,0.0,36.5179666069,38.8247702939,5.82865242664,0.0429140945923,0.0,5.78573833204
 07/26  21:00:00,104.434478381,8.07509130178,18.9862265872,0.0,32.965339924,36.8579353714,11.59825933,0.0,0.0,11.59825933
 07/26  22:00:00,76.6565699845,7.55346812447,15.2772478543,0.0,25.6355707503,20.6438685092,11.631245298,0.0672326045109,0.0,11.5640126935
 07/26  23:00:00,53.112911011,7.06002240181,11.7802071817,0.0,15.0252895274,11.7056064465,6.29703255057,0.527840591004,0.0,5.76919195956
 07/26  24:00:00,45.9761179388,6.8229702555,9.90625793972,0.0,11.6412384099,10.0650221343,6.71195491366,0.948408284734,0.0,5.76354662893
 07/27  01:00:00,42.9191201006,6.65727972743,8.57569672654,0.0,10.0992000411,10.047477231,1.33635085877,1.31635085877,0.0,0.02
 07/27  02:00:00,39.8061416585,6.5128090893,7.4667411844,0.0,8.25718729233,10.0299323277,7.42184165317,1.6639906668,0.0,5.75785098637
 07/27  03:00:00,38.8326416686,6.40211319274,6.6039407444,0.0,8.25718729233,10.0299323277,2.35258573238,2.33258573238,0.0,0.02
 07/27  04:00:00,39.6106900537,6.30754843161,5.86990241614,0.0,8.25718729233,11.6354268332,9.59409763558,3.83143652507,0.0,5.7626611105
 07/27  05:00:00,45.1235246231,6.28824932672,5.70623625868,0.0,12.1011305571,15.3678112995,16.185817444,4.64537154822,0.0,11.5404458958
 07/27  06:00:00,74.0707866947,6.92151368915,10.1437366707,0.0,19.7275818095,37.2640762949,13.4100459039,1.81273699179,0.0,11.5973089121
 07/27  07:00:00,98.0281354344,7.47879119226,14.9395115853,0.0,24.3117294858,51.2795993405,17.4558149329,0.0,0.0,17.4558149329
 07/27  08:00:00,89.9268437512,7.11954134722,18.4727551919,0.0,23.6694662846,40.6342015617,23.5093132951,0.0,0.0,23.5093132951
 07/27  09:00:00,89.3835600851,7.18220984525,22.8742520366,0.0,23.6694662846,35.6302164847,47.3225634649,0.0,18.025,29.2975634649
 07/27  10:00:00,71.652653999,7.00979758195,22.9125448078,0.0,18.7433767983,22.9618409725,35.5761870277,0.0,18.025,17.5511870277
 07/27  11:00:00,74.3816270507,7.16900438674,25.4846195959,0.0,18.7433767983,22.9618409725,41.370235464,0.0,18.025,23.345235464
 07/27  12:00:00,75.8325461004,7.3074889735,26.7536043371,0.0,18.5889407304,23.1597249699,35.5360605067,0.0,18.025,17.5110605067
 07/27  13:00:00,76.3179078936,7.4028228879,26.8971365535,0.0,18.7433767983,23.2517909448,41.3676870604,0.0,18.025,23.3426870604
 07/27  14:00:00,76.5677156994,7.48691380361,27.0628452689,0.0,18.7433767983,23.2517909448,35.5349408728,0.0,18.025,17.5099408728
 07/27  15:00:00,75.3228334944,7.50336795445,26.091466856,0.0,18.7433767983,22.9618409725,41.3676227405,0.0,18.025,23.3426227405
 07/27  16:00:00,77.6771989148,7.48927742796,24.0085937178,0.0,18.7433767983,27.431320555,23.7883440886,0.0,18.025,5.76334408855
 07/27  17:00:00,87.995723793,7.671814901,21.956266116,0.0,17.6635504202,40.6971502883,5.7745915434,0.0,0.0,5.7745915434
 07/27  18:00:00,92.3954513428,7.77602456157,19.7467952125,0.0,27.5259009287,37.3340067412,11.5845692453,0.0,0.0,11.5845692453
 07/27  19:00:00,92.7348042176,7.80563328994,17.7313430571,0.0,33.8341110165,33.3544677425,5.78621168786,0.0,0.0,5.78621168786
 07/27  20:00:00,104.333703324,7.89163519557,17.3220784979,0.0,36.5179666069,38.8247702939,11.6476015533,0.0962485939311,0.0,11.5513529594
 07/27  21:00:00,101.798534502,7.8485300034,16.5768513102,0.0,32.965339924,36.8579353714,12.2000090213,0.603460237544,0.0,11.5965487838
 07/27  22:00:00,74.3717637932,7.34285883925,13.20305643,0.0,25.6355707503,20.6438685092,13.0034760997,1.4400091035,0.0,11.5634669962
 07/27  23:00:00,51.0813735481,6.86710607062,9.94158928904,0.0,15.0252895274,11.7056064465,7.9322611829,2.16327484881,0.0,5.76898633409
 07/27  24:00:00,44.1626534643,6.6449293665,8.27083909252,0.0,11.6412384099,10.0650221343,2.84326461676,2.82326461676,0.0,0.02
 07/28  01:00:00,41.3131064746,6.49508861917,7.13187027551,0.0,10.0992000411,10.047477231,9.44068604305,3.68284424587,0.0,5.75784179718
 07/28  02:00:00,38.3537396782,6.3642538053,6.16289974619,0.0,8.25718729233,10.0299323277,4.43102048518,4.41102048518,0.0,0.02
 07/28  03:00:00,37.504546741,6.26570456643,5.41225448924,0.0,8.25718729233,10.0299323277,11.2418884989,5.4842742854,0.0,5.75761421355
 07/28  04:00:00,38.3815106803,6.18070230284,4.76756849515,0.0,8.25718729233,11.6354268332,12.598299029,6.8351813684,0.0,5.76311766055
 07/28  05:00:00,43.9508693222,6.16654542799,4.65529249574,0.0,12.1011305571,15.3678112995,13.153760059,7.37344547744,0.0,5.78031458159
 07/28  06:00:00,72.324662518,6.74500113999,8.57413127298,0.0,19.7275818095,37.2640762949,16.3463966532,4.74852037289,0.0,11.5978762803
 07/28  07:00:00,94.7282411452,7.20247803013,11.915940173,0.0,24.3117294858,51.2795993405,19.0547523553,1.59924966346,0.0,17.4555026919
 07/28  08:00:00,81.2984727886,6.7569831497,10.2069464034,0.0,23.6694662846,40.6342015617,29.3912132288,0.00860019543322,0.0,29.3826130334
 07/28  09:00:00,79.6608932172,6.76817260353,13.5656342285,0.0,23.6694662846,35.6302164847,41.4631287514,0.0,18.025,23.4381287514
 07/28  10:00:00,62.6137337926,6.59755942328,14.2858603019,0.0,18.7433767983,22.9618409725,41.4191267686,0.0,18.025,23.3941267686
 07/28  11:00:00,65.3695831315,6.738422085,16.9031602943,0.0,18.7433767983,22.9618409725,35.5384717053,0.0,18.025,17.5134717053
 07/28  12:00:00,67.723106864,6.90367594732,19.0479845176,0.0,18.5889407304,23.1597249699,41.3682956974,0.0,18.025,23.3432956974
 07/28  13:00:00,69.6535323595,7.04348098804,20.5920969414,0.0,18.7433767983,23.2517909448,35.5310717401,0.0,18.025,17.5060717401
 07/28  14:00:00,71.0951014906,7.14897773875,21.9281768803,0.0,18.7433767983,23.2517909448,41.3680646368,0.0,18.025,23.3430646368
 07/28  15:00:00,72.0146944661,7.25898283476,23.0277072741,0.0,18.7433767983,22.9618409725,35.5309299949,0.0,18.025,17.5059299949
 07/28  16:00:00,77.403018233,7.40368130951,23.8200205146,0.0,18.7433767983,27.431320555,23.7881742759,0.0,18.025,5.7631742759
 07/28  17:00:00,91.2110304928,7.78697946948,25.0564182901,0.0,17.6635504202,40.6971502883,5.77437366274,0.0,0.0,5.77437366274
 07/28  18:00:00,98.2275097981,8.03113072112,25.3237579355,0.0,27.5259009287,37.3340067412,11.585810616,0.0,0.0,11.585810616
 07/28  19:00:00,99.9868859409,8.15535348965,24.6337044932,0.0,33.8341110165,33.3544677425,11.5505742541,0.0,0.0,11.5505742541
 07/28  20:00:00,110.962122279,8.29726888568,23.5448695814,0.0,36.5179666069,38.8247702939,5.78447236269,0.0,0.0,5.78447236269
 07/28  21:00:00,106.465652557,8.22084247827,20.8716630823,0.0,32.965339924,36.8579353714,11.5980648055,0.0,0.0,11.5980648055
 07/28  22:00:00,77.537481553,7.657686109,16.0539535944,0.0,25.6355707503,20.6438685092,11.5635650615,0.0,0.0,11.5635650615
 07/28  23:00:00,53.504283706,7.12503302971,12.1065749624,0.0,15.0252895274,11.7056064465,5.76905288729,0.0,0.0,5.76905288729
 07/28  24:00:00,46.2094824857,6.8714927698,10.0911038277,0.0,11.6412384099,10.0650221343,5.76350632642,0.0,0.0,5.76350632642
 07/29  01:00:00,46.1547474804,6.73650208915,8.97262356505,0.0,12.8411359301,10.0650221343,0.341927853328,0.321927853328,0.0,0.02
 07/29  02:00:00,39.9959865,6.55385260062,7.61554713497,0.0,8.25718729233,10.0299323277,6.54748852629,0.789821849877,0.0,5.75766667641
 07/29  03:00:00,38.8292430773,6.42039946199,6.58225727617,0.0,8.25718729233,10.0299323277,7.40064131085,1.64321567062,0.0,5.75742564023
 07/29  04:00:00,39.450977988,6.30537111317,5.71237336964,0.0,8.25718729233,11.6354268332,3.42430724527,3.40430724527,0.0,0.02
 07/29  05:00:00,40.9071045544,6.20534432273,4.99418242975,0.0,8.71707943955,15.3327214929,11.3252506239,5.55613505949,0.0,5.76911556445
 07/29  06:00:00,56.9031437095,6.39382114482,6.3576487206,0.0,18.5082010057,25.6353820695,15.4312034253,3.89102636334,0.0,11.540177062
 07/29  07:00:00,76.6866853505,6.82087366815,9.37860765553,0.0,19.4083231844,41.0650158608,12.9116251303,1.31416823915,0.0,11.5974568911
 07/29  08:00:00,105.380170031,7.34178346202,13.6742495404,0.0,26.3286599382,57.9988325916,29.5302091268,0.0,0.0,29.5302091268
 07/29  09:00:00,92.9369164444,7.19295378687,16.5339927938,0.0,26.3286599382,42.8504436482,47.4031629201,0.0,18.025,29.3781629201
 07/29  10:00:00,69.5180342337,6.9101466219,17.3920570377,0.0,21.7447113004,23.4437158914,41.4659852931,0.0,18.025,23.4409852931
 07/29  11:00:00,70.3482455185,7.06148347384,20.5327489887,0.0,19.3027497915,23.426170988,41.4158275752,0.0,18.025,23.3908275752
 07/29  12:00:00,72.078723167,7.19340214598,21.9892133195,0.0,19.1483137236,23.7250123474,41.3628998352,0.0,18.025,23.3378998352
 07/29  13:00:00,72.8857310548,7.24851368279,22.5955678358,0.0,19.3027497915,23.7161209604,35.5379273317,0.0,18.025,17.5129273317
 07/29  14:00:00,73.2775311633,7.29902449661,22.9368531399,0.0,19.3027497915,23.7161209604,41.3603387642,0.0,18.025,23.3353387642
 07/29  15:00:00,73.0690208294,7.32638420402,22.9909371758,0.0,19.3027497915,23.426170988,35.5376904552,0.0,18.025,17.5126904552
 07/29  16:00:00,77.1883656463,7.35516085701,22.6301790952,0.0,19.3027497915,27.8956505705,23.7875467507,0.0,18.025,5.7625467507
 07/29  17:00:00,85.7926575077,7.56346926278,22.4036518393,0.0,18.2229234133,37.5968344597,5.76892078623,0.0,0.0,5.76892078623
 07/29  18:00:00,100.71567692,7.86858083935,23.0682350072,0.0,32.690315043,37.0816133363,5.77454294335,0.0,0.0,5.77454294335
 07/29  19:00:00,100.751162258,8.02557101874,22.8349939241,0.0,36.8143715336,33.066984531,5.78465733861,0.0,0.0,5.78465733861
 07/29  20:00:00,109.470336659,8.18754179991,22.3841135877,0.0,36.3493007332,38.7721355839,11.5508818146,0.0,0.0,11.5508818146
 07/29  21:00:00,109.386104327,8.14418099217,20.6931114285,0.0,36.1807251679,36.8228455648,5.78540038557,0.0,0.0,5.78540038557
 07/29  22:00:00,83.5418518602,7.68968814876,16.6233190035,0.0,31.0351095914,20.6438685092,11.5974468987,0.0,0.0,11.5974468987
 07/29  23:00:00,57.0511834558,7.22598472233,13.1504177403,0.0,17.4250845679,11.7056064465,11.5406209941,0.0,0.0,11.5406209941
 07/29  24:00:00,49.2331021182,7.04145901042,11.7448646839,0.0,12.8411359301,10.0650221343,5.76324809904,0.0,0.0,5.76324809904
 07/30  01:00:00,48.3560647282,6.92612689792,10.8648934885,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 07/30  02:00:00,42.5394654079,6.77860149148,9.81485449641,0.0,8.34152022915,10.0650221343,5.75764588707,0.0,0.0,5.75764588707
 07/30  03:00:00,41.5724935095,6.6748031457,8.95168617483,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 07/30  04:00:00,42.2722286347,6.58261670656,8.13695460419,0.0,8.34152022915,11.6705166398,5.76323778146,0.0,0.0,5.76323778146
 07/30  05:00:00,43.9549118233,6.51082869037,7.61708426288,0.0,8.80141237637,15.3678112995,5.76784724709,0.0,0.0,5.76784724709
 07/30  06:00:00,59.8286888444,6.69858612822,8.97843796914,0.0,18.5082010057,25.6353820695,5.7794273201,0.0,0.0,5.7794273201
 07/30  07:00:00,79.9566561803,7.11263486421,12.2373984847,0.0,19.4926561212,41.1001056674,11.5963794326,0.0,0.0,11.5963794326
 07/30  08:00:00,109.597568428,7.6388347025,17.5946030965,0.0,26.3286599382,57.9988325916,35.4304051529,0.0,0.0,35.4304051529
 07/30  09:00:00,96.4039878415,7.42423253534,19.8892094046,0.0,26.2443270014,42.8153538416,47.3997211948,0.0,18.025,29.3747211948
 07/30  10:00:00,70.323526543,7.04064063406,18.0670624568,0.0,21.7447113004,23.4437158914,41.46416345,0.0,18.025,23.43916345
 07/30  11:00:00,69.1341080657,7.09563944204,19.2247485888,0.0,19.3449162599,23.4437158914,41.4161918409,0.0,18.025,23.3911918409
 07/30  12:00:00,70.6919413259,7.20919822676,20.5269258006,0.0,19.190480192,23.7425572507,35.5381341641,0.0,18.025,17.5131341641
 07/30  13:00:00,72.5826131078,7.33177200356,22.2689047011,0.0,19.260583323,23.698576057,41.3631302119,0.0,18.025,23.3381302119
 07/30  14:00:00,73.9101446668,7.43031470059,23.4978901257,0.0,19.260583323,23.698576057,35.5355658111,0.0,18.025,17.5105658111
 07/30  15:00:00,74.1805361229,7.49704738767,23.9915018888,0.0,19.260583323,23.4086260847,41.3626939144,0.0,18.025,23.3376939144
 07/30  16:00:00,78.2412835564,7.52754500858,23.5704296887,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 07/30  17:00:00,86.8418138896,7.74843163027,23.3275599163,0.0,18.1807569449,37.5792895564,5.7688550814,0.0,0.0,5.7688550814
 07/30  18:00:00,101.976211366,8.06619620952,24.2505779078,0.0,32.6059821062,37.0465235296,5.77463403506,0.0,0.0,5.77463403506
 07/30  19:00:00,102.501725677,8.22675315795,24.3843756686,0.0,36.8143715336,33.066984531,11.551481588,0.0,0.0,11.551481588
 07/30  20:00:00,111.071728641,8.3808432722,23.6727884026,0.0,36.43363367,38.8072253906,5.78515238898,0.0,0.0,5.78515238898
 07/30  21:00:00,110.962442301,8.32196505999,22.2110886752,0.0,36.0963922311,36.7877557581,11.551819811,0.0,0.0,11.551819811
 07/30  22:00:00,85.5366663721,7.85109699936,18.5761569934,0.0,30.9507766546,20.6087787026,11.5972696594,0.0,0.0,11.5972696594
 07/30  23:00:00,58.8931966433,7.37560373913,14.8428182486,0.0,17.4250845679,11.7056064465,5.78030417406,0.0,0.0,5.78030417406
 07/30  24:00:00,50.4204362659,7.13821499129,12.7160208315,0.0,12.925468867,10.100111941,5.76341095816,0.0,0.0,5.76341095816
 07/31  01:00:00,45.4160249785,6.91366874318,10.8162131558,0.0,10.0992000411,10.047477231,5.75750382237,0.0,0.0,5.75750382237
 07/31  02:00:00,41.8710663761,6.7364834343,9.30800306736,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/31  03:00:00,40.9269429787,6.63314138549,8.46721689599,0.0,8.25718729233,10.0299323277,5.75758971659,0.0,0.0,5.75758971659
 07/31  04:00:00,41.9508755033,6.56318999833,7.95445297949,0.0,8.25718729233,11.6354268332,5.85355055723,0.0902926902997,0.0,5.76325786693
 07/31  05:00:00,47.7803124729,6.57103280849,8.08025797757,0.0,12.1011305571,15.3678112995,6.00843853951,0.229355314435,0.0,5.77908322507
 07/31  06:00:00,76.4807621081,7.16875730451,12.3064939272,0.0,19.7275818095,37.2640762949,11.5960428031,0.0,0.0,11.5960428031
 07/31  07:00:00,99.7409007502,7.66055446269,16.4705471096,0.0,24.3117294858,51.2795993405,17.4546807302,0.0,0.0,17.4546807302
 07/31  08:00:00,89.3658756043,7.21240556284,17.8189447443,0.0,23.6694662846,40.6342015617,29.3801042063,0.0,0.0,29.3801042063
 07/31  09:00:00,88.2409946124,7.21356870124,21.7003508213,0.0,23.6694662846,35.6302164847,41.4579841229,0.0,18.025,23.4329841229
 07/31  10:00:00,69.5440136217,7.00395190474,20.8097559555,0.0,18.7433767983,22.9618409725,41.4173424644,0.0,18.025,23.3923424644
 07/31  11:00:00,71.0812477166,7.12486912107,22.2283846192,0.0,18.7433767983,22.9618409725,35.53916618,0.0,18.025,17.51416618
 07/31  12:00:00,73.1775352743,7.29179092941,24.1143025397,0.0,18.5889407304,23.1597249699,41.3630454279,0.0,18.025,23.3380454279
 07/31  13:00:00,75.3678737697,7.44663436187,25.9032928633,0.0,18.7433767983,23.2517909448,35.535439961,0.0,18.025,17.510439961
 07/31  14:00:00,77.0967145226,7.57544679847,27.5033245761,0.0,18.7433767983,23.2517909448,41.362466467,0.0,18.025,23.337466467
 07/31  15:00:00,77.3286113013,7.65476314026,27.9458521116,0.0,18.7433767983,22.9618409725,35.5350275771,0.0,18.025,17.5100275771
 07/31  16:00:00,81.1666338976,7.70500873361,27.2823096076,0.0,18.7433767983,27.431320555,23.7881633281,0.0,18.025,5.76316332809
 07/31  17:00:00,93.1876083091,7.98537281741,26.8346100961,0.0,17.6635504202,40.6971502883,5.77444470649,0.0,0.0,5.77444470649
 07/31  18:00:00,100.052977412,8.18844580325,26.9919256864,0.0,27.5259009287,37.3340067412,11.5849874987,0.0,0.0,11.5849874987
 07/31  19:00:00,102.910974757,8.32712568985,27.3860347697,0.0,33.8341110165,33.3544677425,11.5497908056,0.0,0.0,11.5497908056
 07/31  20:00:00,115.367288857,8.52494568794,27.7223712117,0.0,36.5179666069,38.8247702939,5.78477221778,0.0,0.0,5.78477221778
 07/31  21:00:00,112.441714335,8.50943365978,26.5591530982,0.0,32.965339924,36.8579353714,11.5974034733,0.0,0.0,11.5974034733
 07/31  22:00:00,83.5479918161,7.99688176354,21.7252791698,0.0,25.6355707503,20.6438685092,11.5628197111,0.0,0.0,11.5628197111
 07/31  23:00:00,58.7551575713,7.52704083155,16.9554487161,0.0,15.0252895274,11.7056064465,5.76897215555,0.0,0.0,5.76897215555
 07/31  24:00:00,51.2013408791,7.28460453377,14.6698594643,0.0,11.6412384099,10.0650221343,5.7631971328,0.0,0.0,5.7631971328
 08/01  01:00:00,47.0297148419,7.03488208108,12.3086948587,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/01  02:00:00,42.4988992153,6.78483108796,9.88748433168,0.0,8.25718729233,10.0299323277,5.75759975399,0.0,0.0,5.75759975399
 08/01  03:00:00,40.8492528284,6.62761447057,8.39505981017,0.0,8.25718729233,10.0299323277,0.0563463349767,0.0363463349767,0.0,0.02
 08/01  04:00:00,41.43776574,6.52041333242,7.48412165684,0.0,8.25718729233,11.6354268332,6.40040891467,0.637240497749,0.0,5.76316841692
 08/01  05:00:00,47.088004273,6.51568402999,7.4433016584,0.0,12.1011305571,15.3678112995,6.71597488557,0.935835289883,0.0,5.78013959569
 08/01  06:00:00,75.3280485598,7.07595863386,11.2465815127,0.0,19.7275818095,37.2640762949,13.2764018696,0.774664132773,0.0,12.5017377369
 08/01  07:00:00,98.6170156157,7.57523792228,15.4319885037,0.0,24.3117294858,51.2795993405,16.5457718643,0.0,0.0,16.5457718643
 08/01  08:00:00,86.1417949271,7.11326161128,14.6940132011,0.0,23.6694662846,40.6342015617,29.3794775215,0.0,0.0,29.3794775215
 08/01  09:00:00,86.3940526563,7.13667536696,19.9303049666,0.0,23.6694662846,35.6302164847,41.4609360055,0.0,18.025,23.4359360055
 08/01  10:00:00,68.9510676063,6.96985352678,20.2509124162,0.0,18.7433767983,22.9618409725,41.4166332732,0.0,18.025,23.3916332732
 08/01  11:00:00,70.0232572167,7.0535789018,21.2416850753,0.0,18.7433767983,22.9618409725,41.3662606043,0.0,18.025,23.3412606043
 08/01  12:00:00,71.5034824685,7.18046417742,22.5515785045,0.0,18.5889407304,23.1597249699,35.5372478129,0.0,18.025,17.5122478129
 08/01  13:00:00,73.6060870487,7.3327836302,24.2553583045,0.0,18.7433767983,23.2517909448,41.359246465,0.0,18.025,23.334246465
 08/01  14:00:00,75.726373737,7.47796693018,26.2304660215,0.0,18.7433767983,23.2517909448,35.5367242386,0.0,18.025,17.5117242386
 08/01  15:00:00,75.9625785732,7.55609671933,26.6784862367,0.0,18.7433767983,22.9618409725,35.5311308108,0.0,18.025,17.5061308108
 08/01  16:00:00,79.5212905322,7.59741654843,25.7445650863,0.0,18.7433767983,27.431320555,23.7880965508,0.0,18.025,5.76309655081
 08/01  17:00:00,89.9660072809,7.82095183332,23.7774327333,0.0,17.6635504202,40.6971502883,5.77442724311,0.0,0.0,5.77442724311
 08/01  18:00:00,95.703503313,8.00111111357,22.8297923118,0.0,27.5259009287,37.3340067412,11.5851354632,0.0,0.0,11.5851354632
 08/01  19:00:00,98.3765987581,8.12429551652,23.0544905316,0.0,33.8341110165,33.3544677425,11.5516019306,0.0,0.0,11.5516019306
 08/01  20:00:00,109.941060488,8.28255185007,22.5385424422,0.0,36.5179666069,38.8247702939,5.78452894721,0.0,0.0,5.78452894721
 08/01  21:00:00,106.039651326,8.19959789465,20.4669295243,0.0,32.965339924,36.8579353714,11.596897933,0.0,0.0,11.596897933
 08/01  22:00:00,77.4330880397,7.61971010921,15.9875550293,0.0,25.6355707503,20.6438685092,11.5631978072,0.0,0.0,11.5631978072
 08/01  23:00:00,53.4402958512,7.09550506115,12.0721250523,0.0,15.0252895274,11.7056064465,5.9326168251,0.163747735121,0.0,5.76886908997
 08/01  24:00:00,46.3414088488,6.86572479257,10.2288060965,0.0,11.6412384099,10.0650221343,6.27244995177,0.509080316277,0.0,5.7633696355
 08/02  01:00:00,43.347580392,6.70620104191,8.95524367731,0.0,10.0992000411,10.047477231,0.773599322084,0.753599322084,0.0,0.02
 08/02  02:00:00,40.3205745941,6.57038945545,7.92360451906,0.0,8.25718729233,10.0299323277,6.57432994312,0.816613707119,0.0,5.757716236
 08/02  03:00:00,39.1920773372,6.44413031319,6.92136605015,0.0,8.25718729233,10.0299323277,7.40832336023,1.65086662463,0.0,5.7574567356
 08/02  04:00:00,39.8169049418,6.33213549762,6.05154377138,0.0,8.25718729233,11.6354268332,3.31828593761,3.29828593761,0.0,0.02
 08/02  05:00:00,45.0926058298,6.28817968919,5.67540717296,0.0,12.1011305571,15.3678112995,16.9290067394,5.38861065423,0.0,11.5403960852
 08/02  06:00:00,73.8296841283,6.8972172055,9.926967597,0.0,19.7275818095,37.2640762949,14.4455680731,2.84884942546,0.0,11.5967186476
 08/02  07:00:00,97.0212218206,7.40821955989,14.0032165187,0.0,24.3117294858,51.2795993405,17.7335528738,0.279724197706,0.0,17.4538286761
 08/02  08:00:00,85.8694713827,6.99342766212,14.5415295731,0.0,23.6694662846,40.6342015617,23.5082934685,0.0,0.0,23.5082934685
 08/02  09:00:00,87.1559975633,7.07469666696,20.7542260928,0.0,23.6694662846,35.6302164847,47.3129480435,0.0,18.025,29.2879480435
 08/02  10:00:00,69.7851559138,6.9253795427,21.1294820469,0.0,18.7433767983,22.9618409725,35.5738829907,0.0,18.025,17.5488829907
 08/02  11:00:00,69.6131280884,6.99781740037,20.8873190685,0.0,18.7433767983,22.9618409725,41.3680241451,0.0,18.025,23.3430241451
 08/02  12:00:00,71.4816997846,7.14704425348,22.5632143134,0.0,18.5889407304,23.1597249699,35.5351995596,0.0,18.025,17.5101995596
 08/02  13:00:00,74.6388062471,7.32812560671,25.2927433598,0.0,18.7433767983,23.2517909448,41.3648016501,0.0,18.025,23.3398016501
 08/02  14:00:00,74.748179985,7.38571394782,25.3445213209,0.0,18.7433767983,23.2517909448,35.5325229199,0.0,18.025,17.5075229199
 08/02  15:00:00,74.047103593,7.41481907858,24.9042966292,0.0,18.7433767983,22.9618409725,41.3640572289,0.0,18.025,23.3390572289
 08/02  16:00:00,77.9414288933,7.48265309773,24.279461137,0.0,18.7433767983,27.431320555,23.7881180843,0.0,18.025,5.76311808427
 08/02  17:00:00,90.037129449,7.77420584294,23.8952981351,0.0,17.6635504202,40.6971502883,5.77427953978,0.0,0.0,5.77427953978
 08/02  18:00:00,96.2105720144,7.95914804328,23.3788258885,0.0,27.5259009287,37.3340067412,11.5857059006,0.0,0.0,11.5857059006
 08/02  19:00:00,99.0764412651,8.11040137612,23.7682350529,0.0,33.8341110165,33.3544677425,5.78538155291,0.0,0.0,5.78538155291
 08/02  20:00:00,110.79019657,8.20923425757,21.5769954545,0.0,36.5179666069,38.8247702939,11.5513287864,0.0,0.0,11.5513287864
 08/02  21:00:00,105.345555472,8.1709656208,19.8014726857,0.0,32.965339924,36.8579353714,11.5959699819,0.0,0.0,11.5959699819
 08/02  22:00:00,77.8073303938,7.66995879363,16.3115538319,0.0,25.6355707503,20.6438685092,5.7914075838,0.0,0.0,5.7914075838
 08/02  23:00:00,53.8779795814,7.15137005428,12.4539465254,0.0,15.0252895274,11.7056064465,5.76894463672,0.0,0.0,5.76894463672
 08/02  24:00:00,46.4941194053,6.89342901201,10.3538155329,0.0,11.6412384099,10.0650221343,6.13247733599,0.369128255139,0.0,5.76334908085
 08/03  01:00:00,43.5380393927,6.73556841694,9.11633206284,0.0,10.0992000411,10.047477231,6.4040836633,0.646424836952,0.0,5.75765882635
 08/03  02:00:00,40.1275677385,6.55929021899,7.74170175264,0.0,8.25718729233,10.0299323277,1.76416133857,1.74416133857,0.0,0.02
 08/03  03:00:00,38.9572514478,6.42557536844,6.70509518491,0.0,8.25718729233,10.0299323277,8.90056283037,3.14316818268,0.0,5.75739464769
 08/03  04:00:00,39.730979809,6.32862884194,5.96912440512,0.0,8.25718729233,11.6354268332,10.2020309501,4.43900113757,0.0,5.76302981252
 08/03  05:00:00,47.2916742888,6.32380793091,5.95485355618,0.0,12.1011305571,15.3678112995,9.67794335317,3.89783334435,0.0,5.78011000882
 08/03  06:00:00,73.7183995387,6.88928757506,9.82361788353,0.0,19.7275818095,37.2640762949,14.0824785102,2.48558552048,0.0,11.5968929897
 08/03  07:00:00,96.313784789,7.3519395423,13.3520668092,0.0,24.3117294858,51.2795993405,18.1613123417,0.709192955633,0.0,17.4521193861
 08/03  08:00:00,83.4901776349,6.91063632286,12.2450304256,0.0,23.6694662846,40.6342015617,29.3906359271,0.0116345856739,0.0,29.3790013414
 08/03  09:00:00,83.0156726359,6.92322233361,16.7653847081,0.0,23.6694662846,35.6302164847,41.4552758441,0.0,18.025,23.4302758441
 08/03  10:00:00,65.760487895,6.74680302074,17.2833880706,0.0,18.7433767983,22.9618409725,41.4148056711,0.0,18.025,23.3898056711
 08/03  11:00:00,67.4795384873,6.87235443343,18.8791950447,0.0,18.7433767983,22.9618409725,35.5371139864,0.0,18.025,17.5121139864
 08/03  12:00:00,68.9589386258,7.00344407152,20.1840565008,0.0,18.5889407304,23.1597249699,41.3601680579,0.0,18.025,23.3351680579
 08/03  13:00:00,70.7292357881,7.13863968282,21.5726568789,0.0,18.7433767983,23.2517909448,35.5373391527,0.0,18.025,17.5123391527
 08/03  14:00:00,70.9823180267,7.19699654849,21.7673809018,0.0,18.7433767983,23.2517909448,41.359293931,0.0,18.025,23.334293931
 08/03  15:00:00,71.4770313274,7.2858595789,22.4631834102,0.0,18.7433767983,22.9618409725,35.5366932882,0.0,18.025,17.5116932882
 08/03  16:00:00,76.4500076478,7.39943072055,22.8712639562,0.0,18.7433767983,27.431320555,23.7881306539,0.0,18.025,5.76313065393
 08/03  17:00:00,87.1882019421,7.64468938906,21.1758929326,0.0,17.6635504202,40.6971502883,5.77364337858,0.0,0.0,5.77364337858
 08/03  18:00:00,94.5568486548,7.88143875373,21.8028178133,0.0,27.5259009287,37.3340067412,11.5847096994,0.0,0.0,11.5847096994
 08/03  19:00:00,97.6792606381,8.05574823045,22.4257113652,0.0,33.8341110165,33.3544677425,5.78470663517,0.0,0.0,5.78470663517
 08/03  20:00:00,109.79663745,8.17710841492,20.6155641741,0.0,36.5179666069,38.8247702939,11.5509287071,0.0,0.0,11.5509287071
 08/03  21:00:00,104.598693012,8.08845196495,19.1371311543,0.0,32.965339924,36.8579353714,11.5964132215,0.0,0.0,11.5964132215
 08/03  22:00:00,76.7507634637,7.5640325741,15.3609121934,0.0,25.6355707503,20.6438685092,11.5621994493,0.0,0.0,11.5621994493
 08/03  23:00:00,52.9257192628,7.04874717388,11.6043111443,0.0,15.0252895274,11.7056064465,6.17176337468,0.402908678566,0.0,5.76885469612
 08/03  24:00:00,45.8941462663,6.82135760789,9.82591839809,0.0,11.6412384099,10.0650221343,0.949764423398,0.929764423398,0.0,0.02
 08/04  01:00:00,43.0775046523,6.67458149332,8.7167861547,0.0,10.0992000411,10.047477231,6.92935916355,1.17165104068,0.0,5.75770812287
 08/04  02:00:00,40.0976408971,6.5415841312,7.72947916348,0.0,8.25718729233,10.0299323277,7.18012854265,1.42267932946,0.0,5.75744921319
 08/04  03:00:00,39.2800654861,6.44666465682,7.00682430891,0.0,8.25718729233,10.0299323277,1.76400229521,1.74400229521,0.0,0.02
 08/04  04:00:00,40.0579194597,6.35105885346,6.27363384762,0.0,8.25718729233,11.6354268332,8.65799423638,2.8947847719,0.0,5.76320946448
 08/04  05:00:00,47.5474910295,6.34095289141,6.19352962072,0.0,12.1011305571,15.3678112995,9.29594158159,3.51707138227,0.0,5.77887019932
 08/04  06:00:00,74.0108751709,6.91511290582,10.0902713523,0.0,19.7275818095,37.2640762949,14.5378120198,2.94098793764,0.0,11.5968240822
 08/04  07:00:00,96.5390334774,7.37850645454,13.5507566312,0.0,24.3117294858,51.2795993405,18.7187123774,1.26539235347,0.0,17.4533200239
 08/04  08:00:00,83.3667467958,6.92283025038,12.1094088619,0.0,23.6694662846,40.6342015617,29.3894482535,0.0101214748301,0.0,29.3793267787
 08/04  09:00:00,82.726258459,6.93296685454,16.4662313747,0.0,23.6694662846,35.6302164847,41.4582982611,0.0,18.025,23.4332982611
 08/04  10:00:00,65.5009395264,6.75822259069,17.0124211922,0.0,18.7433767983,22.9618409725,41.4160780124,0.0,18.025,23.3910780124
 08/04  11:00:00,66.6498884344,6.84782625435,18.0740740327,0.0,18.7433767983,22.9618409725,35.5368571963,0.0,18.025,17.5118571963
 08/04  12:00:00,68.5406778466,6.97800998948,19.7912337112,0.0,18.5889407304,23.1597249699,41.3638375551,0.0,18.025,23.3388375551
 08/04  13:00:00,70.2077290699,7.09753848645,21.092249073,0.0,18.7433767983,23.2517909448,35.5316936285,0.0,18.025,17.5066936285
 08/04  14:00:00,71.7029086118,7.21530569365,22.4696678707,0.0,18.7433767983,23.2517909448,41.3628574599,0.0,18.025,23.3378574599
 08/04  15:00:00,73.2790123589,7.35555230218,24.1954690934,0.0,18.7433767983,22.9618409725,35.5329948454,0.0,18.025,17.5079948454
 08/04  16:00:00,76.1301688753,7.37455640472,22.5763061971,0.0,18.7433767983,27.431320555,23.7879548563,0.0,18.025,5.76295485631
 08/04  17:00:00,85.8041617565,7.57761023236,19.8589381263,0.0,17.6635504202,40.6971502883,5.77416918687,0.0,0.0,5.77416918687
 08/04  18:00:00,92.3565127572,7.77699214271,19.7069348982,0.0,27.5259009287,37.3340067412,11.5850366002,0.0,0.0,11.5850366002
 08/04  19:00:00,93.9037480703,7.88662997444,18.8193169249,0.0,33.8341110165,33.3544677425,11.550869085,0.0,0.0,11.550869085
 08/04  20:00:00,107.300749681,7.98704141338,18.3097510833,0.0,36.5179666069,38.8247702939,5.85222953988,0.066504919233,0.0,5.78572462065
 08/04  21:00:00,102.847276851,7.94529753689,17.5288724097,0.0,32.965339924,36.8579353714,12.0558044905,0.459215673276,0.0,11.5965888172
 08/04  22:00:00,75.3874889687,7.43664939663,14.1250245328,0.0,25.6355707503,20.6438685092,12.5458326835,0.983126265423,0.0,11.5627064181
