Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/04  23:00:00,51.754531473,6.92872839637,10.553143651,0.0,15.0252895274,11.7056064465,7.54693022519,1.77812543334,0.0,5.76880479185
 08/04  24:00:00,44.6109265688,6.6836642149,8.6803920492,0.0,11.6412384099,10.0650221343,8.07753045977,2.31431433601,0.0,5.76321612376
 08/05  01:00:00,44.618982934,6.55267379338,7.62069590568,0.0,12.8411359301,10.0650221343,3.76168659566,3.74168659566,0.0,0.02
 08/05  02:00:00,38.1987469016,6.34355253667,6.02861536125,0.0,8.25718729233,10.0299323277,12.3560486055,6.59842097702,0.0,5.75762762843
 08/05  03:00:00,37.2288251505,6.2324438357,5.16980777205,0.0,8.25718729233,10.0299323277,7.62201238607,7.60201238607,0.0,0.02
 08/05  04:00:00,38.0408729963,6.14024056096,4.46740831106,0.0,8.25718729233,11.6354268332,14.4097514034,8.64659443998,0.0,5.76315696337
 08/05  05:00:00,41.5748183844,6.05685436683,3.92640102911,0.0,8.71707943955,15.3327214929,14.7994796166,9.03087877228,0.0,5.76860084432
 08/05  06:00:00,55.8697091685,6.25616764893,5.46189510588,0.0,18.5082010057,25.6353820695,12.2627610217,6.48357483212,0.0,5.77918618953
 08/05  07:00:00,76.1336409957,6.72466058045,8.9218119366,0.0,19.4083231844,41.0650158608,14.1474096628,2.55148317407,0.0,11.5959264887
 08/05  08:00:00,105.7407133,7.32605969002,14.0505634155,0.0,26.3286599382,57.9988325916,35.4335156242,0.00857272478153,0.0,35.4249428994
 08/05  09:00:00,94.1031693731,7.16777544426,17.7254536369,0.0,26.3286599382,42.8504436482,47.4024184574,0.0,18.025,29.3774184574
 08/05  10:00:00,69.7042376436,6.83924562708,17.6491887115,0.0,21.7447113004,23.4437158914,41.460264201,0.0,18.025,23.435264201
 08/05  11:00:00,68.9720375642,6.94778470203,19.2702594122,0.0,19.3027497915,23.426170988,41.4112753184,0.0,18.025,23.3862753184
 08/05  12:00:00,70.8225212531,7.1108176867,20.8156091779,0.0,19.1483137236,23.7250123474,35.536987809,0.0,18.025,17.511987809
 08/05  13:00:00,72.7416385583,7.25138180429,22.448615845,0.0,19.3027497915,23.7161209604,41.3586234028,0.0,18.025,23.3336234028
 08/05  14:00:00,73.8274613646,7.34298920203,23.4428339684,0.0,19.3027497915,23.7161209604,35.5361014063,0.0,18.025,17.5111014063
 08/05  15:00:00,74.4490241758,7.42459869249,24.2727333427,0.0,19.3027497915,23.426170988,37.7175616463,0.0,18.025,19.6925616463
 08/05  16:00:00,78.6250713038,7.48141779126,23.9406478785,0.0,19.3027497915,27.8956505705,21.6308522425,0.0,18.025,3.60585224247
 08/05  17:00:00,86.7571429192,7.69645565453,23.235169263,0.0,18.2229234133,37.5968344597,5.76867312312,0.0,0.0,5.76867312312
 08/05  18:00:00,102.367357578,8.04030590759,24.5482105759,0.0,32.690315043,37.0816133363,5.77425802137,0.0,0.0,5.77425802137
 08/05  19:00:00,102.875962012,8.2245943655,24.7607916897,0.0,36.8143715336,33.066984531,11.5497721373,0.0,0.0,11.5497721373
 08/05  20:00:00,111.407661771,8.30548497135,22.3195235242,0.0,36.3493007332,38.7721355839,5.78570998343,0.0,0.0,5.78570998343
 08/05  21:00:00,107.000470002,8.07437966048,18.3772984839,0.0,36.1807251679,36.8228455648,11.6576632903,0.106910956855,0.0,11.5507523335
 08/05  22:00:00,81.2459146919,7.54103061007,14.4760797275,0.0,31.0351095914,20.6438685092,12.2043932109,0.609391270689,0.0,11.5950019402
 08/05  23:00:00,55.208324243,7.07964138688,11.4539284858,0.0,17.4250845679,11.7056064465,6.38881681666,0.608896204338,0.0,5.77992061233
 08/05  24:00:00,46.7737567578,6.82390053872,9.50308753607,0.0,12.8411359301,10.0650221343,7.3373248574,1.57431491056,0.0,5.76300994684
 08/06  01:00:00,45.5693526382,6.67020724978,8.33410942576,0.0,12.925468867,10.100111941,1.72043391987,1.70043391987,0.0,0.02
 08/06  02:00:00,39.3792601922,6.47823873948,6.95502419004,0.0,8.34152022915,10.0650221343,8.42389096109,2.66623673907,0.0,5.75765422202
 08/06  03:00:00,38.0965900632,6.32851970345,5.82207001118,0.0,8.34152022915,10.0650221343,11.3122358985,5.55519157778,0.0,5.75704432069
 08/06  04:00:00,38.7287734166,6.2145351395,4.96159614511,0.0,8.34152022915,11.6705166398,7.71585639767,7.69585639767,0.0,0.02
 08/06  05:00:00,42.2457601065,6.1317976952,4.40297976512,0.0,8.80141237637,15.3678112995,13.8107087318,8.04190428278,0.0,5.76880444905
 08/06  06:00:00,56.093817883,6.30134820038,5.64082007854,0.0,18.5082010057,25.6353820695,18.0359452405,6.49583325184,0.0,11.5401119887
 08/06  07:00:00,76.4104837892,6.76394462314,9.03995504579,0.0,19.4926561212,41.1001056674,13.7531694017,2.15698348625,0.0,11.5961859155
 08/06  08:00:00,106.022735641,7.35958096799,14.2990722326,0.0,26.3286599382,57.9988325916,29.532827712,0.0103061590162,0.0,29.522521553
 08/06  09:00:00,94.7774961601,7.22107934195,18.4659073684,0.0,26.2443270014,42.8153538416,47.3954823178,0.0,18.025,29.3704823178
 08/06  10:00:00,71.9239237142,6.96299790428,19.7451224447,0.0,21.7447113004,23.4437158914,41.4618313451,0.0,18.025,23.4368313451
 08/06  11:00:00,73.3427550615,7.17704143965,23.3520085954,0.0,19.3449162599,23.4437158914,41.4115594658,0.0,18.025,23.3865594658
 08/06  12:00:00,77.1732955918,7.42985158352,26.7876378018,0.0,19.190480192,23.7425572507,35.5317557004,0.0,18.025,17.5067557004
 08/06  13:00:00,80.2374008975,7.61749075826,29.6379866534,0.0,19.260583323,23.698576057,41.3655171027,0.0,18.025,23.3405171027
 08/06  14:00:00,81.0587453711,7.70742573902,30.3693890355,0.0,19.260583323,23.698576057,35.5287075438,0.0,18.025,17.5037075438
 08/06  15:00:00,81.3782372543,7.78671031892,30.899553697,0.0,19.260583323,23.4086260847,41.3643970213,0.0,18.025,23.3393970213
 08/06  16:00:00,86.4377872207,7.88845264373,31.4060335787,0.0,19.260583323,27.8781056672,23.7880767867,0.0,18.025,5.76307678674
 08/06  17:00:00,95.2300255528,8.1526799743,31.3115374886,0.0,18.1807569449,37.5792895564,5.76874667464,0.0,0.0,5.76874667464
 08/06  18:00:00,110.467187152,8.48796075731,32.319807059,0.0,32.6059821062,37.0465235296,5.77432465465,0.0,0.0,5.77432465465
 08/06  19:00:00,109.197036005,8.5647151556,30.7417506387,0.0,36.8143715336,33.066984531,5.78520341368,0.0,0.0,5.78520341368
 08/06  20:00:00,114.315336046,8.49571180341,24.9175467116,0.0,36.43363367,38.8072253906,11.5512443812,0.0,0.0,11.5512443812
 08/06  21:00:00,108.682932098,8.25760187461,19.9959692478,0.0,36.0963922311,36.7877557581,5.78445411394,0.0,0.0,5.78445411394
 08/06  22:00:00,82.7338057622,7.7102288338,15.9141997132,0.0,30.9507766546,20.6087787026,11.5964674193,0.0,0.0,11.5964674193
 08/06  23:00:00,56.2979613777,7.20210332849,12.4211019362,0.0,17.4250845679,11.7056064465,11.5399662688,0.0,0.0,11.5399662688
 08/06  24:00:00,48.2716017953,6.976217705,10.7291973499,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 08/07  01:00:00,43.4919242668,6.7598397549,9.04594997735,0.0,10.0992000411,10.047477231,5.79677057163,0.0391605591429,0.0,5.75761001249
 08/07  02:00:00,40.293854455,6.60207181389,7.86520995149,0.0,8.25718729233,10.0299323277,0.0930463587326,0.0730463587326,0.0,0.02
 08/07  03:00:00,39.681862181,6.52272025944,7.33256686168,0.0,8.25718729233,10.0299323277,5.75767629003,0.0,0.0,5.75767629003
 08/07  04:00:00,40.4243967642,6.42461438234,6.56656004935,0.0,8.25718729233,11.6354268332,6.3294328626,0.566254518518,0.0,5.76317834409
 08/07  05:00:00,48.1729216632,6.43662258417,6.7232980791,0.0,12.1011305571,15.3678112995,6.14900084607,0.368995790658,0.0,5.78000505541
 08/07  06:00:00,75.0539311838,7.03372446855,11.0147300491,0.0,19.7275818095,37.2640762949,11.5963241235,0.0,0.0,11.5963241235
 08/07  07:00:00,100.022878556,7.59311992164,16.8200039561,0.0,24.3117294858,51.2795993405,17.4525250442,0.0,0.0,17.4525250442
 08/07  08:00:00,92.8850727097,7.29470226961,21.2558752963,0.0,23.6694662846,40.6342015617,29.3771046154,0.0,0.0,29.3771046154
 08/07  09:00:00,92.6994123588,7.37729967282,25.9950597163,0.0,23.6694662846,35.6302164847,41.4542635344,0.0,18.025,23.4292635344
 08/07  10:00:00,74.5766290328,7.18319994571,25.6631394108,0.0,18.7433767983,22.9618409725,41.4145448502,0.0,18.025,23.3895448502
 08/07  11:00:00,76.4976660833,7.32367099859,27.4460118013,0.0,18.7433767983,22.9618409725,35.53736265,0.0,18.025,17.51236265
 08/07  12:00:00,79.7277773753,7.54576218847,30.410583659,0.0,18.5889407304,23.1597249699,41.3603579425,0.0,18.025,23.3353579425
 08/07  13:00:00,82.5606671749,7.7430180148,32.7997142721,0.0,18.7433767983,23.2517909448,35.536354609,0.0,18.025,17.511354609
 08/07  14:00:00,84.2804474629,7.87510130126,34.3874122389,0.0,18.7433767983,23.2517909448,41.3591504338,0.0,18.025,23.3341504338
 08/07  15:00:00,84.8465442907,7.96537862325,35.1531818007,0.0,18.7433767983,22.9618409725,35.5364577234,0.0,18.025,17.5114577234
 08/07  16:00:00,89.2998102948,8.05280275585,35.0677012653,0.0,18.7433767983,27.431320555,23.7879641669,0.0,18.025,5.76296416695
 08/07  17:00:00,101.430615642,8.36407663255,34.6989289961,0.0,17.6635504202,40.6971502883,5.77434351727,0.0,0.0,5.77434351727
 08/07  18:00:00,106.950159949,8.52009939456,33.5574850788,0.0,27.5259009287,37.3340067412,11.5845226795,0.0,0.0,11.5845226795
 08/07  19:00:00,105.715008083,8.51914733707,29.9980701235,0.0,33.8341110165,33.3544677425,5.78556055399,0.0,0.0,5.78556055399
 08/07  20:00:00,118.123666671,8.62521690785,28.4944979131,0.0,36.5179666069,38.8247702939,11.550723363,0.0,0.0,11.550723363
 08/07  21:00:00,114.325746882,8.64126442922,28.3113901616,0.0,32.965339924,36.8579353714,11.5960256696,0.0,0.0,11.5960256696
 08/07  22:00:00,85.2561658516,8.08058149499,23.3497790062,0.0,25.6355707503,20.6438685092,11.561870529,0.0,0.0,11.561870529
 08/07  23:00:00,60.0116683242,7.52686201299,18.2121527721,0.0,15.0252895274,11.7056064465,5.7687478458,0.0,0.0,5.7687478458
 08/07  24:00:00,50.1958740477,7.20711111543,13.7418985974,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 08/08  01:00:00,45.3239538807,6.93713418572,10.700686779,0.0,10.0992000411,10.047477231,5.80109309991,0.043465451698,0.0,5.75762764821
 08/08  02:00:00,42.1003762204,6.78266253754,9.49114034498,0.0,8.25718729233,10.0299323277,5.75735601837,0.0,0.0,5.75735601837
 08/08  03:00:00,41.13187639,6.67251218583,8.63279166145,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/08  04:00:00,41.1948091299,6.5123645312,7.24922345253,0.0,8.25718729233,11.6354268332,6.68276095057,0.919678426717,0.0,5.76308252385
 08/08  05:00:00,48.4075879068,6.47239289752,6.92219615138,0.0,12.1011305571,15.3678112995,7.44923648711,1.66920402431,0.0,5.7800324628
 08/08  06:00:00,74.8409200118,7.03635025673,10.7990954696,0.0,19.7275818095,37.2640762949,12.0536888328,0.457497596412,0.0,11.5961912364
 08/08  07:00:00,98.9175197498,7.57293435496,15.7348369998,0.0,24.3117294858,51.2795993405,17.4514635639,0.0,0.0,17.4514635639
 08/08  08:00:00,89.7651557982,7.18230614151,18.2483572403,0.0,23.6694662846,40.6342015617,29.3774978386,0.0,0.0,29.3774978386
 08/08  09:00:00,88.799324936,7.22097700491,22.2512981562,0.0,23.6694662846,35.6302164847,41.4559464939,0.0,18.025,23.4309464939
 08/08  10:00:00,71.0634032139,7.05578407784,22.2773311482,0.0,18.7433767983,22.9618409725,41.4128923264,0.0,18.025,23.3878923264
 08/08  11:00:00,73.1494897382,7.19758728193,24.2239199749,0.0,18.7433767983,22.9618409725,35.5367346984,0.0,18.025,17.5117346984
 08/08  12:00:00,75.7889988746,7.39023360756,26.6273356666,0.0,18.5889407304,23.1597249699,41.3613084512,0.0,18.025,23.3363084512
 08/08  13:00:00,78.7759564907,7.5989931508,29.1590282613,0.0,18.7433767983,23.2517909448,35.5338639292,0.0,18.025,17.5088639292
 08/08  14:00:00,80.6077410182,7.73388579545,30.8559239199,0.0,18.7433767983,23.2517909448,41.360017766,0.0,18.025,23.335017766
 08/08  15:00:00,81.4060315397,7.82782408006,31.8502235848,0.0,18.7433767983,22.9618409725,35.5329092158,0.0,18.025,17.5079092158
 08/08  16:00:00,86.1517965211,7.92839476239,32.0440979986,0.0,18.7433767983,27.431320555,23.7878480827,0.0,18.025,5.76284808269
 08/08  17:00:00,99.2441472782,8.27924544229,32.5972947138,0.0,17.6635504202,40.6971502883,5.77419637168,0.0,0.0,5.77419637168
 08/08  18:00:00,106.320637078,8.50292648068,32.9451386535,0.0,27.5259009287,37.3340067412,11.5849259656,0.0,0.0,11.5849259656
 08/08  19:00:00,105.779541605,8.51238364315,30.069370436,0.0,33.8341110165,33.3544677425,5.78486757718,0.0,0.0,5.78486757718
 08/08  20:00:00,114.971868998,8.49368524457,25.47423449,0.0,36.5179666069,38.8247702939,11.5494353895,0.0,0.0,11.5494353895
 08/08  21:00:00,107.894269509,8.36136485485,22.1598153926,0.0,32.965339924,36.8579353714,11.5958250107,0.0,0.0,11.5958250107
 08/08  22:00:00,77.8013963556,7.72455612212,16.2510377218,0.0,25.6355707503,20.6438685092,11.5745566818,0.0123117444191,0.0,11.5622449374
 08/08  23:00:00,53.7428588182,7.18480733828,12.2853992797,0.0,15.0252895274,11.7056064465,5.76867961271,0.0,0.0,5.76867961271
 08/08  24:00:00,46.8004995627,6.95589054239,10.5977459634,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 08/09  01:00:00,43.5358676375,6.76395490713,9.08578131449,0.0,10.0992000411,10.047477231,6.0327104233,0.275094625931,0.0,5.75761579737
 08/09  02:00:00,40.2151904761,6.59432902883,7.79428805358,0.0,8.25718729233,10.0299323277,6.82560368586,1.06804266063,0.0,5.75756102523
 08/09  03:00:00,39.3995618081,6.49599806496,7.0769929484,0.0,8.25718729233,10.0299323277,1.14067397317,1.12067397317,0.0,0.02
 08/09  04:00:00,40.0378431994,6.38083147371,6.22379161637,0.0,8.25718729233,11.6354268332,8.10270866535,2.34031855898,0.0,5.76239010637
 08/09  05:00:00,47.1978926668,6.33233307207,5.85256280521,0.0,12.1011305571,15.3678112995,9.82929524528,4.04958955934,0.0,5.77970568594
 08/09  06:00:00,73.2466843133,6.8637000215,9.37751304161,0.0,19.7275818095,37.2640762949,14.2913089933,2.69480671236,0.0,11.5965022809
 08/09  07:00:00,95.8950497348,7.33402649606,12.9512796227,0.0,24.3117294858,51.2795993405,17.9723918691,0.519976225146,0.0,17.4524156439
 08/09  08:00:00,84.5571240066,6.96059819197,13.2620361837,0.0,23.6694662846,40.6342015617,29.3767558368,0.0,0.0,29.3767558368
 08/09  09:00:00,85.8936226926,7.05410978266,19.5124656554,0.0,23.6694662846,35.6302164847,41.4563769534,0.0,18.025,23.4313769534
 08/09  10:00:00,69.6704756998,6.94952572971,20.9906637745,0.0,18.7433767983,22.9618409725,41.4141212451,0.0,18.025,23.3891212451
 08/09  11:00:00,72.879806711,7.13945137415,24.0123737329,0.0,18.7433767983,22.9618409725,35.5370494934,0.0,18.025,17.5120494934
 08/09  12:00:00,77.1254862501,7.39580692888,27.9582511016,0.0,18.5889407304,23.1597249699,41.3616998673,0.0,18.025,23.3366998673
 08/09  13:00:00,80.9965594139,7.6363214845,31.3423034095,0.0,18.7433767983,23.2517909448,35.5362564605,0.0,18.025,17.5112564605
 08/09  14:00:00,82.2231915867,7.75814436753,32.4471175651,0.0,18.7433767983,23.2517909448,41.3603327139,0.0,18.025,23.3353327139
 08/09  15:00:00,81.9027685597,7.8323483686,32.3424369268,0.0,18.7433767983,22.9618409725,35.5331289941,0.0,18.025,17.5081289941
 08/09  16:00:00,84.9511474393,7.87803683593,30.8938085947,0.0,18.7433767983,27.431320555,23.7879475228,0.0,18.025,5.76294752279
 08/09  17:00:00,95.9883771383,8.14345602683,29.4773160942,0.0,17.6635504202,40.6971502883,5.77403269466,0.0,0.0,5.77403269466
 08/09  18:00:00,102.247374873,8.33162463938,29.0431813819,0.0,27.5259009287,37.3340067412,11.5829753741,0.0,0.0,11.5829753741
 08/09  19:00:00,103.12755292,8.39248616977,27.537281182,0.0,33.8341110165,33.3544677425,5.78494219047,0.0,0.0,5.78494219047
 08/09  20:00:00,114.457413509,8.43466792979,25.0187994317,0.0,36.5179666069,38.8247702939,11.5495726838,0.0,0.0,11.5495726838
 08/09  21:00:00,107.207880953,8.32063590933,21.5141590695,0.0,32.965339924,36.8579353714,11.5959178472,0.0,0.0,11.5959178472
 08/09  22:00:00,78.4372952421,7.75660390609,16.854891162,0.0,25.6355707503,20.6438685092,11.5623484605,0.0,0.0,11.5623484605
 08/09  23:00:00,54.9610535016,7.27157808913,13.4168246459,0.0,15.0252895274,11.7056064465,5.76874213752,0.0,0.0,5.76874213752
 08/09  24:00:00,47.996703904,7.04566020807,11.7041817386,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 08/10  01:00:00,45.1725235803,6.89691383847,10.5894793892,0.0,10.0992000411,10.047477231,5.75746137402,0.0,0.0,5.75746137402
 08/10  02:00:00,41.9594674118,6.74554319096,9.3873512481,0.0,8.25718729233,10.0299323277,5.75762687059,0.0,0.0,5.75762687059
 08/10  03:00:00,40.5382671422,6.60164391634,8.11005350779,0.0,8.25718729233,10.0299323277,0.104464456668,0.084464456668,0.0,0.02
 08/10  04:00:00,40.9312685007,6.47359120955,7.02445848044,0.0,8.25718729233,11.6354268332,6.8703175053,1.10786789827,0.0,5.76244960703
 08/10  05:00:00,48.5365121857,6.47581773373,7.04769938581,0.0,12.1011305571,15.3678112995,7.01750996094,1.23775866528,0.0,5.77975129566
 08/10  06:00:00,74.6784951843,7.01827450227,10.6547523433,0.0,19.7275818095,37.2640762949,12.5887306122,0.994457011611,0.0,11.5942736006
 08/10  07:00:00,97.307298364,7.46876646051,14.2287925386,0.0,24.3117294858,51.2795993405,17.5177631362,0.0653468771509,0.0,17.4524162591
 08/10  08:00:00,86.1465036925,7.06508053796,14.7469363184,0.0,23.6694662846,40.6342015617,29.3767286896,0.0,0.0,29.3767286896
 08/10  09:00:00,85.7989608022,7.0788269379,19.3930887277,0.0,23.6694662846,35.6302164847,41.4562681412,0.0,18.025,23.4312681412
 08/10  10:00:00,68.2544663884,6.9083161779,19.6158655624,0.0,18.7433767983,22.9618409725,41.414003319,0.0,18.025,23.389003319
 08/10  11:00:00,70.8089979796,7.08667316738,21.9943441775,0.0,18.7433767983,22.9618409725,35.5369621657,0.0,18.025,17.5119621657
 08/10  12:00:00,73.3285932214,7.27385673216,24.283309295,0.0,18.5889407304,23.1597249699,41.3615564524,0.0,18.025,23.3365564524
 08/10  13:00:00,75.1186951659,7.42006665536,25.6806948937,0.0,18.7433767983,23.2517909448,35.5334299843,0.0,18.025,17.5084299843
 08/10  14:00:00,75.6199713294,7.49029751926,26.1117452253,0.0,18.7433767983,23.2517909448,41.3601331455,0.0,18.025,23.3351331455
 08/10  15:00:00,75.8746108414,7.5593513106,26.5872772913,0.0,18.7433767983,22.9618409725,35.5329567752,0.0,18.025,17.5079567752
 08/10  16:00:00,80.2272163148,7.6384706881,26.4094446211,0.0,18.7433767983,27.431320555,23.7879227476,0.0,18.025,5.76292274759
 08/10  17:00:00,90.8442209402,7.86419428363,24.612423189,0.0,17.6635504202,40.6971502883,5.77424974514,0.0,0.0,5.77424974514
 08/10  18:00:00,96.5818803121,8.00869005632,23.7006242851,0.0,27.5259009287,37.3340067412,11.5834231912,0.0,0.0,11.5834231912
 08/10  19:00:00,97.724948335,8.07338504638,22.4537799597,0.0,33.8341110165,33.3544677425,5.78489072929,0.0,0.0,5.78489072929
 08/10  20:00:00,109.69523423,8.17809350545,20.5131964766,0.0,36.5179666069,38.8247702939,11.549462337,0.0,0.0,11.549462337
 08/10  21:00:00,105.315555435,8.16107485903,19.7813978112,0.0,32.965339924,36.8579353714,11.5957655924,0.0,0.0,11.5957655924
 08/10  22:00:00,77.7868009627,7.65988969137,16.3011135678,0.0,25.6355707503,20.6438685092,11.5622069023,0.0,0.0,11.5622069023
 08/10  23:00:00,54.3788401461,7.18685870998,12.919331994,0.0,15.0252895274,11.7056064465,5.76868191074,0.0,0.0,5.76868191074
 08/10  24:00:00,47.3081588883,6.95708271636,11.1042153077,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 08/11  01:00:00,44.5126171173,6.81531268708,10.0111746195,0.0,10.0992000411,10.047477231,5.75762825454,0.0,0.0,5.75762825454
 08/11  02:00:00,41.2098145174,6.65968962035,8.72355287714,0.0,8.25718729233,10.0299323277,5.80522787418,0.0476592000882,0.0,5.7575686741
 08/11  03:00:00,40.0679226167,6.54015221265,7.7012012304,0.0,8.25718729233,10.0299323277,0.717839791319,0.697839791319,0.0,0.02
 08/11  04:00:00,41.0819158887,6.4707355952,7.17796227064,0.0,8.25718729233,11.6354268332,6.83844995073,1.07606353283,0.0,5.7623864179
 08/11  05:00:00,48.7893551785,6.48286237581,7.29349949875,0.0,12.1011305571,15.3678112995,6.8683989435,1.08872362299,0.0,5.77967532052
 08/11  06:00:00,75.2647276836,7.05542743599,11.2038349935,0.0,19.7275818095,37.2640762949,12.2830703242,0.6867161654,0.0,11.5963541588
 08/11  07:00:00,97.2948773616,7.46211992268,14.2230218873,0.0,24.3117294858,51.2795993405,17.8360514204,0.383984575962,0.0,17.4520668444
 08/11  08:00:00,82.5851140776,6.90209957412,11.3485303414,0.0,23.6694662846,40.6342015617,29.3761832744,0.0,0.0,29.3761832744
 08/11  09:00:00,77.5989409614,6.82665759339,11.4452400047,0.0,23.6694662846,35.6302164847,41.4556920019,0.0,18.025,23.4306920019
 08/11  10:00:00,60.0253358304,6.61102043394,11.6840320491,0.0,18.7433767983,22.9618409725,41.4134280128,0.0,18.025,23.3884280128
 08/11  11:00:00,62.1940556857,6.65347669859,13.8125993837,0.0,18.7433767983,22.9618409725,35.5365277739,0.0,18.025,17.5115277739
 08/11  12:00:00,64.2385968294,6.7038143389,15.7633559613,0.0,18.5889407304,23.1597249699,41.3609702724,0.0,18.025,23.3359702724
 08/11  13:00:00,62.9488620078,6.70808856158,14.2228412916,0.0,18.7433767983,23.2517909448,35.5367091996,0.0,18.025,17.5117091996
 08/11  14:00:00,63.9574908679,6.75416081106,15.1854017712,0.0,18.7433767983,23.2517909448,41.3594780724,0.0,18.025,23.3344780724
 08/11  15:00:00,65.6805331081,6.85624036757,17.0963118665,0.0,18.7433767983,22.9618409725,35.5324341682,0.0,18.025,17.5074341682
 08/11  16:00:00,69.8951044366,6.91963481698,16.7961689244,0.0,18.7433767983,27.431320555,23.7869184124,0.0,18.025,5.76191841243
 08/11  17:00:00,82.2946597609,7.23842458767,16.6886327258,0.0,17.6635504202,40.6971502883,5.77410438954,0.0,0.0,5.77410438954
 08/11  18:00:00,89.6913014867,7.48616619074,17.3325721157,0.0,27.5259009287,37.3340067412,11.5846046646,0.0,0.0,11.5846046646
 08/11  19:00:00,91.5892319948,7.61074124633,16.7807088918,0.0,33.8341110165,33.3544677425,5.78478261474,0.0,0.0,5.78478261474
 08/11  20:00:00,106.079000469,7.79685633805,17.2782008295,0.0,36.5179666069,38.8247702939,11.5674336714,0.0182628245168,0.0,11.5491708469
 08/11  21:00:00,102.144539662,7.81214003252,16.9593204212,0.0,32.965339924,36.8579353714,11.5947228657,0.0,0.0,11.5947228657
 08/11  22:00:00,74.423005405,7.3024589342,13.2947513847,0.0,25.6355707503,20.6438685092,12.0877562206,0.52590587677,0.0,11.5618503438
 08/11  23:00:00,51.5094073483,6.87279607245,10.3639631156,0.0,15.0252895274,11.7056064465,6.11197934665,0.343196701623,0.0,5.76878264503
 08/11  24:00:00,44.8171646915,6.68328591404,8.88701896339,0.0,11.6412384099,10.0650221343,0.539566230319,0.519566230319,0.0,0.02
 08/12  01:00:00,45.053498387,6.58532150966,8.02256644583,0.0,12.8411359301,10.0650221343,6.61924271447,0.861778965548,0.0,5.75746374893
 08/12  02:00:00,39.2092554227,6.44127223865,6.94141251927,0.0,8.25718729233,10.0299323277,6.89159190801,1.13418968267,0.0,5.75740222534
 08/12  03:00:00,38.5738979794,6.3670936384,6.38023519764,0.0,8.25718729233,10.0299323277,1.34079585918,1.32079585918,0.0,0.02
 08/12  04:00:00,39.6923905602,6.31007213311,5.94910114702,0.0,8.25718729233,11.6354268332,7.36793368364,1.60482923229,0.0,5.76310445135
 08/12  05:00:00,43.615842238,6.27492060401,5.74936880963,0.0,8.71707943955,15.3327214929,7.4798237806,1.7111975504,0.0,5.7686262302
 08/12  06:00:00,57.8958931576,6.47957737846,7.26468265785,0.0,18.5082010057,25.6353820695,7.24769932063,1.46779606562,0.0,5.77990325501
 08/12  07:00:00,78.1541600184,6.93204685124,10.7349716178,0.0,19.4083231844,41.0650158608,11.8937253836,0.297856190389,0.0,11.5958691932
 08/12  08:00:00,108.014605309,7.50800754714,16.1425407568,0.0,26.3286599382,57.9988325916,35.43257279,0.0107914482596,0.0,35.4217813417
 08/12  09:00:00,96.6461312892,7.32094318594,20.1152708596,0.0,26.3286599382,42.8504436482,41.5258342704,0.0,18.025,23.5008342704
 08/12  10:00:00,71.2291895322,6.96532345612,19.0480763672,0.0,21.7447113004,23.4437158914,47.3122808816,0.0,18.025,29.2872808816
 08/12  11:00:00,70.0060465716,7.05900977132,20.1930546032,0.0,19.3027497915,23.426170988,35.5717603341,0.0,18.025,17.5467603341
 08/12  12:00:00,71.4624452443,7.18330165139,21.3830579931,0.0,19.1483137236,23.7250123474,41.3622615902,0.0,18.025,23.3372615902
 08/12  13:00:00,73.6133435948,7.3293001647,23.2424080666,0.0,19.3027497915,23.7161209604,35.5301885401,0.0,18.025,17.5051885401
 08/12  14:00:00,74.0542146521,7.39101503122,23.6215703038,0.0,19.3027497915,23.7161209604,41.3605618746,0.0,18.025,23.3355618746
 08/12  15:00:00,73.5246045189,7.42721949123,23.3457008148,0.0,19.3027497915,23.426170988,35.5332469901,0.0,18.025,17.5082469901
 08/12  16:00:00,77.2702407216,7.44469051994,22.6225490111,0.0,19.3027497915,27.8956505705,23.7878385004,0.0,18.025,5.76283850043
 08/12  17:00:00,86.5082396619,7.70340286141,22.9793282476,0.0,18.2229234133,37.5968344597,5.76788472677,0.0,0.0,5.76788472677
 08/12  18:00:00,102.22937781,8.05423764051,24.3963117245,0.0,32.690315043,37.0816133363,5.77392630159,0.0,0.0,5.77392630159
 08/12  19:00:00,99.6006348902,8.10893325436,21.601145679,0.0,36.8143715336,33.066984531,5.78472082974,0.0,0.0,5.78472082974
 08/12  20:00:00,108.046139241,8.11883416965,19.144664482,0.0,36.3493007332,38.7721355839,11.6239480265,0.073863159944,0.0,11.5500848666
 08/12  21:00:00,106.467981094,8.01628888603,17.9029214164,0.0,36.1807251679,36.8228455648,5.99237202574,0.207084791255,0.0,5.78528723448
 08/12  22:00:00,81.439369766,7.53984417156,14.6707420271,0.0,31.0351095914,20.6438685092,17.9717431884,0.589534245548,0.0,17.3822089428
 08/12  23:00:00,54.998827709,7.04131986222,11.2827638806,0.0,17.4250845679,11.7056064465,6.98936990327,1.20951920345,0.0,5.77985069983
 08/12  24:00:00,46.8162408761,6.81406372414,9.55541869423,0.0,12.8411359301,10.0650221343,7.38631476062,1.62319696372,0.0,5.7631177969
 08/13  01:00:00,45.3331554832,6.63170792731,8.136418275,0.0,12.925468867,10.100111941,3.12763539633,3.10763539633,0.0,0.02
 08/13  02:00:00,39.3609326126,6.46530454922,6.94963285212,0.0,8.34152022915,10.0650221343,9.00212595843,3.24458269449,0.0,5.75754326394
 08/13  03:00:00,38.3696614891,6.34938214374,6.0742896832,0.0,8.34152022915,10.0650221343,4.2373747136,4.2173747136,0.0,0.02
 08/13  04:00:00,39.1001002351,6.24789540972,5.29956672126,0.0,8.34152022915,11.6705166398,11.5948799579,5.83185969344,0.0,5.76302026449
 08/13  05:00:00,42.741635325,6.17977189637,4.85088859599,0.0,8.80141237637,15.3678112995,11.6241326366,5.85603254973,0.0,5.76810008683
 08/13  06:00:00,56.5849936245,6.34946573282,6.08389691205,0.0,18.5082010057,25.6353820695,10.6745193533,4.89560294842,0.0,5.77891640489
 08/13  07:00:00,76.792629759,6.79790932488,9.38815592572,0.0,19.4926561212,41.1001056674,13.3335551509,1.73778734859,0.0,11.5957678023
 08/13  08:00:00,106.055799962,7.37086301174,14.3208816027,0.0,26.3286599382,57.9988325916,35.4283741293,0.00953068722134,0.0,35.4188434421
 08/13  09:00:00,95.6346930992,7.25461901505,19.2895797661,0.0,26.2443270014,42.8153538416,47.3977176616,0.0,18.025,29.3727176616
 08/13  10:00:00,72.3651422106,6.99694372295,20.1524126544,0.0,21.7447113004,23.4437158914,41.4598414638,0.0,18.025,23.4348414638
 08/13  11:00:00,71.8091224196,7.12848311646,21.8669460607,0.0,19.3449162599,23.4437158914,38.7967752328,0.0,18.025,20.7717752328
 08/13  12:00:00,73.9600591741,7.31387084228,23.6903924964,0.0,19.190480192,23.7425572507,38.1412936487,0.0,18.025,20.1162936487
 08/13  13:00:00,76.2459591282,7.47704671792,25.7869890871,0.0,19.260583323,23.698576057,35.5282013838,0.0,18.025,17.5032013838
 08/13  14:00:00,77.7473843776,7.59948442125,27.1659833702,0.0,19.260583323,23.698576057,41.3634813927,0.0,18.025,23.3384813927
 08/13  15:00:00,77.730712557,7.65579585264,27.3829429351,0.0,19.260583323,23.4086260847,35.5312462083,0.0,18.025,17.5062462083
 08/13  16:00:00,81.8164387829,7.68852101175,26.9846326057,0.0,19.260583323,27.8781056672,23.7878472298,0.0,18.025,5.76284722976
 08/13  17:00:00,90.5992627668,7.9278626834,26.9056057477,0.0,18.1807569449,37.5792895564,5.76853467261,0.0,0.0,5.76853467261
 08/13  18:00:00,105.144097858,8.22972778527,27.2549664307,0.0,32.6059821062,37.0465235296,5.77420113977,0.0,0.0,5.77420113977
 08/13  19:00:00,103.357615853,8.29101296363,25.1760455777,0.0,36.8143715336,33.066984531,11.5496254066,0.0,0.0,11.5496254066
 08/13  20:00:00,113.170390346,8.33453103427,22.0498000698,0.0,36.43363367,38.8072253906,5.78435541772,0.0,0.0,5.78435541772
 08/13  21:00:00,108.402902171,8.20098998317,19.7725634321,0.0,36.0963922311,36.7877557581,11.5498687585,0.0,0.0,11.5498687585
 08/13  22:00:00,84.7387761792,7.79910177247,17.8303170657,0.0,30.9507766546,20.6087787026,11.5957343789,0.0,0.0,11.5957343789
 08/13  23:00:00,59.3513984068,7.3745650895,15.3020932419,0.0,17.4250845679,11.7056064465,5.77982496955,0.0,0.0,5.77982496955
 08/13  24:00:00,49.5335283153,7.06939999634,11.8979459808,0.0,12.925468867,10.100111941,5.79193125865,0.0288500844071,0.0,5.76308117424
 08/14  01:00:00,44.4391917024,6.83659654538,9.91647133449,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/14  02:00:00,40.9268030565,6.65700097173,8.44323035384,0.0,8.25718729233,10.0299323277,6.32068054635,0.563088332103,0.0,5.75759221424
 08/14  03:00:00,39.5972047739,6.50823436055,7.26240261048,0.0,8.25718729233,10.0299323277,2.00880271632,1.98880271632,0.0,0.02
 08/14  04:00:00,40.2820364433,6.3999828713,6.44884055497,0.0,8.25718729233,11.6354268332,9.06685554551,3.30371965472,0.0,5.76313589079
 08/14  05:00:00,47.8172060255,6.39242137251,6.41179220737,0.0,12.1011305571,15.3678112995,8.64785967987,2.86805631573,0.0,5.77980336414
 08/14  06:00:00,73.8309593261,6.91813650067,9.90736420291,0.0,19.7275818095,37.2640762949,19.825093445,2.44332394577,0.0,17.3817694993
 08/14  07:00:00,96.6410389217,7.39674005169,13.6345731697,0.0,24.3117294858,51.2795993405,12.1828224419,0.542280998042,0.0,11.6405414438
 08/14  08:00:00,85.7681932691,7.01366026457,14.4200571771,0.0,23.6694662846,40.6342015617,29.3766504856,0.0,0.0,29.3766504856
 08/14  09:00:00,86.1423655915,7.05683368977,19.75848986,0.0,23.6694662846,35.6302164847,41.4579737551,0.0,18.025,23.4329737551
 08/14  10:00:00,68.2264468433,6.8894515102,19.6067175675,0.0,18.7433767983,22.9618409725,41.4135356056,0.0,18.025,23.3885356056
 08/14  11:00:00,70.1640118833,7.04192389454,21.3941099118,0.0,18.7433767983,22.9618409725,41.3637345613,0.0,18.025,23.3387345613
 08/14  12:00:00,72.9664204844,7.25720986043,23.9377863045,0.0,18.5889407304,23.1597249699,35.5345546871,0.0,18.025,17.5095546871
 08/14  13:00:00,75.3552062905,7.4294373528,25.9078383537,0.0,18.7433767983,23.2517909448,35.5286755889,0.0,18.025,17.5036755889
 08/14  14:00:00,76.7261078492,7.5380588082,27.1701243599,0.0,18.7433767983,23.2517909448,41.3641185033,0.0,18.025,23.3391185033
 08/14  15:00:00,77.503830351,7.62811537214,28.1477335716,0.0,18.7433767983,22.9618409725,35.5275129428,0.0,18.025,17.5025129428
 08/14  16:00:00,82.128309036,7.71672517786,28.2322913926,0.0,18.7433767983,27.431320555,23.7878902889,0.0,18.025,5.76289028894
 08/14  17:00:00,94.6450599746,8.03732552401,28.2401380244,0.0,17.6635504202,40.6971502883,5.77373261134,0.0,0.0,5.77373261134
 08/14  18:00:00,101.618623306,8.26547544633,28.4805931456,0.0,27.5259009287,37.3340067412,11.5840733365,0.0,0.0,11.5840733365
 08/14  19:00:00,102.456495329,8.34400077514,26.9147154255,0.0,33.8341110165,33.3544677425,11.5500492184,0.0,0.0,11.5500492184
 08/14  20:00:00,114.293932427,8.35071123177,23.055287388,0.0,36.5179666069,38.8247702939,5.78504635717,0.0,0.0,5.78504635717
 08/14  21:00:00,104.860687494,8.1704317117,19.3171803983,0.0,32.965339924,36.8579353714,11.6106504113,0.0147373558253,0.0,11.5959130555
 08/14  22:00:00,76.8902460865,7.62585710234,15.4385987455,0.0,25.6355707503,20.6438685092,11.5619562996,0.0,0.0,11.5619562996
 08/14  23:00:00,54.1078120197,7.19030020547,12.6448660671,0.0,15.0252895274,11.7056064465,5.76862619309,0.0,0.0,5.76862619309
 08/14  24:00:00,46.697999536,6.92408249193,10.5270566453,0.0,11.6412384099,10.0650221343,5.76311457629,0.0,0.0,5.76311457629
 08/15  01:00:00,44.1769678701,6.79941854416,9.69142551717,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/15  02:00:00,40.8491544933,6.63739424132,8.38518863299,0.0,8.25718729233,10.0299323277,5.85946188747,0.101961816491,0.0,5.75750007097
 08/15  03:00:00,39.2777399385,6.47447440003,6.97669929813,0.0,8.25718729233,10.0299323277,1.16761188904,1.14761188904,0.0,0.02
 08/15  04:00:00,40.1033295544,6.38357647498,6.28653932038,0.0,8.25718729233,11.6354268332,7.5434679262,1.78038642446,0.0,5.76308150174
 08/15  05:00:00,47.6209797427,6.37536141545,6.23262836778,0.0,12.1011305571,15.3678112995,7.8325837107,2.05302270025,0.0,5.77956101045
 08/15  06:00:00,73.4615305268,6.88357567145,9.57249681185,0.0,19.7275818095,37.2640762949,19.4813909671,2.0979374945,0.0,17.3834534726
 08/15  07:00:00,96.1368299427,7.3491994562,13.1779081867,0.0,24.3117294858,51.2795993405,12.0762105323,0.435217483599,0.0,11.6409930487
 08/15  08:00:00,85.1220559813,6.97233363024,13.8152470755,0.0,23.6694662846,40.6342015617,29.3748987023,0.0,0.0,29.3748987023
 08/15  09:00:00,87.0173291352,7.0855056901,20.6047842648,0.0,23.6694662846,35.6302164847,41.456686277,0.0,18.025,23.431686277
 08/15  10:00:00,70.7684275317,6.99013619703,22.0480127809,0.0,18.7433767983,22.9618409725,41.4118626982,0.0,18.025,23.3868626982
 08/15  11:00:00,73.4281923891,7.1741317069,24.5260833566,0.0,18.7433767983,22.9618409725,35.5355641721,0.0,18.025,17.5105641721
 08/15  12:00:00,75.7365659162,7.36234169942,26.60280111,0.0,18.5889407304,23.1597249699,41.363744958,0.0,18.025,23.338744958
 08/15  13:00:00,78.1264507998,7.53170705857,28.5768125016,0.0,18.7433767983,23.2517909448,35.5277579834,0.0,18.025,17.5027579834
 08/15  14:00:00,79.8879317499,7.66194404749,30.2080644023,0.0,18.7433767983,23.2517909448,41.3620968615,0.0,18.025,23.3370968615
 08/15  15:00:00,80.3122022204,7.74344148722,30.8407802832,0.0,18.7433767983,22.9618409725,35.530187966,0.0,18.025,17.505187966
 08/15  16:00:00,84.7685338959,7.83290315181,30.7563369222,0.0,18.7433767983,27.431320555,23.7878030584,0.0,18.025,5.76280305844
 08/15  17:00:00,95.5388937847,8.07665029865,29.0946476147,0.0,17.6635504202,40.6971502883,5.77413122129,0.0,0.0,5.77413122129
 08/15  18:00:00,100.338479403,8.18816243216,27.277763177,0.0,27.5259009287,37.3340067412,11.5838765804,0.0,0.0,11.5838765804
 08/15  19:00:00,101.100015973,8.25587270162,25.6463655501,0.0,33.8341110165,33.3544677425,11.5494803779,0.0,0.0,11.5494803779
 08/15  20:00:00,115.655541412,8.36284660054,24.4047612161,0.0,36.5179666069,38.8247702939,5.78454552616,0.0,0.0,5.78454552616
 08/15  21:00:00,109.70893679,8.35547504047,23.9803889237,0.0,32.965339924,36.8579353714,11.595626282,0.0,0.0,11.595626282
 08/15  22:00:00,82.1252889624,7.8754901139,20.4240096054,0.0,25.6355707503,20.6438685092,11.5618562734,0.0,0.0,11.5618562734
 08/15  23:00:00,55.7504280232,7.31000608787,14.1677769918,0.0,15.0252895274,11.7056064465,5.7686716148,0.0,0.0,5.7686716148
 08/15  24:00:00,47.0284581156,6.96751208446,10.8140877858,0.0,11.6412384099,10.0650221343,5.7762058096,0.0132927914003,0.0,5.7629130182
 08/16  01:00:00,43.7124351907,6.77909383107,9.24721612205,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/16  02:00:00,40.6005697411,6.63253797267,8.14146085054,0.0,8.25718729233,10.0299323277,5.79322381778,0.035881375314,0.0,5.75734244246
 08/16  03:00:00,39.2384995636,6.48075567093,6.93117821696,0.0,8.25718729233,10.0299323277,1.58576683281,1.56576683281,0.0,0.02
 08/16  04:00:00,39.9055685609,6.36964279447,6.10271201936,0.0,8.25718729233,11.6354268332,8.28490307155,2.52209448358,0.0,5.76280858797
 08/16  05:00:00,47.3516353218,6.35234337766,5.98630359653,0.0,12.1011305571,15.3678112995,8.61904300421,2.83948462314,0.0,5.77955838106
 08/16  06:00:00,75.1353144084,6.87001857123,9.37583961484,0.0,19.7275818095,37.2640762949,13.8862550186,2.29155737638,0.0,11.5946976422
 08/16  07:00:00,95.903318742,7.33773586148,12.9558614821,0.0,24.3117294858,51.2795993405,17.9340943476,0.483370762104,0.0,17.4507235855
 08/16  08:00:00,82.519430822,6.88741034543,11.2975457144,0.0,23.6694662846,40.6342015617,29.383287527,0.00994618092026,0.0,29.3733413461
 08/16  09:00:00,84.5815125098,6.9991918106,18.2552835275,0.0,23.6694662846,35.6302164847,41.454413922,0.0,18.025,23.429413922
 08/16  10:00:00,69.7746720161,6.94842972493,21.0959640166,0.0,18.7433767983,22.9618409725,41.4133643204,0.0,18.025,23.3883643204
 08/16  11:00:00,71.136910659,7.07198390645,22.336949924,0.0,18.7433767983,22.9618409725,35.5359601255,0.0,18.025,17.5109601255
 08/16  12:00:00,73.9132291798,7.27157159023,24.8702348219,0.0,18.5889407304,23.1597249699,41.36146536,0.0,18.025,23.33646536
 08/16  13:00:00,77.4439731398,7.49104829893,27.9349949504,0.0,18.7433767983,23.2517909448,35.5296677378,0.0,18.025,17.5046677378
 08/16  14:00:00,79.7352204965,7.64268321673,30.0746131494,0.0,18.7433767983,23.2517909448,41.3598108922,0.0,18.025,23.3348108922
 08/16  15:00:00,80.8138913539,7.7463822205,31.3395306117,0.0,18.7433767983,22.9618409725,35.5326254017,0.0,18.025,17.5076254017
 08/16  16:00:00,83.9054459974,7.78854446197,29.9376052434,0.0,18.7433767983,27.431320555,23.7879368188,0.0,18.025,5.76293681881
 08/16  17:00:00,94.624192269,8.0534955408,28.2031000416,0.0,17.6635504202,40.6971502883,5.77403626453,0.0,0.0,5.77403626453
 08/16  18:00:00,100.916804504,8.24226011359,27.8019904501,0.0,27.5259009287,37.3340067412,11.5827608677,0.0,0.0,11.5827608677
 08/16  19:00:00,102.724526053,8.33911043311,27.1876407946,0.0,33.8341110165,33.3544677425,5.78480222311,0.0,0.0,5.78480222311
 08/16  20:00:00,118.594936785,8.5114113819,27.1955898274,0.0,36.5179666069,38.8247702939,11.5492501906,0.0,0.0,11.5492501906
 08/16  21:00:00,110.756913206,8.444498514,24.9393448399,0.0,32.965339924,36.8579353714,11.5953831037,0.0,0.0,11.5953831037
 08/16  22:00:00,82.7924167398,7.92884716148,21.0377816459,0.0,25.6355707503,20.6438685092,11.5618670466,0.0,0.0,11.5618670466
 08/16  23:00:00,59.6726662738,7.47358175813,17.9264404775,0.0,15.0252895274,11.7056064465,5.76855435851,0.0,0.0,5.76855435851
 08/16  24:00:00,51.8151858568,7.2319794033,15.3363499712,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 08/17  01:00:00,48.8694738219,7.09114044482,14.0922061532,0.0,10.0992000411,10.047477231,5.7575206929,0.0,0.0,5.7575206929
 08/17  02:00:00,44.2567185579,6.92202399821,11.5081256745,0.0,8.25718729233,10.0299323277,5.75745273071,0.0,0.0,5.75745273071
 08/17  03:00:00,42.540971596,6.78602979685,9.92837512481,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/17  04:00:00,43.6831033407,6.72894125179,9.52094758592,0.0,8.25718729233,11.6354268332,5.76313776382,0.0,0.0,5.76313776382
 08/17  05:00:00,51.6295912657,6.75714415591,9.85946038861,0.0,12.1011305571,15.3678112995,5.77948965455,0.0,0.0,5.77948965455
 08/17  06:00:00,79.6804465549,7.30246173717,13.4885311152,0.0,19.7275818095,37.2640762949,11.5958223493,0.0,0.0,11.5958223493
 08/17  07:00:00,99.7300823535,7.69471003483,16.425651548,0.0,24.3117294858,51.2795993405,17.4510387117,0.0,0.0,17.4510387117
 08/17  08:00:00,86.0990835391,7.17726573752,14.5873440156,0.0,23.6694662846,40.6342015617,29.3754510363,0.0,0.0,29.3754510363
 08/17  09:00:00,83.5552267991,7.10767123716,17.1205190793,0.0,23.6694662846,35.6302164847,41.4539007228,0.0,18.025,23.4289007228
 08/17  10:00:00,64.3415745626,6.83767457159,15.7736218332,0.0,18.7433767983,22.9618409725,41.4117908329,0.0,18.025,23.3867908329
 08/17  11:00:00,63.7825177324,6.8088634421,15.2456785835,0.0,18.7433767983,22.9618409725,35.5365196182,0.0,18.025,17.5115196182
 08/17  12:00:00,63.0628319558,6.74466565049,14.5467421261,0.0,18.5889407304,23.1597249699,41.3584673215,0.0,18.025,23.3334673215
 08/17  13:00:00,62.3016815892,6.74669914045,13.5370556799,0.0,18.7433767983,23.2517909448,35.5351663093,0.0,18.025,17.5101663093
 08/17  14:00:00,64.2722200509,6.83349939367,15.420794202,0.0,18.7433767983,23.2517909448,41.3573706473,0.0,18.025,23.3323706473
 08/17  15:00:00,66.6982395366,6.94237108427,18.027892952,0.0,18.7433767983,22.9618409725,35.5349424475,0.0,18.025,17.5099424475
 08/17  16:00:00,71.6159606638,7.01255793572,18.4241036019,0.0,18.7433767983,27.431320555,23.7879665457,0.0,18.025,5.76296654571
 08/17  17:00:00,84.8954757771,7.39759121393,19.1302858641,0.0,17.6635504202,40.6971502883,5.77301597349,0.0,0.0,5.77301597349
 08/17  18:00:00,92.6457543797,7.68553207127,20.0876685097,0.0,27.5259009287,37.3340067412,11.5835156539,0.0,0.0,11.5835156539
 08/17  19:00:00,93.8757784104,7.8144278929,18.863577702,0.0,33.8341110165,33.3544677425,5.78510312329,0.0,0.0,5.78510312329
 08/17  20:00:00,109.314493678,7.94818856866,18.4783688963,0.0,36.5179666069,38.8247702939,11.600156603,0.0503672279895,0.0,11.549789375
 08/17  21:00:00,102.921199673,7.91473231718,17.6333993207,0.0,32.965339924,36.8579353714,11.7869227595,0.192189218185,0.0,11.5947335414
 08/17  22:00:00,74.6971391527,7.34395731525,13.5273953769,0.0,25.6355707503,20.6438685092,13.2429278191,1.68099955312,0.0,11.561928266
 08/17  23:00:00,51.2711910924,6.85935415201,10.1391937592,0.0,15.0252895274,11.7056064465,7.82935062369,2.06085783483,0.0,5.76849278887
 08/17  24:00:00,44.7203971457,6.67866396296,8.7948759867,0.0,11.6412384099,10.0650221343,1.58527843324,1.56527843324,0.0,0.02
 08/18  01:00:00,42.2943581503,6.5739037985,8.03432599048,0.0,10.0992000411,10.047477231,6.79916892063,1.04169526811,0.0,5.75747365252
 08/18  02:00:00,39.3804623673,6.44960258462,7.10429358367,0.0,8.25718729233,10.0299323277,1.32024660316,1.30024660316,0.0,0.02
 08/18  03:00:00,38.2070655033,6.32072013264,6.05977636479,0.0,8.25718729233,10.0299323277,8.78318703412,3.02566743889,0.0,5.75751959523
 08/18  04:00:00,38.9748740676,6.22824142642,5.31341878377,0.0,8.25718729233,11.6354268332,10.7199735495,4.95700159726,0.0,5.76297195223
 08/18  05:00:00,46.6179128341,6.23598784174,5.36893850412,0.0,12.1011305571,15.3678112995,10.6273514055,4.84766106288,0.0,5.77969034258
 08/18  06:00:00,75.1131363135,6.82472718456,9.39895697086,0.0,19.7275818095,37.2640762949,15.062904478,3.4668708618,0.0,11.5960336162
 08/18  07:00:00,95.6533868273,7.28343555574,12.7602304706,0.0,24.3117294858,51.2795993405,19.198946201,1.74760078835,0.0,17.4513454126
 08/18  08:00:00,81.8654747079,6.80016966343,10.7308327601,0.0,23.6694662846,40.6342015617,29.3725299653,0.0,0.0,29.3725299653
 08/18  09:00:00,77.6657300102,6.71634167443,11.6223507835,0.0,23.6694662846,35.6302164847,41.4520610078,0.0,18.025,23.4270610078
 08/18  10:00:00,57.559320573,6.41603754073,9.41300674616,0.0,18.7433767983,22.9618409725,41.4115936494,0.0,18.025,23.3865936494
 08/18  11:00:00,58.7966566906,6.46946761251,10.5992135267,0.0,18.7433767983,22.9618409725,35.5356318487,0.0,18.025,17.5106318487
 08/18  12:00:00,63.1590672883,6.63802880556,14.7496140406,0.0,18.5889407304,23.1597249699,41.3642064412,0.0,18.025,23.3392064412
 08/18  13:00:00,66.8216178921,6.81464358234,17.9890494937,0.0,18.7433767983,23.2517909448,35.5342346218,0.0,18.025,17.5092346218
 08/18  14:00:00,69.2533837224,6.9512358965,20.2842187874,0.0,18.7433767983,23.2517909448,35.5283342353,0.0,18.025,17.5033342353
 08/18  15:00:00,70.467729599,7.09050620681,21.6492503743,0.0,18.7433767983,22.9618409725,41.3636072211,0.0,18.025,23.3386072211
 08/18  16:00:00,75.8306823569,7.2279885051,22.4233941911,0.0,18.7433767983,27.431320555,23.7878561669,0.0,18.025,5.76285616686
 08/18  17:00:00,89.7185258879,7.63837386064,23.7125519027,0.0,17.6635504202,40.6971502883,5.77413151985,0.0,0.0,5.77413151985
 08/18  18:00:00,97.4000292159,7.9118707237,24.6156050405,0.0,27.5259009287,37.3340067412,11.5838160368,0.0,0.0,11.5838160368
 08/18  19:00:00,97.6241971965,7.98019301796,22.4462312794,0.0,33.8341110165,33.3544677425,5.7853231093,0.0,0.0,5.7853231093
 08/18  20:00:00,112.017001805,8.13695042487,20.9921176149,0.0,36.5179666069,38.8247702939,11.5484670964,0.0,0.0,11.5484670964
 08/18  21:00:00,104.921277231,8.08454722775,19.4636602412,0.0,32.965339924,36.8579353714,11.6076444391,0.0129100077323,0.0,11.5947344314
 08/18  22:00:00,74.9311281119,7.38406842911,13.721276831,0.0,25.6355707503,20.6438685092,5.79107405319,0.0,0.0,5.79107405319
 08/18  23:00:00,51.4035736982,6.90308255105,10.2278482908,0.0,15.0252895274,11.7056064465,5.76863265783,0.0,0.0,5.76863265783
 08/18  24:00:00,45.0263254817,6.73158540131,9.04788135957,0.0,11.6412384099,10.0650221343,6.28144695268,0.518368582811,0.0,5.76307836987
 08/19  01:00:00,45.2944919822,6.625980085,8.22290291464,0.0,12.8411359301,10.0650221343,6.78287275169,1.02533812733,0.0,5.75753462435
 08/19  02:00:00,39.3891907516,6.46603084631,7.09659504663,0.0,8.25718729233,10.0299323277,1.38209515455,1.36209515455,0.0,0.02
 08/19  03:00:00,38.7166723253,6.38387132257,6.5062309037,0.0,8.25718729233,10.0299323277,7.12996158163,1.37272416206,0.0,5.75723741957
 08/19  04:00:00,39.8708891193,6.32814671092,6.10953046942,0.0,8.25718729233,11.6354268332,7.08307661519,1.32029132607,0.0,5.76278528912
 08/19  05:00:00,43.6660791083,6.27871920466,5.79581226922,0.0,8.71707943955,15.3327214929,7.07040136136,1.30201709635,0.0,5.76838426501
 08/19  06:00:00,59.6275013401,6.46397733548,7.12789386769,0.0,18.5082010057,25.6353820695,7.06240471937,1.28266596911,0.0,5.77973875026
 08/19  07:00:00,77.4524922118,6.87239234781,10.0929689613,0.0,19.4083231844,41.0650158608,12.1771273036,0.582793164871,0.0,11.5943341387
 08/19  08:00:00,106.264864368,7.39067156348,14.5101481425,0.0,26.3286599382,57.9988325916,29.5263979323,0.00868641292236,0.0,29.5177115194
 08/19  09:00:00,94.5732056978,7.23106430766,18.1322374468,0.0,26.3286599382,42.8504436482,47.3941796649,0.0,18.025,29.3691796649
 08/19  10:00:00,70.6870296524,6.94313759378,18.5281070316,0.0,21.7447113004,23.4437158914,41.4576202831,0.0,18.025,23.4326202831
 08/19  11:00:00,70.5778647252,7.08745467205,20.7364320517,0.0,19.3027497915,23.426170988,41.4083088495,0.0,18.025,23.3833088495
 08/19  12:00:00,71.9872094315,7.1974435464,21.8936804352,0.0,19.1483137236,23.7250123474,41.3559918982,0.0,18.025,23.3309918982
 08/19  13:00:00,73.2159905059,7.29053804728,22.8838258224,0.0,19.3027497915,23.7161209604,35.5340103444,0.0,18.025,17.5090103444
 08/19  14:00:00,73.6490875493,7.36474771061,23.2427080735,0.0,19.3027497915,23.7161209604,35.5281338631,0.0,18.025,17.5031338631
 08/19  15:00:00,71.6785257995,7.29270019369,21.6341498773,0.0,19.3027497915,23.426170988,41.3633354302,0.0,18.025,23.3383354302
 08/19  16:00:00,73.4862356254,7.22709229007,19.0561408357,0.0,19.3027497915,27.8956505705,23.7877967705,0.0,18.025,5.76279677047
 08/19  17:00:00,82.2526466476,7.44666570937,18.9804739526,0.0,18.2229234133,37.5968344597,5.76843003288,0.0,0.0,5.76843003288
 08/19  18:00:00,97.9116413228,7.76700553269,20.365808859,0.0,32.690315043,37.0816133363,5.77421950196,0.0,0.0,5.77421950196
 08/19  19:00:00,97.5909662715,7.91689773673,19.783518487,0.0,36.8143715336,33.066984531,5.78500428922,0.0,0.0,5.78500428922
 08/19  20:00:00,110.193843044,8.08724569795,19.439963804,0.0,36.3493007332,38.7721355839,11.5494719175,0.0,0.0,11.5494719175
 08/19  21:00:00,107.972102513,8.08363298509,19.3397047138,0.0,36.1807251679,36.8228455648,5.7842324161,0.0,0.0,5.7842324161
 08/19  22:00:00,83.0465321715,7.64188660752,16.1758750246,0.0,31.0351095914,20.6438685092,11.5955497275,0.0,0.0,11.5955497275
 08/19  23:00:00,56.8102105245,7.18279783499,12.9526743448,0.0,17.4250845679,11.7056064465,5.77981536844,0.0,0.0,5.77981536844
 08/19  24:00:00,48.8198960197,6.98737637842,11.3857652078,0.0,12.8411359301,10.0650221343,5.76309542674,0.0,0.0,5.76309542674
 08/20  01:00:00,47.3185397386,6.82424177337,9.92926623747,0.0,12.925468867,10.100111941,5.79013633582,0.0327523529335,0.0,5.75738398289
 08/20  02:00:00,41.1387806709,6.64581286072,8.54697937853,0.0,8.34152022915,10.0650221343,0.261722334474,0.241722334474,0.0,0.02
 08/20  03:00:00,40.2972368995,6.55005498408,7.80119011276,0.0,8.34152022915,10.0650221343,6.36951063394,0.612080925858,0.0,5.75742970808
 08/20  04:00:00,40.9475990124,6.44150926156,6.95345353189,0.0,8.34152022915,11.6705166398,7.43747252047,1.67459172061,0.0,5.76288079986
 08/20  05:00:00,44.3891142643,6.35385759842,6.32428603606,0.0,8.80141237637,15.3678112995,8.3705116001,2.60215070688,0.0,5.76836089323
