Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/20  06:00:00,60.5124294623,6.5649793216,7.91182199922,0.0,18.5082010057,25.6353820695,7.44236605235,1.66253829313,0.0,5.77982775923
 08/20  07:00:00,78.8868493305,7.00614677946,11.2741490886,0.0,19.4926561212,41.1001056674,11.9016639318,0.305847709589,0.0,11.5958162222
 08/20  08:00:00,107.859991103,7.54317301137,15.9527747559,0.0,26.3286599382,57.9988325916,35.4284336264,0.00964589314603,0.0,35.4187877333
 08/20  09:00:00,95.2346185279,7.33214878563,18.811986951,0.0,26.2443270014,42.8153538416,41.5234685356,0.0,18.025,23.4984685356
 08/20  10:00:00,70.5348733499,7.00869421438,18.3103949706,0.0,21.7447113004,23.4437158914,41.4592452362,0.0,18.025,23.4342452362
 08/20  11:00:00,70.0066546845,7.12295589867,20.0700101511,0.0,19.3449162599,23.4437158914,41.4107082938,0.0,18.025,23.3857082938
 08/20  12:00:00,72.53010712,7.29931315038,22.2749983953,0.0,19.190480192,23.7425572507,41.3583652677,0.0,18.025,23.3333652677
 08/20  13:00:00,75.0740677311,7.46737032983,24.6247796436,0.0,19.260583323,23.698576057,35.5330613208,0.0,18.025,17.5080613208
 08/20  14:00:00,76.2216330209,7.56070994365,25.679004695,0.0,19.260583323,23.698576057,41.3564877911,0.0,18.025,23.3314877911
 08/20  15:00:00,77.0527204923,7.63877514842,26.7219795012,0.0,19.260583323,23.4086260847,35.534235691,0.0,18.025,17.509235691
 08/20  16:00:00,80.1993389456,7.61779886841,25.4382496195,0.0,19.260583323,27.8781056672,23.7878938697,0.0,18.025,5.76289386968
 08/20  17:00:00,85.6398609296,7.71132933274,22.1627364826,0.0,18.1807569449,37.5792895564,5.76752570724,0.0,0.0,5.76752570724
 08/20  18:00:00,100.459567938,8.00724568773,22.7929194558,0.0,32.6059821062,37.0465235296,5.77371154626,0.0,0.0,5.77371154626
 08/20  19:00:00,102.173304777,8.19956741335,24.0831875367,0.0,36.8143715336,33.066984531,5.7837401701,0.0,0.0,5.7837401701
 08/20  20:00:00,115.0499019,8.38324412992,23.8806027555,0.0,36.43363367,38.8072253906,11.5488062717,0.0,0.0,11.5488062717
 08/20  21:00:00,110.63977979,8.29441920906,21.9160189466,0.0,36.0963922311,36.7877557581,5.78515098244,0.0,0.0,5.78515098244
 08/20  22:00:00,85.0913894917,7.79942817998,18.1826127309,0.0,30.9507766546,20.6087787026,11.5956429899,0.0,0.0,11.5956429899
 08/20  23:00:00,57.7124921283,7.27853622082,13.7592161326,0.0,17.4250845679,11.7056064465,11.5394419254,0.0,0.0,11.5394419254
 08/20  24:00:00,49.1181274776,7.01912040809,11.5328312354,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 08/21  01:00:00,44.5251568606,6.83009452411,10.0089349247,0.0,10.0992000411,10.047477231,5.75751575767,0.0,0.0,5.75751575767
 08/21  02:00:00,41.63081828,6.70493886105,9.09931186739,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/21  03:00:00,40.740786304,6.60395214169,8.31026698182,0.0,8.25718729233,10.0299323277,5.88644190208,0.128880329344,0.0,5.75756157274
 08/21  04:00:00,41.6670590136,6.52580407324,7.70804112191,0.0,8.25718729233,11.6354268332,6.190418203,0.427508279097,0.0,5.7629099239
 08/21  05:00:00,48.9522439865,6.49637148475,7.44288671129,0.0,12.1011305571,15.3678112995,7.06233970753,1.28257661683,0.0,5.7797630907
 08/21  06:00:00,76.6576832443,7.00563599557,10.7625954093,0.0,19.7275818095,37.2640762949,13.7868802178,2.19083492555,0.0,11.5960452923
 08/21  07:00:00,97.3594567276,7.46935355111,14.2803841533,0.0,24.3117294858,51.2795993405,18.2085814437,0.758283858804,0.0,17.4502975849
 08/21  08:00:00,84.1430166436,7.01669808227,12.79184671,0.0,23.6694662846,40.6342015617,29.3839047813,0.0105266895849,0.0,29.3733780918
 08/21  09:00:00,84.4547811503,7.03638436197,18.0913607205,0.0,23.6694662846,35.6302164847,41.4519065086,0.0,18.025,23.4269065086
 08/21  10:00:00,68.877992692,6.93222409019,20.2154916212,0.0,18.7433767983,22.9618409725,41.4138282804,0.0,18.025,23.3888282804
 08/21  11:00:00,71.8483867409,7.12899885771,22.9914127848,0.0,18.7433767983,22.9618409725,35.5356917542,0.0,18.025,17.5106917542
 08/21  12:00:00,74.6391810479,7.34274111018,25.5250159884,0.0,18.5889407304,23.1597249699,41.3579124931,0.0,18.025,23.3329124931
 08/21  13:00:00,76.6977438363,7.49779450876,27.1820235481,0.0,18.7433767983,23.2517909448,35.5353002965,0.0,18.025,17.5103002965
 08/21  14:00:00,78.1226787574,7.61250242749,28.4922491771,0.0,18.7433767983,23.2517909448,41.3562164039,0.0,18.025,23.3312164039
 08/21  15:00:00,78.755488548,7.6940275873,29.3334870721,0.0,18.7433767983,22.9618409725,35.5340273556,0.0,18.025,17.5090273556
 08/21  16:00:00,81.7942007442,7.70886189892,27.9060398545,0.0,18.7433767983,27.431320555,23.7879553411,0.0,18.025,5.76295534114
 08/21  17:00:00,95.6451779457,8.09332107262,29.1842583374,0.0,17.6635504202,40.6971502883,5.77411391879,0.0,0.0,5.77411391879
 08/21  18:00:00,100.310254077,8.21140895223,27.2262921222,0.0,27.5259009287,37.3340067412,11.5838678728,0.0,0.0,11.5838678728
 08/21  19:00:00,99.2941039597,8.1727386874,23.9235937055,0.0,33.8341110165,33.3544677425,5.78392517664,0.0,0.0,5.78392517664
 08/21  20:00:00,112.355837426,8.24180644691,21.2260964835,0.0,36.5179666069,38.8247702939,11.5492140034,0.0,0.0,11.5492140034
 08/21  21:00:00,104.206045498,8.09685224192,18.7361261807,0.0,32.965339924,36.8579353714,11.6269776,0.0328272060722,0.0,11.5941503939
 08/21  22:00:00,76.0465860515,7.53655956277,14.6842424883,0.0,25.6355707503,20.6438685092,11.6892647413,0.127913705891,0.0,11.5613510354
 08/21  23:00:00,52.9886032129,7.08041308412,11.635547737,0.0,15.0252895274,11.7056064465,0.173312424609,0.153312424609,0.0,0.02
 08/21  24:00:00,46.5548222717,6.89809820766,10.409866465,0.0,11.6412384099,10.0650221343,5.76315716211,0.0,0.0,5.76315716211
 08/22  01:00:00,43.984046369,6.77012204478,9.52779587761,0.0,10.0992000411,10.047477231,5.75753082056,0.0,0.0,5.75753082056
 08/22  02:00:00,40.9684017649,6.63568651203,8.50614992637,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/22  03:00:00,40.431551443,6.56786155054,8.03712010433,0.0,8.25718729233,10.0299323277,5.75756854787,0.0,0.0,5.75756854787
 08/22  04:00:00,40.9613933115,6.46047546833,7.06770454687,0.0,8.25718729233,11.6354268332,5.94675474338,0.183637725623,0.0,5.76311701776
 08/22  05:00:00,47.7580719271,6.3860516424,6.35903376699,0.0,12.1011305571,15.3678112995,7.77368806252,1.99398088998,0.0,5.77970717254
 08/22  06:00:00,75.3382309363,6.88567215828,9.56310727065,0.0,19.7275818095,37.2640762949,14.1323753642,2.53731154651,0.0,11.5950638177
 08/22  07:00:00,95.8336034484,7.33790935758,12.8859741553,0.0,24.3117294858,51.2795993405,18.3670062451,0.916058545841,0.0,17.4509476992
 08/22  08:00:00,84.6619967556,6.96703571715,13.3604891962,0.0,23.6694662846,40.6342015617,29.3738401311,0.0,0.0,29.3738401311
 08/22  09:00:00,83.6929046492,6.96758886927,17.3982775342,0.0,23.6694662846,35.6302164847,41.4521154514,0.0,18.025,23.4271154514
 08/22  10:00:00,67.3004664216,6.85053577416,18.719655415,0.0,18.7433767983,22.9618409725,41.4133950498,0.0,18.025,23.3883950498
 08/22  11:00:00,70.2554470805,7.04279888035,21.4846725887,0.0,18.7433767983,22.9618409725,35.5347449073,0.0,18.025,17.5097449073
 08/22  12:00:00,72.5981930442,7.22214518852,23.6046219866,0.0,18.5889407304,23.1597249699,35.5307704195,0.0,18.025,17.5057704195
 08/22  13:00:00,74.5562051079,7.36346564492,25.1748166363,0.0,18.7433767983,23.2517909448,41.3640677523,0.0,18.025,23.3390677523
 08/22  14:00:00,75.627958616,7.47071142079,26.1393177959,0.0,18.7433767983,23.2517909448,35.5274384625,0.0,18.025,17.5024384625
 08/22  15:00:00,75.9523181302,7.5393215275,26.685024285,0.0,18.7433767983,22.9618409725,41.3623932529,0.0,18.025,23.3373932529
 08/22  16:00:00,80.3856654386,7.60787641136,26.5984897704,0.0,18.7433767983,27.431320555,23.7878671052,0.0,18.025,5.76286710522
 08/22  17:00:00,91.5438578578,7.85146116111,25.3247960128,0.0,17.6635504202,40.6971502883,5.77416956348,0.0,0.0,5.77416956348
 08/22  18:00:00,97.093201456,7.98483398919,24.2358137936,0.0,27.5259009287,37.3340067412,11.5832426558,0.0,0.0,11.5832426558
 08/22  19:00:00,100.000242441,8.03105229274,22.8874178821,0.0,33.8341110165,33.3544677425,5.78503113817,0.0,0.0,5.78503113817
 08/22  20:00:00,111.279790441,8.1093207849,20.2825343692,0.0,36.5179666069,38.8247702939,11.5492186426,0.0,0.0,11.5492186426
 08/22  21:00:00,103.799856138,8.05073190362,18.376056438,0.0,32.965339924,36.8579353714,11.5953863649,0.0,0.0,11.5953863649
 08/22  22:00:00,76.9090348817,7.59888530803,15.4843684109,0.0,25.6355707503,20.6438685092,5.7907794581,0.0,0.0,5.7907794581
 08/22  23:00:00,53.8203316208,7.15181493991,12.3958737232,0.0,15.0252895274,11.7056064465,5.76864800422,0.0,0.0,5.76864800422
 08/22  24:00:00,46.6704057324,6.91531778515,10.5082287101,0.0,11.6412384099,10.0650221343,5.76280581371,0.0,0.0,5.76280581371
 08/23  01:00:00,43.8267245188,6.76962756556,9.37096905955,0.0,10.0992000411,10.047477231,5.75757795676,0.0,0.0,5.75757795676
 08/23  02:00:00,41.027932499,6.65523124684,8.54613611754,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/23  03:00:00,39.6792465424,6.51515457826,7.33752109965,0.0,8.25718729233,10.0299323277,6.35009983117,0.593151540087,0.0,5.75694829108
 08/23  04:00:00,40.3152030379,6.4058933831,6.47609841074,0.0,8.25718729233,11.6354268332,7.31800599777,1.55550867287,0.0,5.76249732489
 08/23  05:00:00,47.5817611425,6.37078064381,6.19799169418,0.0,12.1011305571,15.3678112995,8.5683244717,2.78863624063,0.0,5.77968823107
 08/23  06:00:00,74.9209895682,6.8427905203,9.18874935182,0.0,19.7275818095,37.2640762949,15.6574021515,4.06225089599,0.0,11.5951512555
 08/23  07:00:00,95.5474975519,7.31000587859,12.6277683036,0.0,24.3117294858,51.2795993405,18.8095520177,1.35891107876,0.0,17.4506409389
 08/23  08:00:00,83.5839739889,6.93444615803,12.3150557716,0.0,23.6694662846,40.6342015617,25.6688005494,0.0119060387781,0.0,25.6568945106
 08/23  09:00:00,83.4448217124,6.96475090614,17.1530295816,0.0,23.6694662846,35.6302164847,45.1554307606,0.0,18.025,27.1304307606
 08/23  10:00:00,65.7913910701,6.78675074035,17.2743671465,0.0,18.7433767983,22.9618409725,35.5712784427,0.0,18.025,17.5462784427
 08/23  11:00:00,67.0206429866,6.89377150681,18.3988950366,0.0,18.7433767983,22.9618409725,41.3657638325,0.0,18.025,23.3407638325
 08/23  12:00:00,69.4627479925,7.08329125022,20.6080305594,0.0,18.5889407304,23.1597249699,35.5326721231,0.0,18.025,17.5076721231
 08/23  13:00:00,72.0949430704,7.24596358228,22.8310573615,0.0,18.7433767983,23.2517909448,41.3616589414,0.0,18.025,23.3366589414
 08/23  14:00:00,73.6445256721,7.3608490735,24.2657473205,0.0,18.7433767983,23.2517909448,35.5298390721,0.0,18.025,17.5048390721
 08/23  15:00:00,72.9704753579,7.39792940419,23.8445725826,0.0,18.7433767983,22.9618409725,41.3600208283,0.0,18.025,23.3350208283
 08/23  16:00:00,77.0023163479,7.45404342703,23.368975814,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/23  17:00:00,90.2849001078,7.794732189,24.1225661014,0.0,17.6635504202,40.6971502883,11.5269684962,0.0,0.0,11.5269684962
 08/23  18:00:00,97.5699184457,8.02079982559,24.6765656705,0.0,27.5259009287,37.3340067412,11.5836179695,0.0,0.0,11.5836179695
 08/23  19:00:00,101.163836524,8.11936790077,23.9626936264,0.0,33.8341110165,33.3544677425,5.78529454863,0.0,0.0,5.78529454863
 08/23  20:00:00,112.520695002,8.20390849733,21.4288542954,0.0,36.5179666069,38.8247702939,5.7848342254,0.0,0.0,5.7848342254
 08/23  21:00:00,105.384346457,8.17278752633,19.8384892055,0.0,32.965339924,36.8579353714,17.3820837686,0.0,0.0,17.3820837686
 08/23  22:00:00,77.1046513343,7.62051794033,15.6583510043,0.0,25.6355707503,20.6438685092,5.81185764767,0.0210186570776,0.0,5.79083899059
 08/23  23:00:00,53.3254301566,7.10786055785,11.9449259233,0.0,15.0252895274,11.7056064465,5.82619296763,0.0575349476804,0.0,5.76865801995
 08/23  24:00:00,46.1908421702,6.86914506411,10.0748369423,0.0,11.6412384099,10.0650221343,6.52726047644,0.764279695419,0.0,5.76298078102
 08/24  01:00:00,43.3784891153,6.7226664805,8.96969672324,0.0,10.0992000411,10.047477231,6.72358487569,0.966274719732,0.0,5.75731015596
 08/24  02:00:00,40.3503018849,6.58309716826,7.94063755091,0.0,8.25718729233,10.0299323277,1.21194965792,1.19194965792,0.0,0.02
 08/24  03:00:00,39.2204355884,6.45415106898,6.93971389036,0.0,8.25718729233,10.0299323277,7.93881124291,2.18179628178,0.0,5.75701496113
 08/24  04:00:00,39.8101693577,6.33876723083,6.03819199086,0.0,8.25718729233,11.6354268332,4.52447255665,4.50447255665,0.0,0.02
 08/24  05:00:00,47.2562140817,6.32345967177,5.91976345037,0.0,12.1011305571,15.3678112995,16.5272332828,4.98811498936,0.0,11.5391182934
 08/24  06:00:00,75.162199615,6.85104893267,9.42170037685,0.0,19.7275818095,37.2640762949,16.0351980752,4.44063897607,0.0,11.5945590991
 08/24  07:00:00,95.5424330058,7.29038268517,12.6423256176,0.0,24.3117294858,51.2795993405,19.6508988979,2.1998269516,0.0,17.4510719463
 08/24  08:00:00,82.0761538716,6.84255893072,10.8991228483,0.0,23.6694662846,40.6342015617,23.5027639357,0.0,0.0,23.5027639357
 08/24  09:00:00,80.6199386416,6.86363994166,14.4292543566,0.0,23.6694662846,35.6302164847,47.2146983464,0.0,18.025,29.1896983464
 08/24  10:00:00,62.0409305042,6.65717483394,13.6534841111,0.0,18.7433767983,22.9618409725,35.669512305,0.0,18.025,17.644512305
 08/24  11:00:00,63.3553531057,6.75035155598,14.877024791,0.0,18.7433767983,22.9618409725,41.3667963281,0.0,18.025,23.3417963281
 08/24  12:00:00,67.8942759381,6.95964656416,19.1632037781,0.0,18.5889407304,23.1597249699,35.5324098373,0.0,18.025,17.5074098373
 08/24  13:00:00,70.950327922,7.13295344857,21.7994503626,0.0,18.7433767983,23.2517909448,41.3592715663,0.0,18.025,23.3342715663
 08/24  14:00:00,73.1675087192,7.27938969582,23.8701912784,0.0,18.7433767983,23.2517909448,35.5322086934,0.0,18.025,17.5072086934
 08/24  15:00:00,74.184762525,7.38949131411,25.0672951166,0.0,18.7433767983,22.9618409725,41.3576571999,0.0,18.025,23.3326571999
 08/24  16:00:00,78.1828214253,7.45022214774,24.5533050702,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/24  17:00:00,90.1533188002,7.74358004301,24.0421387239,0.0,17.6635504202,40.6971502883,5.77328340262,0.0,0.0,5.77328340262
 08/24  18:00:00,95.6017326222,7.88877771397,22.8404015916,0.0,27.5259009287,37.3340067412,11.583930556,0.0,0.0,11.583930556
 08/24  19:00:00,95.0337909194,7.81823181145,18.133781996,0.0,33.8341110165,33.3544677425,11.5665258154,0.0161249471076,0.0,11.5504008683
 08/24  20:00:00,108.027691932,7.89831637118,17.2414442758,0.0,36.5179666069,38.8247702939,6.0500095198,0.265764600459,0.0,5.78424491934
 08/24  21:00:00,102.384071667,7.90663150411,17.1043679517,0.0,32.965339924,36.8579353714,12.3707291761,0.775055504347,0.0,11.5956736717
 08/24  22:00:00,75.3081032744,7.42997089836,14.052348681,0.0,25.6355707503,20.6438685092,12.3513387632,0.789195641376,0.0,11.5621431219
 08/24  23:00:00,52.2603221742,6.97800633693,11.0096717821,0.0,15.0252895274,11.7056064465,6.59241807431,0.823689748699,0.0,5.76872832561
 08/24  24:00:00,45.260144565,6.75060275778,9.26268123461,0.0,11.6412384099,10.0650221343,7.16653349972,1.40350692057,0.0,5.76302657915
 08/25  01:00:00,42.3613382085,6.59650597698,8.07870842488,0.0,10.0992000411,10.047477231,1.80879331546,1.78879331546,0.0,0.02
 08/25  02:00:00,39.3572449634,6.46262955513,7.06804568892,0.0,8.25718729233,10.0299323277,7.89948153489,2.14207856691,0.0,5.75740296798
 08/25  03:00:00,38.439165222,6.35884269373,6.25375357459,0.0,8.25718729233,10.0299323277,8.97791125322,3.2208022527,0.0,5.75710900052
 08/25  04:00:00,39.5399412965,6.29928447153,5.80744623036,0.0,8.25718729233,11.6354268332,2.96257132654,2.94257132654,0.0,0.02
 08/25  05:00:00,47.1249532778,6.2991450665,5.81281643185,0.0,12.1011305571,15.3678112995,14.4188229528,2.87945585642,0.0,11.5393670964
 08/25  06:00:00,75.0785631616,6.83147947424,9.35763044007,0.0,19.7275818095,37.2640762949,14.9791301478,3.38506310624,0.0,11.5940670415
 08/25  07:00:00,95.3684152405,7.26363900797,12.4950520576,0.0,24.3117294858,51.2795993405,19.5205227642,2.06929397297,0.0,17.4512287912
 08/25  08:00:00,81.3361080448,6.76533721186,10.2362971574,0.0,23.6694662846,40.6342015617,23.5036574032,0.0,0.0,23.5036574032
 08/25  09:00:00,78.3253103948,6.7613462472,12.2369239547,0.0,23.6694662846,35.6302164847,41.4579909626,0.0,18.025,23.4329909626
 08/25  10:00:00,62.186568451,6.63057443908,13.8257179599,0.0,18.7433767983,22.9618409725,41.4132813165,0.0,18.025,23.3882813165
 08/25  11:00:00,64.8668419372,6.78615538673,16.3527097726,0.0,18.7433767983,22.9618409725,41.365656239,0.0,18.025,23.340656239
 08/25  12:00:00,67.8409037607,6.96968657672,19.0997923147,0.0,18.5889407304,23.1597249699,35.5339284218,0.0,18.025,17.5089284218
 08/25  13:00:00,70.6059811385,7.14218084393,21.4458730287,0.0,18.7433767983,23.2517909448,41.3571529507,0.0,18.025,23.3321529507
 08/25  14:00:00,72.4174333739,7.26835778041,23.131149843,0.0,18.7433767983,23.2517909448,35.5347657621,0.0,18.025,17.5097657621
 08/25  15:00:00,72.1780425522,7.31549246447,23.1345708743,0.0,18.7433767983,22.9618409725,35.5288869356,0.0,18.025,17.5038869356
 08/25  16:00:00,77.0313471082,7.40747476083,23.4445803683,0.0,18.7433767983,27.431320555,23.7878641158,0.0,18.025,5.76286411579
 08/25  17:00:00,88.9061640105,7.69319761275,22.8453692528,0.0,17.6635504202,40.6971502883,5.7740312989,0.0,0.0,5.7740312989
 08/25  18:00:00,91.098189676,7.73156831563,18.4940682405,0.0,27.5259009287,37.3340067412,11.5841808551,0.0,0.0,11.5841808551
 08/25  19:00:00,94.3216037701,7.78322744073,17.4565984072,0.0,33.8341110165,33.3544677425,11.5504792118,0.0,0.0,11.5504792118
 08/25  20:00:00,108.532124358,7.92598968081,17.7182014813,0.0,36.5179666069,38.8247702939,6.070125873,0.286320336539,0.0,5.78380553646
 08/25  21:00:00,102.252882932,7.87905579996,17.0007557948,0.0,32.965339924,36.8579353714,12.6788894757,1.08312033864,0.0,11.5957691371
 08/25  22:00:00,74.4034997021,7.32915638978,13.2485568524,0.0,25.6355707503,20.6438685092,13.5792535218,2.01734497826,0.0,11.5619085435
 08/25  23:00:00,50.7576823799,6.81754692742,9.66749087292,0.0,15.0252895274,11.7056064465,9.20689100228,3.43817705063,0.0,5.76871395166
 08/25  24:00:00,43.7458060405,6.58828770221,7.91065786155,0.0,11.6412384099,10.0650221343,10.4634336501,4.70033142342,0.0,5.76310222672
 08/26  01:00:00,44.0350870069,6.48660643235,7.10287630467,0.0,12.8411359301,10.0650221343,4.85135720271,4.83135720271,0.0,0.02
 08/26  02:00:00,37.9955887873,6.3161711742,5.85284629168,0.0,8.25718729233,10.0299323277,11.682983674,5.92569374029,0.0,5.75728993369
 08/26  03:00:00,37.0595723489,6.20907340732,5.02393133436,0.0,8.25718729233,10.0299323277,6.84889840448,6.82889840448,0.0,0.02
 08/26  04:00:00,38.3525700684,6.16608985732,4.75326778089,0.0,8.25718729233,11.6354268332,11.4893343609,5.72616912684,0.0,5.76316523406
 08/26  05:00:00,42.3504198708,6.13559353368,4.6232762793,0.0,8.71707943955,15.3327214929,10.3846169697,4.61618846093,0.0,5.76842850879
 08/26  06:00:00,58.2458176221,6.30922820584,5.90095812203,0.0,18.5082010057,25.6353820695,10.3561380048,4.57648854461,0.0,5.77964946016
 08/26  07:00:00,76.3138300545,6.74720440268,9.07948690718,0.0,19.4083231844,41.0650158608,20.113072327,2.7291761894,0.0,17.3838961376
 08/26  08:00:00,105.116138571,7.29226916759,13.4598214362,0.0,26.3286599382,57.9988325916,29.5187705882,0.0,0.0,29.5187705882
 08/26  09:00:00,90.2943861275,7.05959163611,14.0248805377,0.0,26.3286599382,42.8504436482,47.3943075549,0.0,18.025,29.3693075549
 08/26  10:00:00,64.8735535964,6.6941514802,12.9636175819,0.0,21.7447113004,23.4437158914,41.459220675,0.0,18.025,23.434220675
 08/26  11:00:00,61.9493358535,6.66785359286,12.5275030034,0.0,19.3027497915,23.426170988,41.4111568356,0.0,18.025,23.3861568356
 08/26  12:00:00,64.3563770628,6.78321270646,14.6770788679,0.0,19.1483137236,23.7250123474,35.5350921074,0.0,18.025,17.5100921074
 08/26  13:00:00,67.5991466037,6.96280670404,17.5947090407,0.0,19.3027497915,23.7161209604,41.3576170251,0.0,18.025,23.3326170251
 08/26  14:00:00,69.3000104523,7.05561941483,19.2027615299,0.0,19.3027497915,23.7161209604,35.5351083369,0.0,18.025,17.5101083369
 08/26  15:00:00,70.3081000179,7.12009268103,20.4363249847,0.0,19.3027497915,23.426170988,40.5939254235,0.0,18.025,22.5689254235
 08/26  16:00:00,74.4049243963,7.16164700217,20.0402815149,0.0,19.3027497915,27.8956505705,18.7953432935,0.0,18.025,0.77034329348
 08/26  17:00:00,83.5751873285,7.4424451949,20.307236365,0.0,18.2229234133,37.5968344597,5.76848919054,0.0,0.0,5.76848919054
 08/26  18:00:00,99.5000265216,7.82384176984,21.8973585017,0.0,32.690315043,37.0816133363,5.7740134557,0.0,0.0,5.7740134557
 08/26  19:00:00,99.6901919362,7.95314847597,19.9624857903,0.0,36.8143715336,33.066984531,11.5503446812,0.0,0.0,11.5503446812
 08/26  20:00:00,109.318571414,8.02123341776,18.6307066304,0.0,36.3493007332,38.7721355839,5.85238765886,0.067038941487,0.0,5.78534871738
 08/26  21:00:00,105.559464038,7.89872807373,17.1119639253,0.0,36.1807251679,36.8228455648,12.1754283618,0.624692115944,0.0,11.5507362459
 08/26  22:00:00,80.5715516283,7.42710159121,13.9156750894,0.0,31.0351095914,20.6438685092,12.5599161119,0.964592611727,0.0,11.5953235002
 08/26  23:00:00,54.831077375,6.99524528149,11.1610947033,0.0,17.4250845679,11.7056064465,6.25174749212,0.472286714265,0.0,5.77946077786
 08/26  24:00:00,46.7000431132,6.77588116414,9.47740285921,0.0,12.8411359301,10.0650221343,6.75389911199,0.990860784405,0.0,5.76303832758
 08/27  01:00:00,44.9331249115,6.56793484473,7.80016132558,0.0,12.925468867,10.100111941,3.10021020664,3.08021020664,0.0,0.02
 08/27  02:00:00,38.529337345,6.3609803604,6.22236425563,0.0,8.34152022915,10.0650221343,11.0611778332,5.3035881464,0.0,5.75758968683
 08/27  03:00:00,37.9438847846,6.28953675622,5.70835491307,0.0,8.34152022915,10.0650221343,10.3769001671,4.61960158495,0.0,5.75729858211
 08/27  04:00:00,38.880923477,6.21070985625,5.1175794148,0.0,8.34152022915,11.6705166398,5.49463322649,5.47463322649,0.0,0.02
 08/27  05:00:00,42.2625137672,6.11613166317,4.43540888922,0.0,8.80141237637,15.3678112995,12.7133755151,6.94583807235,0.0,5.76753744276
 08/27  06:00:00,57.8093592607,6.26388689942,5.50983695789,0.0,18.5082010057,25.6353820695,18.3946122944,6.85485487712,0.0,11.5397574173
 08/27  07:00:00,75.9397533633,6.69169230178,8.64149963131,0.0,19.4926561212,41.1001056674,15.8582369517,4.26231034339,0.0,11.5959266083
 08/27  08:00:00,105.224736683,7.28795720711,13.5727297038,0.0,26.3286599382,57.9988325916,29.5203605715,0.0,0.0,29.5203605715
 08/27  09:00:00,91.6033924196,7.08229541022,15.4306064856,0.0,26.2443270014,42.8153538416,47.3964619527,0.0,18.025,29.3714619527
 08/27  10:00:00,67.0544571001,6.78480606463,15.0538633635,0.0,21.7447113004,23.4437158914,41.4585901433,0.0,18.025,23.4335901433
 08/27  11:00:00,68.2050937457,6.97722776644,18.4141742469,0.0,19.3449162599,23.4437158914,41.4125645486,0.0,18.025,23.3875645486
 08/27  12:00:00,71.38231761,7.20750278865,21.2190155561,0.0,19.190480192,23.7425572507,35.5324003601,0.0,18.025,17.5074003601
 08/27  13:00:00,74.07486873,7.38993787706,23.7030143585,0.0,19.260583323,23.698576057,41.3605208229,0.0,18.025,23.3355208229
 08/27  14:00:00,76.3683568337,7.54423960074,25.8421955018,0.0,19.260583323,23.698576057,35.5331832646,0.0,18.025,17.5081832646
 08/27  15:00:00,77.1281292695,7.61884503321,26.8173162975,0.0,19.260583323,23.4086260847,41.3589658829,0.0,18.025,23.3339658829
 08/27  16:00:00,76.8815837524,7.44943351772,22.288861526,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 08/27  17:00:00,86.9109761247,7.73116443849,23.4140141357,0.0,18.1807569449,37.5792895564,5.76858477646,0.0,0.0,5.76858477646
 08/27  18:00:00,104.531963812,8.17323464731,26.6993220886,0.0,32.6059821062,37.0465235296,5.77408434585,0.0,0.0,5.77408434585
 08/27  19:00:00,105.28784119,8.25835803682,25.2549244261,0.0,36.8143715336,33.066984531,11.5501986685,0.0,0.0,11.5501986685
 08/27  20:00:00,114.164673601,8.34617501736,23.0324423598,0.0,36.43363367,38.8072253906,5.78431262568,0.0,0.0,5.78431262568
 08/27  21:00:00,109.246753351,8.23956314952,20.5778406065,0.0,36.0963922311,36.7877557581,11.549537095,0.0,0.0,11.549537095
 08/27  22:00:00,83.8204105618,7.74536747166,16.9656898386,0.0,30.9507766546,20.6087787026,11.5951144085,0.0,0.0,11.5951144085
 08/27  23:00:00,57.6587161914,7.27560653056,13.7083708323,0.0,17.4250845679,11.7056064465,5.77985220907,0.0,0.0,5.77985220907
 08/27  24:00:00,48.9959687906,7.00745876512,11.4223281662,0.0,12.925468867,10.100111941,5.77580579848,0.012930675031,0.0,5.76287512344
 08/28  01:00:00,43.4213481007,6.73011392971,9.00510527917,0.0,10.0992000411,10.047477231,6.42254448644,0.665236670194,0.0,5.75730781625
 08/28  02:00:00,40.2188720344,6.57589121785,7.81641320353,0.0,8.25718729233,10.0299323277,1.1207781307,1.1007781307,0.0,0.02
 08/28  03:00:00,39.3303737492,6.4718165866,7.03198473656,0.0,8.25718729233,10.0299323277,7.1882652353,1.4309123808,0.0,5.75735285451
 08/28  04:00:00,39.8373055701,6.34558729397,6.05850489884,0.0,8.25718729233,11.6354268332,3.42957096044,3.40957096044,0.0,0.02
 08/28  05:00:00,47.1049241473,6.31067874216,5.78125182896,0.0,12.1011305571,15.3678112995,16.1852712032,4.64561579164,0.0,11.5396554116
 08/28  06:00:00,75.2540031209,6.86265387419,9.5018922546,0.0,19.7275818095,37.2640762949,14.4428184323,2.84802285613,0.0,11.5947955762
 08/28  07:00:00,95.9640816397,7.3261548561,13.0281936709,0.0,24.3117294858,51.2795993405,18.1202414357,0.668244851581,0.0,17.4519965842
 08/28  08:00:00,83.4900043453,6.89740992479,12.258115782,0.0,23.6694662846,40.6342015617,23.5150463566,0.0122255637617,0.0,23.5028207929
 08/28  09:00:00,83.034067459,6.90819341743,16.7988266081,0.0,23.6694662846,35.6302164847,47.3098467936,0.0,18.025,29.2848467936
 08/28  10:00:00,65.9383334512,6.78714487143,17.4209129402,0.0,18.7433767983,22.9618409725,35.5704638609,0.0,18.025,17.5454638609
 08/28  11:00:00,68.5956458755,6.9894842673,19.8781827728,0.0,18.7433767983,22.9618409725,41.3655343234,0.0,18.025,23.3405343234
 08/28  12:00:00,71.4754657906,7.21533356165,22.4887039627,0.0,18.5889407304,23.1597249699,35.5330558931,0.0,18.025,17.5080558931
 08/28  13:00:00,73.9248918548,7.39748237302,24.5094846046,0.0,18.7433767983,23.2517909448,41.3615689258,0.0,18.025,23.3365689258
 08/28  14:00:00,75.2430893398,7.50580292566,25.719354932,0.0,18.7433767983,23.2517909448,35.5298169565,0.0,18.025,17.5048169565
 08/28  15:00:00,75.6391412591,7.56647551129,26.3446897624,0.0,18.7433767983,22.9618409725,41.3600714613,0.0,18.025,23.3350714613
 08/28  16:00:00,79.9389219601,7.62428003757,26.1353428429,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/28  17:00:00,92.2726171671,7.92763824235,25.9773735352,0.0,17.6635504202,40.6971502883,11.5283112996,0.0,0.0,11.5283112996
 08/28  18:00:00,99.1307356644,8.13324686626,26.1249288919,0.0,27.5259009287,37.3340067412,11.583659723,0.0,0.0,11.583659723
 08/28  19:00:00,101.496337157,8.17022270722,24.2443343569,0.0,33.8341110165,33.3544677425,5.78529863038,0.0,0.0,5.78529863038
 08/28  20:00:00,110.994335463,8.15518968229,19.9512081055,0.0,36.5179666069,38.8247702939,5.80307540086,0.0175960734023,0.0,5.78547932746
 08/28  21:00:00,103.635008291,8.04422451714,18.2177069024,0.0,32.965339924,36.8579353714,17.3822564062,0.0,0.0,17.3822564062
 08/28  22:00:00,75.7452121954,7.50269564516,14.4167286368,0.0,25.6355707503,20.6438685092,6.13345848369,0.342571766791,0.0,5.79088671689
 08/28  23:00:00,52.5883819685,7.03813681576,11.2775984027,0.0,15.0252895274,11.7056064465,6.07879381248,0.310115282957,0.0,5.76867852953
 08/28  24:00:00,45.5182751229,6.80111324764,9.47029924244,0.0,11.6412384099,10.0650221343,6.51156448351,0.748565141087,0.0,5.76299934243
 08/29  01:00:00,42.1347938023,6.59320706045,7.85545863908,0.0,10.0992000411,10.047477231,7.88764022582,2.13031047923,0.0,5.75732974659
 08/29  02:00:00,38.8544371072,6.42757039579,6.60029728232,0.0,8.25718729233,10.0299323277,3.77757972689,3.75757972689,0.0,0.02
 08/29  03:00:00,38.1551804365,6.34422985055,5.98437773832,0.0,8.25718729233,10.0299323277,9.42413751943,3.66709505528,0.0,5.75704246416
 08/29  04:00:00,39.0747816139,6.26225377647,5.3793147051,0.0,8.25718729233,11.6354268332,4.46000893783,4.44000893783,0.0,0.02
 08/29  05:00:00,46.5214929,6.24567859044,5.26281819262,0.0,12.1011305571,15.3678112995,16.1435891342,4.6043100374,0.0,11.5392790968
 08/29  06:00:00,76.0710020473,6.75089053764,8.54665226287,0.0,19.7275818095,37.2640762949,16.0350799533,4.44022334772,0.0,11.5948566056
 08/29  07:00:00,94.4610900025,7.18292951993,11.668424009,0.0,24.3117294858,51.2795993405,19.7349089756,2.28320519627,0.0,17.4517037793
 08/29  08:00:00,81.6457240547,6.78689900277,10.5243448235,0.0,23.6694662846,40.6342015617,23.5131511625,0.00921482537496,0.0,23.5039363371
 08/29  09:00:00,81.6546534852,6.84058528863,15.4870175926,0.0,23.6694662846,35.6302164847,47.3109892753,0.0,18.025,29.2859892753
 08/29  10:00:00,66.5771416086,6.77953029431,18.0673358032,0.0,18.7433767983,22.9618409725,35.5718879755,0.0,18.025,17.5468879755
 08/29  11:00:00,69.9155703096,7.00315979582,21.1844308001,0.0,18.7433767983,22.9618409725,41.3642884448,0.0,18.025,23.3392884448
 08/29  12:00:00,73.1833287158,7.22844265823,24.1834575472,0.0,18.5889407304,23.1597249699,35.532317792,0.0,18.025,17.507317792
 08/29  13:00:00,76.0692248611,7.42671583159,26.6245826798,0.0,18.7433767983,23.2517909448,41.3606214104,0.0,18.025,23.3356214104
 08/29  14:00:00,77.6887012908,7.55836894082,28.1124009754,0.0,18.7433767983,23.2517909448,35.5332979765,0.0,18.025,17.5082979765
 08/29  15:00:00,77.3875336681,7.59308336761,28.0664724874,0.0,18.7433767983,22.9618409725,41.3591629209,0.0,18.025,23.3341629209
 08/29  16:00:00,82.3490044711,7.69663125871,28.473074738,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/29  17:00:00,94.8825621051,8.00530939698,28.5096468724,0.0,17.6635504202,40.6971502883,6.38675289936,0.0,0.0,6.38675289936
 08/29  18:00:00,101.609305279,8.21568192656,28.5210613973,0.0,27.5259009287,37.3340067412,10.9685754546,0.0,0.0,10.9685754546
 08/29  19:00:00,104.409654765,8.29308682735,27.0347854849,0.0,33.8341110165,33.3544677425,11.5505681399,0.0,0.0,11.5505681399
 08/29  20:00:00,112.897493703,8.24097961336,21.768577468,0.0,36.5179666069,38.8247702939,5.78461046317,0.0,0.0,5.78461046317
 08/29  21:00:00,104.056666182,8.0865132851,18.597071617,0.0,32.965339924,36.8579353714,17.3832988714,0.0,0.0,17.3832988714
 08/29  22:00:00,76.3722858239,7.56525379814,14.9812420838,0.0,25.6355707503,20.6438685092,5.7910439768,0.0,0.0,5.7910439768
 08/29  23:00:00,52.8262139891,7.06690916396,11.4866570062,0.0,15.0252895274,11.7056064465,5.76866561766,0.0,0.0,5.76866561766
 08/29  24:00:00,45.6618944245,6.822053622,9.59297712746,0.0,11.6412384099,10.0650221343,5.79597158277,0.0339546743355,0.0,5.76201690843
 08/30  01:00:00,42.2882784543,6.61828187123,7.98386897039,0.0,10.0992000411,10.047477231,1.27313930188,1.25313930188,0.0,0.02
 08/30  02:00:00,39.1940826673,6.47075580693,6.89675579716,0.0,8.25718729233,10.0299323277,7.34043766752,1.58300288411,0.0,5.75743478341
 08/30  03:00:00,38.1236794062,6.34624312552,5.95086343635,0.0,8.25718729233,10.0299323277,8.76965461654,3.01216973088,0.0,5.75748488566
 08/30  04:00:00,39.0143300031,6.26075323085,5.32036300342,0.0,8.25718729233,11.6354268332,4.25902406571,4.23902406571,0.0,0.02
 08/30  05:00:00,46.5452164465,6.25339903262,5.27881892309,0.0,12.1011305571,15.3678112995,16.0510955938,4.51127997256,0.0,11.5398156213
 08/30  06:00:00,76.3804276923,6.79086232795,8.81610341438,0.0,19.7275818095,37.2640762949,14.5341029903,2.93963337246,0.0,11.5944696179
 08/30  07:00:00,94.4462003031,7.19487377986,11.6415864845,0.0,24.3117294858,51.2795993405,19.3584735512,1.90620551568,0.0,17.4522680356
 08/30  08:00:00,80.3135015026,6.69924820093,9.27977089268,0.0,23.6694662846,40.6342015617,23.5033291134,0.0,0.0,23.5033291134
 08/30  09:00:00,75.0259631912,6.63223285264,9.06667837815,0.0,23.6694662846,35.6302164847,42.4175055587,0.0,18.025,24.3925055587
 08/30  10:00:00,56.7655769197,6.42090035856,8.61439949906,0.0,18.7433767983,22.9618409725,40.4578263455,0.0,18.025,22.4328263455
 08/30  11:00:00,61.6397320646,6.59748531373,13.314266388,0.0,18.7433767983,22.9618409725,41.3673893431,0.0,18.025,23.3423893431
 08/30  12:00:00,66.6705977447,6.8316655365,18.0675029306,0.0,18.5889407304,23.1597249699,35.5335985103,0.0,18.025,17.5085985103
 08/30  13:00:00,69.4288512396,6.9776869432,20.4332365687,0.0,18.7433767983,23.2517909448,41.3600691844,0.0,18.025,23.3350691844
 08/30  14:00:00,70.9108647259,7.0780550783,21.814878095,0.0,18.7433767983,23.2517909448,35.5328938723,0.0,18.025,17.5078938723
 08/30  15:00:00,70.4594947896,7.12672954719,21.6047858122,0.0,18.7433767983,22.9618409725,41.3586687079,0.0,18.025,23.3336687079
 08/30  16:00:00,74.6469478475,7.20198188709,21.2656674568,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/30  17:00:00,86.6457394501,7.49357832702,20.7845548088,0.0,17.6635504202,40.6971502883,5.77410591352,0.0,0.0,5.77410591352
 08/30  18:00:00,94.9886875141,7.76518276134,22.3509408005,0.0,27.5259009287,37.3340067412,11.5844330368,0.0,0.0,11.5844330368
 08/30  19:00:00,99.1584320716,7.88879470386,22.1878520779,0.0,33.8341110165,33.3544677425,11.5495399225,0.0,0.0,11.5495399225
 08/30  20:00:00,110.54765801,7.98738006127,19.6723399736,0.0,36.5179666069,38.8247702939,5.7844852242,0.0,0.0,5.7844852242
 08/30  21:00:00,103.495522154,7.95673942999,18.1656986196,0.0,32.965339924,36.8579353714,17.3829843189,0.0,0.0,17.3829843189
 08/30  22:00:00,75.75333519,7.44456899796,14.4829739892,0.0,25.6355707503,20.6438685092,5.79093402239,0.0,0.0,5.79093402239
 08/30  23:00:00,52.4776241336,6.98621601728,11.2187592483,0.0,15.0252895274,11.7056064465,5.76876034344,0.0,0.0,5.76876034344
 08/30  24:00:00,45.0022730771,6.72635996035,9.02904861525,0.0,11.6412384099,10.0650221343,5.98478757224,0.221691378298,0.0,5.76309619394
 08/31  01:00:00,41.646341969,6.53282762027,7.42738654172,0.0,10.0992000411,10.047477231,1.5021487225,1.4821487225,0.0,0.02
 08/31  02:00:00,38.7127514216,6.40541092342,6.48076809386,0.0,8.25718729233,10.0299323277,7.58787694312,1.83113944416,0.0,5.75673749896
 08/31  03:00:00,38.0315467769,6.32467534561,5.88029842895,0.0,8.25718729233,10.0299323277,7.60150531778,1.84413931441,0.0,5.75736600337
 08/31  04:00:00,38.871033967,6.2350986178,5.20272055513,0.0,8.25718729233,11.6354268332,3.29801521552,3.27801521552,0.0,0.02
 08/31  05:00:00,46.4330160167,6.23238605871,5.18762998754,0.0,12.1011305571,15.3678112995,14.8502014973,3.3103758069,0.0,11.5398256904
 08/31  06:00:00,75.4441381851,6.68078614034,7.98988641168,0.0,19.7275818095,37.2640762949,17.6991443255,6.10482889887,0.0,11.5943154267
 08/31  07:00:00,93.7602957555,7.10177188869,11.0487806457,0.0,24.3117294858,51.2795993405,21.0332780952,3.58136962388,0.0,17.4519084713
 08/31  08:00:00,80.8173870334,6.71188002068,9.77102171492,0.0,23.6694662846,40.6342015617,23.5118431059,0.00863772479022,0.0,23.5032053811
 08/31  09:00:00,79.008085227,6.72001784939,12.9610145905,0.0,23.6694662846,35.6302164847,41.4606647604,0.0,18.025,23.4356647604
 08/31  10:00:00,61.5115585407,6.58375381735,13.1975254424,0.0,18.7433767983,22.9618409725,41.4140354672,0.0,18.025,23.3890354672
 08/31  11:00:00,63.688882624,6.74387410939,15.2170272963,0.0,18.7433767983,22.9618409725,41.366553757,0.0,18.025,23.341553757
 08/31  12:00:00,66.7678589122,6.94774265382,18.0486861911,0.0,18.5889407304,23.1597249699,35.5360099865,0.0,18.025,17.5110099865
 08/31  13:00:00,69.5652538828,7.13288238407,20.4144425254,0.0,18.7433767983,23.2517909448,41.3600008288,0.0,18.025,23.3350008288
 08/31  14:00:00,71.3837469833,7.25985713746,22.1059575783,0.0,18.7433767983,23.2517909448,35.532859362,0.0,18.025,17.507859362
 08/31  15:00:00,72.0640592651,7.33331051568,23.0027681564,0.0,18.7433767983,22.9618409725,41.358655675,0.0,18.025,23.333655675
 08/31  16:00:00,76.4409098017,7.39310405571,22.8685065081,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/31  17:00:00,89.2960937688,7.72037533485,23.2081109033,0.0,17.6635504202,40.6971502883,5.77408141318,0.0,0.0,5.77408141318
 08/31  18:00:00,96.2294632631,7.94497226524,23.4119244659,0.0,27.5259009287,37.3340067412,11.584426623,0.0,0.0,11.584426623
 08/31  19:00:00,100.890866406,8.01398597713,21.9110929735,0.0,33.8341110165,33.3544677425,11.5505427686,0.0,0.0,11.5505427686
 08/31  20:00:00,109.551375923,8.03816117536,18.6252739217,0.0,36.5179666069,38.8247702939,5.80216447801,0.0167811811904,0.0,5.78538329682
 08/31  21:00:00,102.030110117,7.90277358315,16.7542502416,0.0,32.965339924,36.8579353714,17.6825584775,0.299538468313,0.0,17.3830200092
 08/31  22:00:00,74.3121577541,7.36489053139,13.121472916,0.0,25.6355707503,20.6438685092,7.05517728056,1.26494896606,0.0,5.7902283145
 08/31  23:00:00,51.0814029931,6.88829135873,9.92046159783,0.0,15.0252895274,11.7056064465,7.4993554239,1.73059552266,0.0,5.76875990124
 08/31  24:00:00,44.1308477401,6.65637753236,8.22760474821,0.0,11.6412384099,10.0650221343,7.91878314653,2.15568802552,0.0,5.76309512101
 09/01  01:00:00,41.1432718937,6.48786347214,6.96927986211,0.0,10.0992000411,10.047477231,2.92392007047,2.90392007047,0.0,0.02
 09/01  02:00:00,37.9896885325,6.33643794167,5.82667734644,0.0,8.25718729233,10.0299323277,9.85277671521,4.09533630856,0.0,5.75744040665
 09/01  03:00:00,37.0657845215,6.22993318222,5.00927723494,0.0,8.25718729233,10.0299323277,10.9463001716,5.18892332645,0.0,5.75737684511
 09/01  04:00:00,37.9564488808,6.14482644762,4.37840669586,0.0,8.25718729233,11.6354268332,6.18700970288,6.16700970288,0.0,0.02
 09/01  05:00:00,45.096750933,6.09306885215,3.99068191188,0.0,12.1011305571,15.3678112995,19.8711877704,8.33211047169,0.0,11.5390772987
 09/01  06:00:00,74.818738145,6.61669390993,7.42857418293,0.0,19.7275818095,37.2640762949,17.4785096225,5.88409532804,0.0,11.5944142944
 09/01  07:00:00,93.5807660939,7.09048368456,10.8805345785,0.0,24.3117294858,51.2795993405,19.2170347399,1.76464039327,0.0,17.4523943467
 09/01  08:00:00,81.0732701549,6.70526990776,10.0335120725,0.0,23.6694662846,40.6342015617,23.5140597959,0.0104651109787,0.0,23.5035946849
 09/01  09:00:00,82.1706000048,6.80313777151,16.0404067529,0.0,23.6694662846,35.6302164847,41.461049201,0.0,18.025,23.436049201
 09/01  10:00:00,68.3959856348,6.82731192839,19.8383933379,0.0,18.7433767983,22.9618409725,41.4144046269,0.0,18.025,23.3894046269
 09/01  11:00:00,73.9410899113,7.14907580582,25.064031828,0.0,18.7433767983,22.9618409725,41.3674769706,0.0,18.025,23.3424769706
 09/01  12:00:00,77.6249680663,7.4190825898,28.4344542649,0.0,18.5889407304,23.1597249699,35.5351725454,0.0,18.025,17.5101725454
 09/01  13:00:00,80.8365297122,7.65598509682,31.1626149072,0.0,18.7433767983,23.2517909448,41.360445873,0.0,18.025,23.335445873
 09/01  14:00:00,81.4068777461,7.76335813072,31.6255860807,0.0,18.7433767983,23.2517909448,35.5332218611,0.0,18.025,17.5082218611
 09/01  15:00:00,82.4521710864,7.85849472964,32.8656950917,0.0,18.7433767983,22.9618409725,41.3591597197,0.0,18.025,23.3341597197
 09/01  16:00:00,84.6435359579,7.85965477321,30.6045804548,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 09/01  17:00:00,96.7994761212,8.1496767236,30.282189806,0.0,17.6635504202,40.6971502883,5.77418382218,0.0,0.0,5.77418382218
 09/01  18:00:00,101.196204936,8.25522958998,28.0684053458,0.0,27.5259009287,37.3340067412,11.5846769648,0.0,0.0,11.5846769648
 09/01  19:00:00,104.935995702,8.2527115377,25.7174953225,0.0,33.8341110165,33.3544677425,11.5505356908,0.0,0.0,11.5505356908
 09/01  20:00:00,114.500269038,8.29085140921,23.3214743523,0.0,36.5179666069,38.8247702939,5.78460410979,0.0,0.0,5.78460410979
 09/01  21:00:00,108.498663799,8.26698421839,22.8585903017,0.0,32.965339924,36.8579353714,17.383448122,0.0,0.0,17.383448122
 09/01  22:00:00,79.9468770576,7.73362788231,18.3874526632,0.0,25.6355707503,20.6438685092,5.7910825316,0.0,0.0,5.7910825316
 09/01  23:00:00,57.1257097546,7.2900429191,15.5630153835,0.0,15.0252895274,11.7056064465,5.76867194811,0.0,0.0,5.76867194811
 09/01  24:00:00,50.7322019114,7.10156853514,14.3837668091,0.0,11.6412384099,10.0650221343,5.76322140568,0.0,0.0,5.76322140568
 09/02  01:00:00,47.6406616416,6.86949603083,10.3255549375,0.0,12.8411359301,10.0650221343,0.0452257724827,0.0252257724827,0.0,0.02
 09/02  02:00:00,40.9147267135,6.67101106707,8.41714204408,0.0,8.25718729233,10.0299323277,5.75743828152,0.0,0.0,5.75743828152
 09/02  03:00:00,40.1341064046,6.58133846058,7.72619278254,0.0,8.25718729233,10.0299323277,5.75749719764,0.0,0.0,5.75749719764
 09/02  04:00:00,40.9107328559,6.48913402489,6.9883818143,0.0,8.25718729233,11.6354268332,0.0610035605004,0.0410035605004,0.0,0.02
 09/02  05:00:00,44.5382279175,6.41989136999,6.52677924246,0.0,8.71707943955,15.3327214929,6.11414750329,0.34652447926,0.0,5.76762302403
 09/02  06:00:00,61.9578760697,6.56082052203,7.47740993048,0.0,18.5082010057,25.6353820695,12.2603908356,0.72059194072,0.0,11.5397988949
 09/02  07:00:00,77.2657320102,6.91277433617,9.86580264007,0.0,19.4083231844,41.0650158608,12.3688056142,0.772622075341,0.0,11.5961835389
 09/02  08:00:00,105.434690112,7.38729740311,13.6833202943,0.0,26.3286599382,57.9988325916,29.522118811,0.0,0.0,29.522118811
 09/02  09:00:00,91.7070964236,7.19636349544,15.3008063667,0.0,26.3286599382,42.8504436482,47.397989012,0.0,18.025,29.372989012
 09/02  10:00:00,66.4291325345,6.85776114432,14.3555723854,0.0,21.7447113004,23.4437158914,41.460785263,0.0,18.025,23.435785263
 09/02  11:00:00,65.8792797191,6.94774752285,16.1775424637,0.0,19.3027497915,23.426170988,41.4144318041,0.0,18.025,23.3894318041
 09/02  12:00:00,68.1014957487,7.04812493519,18.1572773747,0.0,19.1483137236,23.7250123474,35.5304330625,0.0,18.025,17.5054330625
 09/02  13:00:00,68.699634441,7.04206084612,18.6159415281,0.0,19.3027497915,23.7161209604,41.3636513195,0.0,18.025,23.3386513195
 09/02  14:00:00,69.2892228634,7.13744247034,19.1101407458,0.0,19.3027497915,23.7161209604,35.5314780097,0.0,18.025,17.5064780097
 09/02  15:00:00,66.3265491298,7.03446314807,16.5404032018,0.0,19.3027497915,23.426170988,41.3624078771,0.0,18.025,23.3374078771
 09/02  16:00:00,66.2467481201,6.88483598661,12.1589032452,0.0,19.3027497915,27.8956505705,23.7879568804,0.0,18.025,5.76295688035
 09/02  17:00:00,75.0146836119,7.04850647484,12.1406609005,0.0,18.2229234133,37.5968344597,0.02,0.0,0.0,0.02
 09/02  18:00:00,89.5969345467,7.25000377893,12.5680916967,0.0,32.690315043,37.0816133363,11.6607431071,0.132484673584,0.0,11.5282584335
 09/02  19:00:00,93.7164193817,7.3357789334,12.7220731854,0.0,36.8143715336,33.066984531,6.99809398132,1.2125074354,0.0,5.78558654592
 09/02  20:00:00,104.055248288,7.52408648659,13.8645141634,0.0,36.3493007332,38.7721355839,7.8835137895,2.09835824669,0.0,5.78515554281
 09/02  21:00:00,101.762394926,7.51081170217,13.7028018487,0.0,36.1807251679,36.8228455648,14.0207694387,2.47074702402,0.0,11.5500224147
 09/02  22:00:00,77.061755097,7.05860733972,10.7743549353,0.0,31.0351095914,20.6438685092,15.8024907624,4.20724086065,0.0,11.5952499018
 09/02  23:00:00,51.1160480754,6.60968967706,7.83160815013,0.0,17.4250845679,11.7056064465,12.2848807931,6.50503120646,0.0,5.77984958669
 09/02  24:00:00,43.5750162308,6.45298210704,6.67527104895,0.0,12.8411359301,10.0650221343,12.9401967708,7.17695813433,0.0,5.7632386365
 09/03  01:00:00,42.8628999868,6.35710682182,5.94075471041,0.0,12.925468867,10.100111941,13.0592914752,7.30180381695,0.0,5.75748765822
 09/03  02:00:00,37.1516507462,6.22334757995,4.9823086676,0.0,8.34152022915,10.0650221343,7.64457039537,7.62457039537,0.0,0.02
 09/03  03:00:00,36.3849086253,6.13612218443,4.3027872458,0.0,8.34152022915,10.0650221343,13.6208022691,7.86325175276,0.0,5.75755051634
 09/03  04:00:00,36.8840339962,6.00185129054,3.32953815051,0.0,8.34152022915,11.6705166398,14.0874798363,8.32432678718,0.0,5.76315304914
 09/03  05:00:00,40.7373015952,5.9607033135,3.06561648556,0.0,8.80141237637,15.3678112995,14.1820779894,8.41327316723,0.0,5.76880482212
 09/03  06:00:00,58.3733671755,6.13939476053,4.31432799128,0.0,18.5082010057,25.6353820695,13.5918021043,7.81177057121,0.0,5.78003153312
 09/03  07:00:00,73.7986536087,6.48955039488,6.70252297397,0.0,19.4926561212,41.1001056674,18.2894981503,6.69330853093,0.0,11.5961896194
 09/03  08:00:00,100.87091868,6.91180808594,9.59503187403,0.0,26.3286599382,57.9988325916,38.0109472566,2.58743242237,0.0,35.4235148342
 09/03  09:00:00,83.5605284761,6.61519036643,7.85483103651,0.0,26.2443270014,42.8153538416,43.7884589674,2.26284011186,18.025,23.5006188556
 09/03  10:00:00,56.4436124185,6.18366773064,5.04414306617,0.0,21.7447113004,23.4437158914,45.0820993642,3.62062417023,18.025,23.436475194
 09/03  11:00:00,53.5055838672,6.12287309218,4.5690092682,0.0,19.3449162599,23.4437158914,44.5774352781,3.16409699561,18.025,23.3883382825
 09/03  12:00:00,53.409161795,6.08980672803,4.3635511282,0.0,19.190480192,23.7425572507,45.2020750605,3.84103404888,18.025,23.3360410116
 09/03  13:00:00,53.1380374563,6.06794084431,4.0881697457,0.0,19.260583323,23.698576057,37.8922942852,2.35592765166,18.025,17.5113666336
 09/03  14:00:00,52.9220026343,6.04850018036,3.89157716887,0.0,19.260583323,23.698576057,44.3836723459,3.02403747354,18.025,23.3346348723
 09/03  15:00:00,52.5461224554,6.04025750979,3.81388862676,0.0,19.260583323,23.4086260847,39.7566490184,4.2215279754,18.025,17.510121043
 09/03  16:00:00,57.0709531672,6.03985334789,3.88780220331,0.0,19.260583323,27.8781056672,27.4252388504,3.6381585034,18.025,5.76208034701
 09/03  17:00:00,66.8752485083,6.19413985213,4.91530337663,0.0,18.1807569449,37.5792895564,9.60096493163,3.83229370898,0.0,5.76867122264
 09/03  18:00:00,82.5400369835,6.46086495272,6.41975709818,0.0,32.6059821062,37.0465235296,12.7118810792,6.93780174343,0.0,5.77407933576
 09/03  19:00:00,87.9112978207,6.64903712737,7.60369373865,0.0,36.8143715336,33.066984531,13.4497288977,7.665238574,0.0,5.78449032373
 09/03  20:00:00,98.7153254371,6.8836704177,9.04558033061,0.0,36.43363367,38.8072253906,20.0913941298,8.54096711017,0.0,11.5504270196
 09/03  21:00:00,96.3752210957,6.8962452374,9.04961717528,0.0,36.0963922311,36.7877557581,14.9633917026,9.17828676039,0.0,5.78510494221
 09/03  22:00:00,72.3073556209,6.51374133048,6.68423736235,0.0,30.9507766546,20.6087787026,21.4805248518,9.88410435468,0.0,11.5964204971
 09/03  23:00:00,47.2412675739,6.15214112895,4.41437161804,0.0,17.4250845679,11.7056064465,22.2998671196,10.7596510191,0.0,11.5402161005
 09/03  24:00:00,40.0904613862,6.02811387084,3.49616163995,0.0,12.925468867,10.100111941,11.4236871971,11.4036871971,0.0,0.02
 09/04  01:00:00,39.5455398084,5.9689877454,3.01151598466,0.0,12.925468867,10.100111941,17.5825247977,11.8248627821,0.0,5.75766201552
 09/04  02:00:00,34.357321878,5.90190188182,2.50941933586,0.0,8.34152022915,10.0650221343,18.3506379,12.593238802,0.0,5.75739909805
 09/04  03:00:00,34.1614664543,5.87611421836,2.33935671438,0.0,8.34152022915,10.0650221343,12.5752851452,12.5552851452,0.0,0.02
 09/04  04:00:00,35.7061542466,5.86611967656,2.28738870148,0.0,8.34152022915,11.6705166398,17.7003598008,11.9374373531,0.0,5.76292244766
 09/04  05:00:00,39.7823835181,5.85359617275,2.21780280635,0.0,8.80141237637,15.3678112995,16.9265129392,11.1577821033,0.0,5.76873083589
 09/04  06:00:00,56.8334830937,5.95431512088,2.95952340857,0.0,18.5082010057,25.6353820695,16.1911706148,10.4122312053,0.0,5.77893940952
 09/04  07:00:00,71.5647085203,6.20581206233,4.7523093454,0.0,19.4926561212,41.1001056674,20.4594419611,8.86276966649,0.0,11.5966722947
 09/04  08:00:00,99.2048052554,6.68785474242,8.15286473905,0.0,26.3286599382,57.9988325916,39.2527496318,3.82846292535,0.0,35.4242867065
 09/04  09:00:00,83.0284900825,6.51717416471,7.42080105934,0.0,26.2443270014,42.8153538416,48.3770083312,0.97624022214,18.025,29.3757681091
