Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/04  10:00:00,57.1614997002,6.22875530903,5.7169433503,0.0,21.7447113004,23.4437158914,42.0321832776,0.569910806442,18.025,23.4372724711
 09/04  11:00:00,56.2982689536,6.35765113995,7.12691407776,0.0,19.3449162599,23.4437158914,41.4117404601,0.0,18.025,23.3867404601
 09/04  12:00:00,58.5744928404,6.51828141479,9.10040769586,0.0,19.190480192,23.7425572507,35.5359685873,0.0,18.025,17.5109685873
 09/04  13:00:00,60.48038092,6.66112623853,10.8373244809,0.0,19.260583323,23.698576057,35.5318689627,0.0,18.025,17.5068689627
 09/04  14:00:00,61.6051594982,6.75415565773,11.869079549,0.0,19.260583323,23.698576057,41.366335266,0.0,18.025,23.341335266
 09/04  15:00:00,62.308072836,6.80398914073,12.8121031108,0.0,19.260583323,23.4086260847,35.5307526043,0.0,18.025,17.5057526043
 09/04  16:00:00,66.0108762984,6.80323131384,12.0643525999,0.0,19.260583323,27.8781056672,23.7879840254,0.0,18.025,5.7629840254
 09/04  17:00:00,74.6069648012,7.00771808514,11.8334424133,0.0,18.1807569449,37.5792895564,5.76736793193,0.0,0.0,5.76736793193
 09/04  18:00:00,90.3018419201,7.32972448853,13.3127016732,0.0,32.6059821062,37.0465235296,5.77438370547,0.0,0.0,5.77438370547
 09/04  19:00:00,95.0213651575,7.47057491196,13.8922173403,0.0,36.8143715336,33.066984531,11.550605738,0.0,0.0,11.550605738
 09/04  20:00:00,104.982946242,7.6286492407,14.5682238099,0.0,36.43363367,38.8072253906,6.19315965107,0.407780382991,0.0,5.78537926808
 09/04  21:00:00,101.753122754,7.53940582517,13.7843503391,0.0,36.0963922311,36.7877557581,14.0375585641,2.48636385217,0.0,11.5511947119
 09/04  22:00:00,76.5796550744,7.03211512191,10.4381608561,0.0,30.9507766546,20.6087787026,17.5408333553,5.94494992028,0.0,11.595883435
 09/04  23:00:00,50.7324291995,6.57694820709,7.48072815068,0.0,17.4250845679,11.7056064465,13.8162140381,8.03607607246,0.0,5.78013796563
 09/04  24:00:00,43.2693338725,6.41221190039,6.29093134883,0.0,12.925468867,10.100111941,13.4235476124,7.66129200845,0.0,5.76225560392
 09/05  01:00:00,39.0967354819,6.25811486216,5.15248816813,0.0,10.0992000411,10.047477231,7.946392607,7.926392607,0.0,0.02
 09/05  02:00:00,36.1517123687,6.12972210219,4.19541304668,0.0,8.25718729233,10.0299323277,14.7679028099,9.01021889624,0.0,5.75768391369
 09/05  03:00:00,35.1778035061,6.01578094705,3.33544487644,0.0,8.25718729233,10.0299323277,16.7956787733,11.0382612727,0.0,5.75741750059
 09/05  04:00:00,36.5062656383,5.97808065223,3.09496383148,0.0,8.25718729233,11.6354268332,9.78592495525,9.76592495525,0.0,0.02
 09/05  05:00:00,44.598559228,6.02773087559,3.55781727682,0.0,12.1011305571,15.3678112995,17.9806624014,6.44050779795,0.0,11.5401546034
 09/05  06:00:00,74.1916941119,6.52952745802,6.88868232433,0.0,19.7275818095,37.2640762949,17.3112385004,5.71631129291,0.0,11.5949272075
 09/05  07:00:00,92.0028799522,6.90959468819,9.48351618215,0.0,24.3117294858,51.2795993405,23.0318875137,5.57849853073,0.0,17.4533889829
 09/05  08:00:00,78.2671391121,6.48699429222,7.44564275443,0.0,23.6694662846,40.6342015617,23.8414785395,0.335822049386,0.0,23.5056564901
 09/05  09:00:00,75.9028866756,6.5539060722,10.0219179772,0.0,23.6694662846,35.6302164847,47.3141833566,0.0,18.025,29.2891833566
 09/05  10:00:00,58.3227458541,6.4192788249,10.173176677,0.0,18.7433767983,22.9618409725,35.573221909,0.0,18.025,17.548221909
 09/05  11:00:00,59.8346957362,6.54796701612,11.5587411542,0.0,18.7433767983,22.9618409725,41.3657051433,0.0,18.025,23.3407051433
 09/05  12:00:00,61.2768523701,6.63774742647,12.8676685044,0.0,18.5889407304,23.1597249699,35.5337784761,0.0,18.025,17.5087784761
 09/05  13:00:00,59.1811739437,6.49324945972,10.669990766,0.0,18.7433767983,23.2517909448,41.3628007038,0.0,18.025,23.3378007038
 09/05  14:00:00,59.9333943818,6.52954824999,11.3859062455,0.0,18.7433767983,23.2517909448,35.5312579016,0.0,18.025,17.5062579016
 09/05  15:00:00,62.2117667731,6.68401611005,13.799766234,0.0,18.7433767983,22.9618409725,41.3617999218,0.0,18.025,23.3367999218
 09/05  16:00:00,66.8500274779,6.72309554334,13.947623643,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 09/05  17:00:00,77.1941207883,6.91811847279,11.9083833185,0.0,17.6635504202,40.6971502883,11.5262453445,0.0,0.0,11.5262453445
 09/05  18:00:00,83.4819360515,7.06227486745,11.5470767128,0.0,27.5259009287,37.3340067412,11.5845569462,0.0,0.0,11.5845569462
 09/05  19:00:00,89.9240504006,7.16364097099,11.7946119631,0.0,33.8341110165,33.3544677425,5.8811182757,0.0954214403949,0.0,5.7856968353
 09/05  20:00:00,102.735957835,7.34320057389,12.5048008028,0.0,36.5179666069,38.8247702939,6.94815737118,1.16289067584,0.0,5.78526669534
 09/05  21:00:00,97.3597699333,7.3767607147,12.6099060559,0.0,32.965339924,36.8579353714,19.0203841346,1.63635877191,0.0,17.3840253627
 09/05  22:00:00,70.6044402505,6.92913841879,9.84949374099,0.0,25.6355707503,20.6438685092,7.7811763423,1.98974452209,0.0,5.7914318202
 09/05  23:00:00,47.8921143163,6.51173933686,7.10771711346,0.0,15.0252895274,11.7056064465,8.75382204993,2.98500091215,0.0,5.76882113778
 09/05  24:00:00,41.3327152339,6.32959266037,5.75625129554,0.0,11.6412384099,10.0650221343,10.0222489,4.25924677314,0.0,5.76300212685
 09/06  01:00:00,38.4063210662,6.17548152153,4.54470271893,0.0,10.0992000411,10.047477231,13.0397403916,7.2823082696,0.0,5.75743212204
 09/06  02:00:00,35.7292729014,6.0781655352,3.82453189852,0.0,8.25718729233,10.0299323277,8.09391485653,8.07391485653,0.0,0.02
 09/06  03:00:00,35.1183435146,6.00451985745,3.28724331031,0.0,8.25718729233,10.0299323277,14.9821562234,9.22464993073,0.0,5.75750629271
 09/06  04:00:00,36.1533055669,5.93809581636,2.78198563268,0.0,8.25718729233,11.6354268332,17.0954298633,11.3329676265,0.0,5.76246223683
 09/06  05:00:00,43.8602822034,5.94929145525,2.89797895652,0.0,12.1011305571,15.3678112995,16.6456757235,10.865581759,0.0,5.78009396444
 09/06  06:00:00,73.064073619,6.40131063257,5.88927465906,0.0,19.7275818095,37.2640762949,21.4363955668,9.8404132006,0.0,11.5959823662
 09/06  07:00:00,91.146510104,6.8051207558,8.73161388235,0.0,24.3117294858,51.2795993405,25.4327513972,7.97885464125,0.0,17.4538967559
 09/06  08:00:00,77.4542983722,6.38821095567,6.73158045754,0.0,23.6694662846,40.6342015617,30.3476379646,0.969555405608,0.0,29.378082559
 09/06  09:00:00,73.3224589546,6.41831931896,7.57707428055,0.0,23.6694662846,35.6302164847,41.4545123791,0.0,18.025,23.4295123791
 09/06  10:00:00,56.0020748593,6.31260865035,7.95917303392,0.0,18.7433767983,22.9618409725,41.4151994819,0.0,18.025,23.3901994819
 09/06  11:00:00,57.2079685502,6.4485679029,9.03141235973,0.0,18.7433767983,22.9618409725,35.5360898001,0.0,18.025,17.5110898001
 09/06  12:00:00,59.7566638008,6.61662168611,11.36860386,0.0,18.5889407304,23.1597249699,35.5323587404,0.0,18.025,17.5073587404
 09/06  13:00:00,61.175552312,6.75248616475,12.4051311385,0.0,18.7433767983,23.2517909448,41.3665857264,0.0,18.025,23.3415857264
 09/06  14:00:00,63.0358766824,6.8614115324,14.1565232033,0.0,18.7433767983,23.2517909448,35.5295567136,0.0,18.025,17.5045567136
 09/06  15:00:00,63.2493948245,6.91322638669,14.6081834394,0.0,18.7433767983,22.9618409725,41.3656413888,0.0,18.025,23.3406413888
 09/06  16:00:00,66.8099783361,6.92277591732,13.7078896095,0.0,18.7433767983,27.431320555,23.7879854075,0.0,18.025,5.76298540751
 09/06  17:00:00,79.4033623907,7.20409121146,13.831651279,0.0,17.6635504202,40.6971502883,5.77438678783,0.0,0.0,5.77438678783
 09/06  18:00:00,86.6345030219,7.40332913319,14.3585844785,0.0,27.5259009287,37.3340067412,11.5848842749,0.0,0.0,11.5848842749
 09/06  19:00:00,91.9570893034,7.42050945492,13.5707815855,0.0,33.8341110165,33.3544677425,6.16288903838,0.377109371576,0.0,5.78577966681
 09/06  20:00:00,104.273672477,7.54393154752,13.8417803264,0.0,36.5179666069,38.8247702939,13.3592214543,1.8088523953,0.0,11.550369059
 09/06  21:00:00,98.4618477499,7.52626472971,13.5624746048,0.0,32.965339924,36.8579353714,14.2471292066,2.65246152092,0.0,11.5946676857
 09/06  22:00:00,71.1090796837,7.00913465429,10.2741313879,0.0,25.6355707503,20.6438685092,16.4725677696,4.91051864992,0.0,11.5620491197
 09/06  23:00:00,47.7480567298,6.51717101031,6.95822662327,0.0,15.0252895274,11.7056064465,8.63126841745,8.61126841745,0.0,0.02
 09/06  24:00:00,41.0627875837,6.31705883134,5.49885785566,0.0,11.6412384099,10.0650221343,15.2368208995,9.47348766598,0.0,5.76333323352
 09/07  01:00:00,38.5589101068,6.20192027043,4.67085029891,0.0,10.0992000411,10.047477231,14.6584083732,8.90070404599,0.0,5.75770432721
 09/07  02:00:00,35.7337515461,6.08356884636,3.82360610235,0.0,8.25718729233,10.0299323277,9.50638972649,9.48638972649,0.0,0.02
 09/07  03:00:00,34.8949341365,5.98317947713,3.08517399601,0.0,8.25718729233,10.0299323277,17.2919062947,11.5344504868,0.0,5.75745580798
 09/07  04:00:00,35.9631724729,5.91954263868,2.61040154034,0.0,8.25718729233,11.6354268332,20.0529687435,14.2899713549,0.0,5.76299738866
 09/07  05:00:00,43.4751990985,5.91426705656,2.54791939901,0.0,12.1011305571,15.3678112995,21.3162550509,15.5360495808,0.0,5.78020547007
 09/07  06:00:00,71.6543955187,6.24241930217,4.63848056958,0.0,19.7275818095,37.2640762949,27.9959116717,16.3988052662,0.0,11.5971064055
 09/07  07:00:00,89.9401353882,6.66682113969,7.66353495412,0.0,24.3117294858,51.2795993405,29.1926530154,11.7391407404,0.0,17.453512275
 09/07  08:00:00,76.3701889283,6.26982673489,5.76585036614,0.0,23.6694662846,40.6342015617,32.0567207435,2.67804980025,0.0,29.3786709433
 09/07  09:00:00,72.8635874185,6.34988793863,7.18663217612,0.0,23.6694662846,35.6302164847,41.5434025106,0.0812592639503,18.025,23.4371432467
 09/07  10:00:00,56.8354307492,6.30301898314,8.80211469071,0.0,18.7433767983,22.9618409725,41.4156823274,0.0,18.025,23.3906823274
 09/07  11:00:00,59.5141314537,6.49844779536,11.2876944862,0.0,18.7433767983,22.9618409725,35.5384075925,0.0,18.025,17.5134075925
 09/07  12:00:00,62.7819017554,6.69763662977,14.3128279303,0.0,18.5889407304,23.1597249699,41.3619094472,0.0,18.025,23.3369094472
 09/07  13:00:00,66.0077364394,6.88187430015,17.10792063,0.0,18.7433767983,23.2517909448,35.5344726289,0.0,18.025,17.5094726289
 09/07  14:00:00,67.6472270111,7.00124229519,18.6280458174,0.0,18.7433767983,23.2517909448,41.3610513644,0.0,18.025,23.3360513644
 09/07  15:00:00,67.9339636885,7.05878937222,19.1471835539,0.0,18.7433767983,22.9618409725,35.5338452464,0.0,18.025,17.5088452464
 09/07  16:00:00,72.1776729535,7.10499806565,18.8933635315,0.0,18.7433767983,27.431320555,23.7876314968,0.0,18.025,5.76263149683
 09/07  17:00:00,84.605968481,7.40180595864,18.8365440915,0.0,17.6635504202,40.6971502883,5.77435447354,0.0,0.0,5.77435447354
 09/07  18:00:00,91.0894463059,7.59459144526,18.6222621676,0.0,27.5259009287,37.3340067412,11.5855681817,0.0,0.0,11.5855681817
 09/07  19:00:00,93.8866584063,7.57000352848,15.3508515397,0.0,33.8341110165,33.3544677425,5.80997697205,0.0241999423,0.0,5.78577702975
 09/07  20:00:00,106.007738999,7.70678656947,15.4129892292,0.0,36.5179666069,38.8247702939,11.5795489472,0.029518740877,0.0,11.5500302064
 09/07  21:00:00,100.68936775,7.73997546812,15.5762804135,0.0,32.965339924,36.8579353714,11.5967215057,0.0,0.0,11.5967215057
 09/07  22:00:00,72.672971304,7.17639357118,11.6707579205,0.0,25.6355707503,20.6438685092,12.7046665896,1.14183967549,0.0,11.5628269142
 09/07  23:00:00,48.9985752763,6.65507536742,8.0708382554,0.0,15.0252895274,11.7056064465,9.90933048779,4.14058479082,0.0,5.76874569696
 09/07  24:00:00,42.2800970001,6.45309568949,6.58013044826,0.0,11.6412384099,10.0650221343,5.61177454251,5.59177454251,0.0,0.02
 09/08  01:00:00,39.2941170383,6.28803369007,5.31994501773,0.0,10.0992000411,10.047477231,13.5152834406,7.7575732214,0.0,5.75771021924
 09/08  02:00:00,36.1500961793,6.13680595624,4.18670820033,0.0,8.25718729233,10.0299323277,15.5349806603,9.77740499348,0.0,5.75757566679
 09/08  03:00:00,35.3280378113,6.03684249019,3.46461743539,0.0,8.25718729233,10.0299323277,10.960861603,10.940861603,0.0,0.02
 09/08  04:00:00,36.2885979897,5.95935453873,2.89601370767,0.0,8.25718729233,11.6354268332,18.4148076933,12.6520073053,0.0,5.762800388
 09/08  05:00:00,43.7892315641,5.949790426,2.82642507382,0.0,12.1011305571,15.3678112995,19.4120512148,13.6317958862,0.0,5.78025532859
 09/08  06:00:00,72.388958908,6.33021631001,5.28523965869,0.0,19.7275818095,37.2640762949,25.593334432,13.9960051243,0.0,11.5973293078
 09/08  07:00:00,90.8565215795,6.77915052452,8.46758652167,0.0,24.3117294858,51.2795993405,25.5244195792,8.07108332341,0.0,17.4533362558
 09/08  08:00:00,77.3887563495,6.38617007123,6.66806956593,0.0,23.6694662846,40.6342015617,29.862383754,0.481829299157,0.0,29.3805544548
 09/08  09:00:00,74.1286268985,6.42880158638,8.37275464815,0.0,23.6694662846,35.6302164847,41.4597138091,0.0,18.025,23.4347138091
 09/08  10:00:00,58.4968620626,6.38362171947,10.3829411693,0.0,18.7433767983,22.9618409725,41.4149128696,0.0,18.025,23.3899128696
 09/08  11:00:00,62.0527367263,6.60401518785,13.7207298238,0.0,18.7433767983,22.9618409725,35.5378599791,0.0,18.025,17.5128599791
 09/08  12:00:00,66.215421838,6.84302764354,17.6009565749,0.0,18.5889407304,23.1597249699,41.3672352465,0.0,18.025,23.3422352465
 09/08  13:00:00,68.44636707,6.95032914042,19.4780927695,0.0,18.7433767983,23.2517909448,35.5300925508,0.0,18.025,17.5050925508
 09/08  14:00:00,71.3374686469,7.18961905717,22.1299113938,0.0,18.7433767983,23.2517909448,41.3664625052,0.0,18.025,23.3414625052
 09/08  15:00:00,71.2369638736,7.23564166251,22.273326783,0.0,18.7433767983,22.9618409725,35.5295490972,0.0,18.025,17.5045490972
 09/08  16:00:00,74.4580959632,7.23587954097,21.042909399,0.0,18.7433767983,27.431320555,23.7879997435,0.0,18.025,5.76299974347
 09/08  17:00:00,86.8835655866,7.54338255833,20.9725645657,0.0,17.6635504202,40.6971502883,5.77410919938,0.0,0.0,5.77410919938
 09/08  18:00:00,93.2816741254,7.73761951334,20.6714594954,0.0,27.5259009287,37.3340067412,11.5848724457,0.0,0.0,11.5848724457
 09/08  19:00:00,100.291200377,7.82060553203,19.6207860808,0.0,33.8341110165,33.3544677425,11.5510508984,0.0,0.0,11.5510508984
 09/08  20:00:00,107.895590106,7.87139782674,17.1362288955,0.0,36.5179666069,38.8247702939,5.82050596103,0.0347275824141,0.0,5.78577837861
 09/08  21:00:00,100.423554567,7.73707911202,15.3133559187,0.0,32.965339924,36.8579353714,11.9287707111,0.331953347056,0.0,11.5968173641
 09/08  22:00:00,73.1080084299,7.23328651037,12.0488998879,0.0,25.6355707503,20.6438685092,12.6634733338,1.10041987417,0.0,11.5630534596
 09/08  23:00:00,49.9080583482,6.75825725978,8.87713698056,0.0,15.0252895274,11.7056064465,7.97754304669,2.20854535547,0.0,5.76899769122
 09/08  24:00:00,43.1348001218,6.54894793958,7.3389760038,0.0,11.6412384099,10.0650221343,8.44940961703,2.68603615936,0.0,5.76337345767
 09/09  01:00:00,43.1738192281,6.41930144264,6.30890068277,0.0,12.8411359301,10.0650221343,4.57499080719,4.55499080719,0.0,0.02
 09/09  02:00:00,37.048239769,6.23964263468,4.98201340757,0.0,8.25718729233,10.0299323277,12.3644632686,6.60690739816,0.0,5.75755587044
 09/09  03:00:00,36.112949966,6.13114584828,4.15522318009,0.0,8.25718729233,10.0299323277,8.23650824988,8.21650824988,0.0,0.02
 09/09  04:00:00,37.1147437498,6.05621857792,3.62529625165,0.0,8.25718729233,11.6354268332,14.8682992661,9.10613371258,0.0,5.76216555353
 09/09  05:00:00,40.7315959308,5.98256420408,3.15746070099,0.0,8.71707943955,15.3327214929,16.0624249711,10.2935238441,0.0,5.76890112704
 09/09  06:00:00,58.3747979566,6.13835364832,4.31678157673,0.0,18.5082010057,25.6353820695,13.5072581124,7.72771518383,0.0,5.77954292857
 09/09  07:00:00,74.3232745118,6.55514938724,7.28093620471,0.0,19.4083231844,41.0650158608,21.232670917,3.84733998384,0.0,17.3853309331
 09/09  08:00:00,104.035019956,7.17340759365,12.4974982497,0.0,26.3286599382,57.9988325916,29.5307365699,0.00409865892556,0.0,29.526637911
 09/09  09:00:00,92.0937659308,7.04819200626,15.835616622,0.0,26.3286599382,42.8504436482,47.4025080792,0.0,18.025,29.3775080792
 09/09  10:00:00,67.4081842105,6.78592160242,15.4064432982,0.0,21.7447113004,23.4437158914,41.4633381873,0.0,18.025,23.4383381873
 09/09  11:00:00,67.6369057014,6.96271632648,17.9201845174,0.0,19.3027497915,23.426170988,41.4163444867,0.0,18.025,23.3913444867
 09/09  12:00:00,69.9484650538,7.16112979976,19.8912314035,0.0,19.1483137236,23.7250123474,35.5318691157,0.0,18.025,17.5068691157
 09/09  13:00:00,72.6461754258,7.33399592967,22.2705373188,0.0,19.3027497915,23.7161209604,41.3658515635,0.0,18.025,23.3408515635
 09/09  14:00:00,74.7039014312,7.47556707426,24.1866842318,0.0,19.3027497915,23.7161209604,35.5333513428,0.0,18.025,17.5083513428
 09/09  15:00:00,75.8350097655,7.56274657448,25.5205706019,0.0,19.3027497915,23.426170988,41.3652146312,0.0,18.025,23.3402146312
 09/09  16:00:00,79.6767562067,7.56315965741,24.9105760194,0.0,19.3027497915,27.8956505705,23.7880391582,0.0,18.025,5.76303915824
 09/09  17:00:00,87.5203623251,7.7491782436,23.9456540753,0.0,18.2229234133,37.5968344597,5.7687615122,0.0,0.0,5.7687615122
 09/09  18:00:00,102.162512599,8.03388001016,24.3497774748,0.0,32.690315043,37.0816133363,5.77439141016,0.0,0.0,5.77439141016
 09/09  19:00:00,104.231976814,8.02886992657,20.6605200226,0.0,36.8143715336,33.066984531,5.78535071264,0.0,0.0,5.78535071264
 09/09  20:00:00,107.644135385,7.96150303331,17.0159619834,0.0,36.3493007332,38.7721355839,11.749794037,0.19842454533,0.0,11.5513694917
 09/09  21:00:00,103.877175529,7.81034138029,15.5180322771,0.0,36.1807251679,36.8228455648,6.95642353335,1.17148416626,0.0,5.78493936709
 09/09  22:00:00,79.0436107005,7.33374891696,12.4810359753,0.0,31.0351095914,20.6438685092,13.314952015,1.71773525675,0.0,11.5972167582
 09/09  23:00:00,53.1808312426,6.88122647467,9.62483359131,0.0,17.4250845679,11.7056064465,13.2707762847,1.73048286263,0.0,11.5402934221
 09/09  24:00:00,45.8943514088,6.74157570674,8.70600344294,0.0,12.8411359301,10.0650221343,0.497144022015,0.477144022015,0.0,0.02
 09/10  01:00:00,45.1909900127,6.6392123035,7.98673096256,0.0,12.925468867,10.100111941,5.75747636969,0.0,0.0,5.75747636969
 09/10  02:00:00,38.9404740753,6.44203005063,6.55243931469,0.0,8.34152022915,10.0650221343,1.08839769537,1.06839769537,0.0,0.02
 09/10  03:00:00,38.1055601961,6.34314497147,5.81640924949,0.0,8.34152022915,10.0650221343,7.29497862411,1.53739910838,0.0,5.75757951573
 09/10  04:00:00,39.1573165677,6.27612189259,5.32853775999,0.0,8.34152022915,11.6705166398,8.14775061941,2.38470029623,0.0,5.76305032318
 09/10  05:00:00,42.8523192746,6.21433914345,4.92698352825,0.0,8.80141237637,15.3678112995,8.95552523508,3.18663068784,0.0,5.76889454724
 09/10  06:00:00,59.8033493829,6.31837497101,5.56531150317,0.0,18.5082010057,25.6353820695,10.9714480017,5.19111447386,0.0,5.78033352787
 09/10  07:00:00,75.3760356935,6.68610347657,8.08331721616,0.0,19.4926561212,41.1001056674,15.498815256,3.90142677185,0.0,11.5973884841
 09/10  08:00:00,103.378186208,7.18510035216,11.8289617854,0.0,26.3286599382,57.9988325916,35.4299570868,0.0,0.0,35.4299570868
 09/10  09:00:00,86.9588688837,6.93181592899,10.936511039,0.0,26.2443270014,42.8153538416,41.5318769278,0.0,18.025,23.5068769278
 09/10  10:00:00,61.2593008738,6.52612856663,9.51735109422,0.0,21.7447113004,23.4437158914,47.3178965203,0.0,18.025,29.2928965203
 09/10  11:00:00,60.0650236455,6.5597222496,10.6915821271,0.0,19.3449162599,23.4437158914,35.5713870563,0.0,18.025,17.5463870563
 09/10  12:00:00,61.7865655725,6.68585406671,12.1448991594,0.0,19.190480192,23.7425572507,41.3683321709,0.0,18.025,23.3433321709
 09/10  13:00:00,61.6752548563,6.64230600118,12.0510085163,0.0,19.260583323,23.698576057,35.5322788526,0.0,18.025,17.5072788526
 09/10  14:00:00,63.1494075303,6.75593441339,13.4115397708,0.0,19.260583323,23.698576057,41.3675662944,0.0,18.025,23.3425662944
 09/10  15:00:00,64.7581623135,6.85765310606,15.2085189383,0.0,19.260583323,23.4086260847,35.530440169,0.0,18.025,17.505440169
 09/10  16:00:00,69.9618948323,6.9206858643,15.8979063886,0.0,19.260583323,27.8781056672,23.7880554309,0.0,18.025,5.76305543088
 09/10  17:00:00,78.829483419,7.13049653283,15.9331701011,0.0,18.1807569449,37.5792895564,5.76887127484,0.0,0.0,5.76887127484
 09/10  18:00:00,93.4425308406,7.44858330665,16.3345167392,0.0,32.6059821062,37.0465235296,5.77457998658,0.0,0.0,5.77457998658
 09/10  19:00:00,97.2427126905,7.48785498377,14.2122629516,0.0,36.8143715336,33.066984531,11.6493935247,0.0981217980467,0.0,11.5512717266
 09/10  20:00:00,104.752570762,7.60587780596,14.3606006042,0.0,36.43363367,38.8072253906,6.58297347912,0.797248367517,0.0,5.7857251116
 09/10  21:00:00,101.566108085,7.52372870484,13.6129928142,0.0,36.0963922311,36.7877557581,14.3379335848,2.78596358574,0.0,11.5519699991
 09/10  22:00:00,77.0407120739,7.08543772622,10.8458657106,0.0,30.9507766546,20.6087787026,15.1249349241,3.5278852676,0.0,11.5970496565
 09/10  23:00:00,51.0454571835,6.61455464678,7.75613237348,0.0,17.4250845679,11.7056064465,11.8654654073,6.08512664271,0.0,5.78033876461
 09/10  24:00:00,43.0477226775,6.39495527066,6.08656692878,0.0,12.925468867,10.100111941,14.5687190602,8.80566378084,0.0,5.76305527936
 09/11  01:00:00,38.9461507776,6.24764265527,5.01236665525,0.0,10.0992000411,10.047477231,9.06111373228,9.04111373228,0.0,0.02
 09/11  02:00:00,35.8936725776,6.10411958936,3.96296898971,0.0,8.25718729233,10.0299323277,16.2801707424,10.5224545283,0.0,5.75771621404
 09/11  03:00:00,34.8829018363,5.9841817146,3.07213329052,0.0,8.25718729233,10.0299323277,18.967862588,13.2107237963,0.0,5.75713879163
 09/11  04:00:00,36.1402710367,5.94223320113,2.76480602625,0.0,8.25718729233,11.6354268332,13.9788365141,13.9588365141,0.0,0.02
 09/11  05:00:00,43.7781550207,5.94856416323,2.81656193306,0.0,12.1011305571,15.3678112995,25.0195016657,13.4796292879,0.0,11.5398723778
 09/11  06:00:00,74.371113626,6.33537190727,5.37822618162,0.0,19.7275818095,37.2640762949,23.6298491852,12.0332621276,0.0,11.5965870576
 09/11  07:00:00,90.9833928574,6.78749025038,8.58609147439,0.0,24.3117294858,51.2795993405,25.5904877992,8.13546658797,0.0,17.4550212113
 09/11  08:00:00,77.7129376928,6.41499165526,6.96341446611,0.0,23.6694662846,40.6342015617,24.3983589523,0.597173538223,0.0,23.8011854141
 09/11  09:00:00,75.5722238446,6.51292735737,9.73221500213,0.0,23.6694662846,35.6302164847,47.0254301924,0.0,18.025,29.0004301924
 09/11  10:00:00,59.4802586875,6.46003115565,11.2899202176,0.0,18.7433767983,22.9618409725,40.8408006779,0.0,18.025,22.8158006779
 09/11  11:00:00,62.6972961408,6.66990191654,14.2993973861,0.0,18.7433767983,22.9618409725,36.1118367401,0.0,18.025,18.0868367401
 09/11  12:00:00,66.2074315289,6.89583261057,17.5401521117,0.0,18.5889407304,23.1597249699,35.5338249766,0.0,18.025,17.5088249766
 09/11  13:00:00,69.9876339713,7.12873194049,20.8409565479,0.0,18.7433767983,23.2517909448,41.368865966,0.0,18.025,23.343865966
 09/11  14:00:00,73.8490796259,7.3510450222,24.4800861107,0.0,18.7433767983,23.2517909448,35.5313896912,0.0,18.025,17.5063896912
 09/11  15:00:00,75.2036930689,7.46674286555,26.0089563022,0.0,18.7433767983,22.9618409725,41.3684259329,0.0,18.025,23.3434259329
 09/11  16:00:00,79.1909128351,7.49960824823,25.5119828521,0.0,18.7433767983,27.431320555,23.7882749675,0.0,18.025,5.76327496752
 09/11  17:00:00,92.3834015273,7.83087790328,26.1848910474,0.0,17.6635504202,40.6971502883,5.77452022669,0.0,0.0,5.77452022669
 09/11  18:00:00,97.2450989873,7.98714338543,24.3853408305,0.0,27.5259009287,37.3340067412,11.5834948291,0.0,0.0,11.5834948291
 09/11  19:00:00,99.4780568332,7.8660596012,18.7621818958,0.0,33.8341110165,33.3544677425,5.78464975534,0.0,0.0,5.78464975534
 09/11  20:00:00,107.183725561,7.85942375638,16.4363217309,0.0,36.5179666069,38.8247702939,11.6029624808,0.0512269499708,0.0,11.5517355308
 09/11  21:00:00,100.916273727,7.81045590807,15.7326842414,0.0,32.965339924,36.8579353714,11.708482913,0.111805588619,0.0,11.5966773243
 09/11  22:00:00,73.7126949416,7.31294073816,12.5739178787,0.0,25.6355707503,20.6438685092,12.2207739975,0.65774962898,0.0,11.5630243685
 09/11  23:00:00,50.4704551766,6.83272884293,9.36505562557,0.0,15.0252895274,11.7056064465,7.15755404156,1.38868337573,0.0,5.76887066583
 09/11  24:00:00,43.537369718,6.60387175717,7.68661973024,0.0,11.6412384099,10.0650221343,1.82659862507,1.80659862507,0.0,0.02
 09/12  01:00:00,40.8285929287,6.46496450988,6.67748262268,0.0,10.0992000411,10.047477231,7.4794803849,1.72177278632,0.0,5.75770759858
 09/12  02:00:00,38.3808924506,6.38500507464,6.16930143168,0.0,8.25718729233,10.0299323277,0.708288872929,0.688288872929,0.0,0.02
 09/12  03:00:00,37.6530302318,6.29774797647,5.52869684166,0.0,8.25718729233,10.0299323277,6.72461840602,0.966796468557,0.0,5.75782193746
 09/12  04:00:00,38.8989472429,6.25095610101,5.21475296378,0.0,8.25718729233,11.6354268332,6.70508668278,0.941770301778,0.0,5.763316381
 09/12  05:00:00,46.5097744619,6.25417113197,5.24257473761,0.0,12.1011305571,15.3678112995,7.20688389265,1.42647027118,0.0,5.78041362147
 09/12  06:00:00,77.7439780785,6.7428367427,8.34361590133,0.0,19.7275818095,37.2640762949,13.6521580408,2.05431631932,0.0,11.5978417215
 09/12  07:00:00,94.2814889319,7.1819060146,11.4897665607,0.0,24.3117294858,51.2795993405,18.3246184192,0.870296098511,0.0,17.4543223207
 09/12  08:00:00,81.547314374,6.78456509994,10.4282110751,0.0,23.6694662846,40.6342015617,29.3945966076,0.0118177348965,0.0,29.3827788727
 09/12  09:00:00,81.4521825194,6.85808126223,15.267018269,0.0,23.6694662846,35.6302164847,41.4606750412,0.0,18.025,23.4356750412
 09/12  10:00:00,65.364720356,6.79006203143,16.8443461615,0.0,18.7433767983,22.9618409725,41.4191418864,0.0,18.025,23.3941418864
 09/12  11:00:00,66.5661493698,6.92178671102,17.9163635091,0.0,18.7433767983,22.9618409725,35.5386745287,0.0,18.025,17.5136745287
 09/12  12:00:00,67.0808866272,6.97956116266,18.329880531,0.0,18.5889407304,23.1597249699,41.3685303604,0.0,18.025,23.3435303604
 09/12  13:00:00,68.9637337704,7.09920239837,19.8465788193,0.0,18.7433767983,23.2517909448,35.5312094982,0.0,18.025,17.5062094982
 09/12  14:00:00,68.8672290233,7.08120834421,19.7680751018,0.0,18.7433767983,23.2517909448,41.3682031925,0.0,18.025,23.3432031925
 09/12  15:00:00,66.1118100289,6.99080257765,17.3930049238,0.0,18.7433767983,22.9618409725,35.530994253,0.0,18.025,17.505994253
 09/12  16:00:00,69.4157711996,6.98616531613,16.2502909273,0.0,18.7433767983,27.431320555,23.7881166253,0.0,18.025,5.76311662532
 09/12  17:00:00,79.6966321515,7.17364928475,14.1553521576,0.0,17.6635504202,40.6971502883,5.77442956424,0.0,0.0,5.77442956424
 09/12  18:00:00,85.3658643918,7.26734519124,13.2259021022,0.0,27.5259009287,37.3340067412,11.5858482863,0.0,0.0,11.5858482863
 09/12  19:00:00,93.7050700153,7.35294411443,13.5023013068,0.0,33.8341110165,33.3544677425,11.5517052438,0.0,0.0,11.5517052438
 09/12  20:00:00,104.258945601,7.50291456099,13.8680518252,0.0,36.5179666069,38.8247702939,6.70413391692,0.918733077362,0.0,5.78540083956
 09/12  21:00:00,98.708045194,7.51463271958,13.8202694492,0.0,32.965339924,36.8579353714,13.6733072807,2.07525770537,0.0,11.5980495754
 09/12  22:00:00,71.7666102152,7.04762556024,10.8931467129,0.0,25.6355707503,20.6438685092,14.5219477664,2.95866126813,0.0,11.5632864982
 09/12  23:00:00,48.8995182364,6.61790555989,8.00893901043,0.0,15.0252895274,11.7056064465,10.027109768,4.258043257,0.0,5.76906651103
 09/12  24:00:00,42.1165107473,6.4134400554,6.45618643162,0.0,11.6412384099,10.0650221343,11.8405568879,6.07721208163,0.0,5.76334480627
 09/13  01:00:00,39.4095162651,6.28161201454,5.44176109484,0.0,10.0992000411,10.047477231,7.11297997498,7.09297997498,0.0,0.02
 09/13  02:00:00,36.7568433359,6.18742649206,4.74282819946,0.0,8.25718729233,10.0299323277,13.1945505943,7.43683684803,0.0,5.75771374631
 09/13  03:00:00,36.0715106125,6.10805518317,4.13686696388,0.0,8.25718729233,10.0299323277,13.486720255,7.72923540183,0.0,5.75748485314
 09/13  04:00:00,37.1706783994,6.0462672782,3.6911750009,0.0,8.25718729233,11.6354268332,8.43459943518,8.41459943518,0.0,0.02
 09/13  05:00:00,44.9581540406,6.06638309299,3.87873392693,0.0,12.1011305571,15.3678112995,19.7268589241,8.18603408762,0.0,11.5408248364
 09/13  06:00:00,76.5985329551,6.58636597786,7.35463839487,0.0,19.7275818095,37.2640762949,19.5701595559,7.9738911625,0.0,11.5962683934
 09/13  07:00:00,92.6801437468,6.97842722802,10.0918883057,0.0,24.3117294858,51.2795993405,24.0442309112,6.58891163853,0.0,17.4553192727
 09/13  08:00:00,77.9929554543,6.45843928663,7.19997373041,0.0,23.6694662846,40.6342015617,25.2546587931,1.74339952026,0.0,23.5112592729
 09/13  09:00:00,72.6480912687,6.39131394209,6.92968427495,0.0,23.6694662846,35.6302164847,48.1991938795,0.881650180618,18.025,29.2925436989
 09/13  10:00:00,53.1224570554,6.13227555727,5.25987054627,0.0,18.7433767983,22.9618409725,37.367768063,1.79253095262,18.025,17.5502371104
 09/13  11:00:00,52.9861968342,6.11329864413,5.1448971784,0.0,18.7433767983,22.9618409725,42.383750227,1.01396996986,18.025,23.3447802571
 09/13  12:00:00,54.3439600784,6.19284144969,6.37966792858,0.0,18.5889407304,23.1597249699,36.0256660746,0.491576421605,18.025,17.509089653
 09/13  13:00:00,56.8826135732,6.38841781816,8.47624824166,0.0,18.7433767983,23.2517909448,41.3693180964,0.0,18.025,23.3443180964
 09/13  14:00:00,58.5340546085,6.4922687744,10.0238315472,0.0,18.7433767983,23.2517909448,35.5318415011,0.0,18.025,17.5068415011
 09/13  15:00:00,58.082091862,6.4944844104,9.85960972952,0.0,18.7433767983,22.9618409725,41.3691549586,0.0,18.025,23.3441549586
 09/13  16:00:00,61.0762832478,6.51710934892,8.3798474889,0.0,18.7433767983,27.431320555,23.788327706,0.0,18.025,5.76332770597
 09/13  17:00:00,73.830984676,6.69856998336,8.76477541677,0.0,17.6635504202,40.6971502883,6.53676482889,0.762151300532,0.0,5.77461352836
 09/13  18:00:00,81.0797478924,6.8510732655,9.35604892826,0.0,27.5259009287,37.3340067412,14.606936457,3.02273309524,0.0,11.5842033617
 09/13  19:00:00,90.3364168749,7.01247502066,10.4741166521,0.0,33.8341110165,33.3544677425,10.3981891381,4.6133829654,0.0,5.78480617271
 09/13  20:00:00,101.40390898,7.17986959444,11.3360509094,0.0,36.5179666069,38.8247702939,19.5153430215,7.96411572648,0.0,11.551227295
 09/13  21:00:00,95.3858745341,7.14209292874,10.8706355622,0.0,32.965339924,36.8579353714,22.0269590467,10.4297666379,0.0,11.5971924088
 09/13  22:00:00,68.2299358273,6.65486816016,7.74922174842,0.0,25.6355707503,20.6438685092,23.7362258883,12.1733691847,0.0,11.5628567036
 09/13  23:00:00,45.2597346222,6.208742767,4.7783158376,0.0,15.0252895274,11.7056064465,20.6968132614,14.927748398,0.0,5.76906486332
 09/13  24:00:00,38.6598047973,6.02250635298,3.39041609975,0.0,11.6412384099,10.0650221343,16.9140298168,16.8940298168,0.0,0.02
 09/14  01:00:00,36.4285234606,5.94710329548,2.79527133626,0.0,10.0992000411,10.047477231,22.8557652028,17.0981025556,0.0,5.75766264723
 09/14  02:00:00,34.2939984582,5.90934412271,2.55806454976,0.0,8.25718729233,10.0299323277,20.8862667483,15.1285939049,0.0,5.75767284341
 09/14  03:00:00,33.9599936557,5.86849593585,2.26490958946,0.0,8.25718729233,10.0299323277,15.6375367065,15.6175367065,0.0,0.02
 09/14  04:00:00,35.3115312313,5.83736332322,2.04092522494,0.0,8.25718729233,11.6354268332,22.0296260273,16.2660925869,0.0,5.76353344035
 09/14  05:00:00,42.9536325584,5.84708588,2.09351052958,0.0,12.1011305571,15.3678112995,21.4842011062,15.7039525581,0.0,5.78024854802
 09/14  06:00:00,72.8216388697,6.14913821871,4.01496147371,0.0,19.7275818095,37.2640762949,26.7830960917,15.1858481468,0.0,11.5972479449
 09/14  07:00:00,88.3645883883,6.47109359847,6.28366129543,0.0,24.3117294858,51.2795993405,29.3989200117,11.9424695678,0.0,17.4564504438
 09/14  08:00:00,74.9162362693,6.11247032327,4.46921641984,0.0,23.6694662846,40.6342015617,34.1342472368,4.75007361373,0.0,29.3841736231
 09/14  09:00:00,69.9986616966,6.09908238743,4.57248693274,0.0,23.6694662846,35.6302164847,43.6365360124,2.17348530189,18.025,23.4380507105
 09/14  10:00:00,51.1613420067,5.94199052652,3.48903348984,0.0,18.7433767983,22.9618409725,44.0851880239,2.66638608997,18.025,23.393801934
 09/14  11:00:00,51.1459206251,5.93563744018,3.4822797761,0.0,18.7433767983,22.9618409725,43.31019397,1.93940230694,18.025,23.3457916631
 09/14  12:00:00,50.966912917,5.90946623794,3.28599719059,0.0,18.5889407304,23.1597249699,39.0413487309,3.50271733705,18.025,17.5136313938
 09/14  13:00:00,50.8594683878,5.88601110722,2.95550163042,0.0,18.7433767983,23.2517909448,43.0255193481,1.66272289409,18.025,23.337796454
 09/14  14:00:00,51.414947327,5.94264874694,3.45434749052,0.0,18.7433767983,23.2517909448,36.3879679173,0.849397513281,18.025,17.5135704041
 09/14  15:00:00,51.2804992488,5.95975597452,3.59273817487,0.0,18.7433767983,22.9618409725,43.2669460984,1.90562093494,18.025,23.3363251635
 09/14  16:00:00,56.4795974325,6.03853947204,4.26173745296,0.0,18.7433767983,27.431320555,19.4353236249,1.39032362488,18.025,0.02
 09/14  17:00:00,70.246509786,6.27110738606,5.60776234296,0.0,17.6635504202,40.6971502883,7.23742077888,1.4628084425,0.0,5.77461233638
 09/14  18:00:00,77.4722008126,6.40638495411,6.19318590137,0.0,27.5259009287,37.3340067412,17.0574239623,5.47167456755,0.0,11.5857493948
 09/14  19:00:00,86.4629617474,6.54726164139,7.06586567006,0.0,33.8341110165,33.3544677425,19.1038279198,7.55218970697,0.0,11.5516382128
 09/14  20:00:00,98.0334681071,6.77702607166,8.36845475709,0.0,36.5179666069,38.8247702939,15.5902816642,9.80516559661,0.0,5.78511606757
 09/14  21:00:00,92.7226979181,6.81835611773,8.53118562119,0.0,32.965339924,36.8579353714,28.2129893443,10.8266706339,0.0,17.3863187104
 09/14  22:00:00,66.0346486012,6.38129563952,5.82750639463,0.0,25.6355707503,20.6438685092,18.3940613562,12.6021328109,0.0,5.79192854535
 09/14  23:00:00,43.769610576,6.02155353582,3.47537781842,0.0,15.0252895274,11.7056064465,20.009398183,14.2403481328,0.0,5.7690500502
 09/14  24:00:00,37.7856210809,5.91476401975,2.6239685546,0.0,11.6412384099,10.0650221343,21.4101611433,15.6468117775,0.0,5.76334936581
 09/15  01:00:00,35.6935027247,5.85878241892,2.14857134142,0.0,10.0992000411,10.047477231,23.4069829363,17.6493155808,0.0,5.75766735548
 09/15  02:00:00,33.5270196961,5.81784778767,1.88258210019,0.0,8.25718729233,10.0299323277,17.4370335354,17.4170335354,0.0,0.02
 09/15  03:00:00,33.2243410032,5.77975708153,1.6179905024,0.0,8.25718729233,10.0299323277,24.2891548284,18.5317046272,0.0,5.75745020119
 09/15  04:00:00,34.584207302,5.74793186438,1.40303405662,0.0,8.25718729233,11.6354268332,20.2794640527,20.2594640527,0.0,0.02
 09/15  05:00:00,42.1418794229,5.74645287955,1.38238346866,0.0,12.1011305571,15.3678112995,33.0649450506,21.5241088789,0.0,11.5408361717
 09/15  06:00:00,71.8966747926,6.03625671053,3.202875915,0.0,19.7275818095,37.2640762949,33.2980133295,21.7007035182,0.0,11.5973098113
 09/15  07:00:00,86.9107906519,6.28899463248,5.01194900849,0.0,24.3117294858,51.2795993405,34.5001503916,17.0447675294,0.0,17.4553828622
 09/15  08:00:00,74.0786179809,6.01367660139,3.7303865379,0.0,23.6694662846,40.6342015617,36.5033917457,7.11745431705,0.0,29.3859374287
 09/15  09:00:00,69.6251714481,6.04071991102,4.25735292127,0.0,23.6694662846,35.6302164847,43.5885193936,2.12844324979,18.025,23.4350761438
 09/15  10:00:00,51.666384582,5.97837601791,3.95768825498,0.0,18.7433767983,22.9618409725,42.5189195092,1.09905506986,18.025,23.3948644394
 09/15  11:00:00,52.6245996618,6.04368029624,4.85291471595,0.0,18.7433767983,22.9618409725,35.581654765,0.0419301844015,18.025,17.5147245806
 09/15  12:00:00,54.2122118842,6.14408936972,6.29666938111,0.0,18.5889407304,23.1597249699,41.3651452293,0.0,18.025,23.3401452293
 09/15  13:00:00,55.9147045716,6.32444586692,7.57230272183,0.0,18.7433767983,23.2517909448,35.5400293013,0.0,18.025,17.5150293013
 09/15  14:00:00,57.9332862693,6.45676200309,9.45856976096,0.0,18.7433767983,23.2517909448,41.3641370768,0.0,18.025,23.3391370768
 09/15  15:00:00,57.9880806164,6.49739530248,9.76267907837,0.0,18.7433767983,22.9618409725,35.5397471328,0.0,18.025,17.5147471328
 09/15  16:00:00,61.4923780774,6.52040252167,8.7926483543,0.0,18.7433767983,27.431320555,23.7883184328,0.0,18.025,5.76331843281
 09/15  17:00:00,75.0183286064,6.79043882812,9.86024723866,0.0,17.6635504202,40.6971502883,5.7747080905,0.0,0.0,5.7747080905
 09/15  18:00:00,82.3624644879,6.98009763789,10.509730114,0.0,27.5259009287,37.3340067412,11.6740028064,0.0880066101679,0.0,11.5859961962
 09/15  19:00:00,90.6034257482,7.05720684586,10.6963816474,0.0,33.8341110165,33.3544677425,13.8116065669,2.25997771952,0.0,11.5516288473
 09/15  20:00:00,101.59736211,7.22250007828,11.4868687978,0.0,36.5179666069,38.8247702939,11.2055722949,5.42030930335,0.0,5.78526299152
 09/15  21:00:00,95.9940597083,7.22618245379,11.3947153444,0.0,32.965339924,36.8579353714,18.6433736315,7.04520085356,0.0,11.598172778
 09/15  22:00:00,69.1914764152,6.77091208952,8.59470839221,0.0,25.6355707503,20.6438685092,18.5715724455,7.00774377246,0.0,11.563828673
 09/15  23:00:00,46.8830212927,6.39666824188,6.21367090643,0.0,15.0252895274,11.7056064465,11.5071451174,5.73800616368,0.0,5.76913895372
 09/15  24:00:00,40.4458341608,6.22914151019,4.96980336644,0.0,11.6412384099,10.0650221343,12.2557516866,6.49232849256,0.0,5.76342319404
 09/16  01:00:00,40.7426891047,6.12819278409,4.16886729093,0.0,12.8411359301,10.0650221343,8.64412419599,8.62412419599,0.0,0.02
 09/16  02:00:00,35.0397062763,5.99432421483,3.2187864019,0.0,8.25718729233,10.0299323277,15.7404679079,9.98265991945,0.0,5.75780798846
 09/16  03:00:00,34.4027101534,5.92077644983,2.655343142,0.0,8.25718729233,10.0299323277,12.0280907568,12.0080907568,0.0,0.02
 09/16  04:00:00,35.8175135851,5.89655470468,2.48771317263,0.0,8.25718729233,11.6354268332,18.466663782,12.7030772474,0.0,5.76358653459
 09/16  05:00:00,40.0069700658,5.89325758168,2.52212228195,0.0,8.71707943955,15.3327214929,16.2574369701,10.4884103019,0.0,5.76902666818
 09/16  06:00:00,59.0731165598,5.99247000641,3.2769601732,0.0,18.5082010057,25.6353820695,15.6682734937,9.88808332024,0.0,5.78019017343
 09/16  07:00:00,72.4186521661,6.31920906817,5.6122074576,0.0,19.4083231844,41.0650158608,25.0512125422,7.66343342674,0.0,17.3877791155
 09/16  08:00:00,100.771375215,6.86468914115,9.54251217446,0.0,26.3286599382,57.9988325916,30.3779600812,0.842858064751,0.0,29.5351020164
 09/16  09:00:00,85.4139583676,6.68662764511,9.51733229837,0.0,26.3286599382,42.8504436482,47.4079688542,0.0,18.025,29.3829688542
 09/16  10:00:00,60.4258142362,6.42067310541,8.78929294756,0.0,21.7447113004,23.4437158914,41.4668621832,0.0,18.025,23.4418621832
 09/16  11:00:00,59.4805383362,6.53811221641,10.1883987312,0.0,19.3027497915,23.426170988,41.4180101079,0.0,18.025,23.3930101079
 09/16  12:00:00,61.6391995481,6.68536700827,12.0577153087,0.0,19.1483137236,23.7250123474,35.5350498925,0.0,18.025,17.5100498925
 09/16  13:00:00,63.580148818,6.84119642723,13.6972953944,0.0,19.3027497915,23.7161209604,41.3706157313,0.0,18.025,23.3456157313
 09/16  14:00:00,64.8770730221,6.93582178516,14.899587394,0.0,19.3027497915,23.7161209604,35.532952487,0.0,18.025,17.507952487
 09/16  15:00:00,65.1869156085,6.98288275001,15.4523252224,0.0,19.3027497915,23.426170988,41.3708373609,0.0,18.025,23.3458373609
 09/16  16:00:00,69.7860236434,6.99613853326,15.5868492846,0.0,19.3027497915,27.8956505705,23.7884073057,0.0,18.025,5.76340730567
 09/16  17:00:00,77.5482474503,7.18242595964,14.5402726399,0.0,18.2229234133,37.5968344597,5.76894836007,0.0,0.0,5.76894836007
 09/16  18:00:00,91.7016498475,7.45927415494,14.4634997981,0.0,32.690315043,37.0816133363,5.774629327,0.0,0.0,5.774629327
 09/16  19:00:00,98.7121002682,7.49167773286,13.7938060961,0.0,36.8143715336,33.066984531,6.467700088,0.68164445232,0.0,5.78605563568
 09/16  20:00:00,104.484299272,7.60511783412,14.2124800013,0.0,36.3493007332,38.7721355839,13.5909012709,2.03867509606,0.0,11.5522261749
 09/16  21:00:00,101.451578671,7.5094877066,13.3932603873,0.0,36.1807251679,36.8228455648,10.2781954315,4.49254252294,0.0,5.78565290855
 09/16  22:00:00,76.6314515429,7.0367801848,10.3657978606,0.0,31.0351095914,20.6438685092,17.8069491125,6.20948287906,0.0,11.5974662334
 09/16  23:00:00,50.4629369257,6.55734542746,7.23079414838,0.0,17.4250845679,11.7056064465,20.4539792078,8.91294065227,0.0,11.5410385555
 09/16  24:00:00,42.186326534,6.3186155059,5.42092256557,0.0,12.8411359301,10.0650221343,17.8006974844,12.0371949757,0.0,5.76350250866
 09/17  01:00:00,41.1894956901,6.1865127702,4.43792845173,0.0,12.925468867,10.100111941,13.0103333901,12.9903333901,0.0,0.02
 09/17  02:00:00,35.2759984214,6.02338047428,3.30659768412,0.0,8.34152022915,10.0650221343,20.3729868651,14.6150564298,0.0,5.75793043526
 09/17  03:00:00,34.6084454508,5.93980932917,2.72262127941,0.0,8.34152022915,10.0650221343,16.4488839283,16.4288839283,0.0,0.02
 09/17  04:00:00,35.9375957169,5.9047231195,2.48020113532,0.0,8.34152022915,11.6705166398,22.8589953862,17.0953831393,0.0,5.76361224694
 09/17  05:00:00,39.8934753635,5.87797061348,2.30448846994,0.0,8.80141237637,15.3678112995,22.4433329036,16.674128397,0.0,5.76920450664
 09/17  06:00:00,58.7848560408,5.97610575195,3.00506045951,0.0,18.5082010057,25.6353820695,20.8159757995,15.035953248,0.0,5.78002255151
 09/17  07:00:00,71.7393200708,6.22919309836,4.90346101195,0.0,19.4926561212,41.1001056674,28.551085976,11.16325059,0.0,17.387835386
 09/17  08:00:00,100.014327462,6.77432248761,8.87582101828,0.0,26.3286599382,57.9988325916,32.2784167407,2.7424276936,0.0,29.5359890471
 09/17  09:00:00,85.4331767966,6.70208590794,9.64050719709,0.0,26.2443270014,42.8153538416,47.4110688276,0.0,18.025,29.3860688276
 09/17  10:00:00,63.1775413141,6.54945732342,11.4122318822,0.0,21.7447113004,23.4437158914,41.4676501433,0.0,18.025,23.4426501433
 09/17  11:00:00,66.4564208055,6.82399363703,16.8186852356,0.0,19.3449162599,23.4437158914,41.420764303,0.0,18.025,23.395764303
 09/17  12:00:00,70.6231832316,7.08315516782,20.5841968547,0.0,19.190480192,23.7425572507,35.5350894261,0.0,18.025,17.5100894261
 09/17  13:00:00,72.7529780654,7.24766825602,22.5233618447,0.0,19.260583323,23.698576057,41.3707597169,0.0,18.025,23.3457597169
 09/17  14:00:00,74.555584378,7.38985019317,24.1837793608,0.0,19.260583323,23.698576057,35.5331191566,0.0,18.025,17.5081191566
 09/17  15:00:00,75.0402590197,7.45225397227,24.8960065775,0.0,19.260583323,23.4086260847,41.371140426,0.0,18.025,23.346140426
 09/17  16:00:00,78.6258305138,7.43137616888,24.0511273058,0.0,19.260583323,27.8781056672,23.788410328,0.0,18.025,5.76341032802
 09/17  17:00:00,87.149060407,7.64318979743,23.740029924,0.0,18.1807569449,37.5792895564,5.76803696114,0.0,0.0,5.76803696114
 09/17  18:00:00,98.6234591022,7.83403307444,21.1299690612,0.0,32.6059821062,37.0465235296,5.77466264372,0.0,0.0,5.77466264372
 09/17  19:00:00,101.883223363,7.79123013858,16.6653719147,0.0,36.8143715336,33.066984531,5.80238117854,0.0165768696166,0.0,5.78580430892
 09/17  20:00:00,106.687646436,7.84367115119,16.0578460666,0.0,36.43363367,38.8072253906,11.6290358112,0.0766731666055,0.0,11.5523626446
 09/17  21:00:00,103.414924746,7.76107225663,15.224439663,0.0,36.0963922311,36.7877557581,6.02207908956,0.236348807892,0.0,5.78573028167
 09/17  22:00:00,78.2524463031,7.2497719231,11.8932160408,0.0,30.9507766546,20.6087787026,13.3241807895,1.72641744039,0.0,11.5977633491
 09/17  23:00:00,52.3581826974,6.782515078,8.90086607101,0.0,17.4250845679,11.7056064465,13.7748334768,2.23360844687,0.0,11.5412250299
 09/17  24:00:00,44.6262013194,6.58575611268,7.47423134496,0.0,12.925468867,10.100111941,8.67216991208,2.90859009897,0.0,5.76357981311
 09/18  01:00:00,40.2298468279,6.40244651759,6.14124762204,0.0,10.0992000411,10.047477231,4.183073417,4.163073417,0.0,0.02
 09/18  02:00:00,37.2301091604,6.26443482262,5.13907487304,0.0,8.25718729233,10.0299323277,11.0948631603,5.33719786916,0.0,5.75766529115
 09/18  03:00:00,36.2669136121,6.15226646368,4.28805304662,0.0,8.25718729233,10.0299323277,7.34448737013,7.32448737013,0.0,0.02
 09/18  04:00:00,37.4390214741,6.09549077448,3.91027951684,0.0,8.25718729233,11.6354268332,12.8621323771,7.09852942243,0.0,5.76360295467
 09/18  05:00:00,44.925789078,6.07992048294,3.83281337391,0.0,12.1011305571,15.3678112995,13.4485242562,7.66808546586,0.0,5.78043879035
 09/18  06:00:00,75.9415458165,6.53629676919,6.74767883093,0.0,19.7275818095,37.2640762949,25.9502373141,8.56356115634,0.0,17.3866761577
 09/18  07:00:00,92.6147487079,6.99389805755,10.0109783768,0.0,24.3117294858,51.2795993405,21.3496840776,3.89289316463,0.0,17.456790913
 09/18  08:00:00,84.2694027074,6.79538093393,13.1394466877,0.0,23.6694662846,40.6342015617,23.5297696338,0.015417636651,0.0,23.5143519971
 09/18  09:00:00,87.1251145422,7.01132328098,20.7866740815,0.0,23.6694662846,35.6302164847,41.4684899381,0.0,18.025,23.4434899381
 09/18  10:00:00,69.7113178398,6.89734206491,21.083648609,0.0,18.7433767983,22.9618409725,41.4220180012,0.0,18.025,23.3970180012
 09/18  11:00:00,68.5866400791,6.83808647882,20.0205407244,0.0,18.7433767983,22.9618409725,41.3719109934,0.0,18.025,23.3469109934
 09/18  12:00:00,69.7978860817,7.02239233095,21.0040312134,0.0,18.5889407304,23.1597249699,35.537226888,0.0,18.025,17.512226888
 09/18  13:00:00,72.8421497562,7.22842620073,23.595765416,0.0,18.7433767983,23.2517909448,41.3699434631,0.0,18.025,23.3449434631
 09/18  14:00:00,76.4188260425,7.46046092876,26.9403988129,0.0,18.7433767983,23.2517909448,35.5325851927,0.0,18.025,17.5075851927
 09/18  15:00:00,76.8405733765,7.5258636561,27.5867011973,0.0,18.7433767983,22.9618409725,41.3704919279,0.0,18.025,23.3454919279
 09/18  16:00:00,80.3693151246,7.52937740523,26.6605994738,0.0,18.7433767983,27.431320555,23.7884407601,0.0,18.025,5.76344076007
 09/18  17:00:00,91.7145484076,7.76798699145,25.5789037641,0.0,17.6635504202,40.6971502883,5.77490810808,0.0,0.0,5.77490810808
 09/18  18:00:00,94.9574766206,7.81515146173,22.2696657261,0.0,27.5259009287,37.3340067412,11.5873932441,0.0,0.0,11.5873932441
 09/18  19:00:00,100.378814224,7.74129138169,17.9036745576,0.0,33.8341110165,33.3544677425,5.78508414043,0.0,0.0,5.78508414043
 09/18  20:00:00,107.470279354,7.84518286797,16.7370848765,0.0,36.5179666069,38.8247702939,11.5518471797,0.0,0.0,11.5518471797
 09/18  21:00:00,102.175801475,7.87068737998,16.9319309817,0.0,32.965339924,36.8579353714,11.5983484548,0.0,0.0,11.5983484548
 09/18  22:00:00,75.3768478039,7.4232588468,14.1277160832,0.0,25.6355707503,20.6438685092,11.563873789,0.0,0.0,11.563873789
 09/18  23:00:00,53.8681269879,7.04650117339,12.5489344557,0.0,15.0252895274,11.7056064465,5.7691820689,0.0,0.0,5.7691820689
 09/18  24:00:00,45.4014636135,6.77825066502,9.37631847008,0.0,11.6412384099,10.0650221343,0.0532340652289,0.0332340652289,0.0,0.02
 09/19  01:00:00,41.8066485525,6.57354171099,7.54694934837,0.0,10.0992000411,10.047477231,6.0535043413,0.296740767228,0.0,5.75676357407
 09/19  02:00:00,38.6802314429,6.42471114601,6.42892017566,0.0,8.25718729233,10.0299323277,7.34452380563,1.58681798374,0.0,5.75770582189
 09/19  03:00:00,37.7239992849,6.31308899536,5.58431369245,0.0,8.25718729233,10.0299323277,3.34347871122,3.32347871122,0.0,0.02
 09/19  04:00:00,38.6892648071,6.23539485943,5.02061559366,0.0,8.25718729233,11.6354268332,10.6994470728,4.93637110886,0.0,5.76307596391
 09/19  05:00:00,46.2155261247,6.22760965379,4.97485777391,0.0,12.1011305571,15.3678112995,11.1129469864,5.3320825427,0.0,5.78086444374
 09/19  06:00:00,77.4723187916,6.7146307483,8.10011045036,0.0,19.7275818095,37.2640762949,17.0790362239,5.47977123678,0.0,11.5992649872
 09/19  07:00:00,93.3428011565,7.08505438223,10.6478640916,0.0,24.3117294858,51.2795993405,21.8520374997,4.39401625893,0.0,17.4580212407
 09/19  08:00:00,79.1385922307,6.60565909302,8.1983508485,0.0,23.6694662846,40.6342015617,30.1632708812,0.773841394097,0.0,29.3894294871
