Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/19  09:00:00,74.5879753786,6.62430521044,8.63655068937,0.0,23.6694662846,35.6302164847,41.4812488937,0.014477177175,18.025,23.4417717165
 09/19  10:00:00,56.2370748936,6.46546668696,8.04127441982,0.0,18.7433767983,22.9618409725,41.424556715,0.00268029216039,18.025,23.3968764228
 09/19  11:00:00,56.3582490372,6.51920990035,8.11102431881,0.0,18.7433767983,22.9618409725,41.3745101902,0.0,18.025,23.3495101902
 09/19  12:00:00,58.5088379978,6.61082750695,10.1265460966,0.0,18.5889407304,23.1597249699,35.541814927,0.0,18.025,17.516814927
 09/19  13:00:00,58.550483189,6.60123801197,9.93128321358,0.0,18.7433767983,23.2517909448,41.3690343117,0.0,18.025,23.3440343117
 09/19  14:00:00,57.7160710866,6.54993765768,9.14816538932,0.0,18.7433767983,23.2517909448,35.5355437192,0.0,18.025,17.5105437192
 09/19  15:00:00,57.4181378008,6.55992925264,9.13019697749,0.0,18.7433767983,22.9618409725,41.3688684437,0.0,18.025,23.3438684437
 09/19  16:00:00,61.5639724613,6.59020861582,8.79442375857,0.0,18.7433767983,27.431320555,23.7872916565,0.0,18.025,5.7622916565
 09/19  17:00:00,75.6547564988,6.85399821102,10.4330956274,0.0,17.6635504202,40.6971502883,5.77497726147,0.0,0.0,5.77497726147
 09/19  18:00:00,82.8875739058,7.00556888251,11.0093384564,0.0,27.5259009287,37.3340067412,12.2555242,0.668541306777,0.0,11.5869828932
 09/19  19:00:00,93.0692385589,7.08464885172,11.2507349035,0.0,33.8341110165,33.3544677425,7.84627286007,2.05981007652,0.0,5.78646278355
 09/19  20:00:00,102.281206534,7.26156706471,12.1316236494,0.0,36.5179666069,38.8247702939,15.9207895111,4.36883741338,0.0,11.5519520978
 09/19  21:00:00,96.8043126146,7.28629008576,12.1448313605,0.0,32.965339924,36.8579353714,17.2713718998,5.67371230147,0.0,11.5976595983
 09/19  22:00:00,69.9786965006,6.8368437389,9.31597488134,0.0,25.6355707503,20.6438685092,17.6993944543,6.13493782452,0.0,11.5644566298
 09/19  23:00:00,47.1477360866,6.41290114744,6.46214049529,0.0,15.0252895274,11.7056064465,13.1723694896,7.40301904598,0.0,5.76935044359
 09/19  24:00:00,40.6526408606,6.24426712301,5.16147619493,0.0,11.6412384099,10.0650221343,8.60554811805,8.58554811805,0.0,0.02
 09/20  01:00:00,38.2120530985,6.14153768261,4.38435481614,0.0,10.0992000411,10.047477231,14.9632843538,9.20544983298,0.0,5.75783452081
 09/20  02:00:00,35.4877627288,6.0355628349,3.6255993884,0.0,8.25718729233,10.0299323277,9.55651231841,9.53651231841,0.0,0.02
 09/20  03:00:00,35.0967922354,5.9900585664,3.28013347334,0.0,8.25718729233,10.0299323277,15.508672978,9.75067019977,0.0,5.75800277824
 09/20  04:00:00,36.3660170316,5.95364800298,2.97911135724,0.0,8.25718729233,11.6354268332,16.5883533601,10.8247374145,0.0,5.76361594553
 09/20  05:00:00,44.1025881786,5.96809147776,3.12143394874,0.0,12.1011305571,15.3678112995,16.21003172,10.429500654,0.0,5.78053106595
 09/20  06:00:00,75.2046422378,6.41545026405,6.13160732622,0.0,19.7275818095,37.2640762949,22.0280456692,10.4285889966,0.0,11.5994566725
 09/20  07:00:00,90.9929546538,6.77233143601,8.61072901504,0.0,24.3117294858,51.2795993405,26.5735016431,9.11421933893,0.0,17.4592823042
 09/20  08:00:00,76.154565915,6.24946197358,5.57051389958,0.0,23.6694662846,40.6342015617,33.8613074968,4.47071294146,0.0,29.3905945553
 09/20  09:00:00,70.8666306413,6.19485829476,5.34464911103,0.0,23.6694662846,35.6302164847,45.2269137748,3.75965453713,18.025,23.4422592376
 09/20  10:00:00,51.1371017927,5.94248472105,3.46427846039,0.0,18.7433767983,22.9618409725,47.5693402327,6.14638580749,18.025,23.3979544252
 09/20  11:00:00,50.5817664867,5.89776290759,2.95598617365,0.0,18.7433767983,22.9618409725,49.2437950006,7.86984590761,18.025,23.3489490929
 09/20  12:00:00,50.2051747711,5.85176572469,2.58194312222,0.0,18.5889407304,23.1597249699,45.3471951188,9.80611905119,18.025,17.5160760676
 09/20  13:00:00,50.0084446757,5.82503724674,2.16544159736,0.0,18.7433767983,23.2517909448,51.3122920043,9.94454351671,18.025,23.3427484876
 09/20  14:00:00,50.1254534838,5.83902495701,2.26845847649,0.0,18.7433767983,23.2517909448,44.7133573878,9.17381554311,18.025,17.5145418447
 09/20  15:00:00,49.7201284236,5.82752354241,2.16459024782,0.0,18.7433767983,22.9618409725,51.8421521462,10.4735812001,18.025,23.3435709461
 09/20  16:00:00,54.0797509151,5.81547074147,2.08493816966,0.0,18.7433767983,27.431320555,34.7788981058,10.9904704505,18.025,5.76342765534
 09/20  17:00:00,67.6242533706,5.98725998144,3.26932626694,0.0,17.6635504202,40.6971502883,17.1454398689,11.3705822376,0.0,5.77485763131
 09/20  18:00:00,74.8982601909,6.08453567477,3.94105084591,0.0,27.5259009287,37.3340067412,25.9416820291,14.3555306358,0.0,11.5861513933
 09/20  19:00:00,85.6470826615,6.1978427475,4.71537951901,0.0,33.8341110165,33.3544677425,20.7741405759,14.9877561009,0.0,5.78638447508
 09/20  20:00:00,95.4575180536,6.4327108714,6.13678595771,0.0,36.5179666069,38.8247702939,28.8280247288,17.2771256063,0.0,11.5508991225
 09/20  21:00:00,90.1291137815,6.47441964661,6.28149409025,0.0,32.965339924,36.8579353714,30.935077801,19.3374400793,0.0,11.5976377217
 09/20  22:00:00,63.8451025906,6.10367405147,3.91554520498,0.0,25.6355707503,20.6438685092,31.267263392,19.7028593578,0.0,11.5644040342
 09/20  23:00:00,42.740080978,5.90324716367,2.56413597644,0.0,15.0252895274,11.7056064465,25.1491921328,19.3798946185,0.0,5.7692975143
 09/20  24:00:00,37.0526464871,5.82998013808,1.97576577818,0.0,11.6412384099,10.0650221343,20.4359244306,20.4159244306,0.0,0.02
 09/21  01:00:00,35.1569363816,5.78645339029,1.68432006482,0.0,10.0992000411,10.047477231,26.5886068072,20.8308373119,0.0,5.75776949522
 09/21  02:00:00,32.9764450966,5.74409585543,1.40574703811,0.0,8.25718729233,10.0299323277,21.3698653598,21.3498653598,0.0,0.02
 09/21  03:00:00,32.6870476348,5.70708320171,1.15336182867,0.0,8.25718729233,10.0299323277,28.3245380013,22.566592585,0.0,5.75794541634
 09/21  04:00:00,34.1081577852,5.67917838103,0.970059050314,0.0256598861581,8.25718729233,11.6354268332,29.4546480733,23.6910720916,0.0,5.76357598169
 09/21  05:00:00,41.8510102659,5.69633454191,1.08541092471,0.056196650759,12.1011305571,15.3678112995,28.482110884,22.7024030533,0.0,5.77970783065
 09/21  06:00:00,71.725610901,6.00040530886,3.06761300091,0.0,19.7275818095,37.2640762949,34.2403089495,22.6416036432,0.0,11.5987053063
 09/21  07:00:00,86.2459361497,6.20656454591,4.42946623341,0.0,24.3117294858,51.2795993405,38.6883172024,21.2286740923,0.0,17.4596431101
 09/21  08:00:00,72.9954971711,5.90998530444,2.75091427779,0.0,23.6694662846,40.6342015617,43.4900723019,14.0978077359,0.0,29.3922645661
 09/21  09:00:00,68.4980660674,5.94410838525,3.22682891087,0.0,23.6694662846,35.6302164847,49.9616523449,8.49345116592,18.025,23.443201179
 09/21  10:00:00,50.4780488918,5.87404826948,2.87365803239,0.0,18.7433767983,22.9618409725,45.9978289158,4.57494547605,18.025,23.3978834397
 09/21  11:00:00,50.8004962475,5.91949673039,3.15297947795,0.0,18.7433767983,22.9618409725,44.2640712346,2.88931075941,18.025,23.3497604752
 09/21  12:00:00,51.1541371185,5.94027186374,3.44239608053,0.0,18.5889407304,23.1597249699,39.1714903983,3.6286745917,18.025,17.5178158066
 09/21  13:00:00,51.55101587,5.96914041681,3.56390759052,0.0,18.7433767983,23.2517909448,41.934711106,0.565976692674,18.025,23.3437344133
 09/21  14:00:00,51.8223514484,5.98928685257,3.81509156606,0.0,18.7433767983,23.2517909448,35.5593636429,0.023271385675,18.025,17.5110922572
 09/21  15:00:00,51.5840294261,5.99908462025,3.85692799591,0.0,18.7433767983,22.9618409725,42.6637904149,1.29407476121,18.025,23.3447156537
 09/21  16:00:00,56.3313762585,6.03677650804,4.11525417932,0.0,18.7433767983,27.431320555,25.3275925253,1.53896595025,18.025,5.76362657508
 09/21  17:00:00,70.0522711474,6.26039074863,5.42420935851,0.0,17.6635504202,40.6971502883,7.77570472266,2.00062149405,0.0,5.77508322861
 09/21  18:00:00,77.3383994279,6.39744403236,6.06827378999,0.0,27.5259009287,37.3340067412,17.3304782612,5.74340770735,0.0,11.5870705539
 09/21  19:00:00,87.8772832618,6.49196631907,6.65145085336,0.0,33.8341110165,33.3544677425,15.2620075286,9.47535219828,0.0,5.78665533028
 09/21  20:00:00,97.2299527398,6.67690281346,7.66502295577,0.0,36.5179666069,38.8247702939,24.8513695022,13.2989911153,0.0,11.5523783868
 09/21  21:00:00,91.8265622955,6.70458136468,7.74877342534,0.0,32.965339924,36.8579353714,26.4329916554,14.8346890801,0.0,11.5983025752
 09/21  22:00:00,64.7231864324,6.22166643318,4.67562893998,0.0,25.6355707503,20.6438685092,29.9457804562,18.3812969282,0.0,11.564483528
 09/21  23:00:00,42.7102066727,5.9045427489,2.53296254178,0.0,15.0252895274,11.7056064465,27.1876018397,21.4182891971,0.0,5.76931264257
 09/21  24:00:00,37.0645404009,5.83562270446,1.98201492628,0.0,11.6412384099,10.0650221343,21.7507947731,21.7307947731,0.0,0.02
 09/22  01:00:00,35.0891990049,5.78208827349,1.62094621828,0.0,10.0992000411,10.047477231,28.746396898,22.988347373,0.0,5.75804952502
 09/22  02:00:00,32.8417280482,5.73101250899,1.28411013743,0.0,8.25718729233,10.0299323277,29.8239357122,24.0660457103,0.0,5.75789000193
 09/22  03:00:00,32.5588649633,5.69181502068,1.04044624504,0.0,8.25718729233,10.0299323277,25.5530589788,25.5330589788,0.0,0.02
 09/22  04:00:00,34.0164078307,5.67039596528,0.912748529676,0.0,8.25718729233,11.6354268332,31.1711506598,25.4081829278,0.0,5.76296773193
 09/22  05:00:00,41.6360986837,5.67015034216,0.91128462991,0.0415904264502,12.1011305571,15.3678112995,31.9992292755,26.2182228641,0.0,5.78100641144
 09/22  06:00:00,71.4145610306,5.96261555308,2.79434342182,0.0,19.7275818095,37.2640762949,37.8221452471,26.2221282333,0.0,11.6000170138
 09/22  07:00:00,86.1327289258,6.19411240385,4.32869975108,0.0,24.3117294858,51.2795993405,38.6048588031,21.1457090386,0.0,17.4591497645
 09/22  08:00:00,73.1269026269,5.91771028574,2.87458745449,0.0,23.6694662846,40.6342015617,40.6820745089,11.2895487032,0.0,29.3925258057
 09/22  09:00:00,68.8244770596,5.96610374073,3.53123713395,0.0,23.6694662846,35.6302164847,46.2013634318,4.73171517603,18.025,23.4446482558
 09/22  10:00:00,50.8497453655,5.90659801737,3.21280180699,0.0,18.7433767983,22.9618409725,43.8785941825,2.4561466182,18.025,23.3974475643
 09/22  11:00:00,51.5145546568,5.99262843625,3.79390325619,0.0,18.7433767983,22.9618409725,42.415450262,1.03842838929,18.025,23.3520218727
 09/22  12:00:00,52.8227854898,6.12147292163,4.92983989029,0.0,18.5889407304,23.1597249699,36.1557425992,0.615433703933,18.025,17.5153088953
 09/22  13:00:00,53.5796825264,6.21351425656,5.3481992113,0.0,18.7433767983,23.2517909448,41.3718816254,0.0,18.025,23.3468816254
 09/22  14:00:00,54.3046935198,6.28148835628,6.005228251,0.0,18.7433767983,23.2517909448,35.5379070315,0.0,18.025,17.5129070315
 09/22  15:00:00,55.1505047031,6.34058799308,7.08189803215,0.0,18.7433767983,22.9618409725,41.3723287781,0.0,18.025,23.3473287781
 09/22  16:00:00,59.3238628886,6.36944738326,6.77506604336,0.0,18.7433767983,27.431320555,23.7885659701,0.0,18.025,5.76356597012
 09/22  17:00:00,73.24519986,6.63036956073,8.24715587387,0.0,17.6635504202,40.6971502883,5.77514190394,0.0,0.0,5.77514190394
 09/22  18:00:00,80.5802856929,6.79332724501,8.91426843164,0.0,27.5259009287,37.3340067412,12.7597477649,1.17297384928,0.0,11.5867739156
 09/22  19:00:00,91.0359438576,6.89221388359,9.40985901898,0.0,33.8341110165,33.3544677425,8.71788116351,2.93240292407,0.0,5.78547823945
 09/22  20:00:00,100.244201534,7.06565877391,10.2905078386,0.0,36.5179666069,38.8247702939,17.2339872183,5.68119331578,0.0,11.5527939025
 09/22  21:00:00,94.2678316871,7.03065278649,9.8639635462,0.0,32.965339924,36.8579353714,20.4862763709,8.88718385109,0.0,11.5990925198
 09/22  22:00:00,67.1478522092,6.53960386012,6.7823508786,0.0,25.6355707503,20.6438685092,23.749447839,12.1843589404,0.0,11.5650888986
 09/22  23:00:00,44.6017021881,6.13797187766,4.1910252164,0.0,15.0252895274,11.7056064465,19.8218375897,14.0524338313,0.0,5.76940375839
 09/22  24:00:00,38.2937116737,5.98329703607,3.06350851701,0.0,11.6412384099,10.0650221343,15.0753469302,15.0553469302,0.0,0.02
 09/23  01:00:00,38.9364081243,5.92320457191,2.5675581167,0.0,12.8411359301,10.0650221343,22.0605138968,16.3025149426,0.0,5.7579989542
 09/23  02:00:00,33.8721623793,5.86436202313,2.18119082253,0.0,8.25718729233,10.0299323277,21.7430021196,15.9851574275,0.0,5.75784469203
 09/23  03:00:00,33.6853584498,5.83789089283,2.02086291992,0.0,8.25718729233,10.0299323277,15.1893474324,15.1693474324,0.0,0.02
 09/23  04:00:00,35.2500537098,5.82890804417,1.98788043007,0.0,8.25718729233,11.6354268332,19.4099754662,13.6463477971,0.0,5.76362766912
 09/23  05:00:00,39.431504178,5.82746853197,2.01242127395,0.0,8.71707943955,15.3327214929,17.0419562925,11.2726307627,0.0,5.76932552975
 09/23  06:00:00,58.5405964966,5.93209419194,2.80478350985,0.0,18.5082010057,25.6353820695,15.3534922559,9.57319271804,0.0,5.78029953781
 09/23  07:00:00,70.9005461297,6.1355341226,4.27771880795,0.0,19.4083231844,41.0650158608,26.2888033771,8.89894819639,0.0,17.3898551807
 09/23  08:00:00,98.451811089,6.58214371886,7.50541824888,0.0,26.3286599382,57.9988325916,34.2760355679,4.73147027149,0.0,29.5445652964
 09/23  09:00:00,82.4114822351,6.41439006836,6.78704330104,0.0,26.3286599382,42.8504436482,49.086751588,1.67090611633,18.025,29.3908454716
 09/23  10:00:00,56.7991041541,6.16378487819,5.41943363327,0.0,21.7447113004,23.4437158914,42.0326912608,0.560183148328,18.025,23.4475081125
 09/23  11:00:00,56.5441373283,6.32685711548,7.46322603179,0.0,19.3027497915,23.426170988,41.4224427245,0.0,18.025,23.3974427245
 09/23  12:00:00,58.367230152,6.46236557044,9.00873078383,0.0,19.1483137236,23.7250123474,41.3685510744,0.0,18.025,23.3435510744
 09/23  13:00:00,59.9393570937,6.5752974244,10.3223811496,0.0,19.3027497915,23.7161209604,35.5424396053,0.0,18.025,17.5174396053
 09/23  14:00:00,60.8459650797,6.64379197347,11.1604955124,0.0,19.3027497915,23.7161209604,41.3685988295,0.0,18.025,23.3435988295
 09/23  15:00:00,60.5545547397,6.6367945966,11.1660297546,0.0,19.3027497915,23.426170988,35.5432562654,0.0,18.025,17.5182562654
 09/23  16:00:00,62.6558098522,6.55258732239,8.90017263022,0.0,19.3027497915,27.8956505705,23.7884496369,0.0,18.025,5.7634496369
 09/23  17:00:00,71.5382447094,6.70263742534,9.01003752898,0.0,18.2229234133,37.5968344597,5.76831261112,0.0,0.0,5.76831261112
 09/23  18:00:00,87.0784434836,6.96835395563,10.3311875052,0.0,32.690315043,37.0816133363,5.86865399594,0.0937201150676,0.0,5.77493388087
 09/23  19:00:00,95.8923476826,7.14229778941,11.3233930243,0.0,36.8143715336,33.066984531,12.0796823717,0.527515051332,0.0,11.5521673203
 09/23  20:00:00,101.930463114,7.27713824324,11.9865888091,0.0,36.3493007332,38.7721355839,9.31333795435,3.52716796262,0.0,5.78616999173
 09/23  21:00:00,99.4075976394,7.24107742115,11.6176474076,0.0,36.1807251679,36.8228455648,17.260795305,5.70754741854,0.0,11.5532478865
 09/23  22:00:00,75.3310512978,6.85427292984,9.24784896169,0.0,31.0351095914,20.6438685092,16.7936202552,5.19421909325,0.0,11.5994011619
 09/23  23:00:00,49.8421583197,6.45559465087,6.7117369513,0.0,17.4250845679,11.7056064465,11.2297449481,5.44867088648,0.0,5.78107406162
 09/23  24:00:00,42.4052181613,6.31318192394,5.64522638543,0.0,12.8411359301,10.0650221343,11.6712283147,5.90769795208,0.0,5.76353036267
 09/24  01:00:00,42.0590948919,6.25791075002,5.23611365074,0.0,12.925468867,10.100111941,10.1536568781,4.3958245544,0.0,5.75783232368
 09/24  02:00:00,36.4542800869,6.13747327585,4.37077556053,0.0,8.34152022915,10.0650221343,4.90610328889,4.88610328889,0.0,0.02
 09/24  03:00:00,35.7555033142,6.05654710662,3.7529217593,0.0,8.34152022915,10.0650221343,12.5796566235,6.82197901804,0.0,5.7576776055
 09/24  04:00:00,37.106405844,6.02394932976,3.52976774196,0.0,8.34152022915,11.6705166398,6.67355173553,6.65355173553,0.0,0.02
 09/24  05:00:00,41.1174157733,5.99834655828,3.40802942697,0.0,8.80141237637,15.3678112995,12.0389492602,6.2693727208,0.0,5.76957653944
 09/24  06:00:00,62.2869204918,6.14260490213,4.45658685189,0.0,18.5082010057,25.6353820695,17.8422249806,6.30011507809,0.0,11.5421099025
 09/24  07:00:00,74.1815991952,6.51407288516,7.06080658184,0.0,19.4926561212,41.1001056674,16.7232220357,5.12300219006,0.0,11.6002198456
 09/24  08:00:00,102.203163466,7.02389750845,10.8150040148,0.0,26.3286599382,57.9988325916,36.1249694789,0.675059390987,0.0,35.4499100879
 09/24  09:00:00,86.8116905944,6.87796341331,10.8430922336,0.0,26.2443270014,42.8153538416,41.5443030876,0.0,18.025,23.5193030876
 09/24  10:00:00,61.3807638644,6.55716329214,9.60770899281,0.0,21.7447113004,23.4437158914,47.3304030166,0.0,18.025,29.3054030166
 09/24  11:00:00,59.6011154846,6.57955141291,10.2077943846,0.0,19.3449162599,23.4437158914,41.4213441158,0.0,18.025,23.3963441158
 09/24  12:00:00,62.5230914935,6.80903510826,12.7582096242,0.0,19.190480192,23.7425572507,35.5431854819,0.0,18.025,17.5181854819
 09/24  13:00:00,64.3509035094,6.93902826742,14.4299045237,0.0,19.260583323,23.698576057,41.3694377895,0.0,18.025,23.3444377895
 09/24  14:00:00,65.1161272427,7.00936140704,15.1247952856,0.0,19.260583323,23.698576057,35.540079926,0.0,18.025,17.515079926
 09/24  15:00:00,64.5924290007,7.02231314745,14.8780972676,0.0,19.260583323,23.4086260847,41.3694869038,0.0,18.025,23.3444869038
 09/24  16:00:00,67.9002477745,6.97754153533,13.7793625826,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 09/24  17:00:00,75.932036728,7.12954144721,13.0366305307,0.0,18.1807569449,37.5792895564,5.76861738879,0.0,0.0,5.76861738879
 09/24  18:00:00,92.1561339455,7.35503362189,13.2576118539,0.0,32.6059821062,37.0465235296,11.5892001739,0.0586725766958,0.0,11.5305275972
 09/24  19:00:00,98.1202996718,7.42395681206,13.2696798941,0.0,36.8143715336,33.066984531,7.46940416994,1.68402510512,0.0,5.78537906482
 09/24  20:00:00,104.147876122,7.54279382179,13.8189161498,0.0,36.43363367,38.8072253906,15.8318339682,4.27957141959,0.0,11.5522625486
 09/24  21:00:00,100.867902538,7.44800194723,12.9904473496,0.0,36.0963922311,36.7877557581,12.5066189377,6.71993158618,0.0,5.78668735147
 09/24  22:00:00,76.3628587441,7.00896533945,10.2443785118,0.0,30.9507766546,20.6087787026,18.104740143,6.50445807764,0.0,11.6002820654
 09/24  23:00:00,50.1678173099,6.51593365088,6.9770465531,0.0,17.4250845679,11.7056064465,21.3222815698,9.77992779219,0.0,11.5423537776
 09/24  24:00:00,42.0283924193,6.27986744491,5.18229316427,0.0,12.925468867,10.100111941,12.8293335437,12.8093335437,0.0,0.02
 09/25  01:00:00,37.7240324933,6.10625379334,3.9316082765,0.0,10.0992000411,10.047477231,19.9018986072,14.1439160198,0.0,5.75798258747
 09/25  02:00:00,35.0162230526,6.00244833951,3.18716136953,0.0,8.25718729233,10.0299323277,20.1141439158,14.3561849933,0.0,5.7579589225
 09/25  03:00:00,34.6397543478,5.95475934258,2.85838538829,0.0,8.25718729233,10.0299323277,14.4174492143,14.3974492143,0.0,0.02
 09/25  04:00:00,35.9144428882,5.91371437545,2.56745694118,0.0,8.25718729233,11.6354268332,21.475396455,15.7119624958,0.0,5.76343395914
 09/25  05:00:00,43.4080366332,5.90615741207,2.48878919541,0.0,12.1011305571,15.3678112995,22.4921980332,16.7112475156,0.0,5.78095051766
 09/25  06:00:00,75.3690196504,6.22900975254,4.598379381,0.0,19.7275818095,37.2640762949,32.4693095618,15.0790316986,0.0,17.3902778632
 09/25  07:00:00,89.484830487,6.60362249582,7.27125470165,0.0,24.3117294858,51.2795993405,22.5847821279,10.9382540118,0.0,11.6465281161
 09/25  08:00:00,75.7947834041,6.20454064699,5.25561351685,0.0,23.6694662846,40.6342015617,32.8872854097,3.48798832014,0.0,29.3992970896
 09/25  09:00:00,72.2239937083,6.31997513039,6.57686514896,0.0,23.6694662846,35.6302164847,47.6437671821,0.314594197446,18.025,29.3041729846
 09/25  10:00:00,56.492829592,6.31103443592,8.45143655826,0.0,18.7433767983,22.9618409725,35.5817174574,0.0,18.025,17.5567174574
 09/25  11:00:00,60.0598600823,6.52347696133,11.8083513645,0.0,18.7433767983,22.9618409725,41.3754742219,0.0,18.025,23.3504742219
 09/25  12:00:00,64.4989940787,6.77095512044,15.9565581942,0.0,18.5889407304,23.1597249699,39.9366817948,0.0,18.025,21.9116817948
 09/25  13:00:00,67.3612285825,6.96285167671,18.380398283,0.0,18.7433767983,23.2517909448,36.9749679524,0.0,18.025,18.9499679524
 09/25  14:00:00,68.6405711441,7.07367043507,19.5489184858,0.0,18.7433767983,23.2517909448,41.3680286644,0.0,18.025,23.3430286644
 09/25  15:00:00,68.7366053057,7.12611953744,19.8824544676,0.0,18.7433767983,22.9618409725,35.5443409301,0.0,18.025,17.5193409301
 09/25  16:00:00,72.9098132243,7.15227386848,19.578184511,0.0,18.7433767983,27.431320555,23.7886368778,0.0,18.025,5.76363687777
 09/25  17:00:00,84.6209952365,7.39566160128,18.8576496967,0.0,17.6635504202,40.6971502883,5.775297633,0.0,0.0,5.775297633
 09/25  18:00:00,89.9136735299,7.48127437624,15.6756867487,0.0,27.5259009287,37.3340067412,11.5883821362,0.0,0.0,11.5883821362
 09/25  19:00:00,96.3333927232,7.48505635545,14.114444129,0.0,33.8341110165,33.3544677425,11.6148508347,0.0620561462772,0.0,11.5527946884
 09/25  20:00:00,104.606729603,7.57614585962,14.1425351705,0.0,36.5179666069,38.8247702939,7.52933237087,1.74285555125,0.0,5.78647681962
 09/25  21:00:00,98.5705149381,7.5339019514,13.6633673238,0.0,32.965339924,36.8579353714,14.3484072486,2.74826102389,0.0,11.6001462247
 09/25  22:00:00,71.5039366495,7.0486724138,10.6293475505,0.0,25.6355707503,20.6438685092,15.0910209652,3.52544461953,0.0,11.5655763456
 09/25  23:00:00,48.0805801473,6.55146353193,7.25640011912,0.0,15.0252895274,11.7056064465,12.8935795098,7.12396536233,0.0,5.76961414748
 09/25  24:00:00,40.9881867465,6.30931465415,5.43195375838,0.0,11.6412384099,10.0650221343,15.6924415655,9.92862130251,0.0,5.76382026302
 09/26  01:00:00,38.2420783618,6.16701913938,4.38888975684,0.0,10.0992000411,10.047477231,10.7442199817,10.7242199817,0.0,0.02
 09/26  02:00:00,35.5641725825,6.06198545232,3.67557176542,0.0,8.25718729233,10.0299323277,15.9741086183,10.2161215028,0.0,5.7579871155
 09/26  03:00:00,35.0494042862,5.99837165587,3.22441774344,0.0,8.25718729233,10.0299323277,15.7655073168,10.0076590128,0.0,5.75784830393
 09/26  04:00:00,36.1942389157,5.94535396578,2.81561331005,0.0,8.25718729233,11.6354268332,11.8458333719,11.8258333719,0.0,0.02
 09/26  05:00:00,43.7980636763,5.9474463661,2.83751830427,0.0,12.1011305571,15.3678112995,23.5659346416,12.0238554325,0.0,11.5420792091
 09/26  06:00:00,76.2864593818,6.33353150247,5.41129379219,0.0,19.7275818095,37.2640762949,21.5372995007,9.93819339194,0.0,11.5991061087
 09/26  07:00:00,90.7197796851,6.75415065825,8.35565942133,0.0,24.3117294858,51.2795993405,23.5485639144,6.08816411329,0.0,17.4603998011
 09/26  08:00:00,77.6689450858,6.39700797122,6.93729935979,0.0,23.6694662846,40.6342015617,29.5595057087,0.160838042021,0.0,29.3986676667
 09/26  09:00:00,77.0394086448,6.5415986918,11.1706534526,0.0,23.6694662846,35.6302164847,41.4712134467,0.0,18.025,23.4462134467
 09/26  10:00:00,60.3330197233,6.4754288554,12.1272250048,0.0,18.7433767983,22.9618409725,41.4275988937,0.0,18.025,23.4025988937
 09/26  11:00:00,62.8761550063,6.65957620139,14.4885443389,0.0,18.7433767983,22.9618409725,35.545371013,0.0,18.025,17.520371013
 09/26  12:00:00,65.4532196802,6.83160866289,16.850131011,0.0,18.5889407304,23.1597249699,41.375067007,0.0,18.025,23.350067007
 09/26  13:00:00,67.094391636,6.96074242885,18.1156612297,0.0,18.7433767983,23.2517909448,35.5368264834,0.0,18.025,17.5118264834
 09/26  14:00:00,68.1786334214,7.058603041,19.1020490036,0.0,18.7433767983,23.2517909448,41.3769329329,0.0,18.025,23.3519329329
 09/26  15:00:00,68.0231151129,7.09758932972,19.1974899713,0.0,18.7433767983,22.9618409725,41.3682176407,0.0,18.025,23.3432176407
 09/26  16:00:00,71.7346187136,7.10509469716,18.4501694251,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 09/26  17:00:00,82.5300971194,7.3190236028,16.843382094,0.0,17.6635504202,40.6971502883,5.77432075462,0.0,0.0,5.77432075462
 09/26  18:00:00,88.290875935,7.38519305521,14.1489607816,0.0,27.5259009287,37.3340067412,17.3717479834,0.0,0.0,17.3717479834
 09/26  19:00:00,96.2044421761,7.44999005735,14.0205542344,0.0,33.8341110165,33.3544677425,5.78707162678,0.0,0.0,5.78707162678
 09/26  20:00:00,104.866739581,7.58965081905,14.3890325322,0.0,36.5179666069,38.8247702939,12.1719262297,0.618585815957,0.0,11.5533404138
 09/26  21:00:00,98.979206022,7.56411477441,14.0418364676,0.0,32.965339924,36.8579353714,13.1544101305,1.55500630374,0.0,11.5994038268
 09/26  22:00:00,71.5356690228,7.0407719471,10.6689752346,0.0,25.6355707503,20.6438685092,9.20520746244,3.41217727842,0.0,5.79303018401
 09/26  23:00:00,48.5199406551,6.59058535984,7.65663520707,0.0,15.0252895274,11.7056064465,10.8773504373,5.10762131572,0.0,5.76972912154
 09/26  24:00:00,41.8534311778,6.39532571388,6.21118607409,0.0,11.6412384099,10.0650221343,11.7559430656,5.99289882049,0.0,5.76304424515
 09/27  01:00:00,38.8924484613,6.23482222926,4.97144938695,0.0,10.0992000411,10.047477231,13.9656819957,8.20765850497,0.0,5.75802349069
 09/27  02:00:00,36.1202782133,6.12177802856,4.17188515586,0.0,8.25718729233,10.0299323277,8.50148415235,8.48148415235,0.0,0.02
 09/27  03:00:00,35.7979632258,6.07703362325,3.89431226825,0.0,8.25718729233,10.0299323277,12.667296589,6.90904610035,0.0,5.75825048867
 09/27  04:00:00,37.0081465154,6.02748141523,3.54738636262,0.0,8.25718729233,11.6354268332,13.4825309046,7.71888314228,0.0,5.76364776235
 09/27  05:00:00,44.6589460026,6.03217074575,3.61367561433,0.0,12.1011305571,15.3678112995,13.8316694931,8.05029853713,0.0,5.78137095594
 09/27  06:00:00,78.0890002493,6.53584114613,7.01151116644,0.0,19.7275818095,37.2640762949,18.9534339078,7.35272416149,0.0,11.6007097463
 09/27  07:00:00,92.2926342358,6.92700366413,9.7556514153,0.0,24.3117294858,51.2795993405,23.7099481419,6.24691758353,0.0,17.4630305584
 09/27  08:00:00,77.2896485343,6.37764974045,6.57735205816,0.0,23.6694662846,40.6342015617,32.1071791148,2.70912163581,0.0,29.398057479
 09/27  09:00:00,71.17765889,6.22386827837,5.62662394303,0.0,23.6694662846,35.6302164847,44.2748281227,2.80083854561,18.025,23.4489895771
 09/27  10:00:00,51.5946549127,5.97716409869,3.8871235737,0.0,18.7433767983,22.9618409725,45.1751049531,3.74800078554,18.025,23.4021041675
 09/27  11:00:00,51.8454728204,5.99850736594,4.11892755081,0.0,18.7433767983,22.9618409725,43.9297078666,2.55217529394,18.025,23.3525325726
 09/27  12:00:00,51.8436576187,5.98435924366,4.08781105367,0.0,18.5889407304,23.1597249699,39.0399152743,3.49843658762,18.025,17.5164786867
 09/27  13:00:00,51.9081158778,5.97205530953,3.91807723963,0.0,18.7433767983,23.2517909448,42.6736909115,1.29717804253,18.025,23.351512869
 09/27  14:00:00,51.352276737,5.91669290472,3.41759369578,0.0,18.7433767983,23.2517909448,43.0012026549,1.63328811733,18.025,23.3429145376
 09/27  15:00:00,50.9502877012,5.91125762005,3.31099457182,0.0,18.7433767983,22.9618409725,38.6432540757,3.09886663925,18.025,17.5193874364
 09/27  16:00:00,55.8466219158,5.95770031365,3.70955884512,0.0,18.7433767983,27.431320555,26.8965325886,3.10769823872,18.025,5.76383434987
 09/27  17:00:00,69.9451366431,6.20721910224,5.37022289311,0.0,17.6635504202,40.6971502883,8.70939892469,2.93401305492,0.0,5.77538586977
 09/27  18:00:00,79.5064926049,6.38622280127,6.36353898335,0.0,27.5259009287,37.3340067412,17.7977606207,6.20930360746,0.0,11.5884570132
 09/27  19:00:00,88.5871325824,6.53202371798,7.32120427368,0.0,33.8341110165,33.3544677425,18.8134800524,7.26073160099,0.0,11.5527484514
 09/27  20:00:00,98.6395785978,6.80000197326,8.95151540266,0.0,36.5179666069,38.8247702939,14.2297034445,8.44326075047,0.0,5.78644269398
 09/27  21:00:00,93.4558781105,6.86004007189,9.2225731694,0.0,32.965339924,36.8579353714,20.718036182,9.1165828336,0.0,11.6014533485
 09/27  22:00:00,66.471834105,6.40172857296,6.24417402728,0.0,25.6355707503,20.6438685092,21.863643464,10.2978465564,0.0,11.5657969076
 09/27  23:00:00,44.0318619056,6.03417411497,3.72496330742,0.0,15.0252895274,11.7056064465,17.7042761948,11.9350455158,0.0,5.76923067904
 09/27  24:00:00,38.2989211536,5.95781873343,3.09417777967,0.0,11.6412384099,10.0650221343,17.3237112487,11.5596732342,0.0,5.76403801456
 09/28  01:00:00,36.3294632444,5.91518144817,2.72810750391,0.0,10.0992000411,10.047477231,11.2279398567,11.2079398567,0.0,0.02
 09/28  02:00:00,34.138480245,5.87644693314,2.43541294407,0.0,8.25718729233,10.0299323277,16.6363878579,10.8783689304,0.0,5.75801892746
 09/28  03:00:00,34.0047025689,5.8577126693,2.32037019912,0.0,8.25718729233,10.0299323277,15.9749643563,10.2170674364,0.0,5.75789691992
 09/28  04:00:00,35.2600420859,5.8190053246,2.00775854716,0.0,8.25718729233,11.6354268332,13.1207778764,13.1007778764,0.0,0.02
 09/28  05:00:00,42.8521130308,5.82571045287,2.01329219499,0.0,12.1011305571,15.3678112995,25.6923351159,14.1499181052,0.0,11.5424170108
 09/28  06:00:00,74.6791847465,6.13440032917,4.00313078439,0.0,19.7275818095,37.2640762949,26.9066327218,15.3067015,0.0,11.5999312217
 09/28  07:00:00,88.3906805379,6.45571590706,6.32496922732,0.0,24.3117294858,51.2795993405,30.1822607444,12.719657137,0.0,17.4626036074
 09/28  08:00:00,74.7874295894,6.07975183972,4.37302189775,0.0,23.6694662846,40.6342015617,34.6058855106,5.20898571089,0.0,29.3968997997
 09/28  09:00:00,70.8313950274,6.1636321593,5.3405942204,0.0,23.6694662846,35.6302164847,42.701658486,1.23044683591,18.025,23.4462116501
 09/28  10:00:00,52.9390282727,6.09010006011,5.11855277197,0.0,18.7433767983,22.9618409725,42.008464088,0.580510295375,18.025,23.4029537926
 09/28  11:00:00,53.513740936,6.03629698871,5.74940328066,0.0,18.7433767983,22.9618409725,35.5447774854,0.0,18.025,17.5197774854
 09/28  12:00:00,54.9469580383,6.11639202259,7.05907947942,0.0,18.5889407304,23.1597249699,41.3779472147,0.0,18.025,23.3529472147
 09/28  13:00:00,56.8683738718,6.22321022748,8.6271720669,0.0,18.7433767983,23.2517909448,41.3759132771,0.0,18.025,23.3509132771
 09/28  14:00:00,61.4843156109,6.51521393396,12.9511110733,0.0,18.7433767983,23.2517909448,35.545577723,0.0,18.025,17.520577723
 09/28  15:00:00,63.3856723774,6.62709419874,15.0305385674,0.0,18.7433767983,22.9618409725,41.3716134098,0.0,18.025,23.3466134098
 09/28  16:00:00,67.9676834466,6.67525552926,15.1130634383,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 09/28  17:00:00,78.3986114255,6.93813080337,13.0927769138,0.0,17.6635504202,40.6971502883,11.5305537538,0.0,0.0,11.5305537538
 09/28  18:00:00,85.5851602854,7.0502908471,11.7781292075,0.0,27.5259009287,37.3340067412,11.6261283095,0.0368652867504,0.0,11.5892630228
 09/28  19:00:00,93.7291145077,7.14196509304,11.8532397496,0.0,33.8341110165,33.3544677425,6.22082714509,0.433802873019,0.0,5.78702427207
 09/28  20:00:00,103.332683953,7.36635737172,13.0782563919,0.0,36.5179666069,38.8247702939,12.647522303,1.09516785445,0.0,11.5523544486
 09/28  21:00:00,97.952495295,7.40061104874,13.1786113576,0.0,32.965339924,36.8579353714,12.7213845525,1.12130474302,0.0,11.6000798095
 09/28  22:00:00,70.3275331185,6.86732508443,9.6342678545,0.0,25.6355707503,20.6438685092,14.9362541392,3.37181957316,0.0,11.5644345661
 09/28  23:00:00,47.0244235286,6.39691422761,6.35478079572,0.0,15.0252895274,11.7056064465,12.5292931362,6.75942558015,0.0,5.76986755607
 09/28  24:00:00,40.1305081606,6.18467258326,4.69891115634,0.0,11.6412384099,10.0650221343,9.80042033454,9.78042033454,0.0,0.02
 09/29  01:00:00,37.4158812722,6.05127591187,3.67842494342,0.0,10.0992000411,10.047477231,17.0922894275,11.3340042185,0.0,5.75828520897
 09/29  02:00:00,34.6706533975,5.9485581882,2.89547216796,0.0,8.25718729233,10.0299323277,18.5141656209,12.7561013351,0.0,5.75806428582
 09/29  03:00:00,34.2398527316,5.89954847589,2.5136847825,0.0,8.25718729233,10.0299323277,14.188677547,14.168677547,0.0,0.02
 09/29  04:00:00,35.5548447987,5.8642180581,2.25734214066,0.0,8.25718729233,11.6354268332,21.0748019882,15.3111834929,0.0,5.76361849527
 09/29  05:00:00,43.0733906122,5.86075486099,2.19952276703,0.0,12.1011305571,15.3678112995,22.2839842686,16.5026719317,0.0,5.78131233684
 09/29  06:00:00,75.2113677345,6.20073472655,4.46896312338,0.0,19.7275818095,37.2640762949,31.5512246382,14.1587096814,0.0,17.3925149568
 09/29  07:00:00,89.3986018914,6.58334092683,7.20525527272,0.0,24.3117294858,51.2795993405,27.9291264162,10.4662063904,0.0,17.4629200258
 09/29  08:00:00,75.5850609693,6.1704076934,5.07998868023,0.0,23.6694662846,40.6342015617,26.7310553363,3.20848552811,0.0,23.5225698082
 09/29  09:00:00,71.8126387619,6.27951213222,6.20594780504,0.0,23.6694662846,35.6302164847,47.6287130446,0.295919986004,18.025,29.3077930586
 09/29  10:00:00,55.3187810016,6.2441973416,7.34420590005,0.0,18.7433767983,22.9618409725,41.4293426326,0.0,18.025,23.4043426326
 09/29  11:00:00,57.8365829526,6.42107510385,9.68746489104,0.0,18.7433767983,22.9618409725,35.5461419551,0.0,18.025,17.5211419551
 09/29  12:00:00,60.6191895312,6.59872214866,12.2489762912,0.0,18.5889407304,23.1597249699,41.3733812368,0.0,18.025,23.3483812368
 09/29  13:00:00,62.027886858,6.71790117605,13.2919900224,0.0,18.7433767983,23.2517909448,35.5464679085,0.0,18.025,17.5214679085
 09/29  14:00:00,63.1937889128,6.81517658316,14.3606217153,0.0,18.7433767983,23.2517909448,41.3747056862,0.0,18.025,23.3497056862
 09/29  15:00:00,63.1371456073,6.85341360771,14.555684175,0.0,18.7433767983,22.9618409725,35.5411100833,0.0,18.025,17.5161100833
 09/29  16:00:00,66.1814821216,6.83773427254,13.1643863215,0.0,18.7433767983,27.431320555,23.7888452128,0.0,18.025,5.76384521284
 09/29  17:00:00,77.9868988732,7.06142392178,12.557774182,0.0,17.6635504202,40.6971502883,5.77535773711,0.0,0.0,5.77535773711
 09/29  18:00:00,85.9868599097,7.17372959336,12.0563829487,0.0,27.5259009287,37.3340067412,11.7014431984,0.11244287839,0.0,11.58900032
 09/29  19:00:00,94.0484642353,7.22954175818,12.0850023052,0.0,33.8341110165,33.3544677425,13.1261979251,1.57211415456,0.0,11.5540837705
 09/29  20:00:00,102.88268384,7.3608134212,12.633797046,0.0,36.5179666069,38.8247702939,10.1288387184,4.34246330923,0.0,5.78637540915
 09/29  21:00:00,97.2068590343,7.35666622642,12.4769081905,0.0,32.965339924,36.8579353714,23.0389555996,5.64758305655,0.0,17.391372543
 09/29  22:00:00,69.842687176,6.84431403853,9.17242961817,0.0,25.6355707503,20.6438685092,13.6230289373,7.83024931673,0.0,5.79277962058
 09/29  23:00:00,46.7799217881,6.39095458719,6.11623434408,0.0,15.0252895274,11.7056064465,15.989056734,10.2202941092,0.0,5.76876262485
 09/29  24:00:00,40.4289605748,6.22926389301,4.9527661545,0.0,11.6412384099,10.0650221343,15.5897876955,9.8268357544,0.0,5.76295194106
 09/30  01:00:00,40.9705289427,6.15236573627,4.37249805181,0.0,12.8411359301,10.0650221343,15.4464469856,9.688117161,0.0,5.75832982464
 09/30  02:00:00,35.362901126,6.02933195355,3.50694759244,0.0,8.25718729233,10.0299323277,10.0509361536,10.0309361536,0.0,0.02
 09/30  03:00:00,34.8626344512,5.970825019,3.06518346996,0.0,8.25718729233,10.0299323277,16.1215575883,10.3633307142,0.0,5.75822687418
 09/30  04:00:00,36.145848533,5.93321900451,2.77934111218,0.0,8.25718729233,11.6354268332,17.4415297031,11.6777283828,0.0,5.76380132032
 09/30  05:00:00,40.194988157,5.91548522303,2.6878609933,0.0,8.71707943955,15.3327214929,17.0234410328,11.2536916606,0.0,5.76974937229
 09/30  06:00:00,61.2159787,6.02106652649,3.50715283381,0.0,18.5082010057,25.6353820695,16.0663150088,10.2845656262,0.0,5.78174938258
 09/30  07:00:00,72.3079023119,6.30350318651,5.51704230404,0.0,19.4083231844,41.0650158608,20.4857459588,8.88433317457,0.0,11.6014127842
 09/30  08:00:00,100.41189065,6.82046913917,9.22707877278,0.0,26.3286599382,57.9988325916,39.2539509466,3.79480384256,0.0,35.4591471041
 09/30  09:00:00,83.7825530375,6.58548839525,7.98695515928,0.0,26.3286599382,42.8504436482,49.0912982946,1.66882027492,18.025,29.3974780197
 09/30  10:00:00,56.6497009845,6.17430538444,5.25946717094,0.0,21.7447113004,23.4437158914,43.2648835105,1.78831720285,18.025,23.4515663077
 09/30  11:00:00,54.6380940321,6.23505400407,5.64895264048,0.0,19.3027497915,23.426170988,42.2338527569,0.808366112887,18.025,23.400486644
 09/30  12:00:00,54.8179966717,6.22562736682,5.6962141468,0.0,19.1483137236,23.7250123474,42.2979928006,0.92575093306,18.025,23.3472418675
 09/30  13:00:00,55.5493685877,6.25086690363,6.25680292158,0.0,19.3027497915,23.7161209604,35.5467242221,0.0,18.025,17.5217242221
 09/30  14:00:00,57.1369768546,6.31407650676,7.78120144329,0.0,19.3027497915,23.7161209604,41.3732828383,0.0,18.025,23.3482828383
 09/30  15:00:00,55.8595092903,6.28446443964,6.82329290827,0.0,19.3027497915,23.426170988,35.6181928273,0.0708329800248,18.025,17.5223598473
 09/30  16:00:00,59.1801233266,6.24348398155,5.73356747749,0.0,19.3027497915,27.8956505705,24.4516196066,0.662791482219,18.025,5.76382812435
 09/30  17:00:00,68.8354548256,6.38124208422,6.62861498702,0.0,18.2229234133,37.5968344597,7.16720397708,1.39749746635,0.0,5.76970651074
 09/30  18:00:00,86.5983255958,6.67421127593,8.26117809487,0.0,32.690315043,37.0816133363,9.38404713003,3.60866669694,0.0,5.77538043309
 09/30  19:00:00,93.949379147,6.8870990776,9.6355772479,0.0,36.8143715336,33.066984531,16.0437323775,4.48969651939,0.0,11.5540358581
 09/30  20:00:00,100.641240564,7.09480272412,10.8796563886,0.0,36.3493007332,38.7721355839,11.6456950257,5.85832257686,0.0,5.7873724488
 09/30  21:00:00,97.7090763301,7.01426171047,10.1458958218,0.0,36.1807251679,36.8228455648,19.7247060356,8.17012008851,0.0,11.5545859471
 09/30  22:00:00,73.016212046,6.56449727296,7.22271966244,0.0,31.0351095914,20.6438685092,21.4348237604,9.83413463782,0.0,11.6006891226
 09/30  23:00:00,47.4609820563,6.16581023771,4.6203044653,0.0,17.4250845679,11.7056064465,16.9323668991,11.1507441287,0.0,5.78162277044
 09/30  24:00:00,40.5265849503,6.0884756548,3.99127795607,0.0,12.8411359301,10.0650221343,17.3297549406,11.5656257851,0.0,5.76412915549
 10/01  01:00:00,39.8714816697,6.00272455838,3.30366656965,0.0,12.925468867,10.100111941,17.8729117383,12.1148428437,0.0,5.75806889459
 10/01  02:00:00,34.5087423328,5.91576042507,2.64693490274,0.0,8.34152022915,10.0650221343,12.7165531725,12.6965531725,0.0,0.02
 10/01  03:00:00,34.2019941254,5.87873385769,2.377208949,0.0,8.34152022915,10.0650221343,19.0762631548,13.3179294953,0.0,5.75833365952
 10/01  04:00:00,35.5925157985,5.85233590712,2.18746529467,0.0,8.34152022915,11.6705166398,19.6454304673,13.8815100537,0.0,5.7639204136
 10/01  05:00:00,39.4602953384,5.81845932214,1.93076723623,0.0,8.80141237637,15.3678112995,21.2541119742,15.484242373,0.0,5.76986960114
 10/01  06:00:00,60.1750187109,5.91466570999,2.5725875431,0.0,18.5082010057,25.6353820695,20.3239135495,14.5422085792,0.0,5.78170497032
 10/01  07:00:00,71.0209067123,6.14450672692,4.26960971432,0.0,19.4926561212,41.1001056674,22.5399151879,10.9375599049,0.0,11.602355283
 10/01  08:00:00,99.4153023047,6.68873981452,8.36220662171,0.0,26.3286599382,57.9988325916,37.6478194702,2.18604009961,0.0,35.4617793706
 10/01  09:00:00,85.70039037,6.6609015512,9.94879245241,0.0,26.2443270014,42.8153538416,47.4279471503,0.0,18.025,29.4029471503
 10/01  10:00:00,64.3505586731,6.53668451095,12.5979388956,0.0,21.7447113004,23.4437158914,41.4790250967,0.0,18.025,23.4540250967
 10/01  11:00:00,67.1494899459,6.82451169178,17.5111748252,0.0,19.3449162599,23.4437158914,41.427614715,0.0,18.025,23.402614715
 10/01  12:00:00,70.4027661141,7.06144939521,20.38544718,0.0,19.190480192,23.7425572507,41.3725369993,0.0,18.025,23.3475369993
 10/01  13:00:00,72.840030687,7.24119561998,22.6168424248,0.0,19.260583323,23.698576057,35.5438406457,0.0,18.025,17.5188406457
 10/01  14:00:00,74.1169774014,7.36507078773,23.7699171956,0.0,19.260583323,23.698576057,41.3753112032,0.0,18.025,23.3503112032
 10/01  15:00:00,74.7433822575,7.45404300755,24.5972935126,0.0,19.260583323,23.4086260847,35.5417045907,0.0,18.025,17.5167045907
 10/01  16:00:00,77.8738498538,7.41987842109,23.310610739,0.0,19.260583323,27.8781056672,23.7886745292,0.0,18.025,5.7636745292
 10/01  17:00:00,83.8942427988,7.51249021018,20.6158636951,0.0,18.1807569449,37.5792895564,5.76975135324,0.0,0.0,5.76975135324
 10/01  18:00:00,95.6404232133,7.61164798831,16.4852571931,0.0,32.6059821062,37.0465235296,5.78724656357,0.0114144743932,0.0,5.77583208918
 10/01  19:00:00,99.2433648578,7.56906664837,14.2475875808,0.0,36.8143715336,33.066984531,11.8052884389,0.250468327266,0.0,11.5548201116
 10/01  20:00:00,104.862418116,7.64926507695,14.4269430189,0.0,36.43363367,38.8072253906,7.59162154883,1.80552704528,0.0,5.78609450355
 10/01  21:00:00,101.734535089,7.5683455531,13.7366870585,0.0,36.0963922311,36.7877557581,14.0751097892,2.51997728051,0.0,11.5551325087
 10/01  22:00:00,77.0240450721,7.1055472865,10.8089152085,0.0,30.9507766546,20.6087787026,14.8656210255,3.26367326994,0.0,11.6019477555
 10/01  23:00:00,51.3641301749,6.66537391837,8.02388128495,0.0,17.4250845679,11.7056064465,9.36772758516,3.58712173329,0.0,5.78060585187
 10/01  24:00:00,43.460282275,6.45225916979,6.44176660283,0.0,12.925468867,10.100111941,11.524345039,5.7608731234,0.0,5.76347191564
 10/02  01:00:00,38.8609109913,6.25086884808,4.92385255216,0.0,10.0992000411,10.047477231,14.4844137488,8.72617724477,0.0,5.758236504
 10/02  02:00:00,36.1715474088,6.14630602021,4.19861325815,0.0,8.25718729233,10.0299323277,8.06574290265,8.04574290265,0.0,0.02
 10/02  03:00:00,35.9266166385,6.10830347279,3.99168334146,0.0,8.25718729233,10.0299323277,11.150565984,5.39240424137,0.0,5.75816174265
 10/02  04:00:00,37.1436225744,6.05575391464,3.65457290128,0.0,8.25718729233,11.6354268332,10.8163707285,5.05235844024,0.0,5.76401228827
 10/02  05:00:00,45.3252704636,6.11663078203,4.19550992175,0.0,12.1011305571,15.3678112995,7.46838854548,1.68694963862,0.0,5.78143890686
 10/02  06:00:00,78.3652088173,6.5931869347,7.23032255461,0.0,19.7275818095,37.2640762949,13.6219904622,2.02031339557,0.0,11.6016770666
 10/02  07:00:00,91.7383080027,6.89979190988,9.22846770398,0.0,24.3117294858,51.2795993405,21.2674325083,3.80224434162,0.0,17.4651881667
 10/02  08:00:00,77.8224013854,6.4572270337,7.03048102531,0.0,23.6694662846,40.6342015617,29.9174211286,0.509960076888,0.0,29.4074610517
 10/02  09:00:00,73.4527153689,6.51348070689,7.61203201476,0.0,23.6694662846,35.6302164847,47.3393660584,0.0,18.025,29.3143660584
 10/02  10:00:00,55.2651885869,6.37363158687,7.16116627069,0.0,18.7433767983,22.9618409725,39.1810421658,0.00765404314804,18.025,21.1483881226
 10/02  11:00:00,56.2272393177,6.47027484107,8.02891153525,0.0,18.7433767983,22.9618409725,37.7989016923,0.0,18.025,19.7739016923
 10/02  12:00:00,57.8191054448,6.58343022989,9.4641738935,0.0,18.5889407304,23.1597249699,41.3749241271,0.0,18.025,23.3499241271
 10/02  13:00:00,58.881893833,6.68827335631,10.1756152023,0.0,18.7433767983,23.2517909448,35.5486117661,0.0,18.025,17.5236117661
 10/02  14:00:00,59.5478712442,6.74588516021,10.7839853562,0.0,18.7433767983,23.2517909448,41.3768696916,0.0,18.025,23.3518696916
 10/02  15:00:00,60.0607856205,6.7806959584,11.5520316282,0.0,18.7433767983,22.9618409725,35.5415221485,0.0,18.025,17.5165221485
 10/02  16:00:00,64.031121311,6.78254049591,11.069209285,0.0,18.7433767983,27.431320555,23.7889880732,0.0,18.025,5.76398807322
 10/02  17:00:00,76.3123763293,6.9632622824,10.9813973677,0.0,17.6635504202,40.6971502883,5.77573895911,0.0,0.0,5.77573895911
 10/02  18:00:00,86.1270379448,7.0331866924,10.4530751574,0.0,27.5259009287,37.3340067412,13.1102999371,1.52007418824,0.0,11.5902257488
 10/02  19:00:00,92.078272983,7.0469177267,10.2974154103,0.0,33.8341110165,33.3544677425,17.2148982199,5.65995302026,0.0,11.5549451996
 10/02  20:00:00,100.869936648,7.17147170272,10.8103689326,0.0,36.5179666069,38.8247702939,15.782862449,9.9958848068,0.0,5.78697764216
 10/02  21:00:00,95.0568798282,7.1481695821,10.5353945817,0.0,32.965339924,36.8579353714,29.1201962184,11.7267536491,0.0,17.3934425693
 10/02  22:00:00,67.9415497505,6.65288265936,7.46269962116,0.0,25.6355707503,20.6438685092,20.1855237042,14.3919944387,0.0,5.79352926547
 10/02  23:00:00,45.3503829545,6.23906478722,4.83857228585,0.0,15.0252895274,11.7056064465,21.0375045856,15.2673559838,0.0,5.77014860178
 10/02  24:00:00,38.7640986304,6.04913948755,3.46801919194,0.0,11.6412384099,10.0650221343,23.1104058785,17.3461348932,0.0,5.7642709853
 10/03  01:00:00,36.4010122756,5.95507900779,2.75974092434,0.0,10.0992000411,10.047477231,24.8009210983,19.042676412,0.0,5.75824468627
 10/03  02:00:00,34.0199542213,5.88888455586,2.30443888545,0.0,8.25718729233,10.0299323277,20.4837104288,20.4637104288,0.0,0.02
 10/03  03:00:00,33.7089335096,5.84805338028,2.03424753553,0.0,8.25718729233,10.0299323277,26.6476825144,20.8895031344,0.0,5.75817938001
 10/03  04:00:00,35.1134664665,5.82031526969,1.8598518296,0.0,8.25718729233,11.6354268332,26.2721862426,20.5081336319,0.0,5.76405261068
 10/03  05:00:00,42.6898382461,5.82171827536,1.85498348194,0.0,12.1011305571,15.3678112995,26.5012599953,20.7195929652,0.0,5.78166703018
 10/03  06:00:00,74.2460027967,6.10514938262,3.5991426821,0.0,19.7275818095,37.2640762949,32.760645981,21.1583473936,0.0,11.6022985874
 10/03  07:00:00,87.2789151731,6.35152967901,5.31732343345,0.0,24.3117294858,51.2795993405,33.8201333134,16.3542077796,0.0,17.4659255338
 10/03  08:00:00,74.1904967971,6.05750716147,3.7982863995,0.0,23.6694662846,40.6342015617,38.677661573,9.26804040802,0.0,29.409621165
 10/03  09:00:00,69.9140531738,6.09690452533,4.48994212566,0.0,23.6694662846,35.6302164847,50.1840774707,2.84597224134,18.025,29.3131052294
 10/03  10:00:00,52.2594959107,6.05829440024,4.47080327096,0.0,18.7433767983,22.9618409725,42.0141884968,0.582094168954,18.025,23.4070943279
 10/03  11:00:00,53.5699142625,6.16906205846,5.67279574634,0.0,18.7433767983,22.9618409725,35.5481854779,0.0,18.025,17.5231854779
 10/03  12:00:00,54.5032863396,6.25035197038,6.48142996728,0.0,18.5889407304,23.1597249699,41.3764758751,0.0,18.025,23.3514758751
 10/03  13:00:00,54.9259992482,6.2976366286,6.61035265856,0.0,18.7433767983,23.2517909448,35.5459706378,0.0,18.025,17.5209706378
 10/03  14:00:00,54.3331454944,6.22499858202,6.09014346721,0.0,18.7433767983,23.2517909448,41.3786329862,0.0,18.025,23.3536329862
 10/03  15:00:00,53.2688719873,6.18828438615,5.3525264891,0.0,18.7433767983,22.9618409725,35.5586225671,0.0157096193591,18.025,17.5179129477
 10/03  16:00:00,57.616197357,6.19353411852,5.24328762654,0.0,18.7433767983,27.431320555,24.1029752591,0.314043599751,18.025,5.76393165937
 10/03  17:00:00,71.1636035346,6.40564174449,6.39023809045,0.0,17.6635504202,40.6971502883,6.72725908306,0.951520570194,0.0,5.77573851286
 10/03  18:00:00,82.2288500143,6.54682929038,7.04123405725,0.0,27.5259009287,37.3340067412,14.3486846766,2.75815435842,0.0,11.5905303182
 10/03  19:00:00,89.2022358646,6.66401779158,7.80427211426,0.0,33.8341110165,33.3544677425,16.2430802686,4.68750488219,0.0,11.5555753864
 10/03  20:00:00,98.8834265606,6.88691468471,9.10840822081,0.0,36.5179666069,38.8247702939,18.1823676236,6.62857541931,0.0,11.5537922043
 10/03  21:00:00,93.693345918,6.93993783748,9.38008191317,0.0,32.965339924,36.8579353714,19.07706712,7.4753060039,0.0,11.6017611161
 10/03  22:00:00,67.0255283036,6.50453923428,6.69501209954,0.0,25.6355707503,20.6438685092,20.7205960456,9.15379976967,0.0,11.5667962759
 10/03  23:00:00,44.7263270791,6.13903868172,4.31453791396,0.0,15.0252895274,11.7056064465,16.5037836748,10.7337214446,0.0,5.7700622302
 10/03  24:00:00,38.6483005783,6.01545754736,3.38590049608,0.0,11.6412384099,10.0650221343,11.0904072752,11.0704072752,0.0,0.02
 10/04  01:00:00,36.4988984082,5.94996770021,2.86273613895,0.0,10.0992000411,10.047477231,17.164735126,11.4063856514,0.0,5.75834947459
 10/04  02:00:00,34.1710847802,5.89470959907,2.44973995987,0.0,8.25718729233,10.0299323277,19.0121889837,13.2538950828,0.0,5.75829390093
 10/04  03:00:00,33.8647360387,5.85679268215,2.18130962526,0.0,8.25718729233,10.0299323277,14.925222251,14.905222251,0.0,0.02
