Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/04  04:00:00,35.1628842562,5.81848281614,1.91109862767,0.0,8.25718729233,11.6354268332,22.228667784,16.4650621608,0.0,5.76360562324
 10/04  05:00:00,42.5406337157,5.79320013866,1.73429002686,0.0,12.1011305571,15.3678112995,22.8675892207,17.0855235983,0.0,5.78206562237
 10/04  06:00:00,74.3280375018,6.10010594217,3.68620861674,0.0,19.7275818095,37.2640762949,34.0766932215,16.6822397878,0.0,17.3944534337
 10/04  07:00:00,87.4407200447,6.3611653153,5.4694780005,0.0,24.3117294858,51.2795993405,33.4004085107,15.9338103917,0.0,17.466598119
 10/04  08:00:00,73.2822135972,5.95302967381,2.99447125224,0.0,23.6694662846,40.6342015617,36.6875201496,13.1573416333,0.0,23.5301785163
 10/04  09:00:00,68.1086623984,5.92370980888,2.85773876871,0.0,23.6694662846,35.6302164847,59.7433652551,12.4075282442,18.025,29.3108370109
 10/04  10:00:00,49.3996742072,5.78236211002,1.88690832808,0.0,18.7433767983,22.9618409725,54.479604477,13.046499035,18.025,23.4081054419
 10/04  11:00:00,48.9354688358,5.74139940273,1.46600931457,0.0,18.7433767983,22.9618409725,50.789841708,15.2399904986,18.025,17.5248512094
 10/04  12:00:00,48.8473478118,5.72277721804,1.35306361332,0.0,18.5889407304,23.1597249699,56.1499161862,14.7708039752,18.025,23.3541122111
 10/04  13:00:00,49.0403766194,5.72575188569,1.29661023511,0.0,18.7433767983,23.2517909448,48.8553330201,13.3127563973,18.025,17.5175766228
 10/04  14:00:00,48.8560671156,5.70603694573,1.13202274493,0.0,18.7433767983,23.2517909448,56.0926416687,14.7100334762,18.025,23.3576081925
 10/04  15:00:00,48.3788107584,5.68122663415,0.969522981105,0.0,18.7433767983,22.9618409725,58.5098483676,17.1351408432,18.025,23.3497075243
 10/04  16:00:00,52.6444271776,5.65480290725,0.810240029792,0.0,18.7433767983,27.431320555,35.3706239382,17.3256239382,18.025,0.02
 10/04  17:00:00,66.0672871898,5.80818902846,1.89136331475,0.0,17.6635504202,40.6971502883,28.131195987,16.5997675954,0.0,11.5314283916
 10/04  18:00:00,77.3466201634,5.92712014038,2.77870111309,0.0,27.5259009287,37.3340067412,30.4215850218,18.8304503409,0.0,11.591134681
 10/04  19:00:00,84.1900430574,6.02194810218,3.4341438424,0.0,33.8341110165,33.3544677425,25.2296616993,19.441966663,0.0,5.78769503636
 10/04  20:00:00,93.4911471649,6.18426281686,4.41877194864,0.0,36.5179666069,38.8247702939,32.6553732439,21.100574031,0.0,11.5547992128
 10/04  21:00:00,88.2344528446,6.22857360032,4.63254363552,0.0,32.965339924,36.8579353714,33.2194535334,21.6170039389,0.0,11.6024495946
 10/04  22:00:00,62.6803666875,5.96364072747,2.89073853208,0.0,25.6355707503,20.6438685092,34.8096748277,23.2422449669,0.0,11.5674298609
 10/04  23:00:00,41.518166616,5.75877975138,1.48663168513,0.0,15.0252895274,11.7056064465,30.8073673004,25.0372114117,0.0,5.77015588869
 10/04  24:00:00,36.036655181,5.69068937235,1.03694353359,0.0620756282281,11.6412384099,10.0650221343,32.106422704,26.342290003,0.0,5.76413270097
 10/05  01:00:00,34.1999911957,5.64167205392,0.698973487309,0.173151087325,10.0992000411,10.047477231,29.4511234873,29.4311234873,0.0,0.02
 10/05  02:00:00,32.2367500566,5.60759139326,0.434625241712,0.367893154808,8.25718729233,10.0299323277,37.0200376555,31.2615133937,0.0,5.75852426176
 10/05  03:00:00,32.2914682432,5.58666549214,0.234156067302,0.644011390653,8.25718729233,10.0299323277,33.8746492215,33.8546492215,0.0,0.02
 10/05  04:00:00,34.3127207543,5.59456105654,0.131369693178,1.15348435169,8.25718729233,11.6354268332,41.5451877691,35.7814339331,0.0,5.76375383597
 10/05  05:00:00,42.7325074783,5.62486485937,0.139551342701,1.95493880193,12.1011305571,15.3678112995,41.534665472,35.7526325569,0.0,5.78203291504
 10/05  06:00:00,72.900086648,5.83384555766,1.89577006175,0.628739855485,19.7275818095,37.2640762949,53.1051570217,35.711617426,0.0,17.3935395957
 10/05  07:00:00,85.2590073887,6.03377824574,3.28091767163,0.334218160698,24.3117294858,51.2795993405,49.9603362511,32.494169317,0.0,17.4661669341
 10/05  08:00:00,72.2076428184,5.74924765901,1.30860142425,0.815071301653,23.6694662846,40.6342015617,52.9241308573,23.514764875,0.0,29.4093659823
 10/05  09:00:00,67.3160121901,5.74999422253,1.41606671718,0.822733214309,23.6694662846,35.6302164847,60.3545028399,18.8776207929,18.025,23.451882047
 10/05  10:00:00,49.421565003,5.68294789973,0.861679668599,1.14652600166,18.7433767983,22.9618409725,56.8830719722,15.4498230579,18.025,23.4082489143
 10/05  11:00:00,49.5098073954,5.75401470362,1.45114895306,0.576579283252,18.7433767983,22.9618409725,52.0154095516,11.1396113757,18.025,22.8507981759
 10/05  12:00:00,49.8921555517,5.8101377238,2.09971790242,0.210788861815,18.5889407304,23.1597249699,43.5465925615,7.49118171225,18.025,18.0304108493
 10/05  13:00:00,50.213931034,5.8486516342,2.26840393456,0.0788615275775,18.7433767983,23.2517909448,45.3264843612,3.94986167941,18.025,23.3516226817
 10/05  14:00:00,50.2953788005,5.86454331332,2.40280110765,0.0100173117384,18.7433767983,23.2517909448,38.4916291579,2.94806027886,18.025,17.518568879
 10/05  15:00:00,50.1587342744,5.87875209914,2.55192171431,0.0,18.7433767983,22.9618409725,44.8704362882,3.49009420257,18.025,23.3553420856
 10/05  16:00:00,54.652941401,5.87241998736,2.60112828678,0.0,18.7433767983,27.431320555,27.1294901257,3.340264526,18.025,5.76422559966
 10/05  17:00:00,68.0548739616,6.02568683291,3.66144742755,0.0,17.6635504202,40.6971502883,10.1793734562,4.4033309986,0.0,5.77604245761
 10/05  18:00:00,78.8653255601,6.11785532756,4.10666154433,0.0,27.5259009287,37.3340067412,23.3397748408,11.748939909,0.0,11.5908349319
 10/05  19:00:00,85.2741916502,6.17165609897,4.36857507719,0.0,33.8341110165,33.3544677425,22.7682829951,16.9810524108,0.0,5.78723058436
 10/05  20:00:00,94.3744605097,6.31785427375,5.1684873712,0.0,36.5179666069,38.8247702939,33.2283893196,21.6735257311,0.0,11.5548635885
 10/05  21:00:00,88.8999663136,6.33634158569,5.19027651825,0.0,32.965339924,36.8579353714,35.3491192438,23.7462541076,0.0,11.6028651361
 10/05  22:00:00,62.7496378426,5.98222213629,2.94142086248,0.0,25.6355707503,20.6438685092,38.0952027829,26.5282884685,0.0,11.5669143144
 10/05  23:00:00,41.564179418,5.76837662849,1.52304330731,0.0,15.0252895274,11.7056064465,34.5740526067,28.8038538956,0.0,5.77019871114
 10/05  24:00:00,36.0529716974,5.70129210519,1.09722509138,0.00750178321726,11.6412384099,10.0650221343,35.3603734431,29.5960001305,0.0,5.76437331256
 10/06  01:00:00,34.2860797044,5.66237421323,0.832976455388,0.104532840938,10.0992000411,10.047477231,30.1313456314,30.1113456314,0.0,0.02
 10/06  02:00:00,32.3597241059,5.63074740023,0.585521618868,0.316813916733,8.25718729233,10.0299323277,36.6204603877,30.8619489347,0.0,5.75851145304
 10/06  03:00:00,32.6062405478,5.62503674106,0.433975178092,0.720586622511,8.25718729233,10.0299323277,37.5241213921,31.7656566338,0.0,5.75846475828
 10/06  04:00:00,34.9955650153,5.63529676714,0.288325383273,1.63863588647,8.25718729233,11.6354268332,34.4967753047,34.4767753047,0.0,0.02
 10/06  05:00:00,42.9671252654,5.65365700739,0.311769039115,1.98854053187,12.1011305571,15.3678112995,45.3089745916,33.7648445483,0.0,11.5441300433
 10/06  06:00:00,73.0962508371,5.87044319504,2.09927290903,0.584794784307,19.7275818095,37.2640762949,42.2619708259,30.6584638946,0.0,11.6035069313
 10/06  07:00:00,87.2822480358,6.06677308312,3.46088457812,0.260481443529,24.3117294858,51.2795993405,44.7209392676,27.2533866916,0.0,17.467552576
 10/06  08:00:00,72.5430582836,5.8073938194,1.85806855521,0.542861852161,23.6694662846,40.6342015617,45.4847993228,16.0751450538,0.0,29.409654269
 10/06  09:00:00,68.0505116372,5.87273046035,2.55708688445,0.29346834556,23.6694662846,35.6302164847,50.1627960084,8.68132297422,18.025,23.4564730342
 10/06  10:00:00,50.173001994,5.82694780168,2.39107960114,0.22455874092,18.7433767983,22.9618409725,45.288664514,3.85426488722,18.025,23.4093996267
 10/06  11:00:00,50.9924300614,5.92559244786,3.26958693919,0.0691823756124,18.7433767983,22.9618409725,42.0681150641,0.682726293265,18.025,23.3603887708
 10/06  12:00:00,53.2281874656,6.03614782534,5.42052176682,0.0,18.5889407304,23.1597249699,35.5442567645,0.0,18.025,17.5192567645
 10/06  13:00:00,55.5513343672,6.17913263739,7.35418752771,0.0,18.7433767983,23.2517909448,41.3841746376,0.0,18.025,23.3591746376
 10/06  14:00:00,57.0719941719,6.25429274945,8.79968316311,0.0,18.7433767983,23.2517909448,41.3764771221,0.0,18.025,23.3514771221
 10/06  15:00:00,56.3520232023,6.25935785166,8.36459559161,0.0,18.7433767983,22.9618409725,35.5495103913,0.0,18.025,17.5245103913
 10/06  16:00:00,59.4070146355,6.25070411562,6.97692063906,0.0,18.7433767983,27.431320555,23.7890797888,0.0,18.025,5.76407978877
 10/06  17:00:00,71.3477593989,6.42375914425,6.55626058497,0.0,17.6635504202,40.6971502883,5.83524504389,0.0593439927497,0.0,5.77590105114
 10/06  18:00:00,81.991555448,6.52646513362,6.82427323211,0.0,27.5259009287,37.3340067412,13.7606279889,2.16888925688,0.0,11.591738732
 10/06  19:00:00,88.8005754876,6.62596436162,7.44064017442,0.0,33.8341110165,33.3544677425,15.7165295822,4.16032014309,0.0,11.5562094391
 10/06  20:00:00,97.9163656375,6.7807712371,8.24746926968,0.0,36.5179666069,38.8247702939,14.4948271797,8.7069021719,0.0,5.7879250078
 10/06  21:00:00,92.4359358635,6.79653896017,8.26603702582,0.0,32.965339924,36.8579353714,27.4791494465,10.0844267181,0.0,17.3947227285
 10/06  22:00:00,65.6059774049,6.33894353221,5.441033501,0.0,25.6355707503,20.6438685092,18.2482065149,12.4544521321,0.0,5.79375438278
 10/06  23:00:00,43.2252778519,5.96878597286,2.98372740053,0.0,15.0252895274,11.7056064465,22.3650819783,16.5947227404,0.0,5.77035923788
 10/06  24:00:00,37.2938793584,5.86534694781,2.18157727055,0.0,11.6412384099,10.0650221343,24.0485998734,18.2841633572,0.0,5.76443651618
 10/07  01:00:00,38.2423723864,5.83465726648,1.96203067629,0.0,12.8411359301,10.0650221343,24.5516611084,18.7930431826,0.0,5.75861792578
 10/07  02:00:00,33.1892610405,5.77656102644,1.5860583555,0.0,8.25718729233,10.0299323277,19.2923491593,19.2723491593,0.0,0.02
 10/07  03:00:00,32.9000360492,5.73902679936,1.33436513569,0.0,8.25718729233,10.0299323277,26.5251050344,20.7665135696,0.0,5.7585914648
 10/07  04:00:00,34.3169775896,5.71268896808,1.17097434744,0.0,8.25718729233,11.6354268332,27.5372271764,21.7730213587,0.0,5.76420581772
 10/07  05:00:00,38.3499380472,5.69403338693,1.06423017352,0.0,8.71707943955,15.3327214929,27.0949885383,21.3246467613,0.0,5.77034177702
 10/07  06:00:00,59.1365221378,5.78592092385,1.66279776845,0.0,18.5082010057,25.6353820695,24.9024147873,19.1200463853,0.0,5.78236840194
 10/07  07:00:00,71.4585077869,5.99635057915,3.09072147808,0.0,19.4083231844,41.0650158608,28.3513635003,16.7483448827,0.0,11.6030186177
 10/07  08:00:00,96.0915502769,6.31800712842,5.40910287634,0.0,26.3286599382,57.9988325916,44.5879332045,9.10904504913,0.0,35.4788881554
 10/07  09:00:00,81.0664831064,6.26960101004,5.58669996527,0.0,26.3286599382,42.8504436482,49.2031131758,1.76676708411,18.025,29.4113460916
 10/07  10:00:00,55.7202285071,6.07236030786,4.43189013237,0.0,21.7447113004,23.4437158914,41.6715808974,0.186345520319,18.025,23.4602353771
 10/07  11:00:00,53.2241889389,6.07433351251,4.39573141025,0.0,19.3027497915,23.426170988,41.4364606123,0.0,18.025,23.4114606123
 10/07  12:00:00,53.7638641946,6.10387719699,4.76380896889,0.0,19.1483137236,23.7250123474,41.8431620963,0.458847513536,18.025,23.3593145828
 10/07  13:00:00,54.4743445262,6.12244132562,5.31017708757,0.0,19.3027497915,23.7161209604,41.3806514218,0.0,18.025,23.3556514218
 10/07  14:00:00,55.2431164942,6.1712190771,6.03017191922,0.0,19.3027497915,23.7161209604,35.5473999409,0.0,18.025,17.5223999409
 10/07  15:00:00,54.6355792328,6.1582950024,5.72551251789,0.0,19.3027497915,23.426170988,41.3818104853,0.0,18.025,23.3568104853
 10/07  16:00:00,57.9968009494,6.12664173094,4.66705586539,0.0,19.3027497915,27.8956505705,23.7893953881,0.0,18.025,5.76439538805
 10/07  17:00:00,67.5751514535,6.2647409905,5.48477675954,0.0,18.2229234133,37.5968344597,6.17034351715,0.399987829745,0.0,5.77035568741
 10/07  18:00:00,86.7354013885,6.50429476171,6.68412883686,0.0,32.690315043,37.0816133363,8.82383424896,3.04749140457,0.0,5.77634284439
 10/07  19:00:00,91.922084208,6.68470101119,7.81063142489,0.0,36.8143715336,33.066984531,9.70924201834,3.92252799635,0.0,5.786714022
 10/07  20:00:00,98.8251925005,6.91534513342,9.24301122588,0.0,36.3493007332,38.7721355839,16.0673892814,4.51166278099,0.0,11.5557265004
 10/07  21:00:00,96.5490444611,6.90549485847,9.09458376923,0.0,36.1807251679,36.8228455648,12.2219768438,6.43384805256,0.0,5.78812879124
 10/07  22:00:00,72.2496701157,6.49481828177,6.52577588331,0.0,31.0351095914,20.6438685092,25.6591749026,8.26491548728,0.0,17.3942594154
 10/07  23:00:00,47.0267413477,6.13114615198,4.2206839754,0.0,17.4250845679,11.7056064465,15.3478296353,9.56654019232,0.0,5.78128944296
 10/07  24:00:00,39.7780550627,6.01291489055,3.31828223091,0.0,12.8411359301,10.0650221343,16.5456520902,10.7812315032,0.0,5.76442058699
 10/08  01:00:00,39.3234619019,5.9499142005,2.80844110507,0.0,12.925468867,10.100111941,11.6461423037,11.6261423037,0.0,0.02
 10/08  02:00:00,33.9546361827,5.85931450399,2.14925320191,0.0,8.34152022915,10.0650221343,21.3111153602,15.5525483397,0.0,5.75856702049
 10/08  03:00:00,33.5548477303,5.80930374644,1.7994727095,0.0,8.34152022915,10.0650221343,24.175318912,18.4167689048,0.0,5.75855000721
 10/08  04:00:00,34.9224002582,5.7775586723,1.5921033509,0.0,8.34152022915,11.6705166398,23.1416691609,19.4666062179,0.0,3.675062943
 10/08  05:00:00,38.9112697255,5.75414842226,1.44601973503,0.0,8.80141237637,15.3678112995,21.4765308803,19.3664733468,0.0,2.11005753348
 10/08  06:00:00,59.5980028961,5.85037356297,2.05981613832,0.0,18.5082010057,25.6353820695,29.7760578546,18.2312516941,0.0,11.5448061604
 10/08  07:00:00,72.1705453633,6.07176159812,3.60791712527,0.0,19.4926561212,41.1001056674,26.5667833498,14.9621471073,0.0,11.6046362425
 10/08  08:00:00,96.8146988492,6.41742700305,6.03281253866,0.0,26.3286599382,57.9988325916,43.8497945368,8.37017875492,0.0,35.4796157819
 10/08  09:00:00,80.1910346147,6.20602091289,4.8942472262,0.0,26.2443270014,42.8153538416,53.3717016512,5.93783816364,18.025,29.4088634875
 10/08  10:00:00,54.7968597803,5.98817651932,3.59269713143,0.0,21.7447113004,23.4437158914,45.4899344918,4.00375553431,18.025,23.4611789575
 10/08  11:00:00,53.0890606903,6.06688649893,4.20833329528,0.0,19.3449162599,23.4437158914,42.5649622823,1.13013039495,18.025,23.4098318874
 10/08  12:00:00,53.910527399,6.1236341141,4.83099959636,0.0,19.190480192,23.7425572507,42.0999520675,0.718623198646,18.025,23.3563288689
 10/08  13:00:00,54.8651636636,6.22644547039,5.65669764909,0.0,19.260583323,23.698576057,35.5476303079,0.0,18.025,17.5226303079
 10/08  14:00:00,55.0218742209,6.26889040261,5.77097093327,0.0,19.260583323,23.698576057,41.3841022364,0.0,18.025,23.3591022364
 10/08  15:00:00,54.2610225649,6.220131852,5.34882187011,0.0,19.260583323,23.4086260847,41.3781765564,0.0,18.025,23.3531765564
 10/08  16:00:00,58.5469491456,6.21801344084,5.18554650046,0.0,19.260583323,27.8781056672,18.1577420854,0.112742085384,18.025,0.02
 10/08  17:00:00,68.0100154101,6.34299293109,5.9010980511,0.0,18.1807569449,37.5792895564,7.09740847434,1.32708524017,0.0,5.77032323417
 10/08  18:00:00,87.1316471209,6.58255637172,7.12152970928,0.0,32.6059821062,37.0465235296,15.9848169602,4.45249514716,0.0,11.5323218131
 10/08  19:00:00,92.1936998877,6.73421797346,8.03272113835,0.0,36.8143715336,33.066984531,12.2892867883,6.50174075293,0.0,5.78754603541
 10/08  20:00:00,98.6495778083,6.89746268966,8.96585120744,0.0,36.43363367,38.8072253906,20.8601182188,9.30461473974,0.0,11.5555034791
 10/08  21:00:00,96.2559336333,6.90012709952,8.92625558065,0.0,36.0963922311,36.7877557581,15.6971010009,9.90902281482,0.0,5.78807818609
 10/08  22:00:00,72.1402864801,6.50703319746,6.52358898448,0.0,30.9507766546,20.6087787026,22.4009681173,10.7964262092,0.0,11.6045419081
 10/08  23:00:00,47.0530028606,6.14065196437,4.23742955369,0.0,17.4250845679,11.7056064465,23.0839175351,11.5395557514,0.0,11.5443617837
 10/08  24:00:00,40.0588009116,6.03371319433,3.45880418496,0.0,12.925468867,10.100111941,16.863974264,11.0995992835,0.0,5.76437498049
 10/09  01:00:00,39.3754730773,5.95641560246,2.85394959942,0.0,12.925468867,10.100111941,12.1515481619,12.1315481619,0.0,0.02
 10/09  02:00:00,34.193029755,5.88477979452,2.36217576687,0.0,8.34152022915,10.0650221343,18.7195411457,12.9608784124,0.0,5.75866273325
 10/09  03:00:00,34.020495775,5.86159299937,2.21283132545,0.0,8.34152022915,10.0650221343,12.6237738252,12.6037738252,0.0,0.02
 10/09  04:00:00,35.3683044687,5.82987537276,1.98568720759,0.0,8.34152022915,11.6705166398,19.7823910379,14.0177823902,0.0,5.76460864768
 10/09  05:00:00,39.2399037458,5.79572290905,1.73307423567,0.0,8.80141237637,15.3678112995,21.6558851187,15.8852424827,0.0,5.77064263606
 10/09  06:00:00,59.8562227825,5.8834397554,2.28496091434,0.0,18.5082010057,25.6353820695,27.5998792912,16.054921272,0.0,11.5449580192
 10/09  07:00:00,72.3509308629,6.09443676576,3.76561458243,0.0,19.4926561212,41.1001056674,25.401441478,13.7975440182,0.0,11.6038974598
 10/09  08:00:00,97.1738363178,6.46703738665,6.3423277809,0.0,26.3286599382,57.9988325916,43.6697760923,8.18692067359,0.0,35.4828554187
 10/09  09:00:00,80.1842423234,6.21131356731,4.88214760727,0.0,26.2443270014,42.8153538416,54.4221765865,6.98284145787,18.025,29.4143351287
 10/09  10:00:00,54.1910267486,5.92925385195,3.04577996617,0.0,21.7447113004,23.4437158914,48.5568434468,7.0692070375,18.025,23.4626364093
 10/09  11:00:00,51.7888532945,5.9328644256,3.04214162461,0.0,19.3449162599,23.4437158914,47.467920348,6.02944945035,18.025,23.4134708976
 10/09  12:00:00,51.5921674073,5.88888299491,2.74738557993,0.0,19.190480192,23.7425572507,48.7357690586,7.35392443108,18.025,23.3568446275
 10/09  13:00:00,51.2731898643,5.86344624579,2.42772308687,0.0,19.260583323,23.698576057,41.7348313788,6.18312081312,18.025,17.5267105657
 10/09  14:00:00,51.0637130847,5.8481324695,2.23356260083,0.0,19.260583323,23.698576057,49.0111386512,7.62917685572,18.025,23.3569617955
 10/09  15:00:00,50.6122561255,5.8353400604,2.08484127541,0.0,19.260583323,23.4086260847,45.6090350789,10.0660917349,18.025,17.517943344
 10/09  16:00:00,55.0264267041,5.82258829864,2.06044858309,0.0,19.260583323,27.8781056672,33.59210786,9.80279209602,18.025,5.76431576402
 10/09  17:00:00,64.480708958,5.92170617486,2.79307631391,0.0,18.1807569449,37.5792895564,15.4755358353,9.70556743366,0.0,5.76996840167
 10/09  18:00:00,83.4219768927,6.09698751414,3.8974252752,0.0,32.6059821062,37.0465235296,18.4296889517,12.6533734512,0.0,5.77631550053
 10/09  19:00:00,88.6836176692,6.26911351698,4.98773452588,0.0,36.8143715336,33.066984531,24.764107546,13.2077194951,0.0,11.5563880509
 10/09  20:00:00,95.6700363335,6.49338906391,6.39037602521,0.0,36.43363367,38.8072253906,25.1640454282,13.6094279182,0.0,11.5546175099
 10/09  21:00:00,93.5400409299,6.53140893893,6.57907245291,0.0,36.0963922311,36.7877557581,19.4903276282,13.7017740634,0.0,5.78855356486
 10/09  22:00:00,69.5667719954,6.17038391809,4.28671410707,0.0,30.9507766546,20.6087787026,26.7268801088,15.1217344577,0.0,11.6051456511
 10/09  23:00:00,45.2031286144,5.91599329422,2.61220574353,0.0,17.4250845679,11.7056064465,27.800872817,16.2558580057,0.0,11.5450148113
 10/09  24:00:00,38.6560141627,5.86840599839,2.22132187766,0.0,12.925468867,10.100111941,21.8242011666,16.0596339784,0.0,5.76456718823
 10/10  01:00:00,35.3733181373,5.81541888727,1.87169085992,0.0,10.0992000411,10.047477231,16.2438019308,16.2238019308,0.0,0.02
 10/10  02:00:00,33.2230883256,5.77627703556,1.62015660031,0.0,8.25718729233,10.0299323277,21.6518207116,15.8932317537,0.0,5.75858895792
 10/10  03:00:00,33.0788769113,5.75658206236,1.49564456278,0.0,8.25718729233,10.0299323277,15.3377550691,15.3177550691,0.0,0.02
 10/10  04:00:00,34.5346490005,5.73735829144,1.3639663265,0.0,8.25718729233,11.6354268332,21.9382897554,16.1735524778,0.0,5.76473727767
 10/10  05:00:00,42.148177502,5.74369518882,1.39129566034,0.0,12.1011305571,15.3678112995,28.668996088,17.1242151358,0.0,11.5447809523
 10/10  06:00:00,73.8621825745,6.04197958697,3.27841556776,0.0,19.7275818095,37.2640762949,28.7868328673,17.1832385345,0.0,11.6035943328
 10/10  07:00:00,88.5132044737,6.25948454621,4.75954817756,0.0,24.3117294858,51.2795993405,32.6410270672,15.1709101848,0.0,17.4701168825
 10/10  08:00:00,73.5796325429,5.97513292917,3.26972401225,0.0,23.6694662846,40.6342015617,37.8776643448,8.46072824394,0.0,29.4169361009
 10/10  09:00:00,69.1290846057,6.01816891771,3.78366001349,0.0,23.6694662846,35.6302164847,46.258695972,4.77453012815,18.025,23.4591658438
 10/10  10:00:00,50.856516423,5.93221219765,3.193865039,0.0,18.7433767983,22.9618409725,45.3120305504,3.87233674468,18.025,23.4146938057
 10/10  11:00:00,51.3580296584,6.01563821109,3.61430839284,0.0,18.7433767983,22.9618409725,44.8103771286,3.42090826707,18.025,23.3644688615
 10/10  12:00:00,52.3183965882,6.12391140081,4.42295170989,0.0,18.5889407304,23.1597249699,39.4687643029,3.92224180185,18.025,17.5215225011
 10/10  13:00:00,53.0752124724,6.21015060326,4.84703297832,0.0,18.7433767983,23.2517909448,42.0283683358,0.641199301988,18.025,23.3621690338
 10/10  14:00:00,53.5666236219,6.27939331833,5.26919729374,0.0,18.7433767983,23.2517909448,41.6859084492,0.305939565074,18.025,23.3549688841
 10/10  15:00:00,53.5612515602,6.31152211149,5.52164368578,0.0,18.7433767983,22.9618409725,36.9087148877,1.36156409906,18.025,17.5221507886
 10/10  16:00:00,58.0530547238,6.30532412363,5.56832707008,0.0,18.7433767983,27.431320555,25.4079925634,1.61858174803,18.025,5.76441081538
 10/10  17:00:00,71.2604379028,6.45285401111,6.43982154649,0.0,17.6635504202,40.6971502883,8.51991429113,2.74385558658,0.0,5.77605870455
 10/10  18:00:00,83.8655961508,6.55146320188,6.78927284895,0.0,27.5259009287,37.3340067412,19.1019597579,7.50970847009,0.0,11.5922512878
 10/10  19:00:00,88.1751193596,6.58076386197,6.86035485323,0.0,33.8341110165,33.3544677425,25.4621747752,13.9055532634,0.0,11.5566215117
 10/10  20:00:00,97.2548095591,6.72893295283,7.6377195563,0.0,36.5179666069,38.8247702939,29.557347492,18.0024986884,0.0,11.5548488036
 10/10  21:00:00,91.6346466084,6.72250951036,7.53873094653,0.0,32.965339924,36.8579353714,31.1810863858,19.5771560459,0.0,11.6039303398
 10/10  22:00:00,64.8304470692,6.26177617876,4.74263383958,0.0,25.6355707503,20.6438685092,33.6990778728,22.130403901,0.0,11.5686739718
 10/10  23:00:00,42.8947454796,5.94416197481,2.6777993664,0.0,15.0252895274,11.7056064465,29.4552606873,23.6845417676,0.0,5.77071891963
 10/10  24:00:00,37.1776768191,5.85840902463,2.07229876611,0.0,11.6412384099,10.0650221343,23.7816287438,23.7616287438,0.0,0.02
 10/11  01:00:00,35.2782587123,5.81140935837,1.78063506752,0.0,10.0992000411,10.047477231,28.5984080138,22.839758658,0.0,5.75864935583
 10/11  02:00:00,33.1928206179,5.77838287786,1.58778118474,0.0,8.25718729233,10.0299323277,26.6289916705,20.8704476769,0.0,5.75854399364
 10/11  03:00:00,33.081635126,5.76199730295,1.49298461936,0.0,8.25718729233,10.0299323277,19.6781695815,19.6581695815,0.0,0.02
 10/11  04:00:00,34.5135876651,5.73827864867,1.34197987964,0.0,8.25718729233,11.6354268332,25.4207069614,19.6563305326,0.0,5.76437642876
 10/11  05:00:00,42.1517029241,5.7465897469,1.39192141657,0.0,12.1011305571,15.3678112995,25.1582754719,19.3755826256,0.0,5.78269284639
 10/11  06:00:00,73.9371306699,6.05416585263,3.34116088221,0.0,19.7275818095,37.2640762949,36.2115267198,18.8154881797,0.0,17.3960385401
 10/11  07:00:00,88.5002686578,6.26574146927,4.74034132211,0.0,24.3117294858,51.2795993405,34.9045609,17.4329495057,0.0,17.4716113943
 10/11  08:00:00,73.4722361894,5.97004101709,3.1674093282,0.0,23.6694662846,40.6342015617,38.6473678173,9.22907206563,0.0,29.4182957516
 10/11  09:00:00,68.7732621043,5.9748967525,3.47110191239,0.0,23.6694662846,35.6302164847,45.7575565792,4.27303301716,18.025,23.4595235621
 10/11  10:00:00,50.0316612317,5.82447279927,2.47674279806,0.0,18.7433767983,22.9618409725,45.2918916694,3.8514881134,18.025,23.415403556
 10/11  11:00:00,49.8299144075,5.80945514545,2.29237278494,0.0,18.7433767983,22.9618409725,45.0456909431,3.65810907203,18.025,23.362581871
 10/11  12:00:00,49.8787278676,5.79864178941,2.30854931913,0.0,18.5889407304,23.1597249699,40.2711710971,4.71911407455,18.025,17.5270570226
 10/11  13:00:00,49.9329018154,5.79550305612,2.11936585332,0.0,18.7433767983,23.2517909448,44.2426228998,2.85687394835,18.025,23.3607489514
 10/11  14:00:00,50.1943238673,5.81823362989,2.35805127864,0.0,18.7433767983,23.2517909448,42.7473606035,1.36865812123,18.025,23.3537024823
 10/11  15:00:00,49.6704417299,5.79758966408,2.14476520349,0.0,18.7433767983,22.9618409725,39.1700201236,3.61619920035,18.025,17.5288209233
 10/11  16:00:00,53.9077664263,5.78440403271,1.94395169048,0.0,18.7433767983,27.431320555,30.8544270185,7.06503846798,18.025,5.76438855051
 10/11  17:00:00,67.1408975673,5.92589334181,2.8472344657,0.0,17.6635504202,40.6971502883,15.244820987,9.46865119045,0.0,5.77616979658
 10/11  18:00:00,79.8531465696,6.0021296155,3.32614535427,0.0,27.5259009287,37.3340067412,26.0178937006,14.4249532613,0.0,11.5929404393
 10/11  19:00:00,84.2866353876,6.0359921104,3.51663305227,0.0,33.8341110165,33.3544677425,28.9613504372,17.4039247345,0.0,11.5574257026
 10/11  20:00:00,94.3101211019,6.29152469381,5.13043283663,0.0,36.5179666069,38.8247702939,23.4285975707,17.6409500716,0.0,5.78764749908
 10/11  21:00:00,89.5135134972,6.392838708,5.74725548831,0.0,32.965339924,36.8579353714,33.7863409384,16.3887144498,0.0,17.3976264885
 10/11  22:00:00,63.4480105578,6.05026541058,3.57169977603,0.0,25.6355707503,20.6438685092,22.1335244903,16.3387933461,0.0,5.79473114425
 10/11  23:00:00,42.2870647425,5.84593439784,2.16834130216,0.0,15.0252895274,11.7056064465,22.6750679421,16.9042942561,0.0,5.77077368601
 10/11  24:00:00,36.6633992105,5.77779681496,1.63862870143,0.0,11.6412384099,10.0650221343,23.5293405436,17.7645786975,0.0,5.7647618461
 10/12  01:00:00,34.799879822,5.737933555,1.37572833734,0.0,10.0992000411,10.047477231,24.1927454008,18.4341355794,0.0,5.75860982136
 10/12  02:00:00,32.6563964688,5.70134405674,1.12839391134,0.0,8.25718729233,10.0299323277,25.0638976605,19.3052602196,0.0,5.7586374409
 10/12  03:00:00,32.4893420521,5.67959578938,0.983089223007,0.0,8.25718729233,10.0299323277,19.9283136304,19.9083136304,0.0,0.02
 10/12  04:00:00,33.9894331251,5.66463729148,0.891462234589,0.0,8.25718729233,11.6354268332,25.8837780965,20.1196407878,0.0,5.76413730869
 10/12  05:00:00,41.635675597,5.67203537628,0.946509840879,0.00393194477196,12.1011305571,15.3678112995,26.6799490843,20.8974362611,0.0,5.7825128232
 10/12  06:00:00,73.4050416402,5.97046348097,2.89276088676,0.0,19.7275818095,37.2640762949,38.4025323728,21.0047541361,0.0,17.3977782367
 10/12  07:00:00,88.018246687,6.18948258634,4.33456272072,0.0,24.3117294858,51.2795993405,35.9310811689,18.4594205794,0.0,17.4716605895
 10/12  08:00:00,72.8919740746,5.89637851561,2.66079906132,0.0,23.6694662846,40.6342015617,41.6139673151,12.1941012414,0.0,29.4198660737
 10/12  09:00:00,68.3492449259,5.93176018562,3.09021315269,0.0,23.6694662846,35.6302164847,49.297546829,7.81251475186,18.025,23.4600320771
 10/12  10:00:00,50.1898382981,5.8553250091,2.60406171164,0.0,18.7433767983,22.9618409725,46.9894441893,5.54849775096,18.025,23.4159464383
 10/12  11:00:00,50.2483611069,5.87683302801,2.64343775962,0.0,18.7433767983,22.9618409725,46.200745907,4.81126943164,18.025,23.3644764754
 10/12  12:00:00,50.1249742658,5.83755944347,2.515874328,0.0,18.5889407304,23.1597249699,40.8023806319,5.24803567534,18.025,17.5293449565
 10/12  13:00:00,50.2803202692,5.84244476157,2.41983856507,0.0,18.7433767983,23.2517909448,43.5260348345,2.13949212967,18.025,23.3615427048
 10/12  14:00:00,50.3438864925,5.85062741236,2.4752163056,0.0,18.7433767983,23.2517909448,43.1847601531,1.80515727694,18.025,23.3546028762
 10/12  15:00:00,50.0110815726,5.84567894307,2.43731163624,0.0,18.7433767983,22.9618409725,38.5035901838,2.95103935533,18.025,17.5275508285
 10/12  16:00:00,54.5703835676,5.8593585137,2.53161070738,0.0,18.7433767983,27.431320555,27.5087857283,3.71927757953,18.025,5.76450814875
 10/12  17:00:00,68.1395517219,6.04154398981,3.7302321368,0.0,17.6635504202,40.6971502883,10.4903565643,4.71402638821,0.0,5.77633017604
 10/12  18:00:00,81.2961356654,6.18966621617,4.58158694904,0.0,27.5259009287,37.3340067412,19.5107406276,7.91704900161,0.0,11.593691626
 10/12  19:00:00,86.3735275935,6.30606484092,5.33344409919,0.0,33.8341110165,33.3544677425,21.7376527932,10.181669193,0.0,11.5559836002
 10/12  20:00:00,96.1983142525,6.54450315709,6.76563886955,0.0,36.5179666069,38.8247702939,17.3717810643,11.5838873971,0.0,5.78789366727
 10/12  21:00:00,91.252227826,6.62826001923,7.25053653082,0.0,32.965339924,36.8579353714,28.8315992214,11.4329678752,0.0,17.3986313462
 10/12  22:00:00,64.6427062123,6.20780945215,4.60884221459,0.0,25.6355707503,20.6438685092,25.4002763105,13.8314433324,0.0,11.568832978
 10/12  23:00:00,42.8350716269,5.91483945965,2.64743815933,0.0,15.0252895274,11.7056064465,21.9694954366,16.198783948,0.0,5.77071148857
 10/12  24:00:00,37.1647391238,5.84419645282,2.07356534681,0.0,11.6412384099,10.0650221343,17.3658391546,17.3458391546,0.0,0.02
 10/13  01:00:00,35.3550229204,5.81048260661,1.85831964833,0.0,10.0992000411,10.047477231,22.1536984587,16.3948587245,0.0,5.75883973419
 10/13  02:00:00,33.2963644063,5.78216937523,1.68753269418,0.0,8.25718729233,10.0299323277,20.453784336,14.6949061003,0.0,5.7588782357
 10/13  03:00:00,33.1898461066,5.76690007143,1.59628649774,0.0,8.25718729233,10.0299323277,13.3065553582,13.2865553582,0.0,0.02
 10/13  04:00:00,34.5621658943,5.73774356508,1.39108501238,0.0,8.25718729233,11.6354268332,21.1664669966,15.4020640566,0.0,5.76440294001
 10/13  05:00:00,42.2080245481,5.74752658427,1.44729217528,0.0,12.1011305571,15.3678112995,21.9311250844,16.1482892845,0.0,5.78283579988
 10/13  06:00:00,74.1196111003,6.06750652462,3.51027599849,0.0,19.7275818095,37.2640762949,33.7836550066,16.3865933999,0.0,17.3970616067
 10/13  07:00:00,89.1812686034,6.33312266206,5.35392761505,0.0,24.3117294858,51.2795993405,31.0206073098,13.5473770391,0.0,17.4732302707
 10/13  08:00:00,73.5519262212,5.97015494384,3.24696315265,0.0,23.6694662846,40.6342015617,37.6163730444,8.19316479042,0.0,29.4232082539
 10/13  09:00:00,68.4263573111,5.93288730734,3.16619065819,0.0,23.6694662846,35.6302164847,47.6781584284,6.19123649739,18.025,23.461921931
 10/13  10:00:00,49.5782138568,5.78302531758,2.06473125576,0.0,18.7433767983,22.9618409725,49.295748178,7.85510000894,18.025,23.415648169
 10/13  11:00:00,49.4532519023,5.78401012592,1.94114729163,0.0,18.7433767983,22.9618409725,50.5521744883,9.1611733523,18.025,23.366001136
 10/13  12:00:00,49.4170624593,5.76679576232,1.87872127618,0.0,18.5889407304,23.1597249699,45.0642577757,9.51402040397,18.025,17.5252373717
 10/13  13:00:00,48.9085989087,5.69826678952,1.19229160152,0.0,18.7433767983,23.2517909448,51.6206473297,10.2312703372,18.025,23.3643769925
 10/13  14:00:00,48.8986673269,5.69667371607,1.18394902362,0.0,18.7433767983,23.2517909448,50.9935764805,9.61101661069,18.025,23.3575598698
 10/13  15:00:00,49.0552706049,5.75231295352,1.57485986503,0.0,18.7433767983,22.9618409725,46.0514031107,10.5032838634,18.025,17.5231192472
 10/13  16:00:00,53.3741143888,5.73464440693,1.46005501327,0.0,18.7433767983,27.431320555,35.273792305,11.4841882239,18.025,5.76460408116
 10/13  17:00:00,66.749933339,5.88404906093,2.49810380338,0.0,17.6635504202,40.6971502883,18.1580162988,12.381504419,0.0,5.77651187979
 10/13  18:00:00,79.7348461387,5.98375030923,3.22620237893,0.0,27.5259009287,37.3340067412,27.0919712288,15.4983675418,0.0,11.593603687
 10/13  19:00:00,84.670073074,6.07556551791,3.86048341108,0.0,33.8341110165,33.3544677425,27.3744848638,15.8167853677,0.0,11.557699496
 10/13  20:00:00,93.9486082509,6.23915857324,4.82126816637,0.0,36.5179666069,38.8247702939,29.8789809307,18.3226748748,0.0,11.5563060559
 10/13  21:00:00,88.5751599198,6.27574565675,4.92597235871,0.0,32.965339924,36.8579353714,32.7352805543,21.1293728767,0.0,11.6059076777
 10/13  22:00:00,62.7757917773,5.97855968831,2.97116572586,0.0,25.6355707503,20.6438685092,35.3028703704,23.7337191925,0.0,11.5691511779
 10/13  23:00:00,41.6268911426,5.77432274435,1.57976921035,0.0,15.0252895274,11.7056064465,30.8306405685,25.0597155072,0.0,5.77092506126
 10/13  24:00:00,36.1498817202,5.71323493794,1.18966507376,0.0,11.6412384099,10.0650221343,25.4716026564,25.4516026564,0.0,0.02
 10/14  01:00:00,37.2201111762,5.69225125699,1.05368650205,0.0284711236736,12.8411359301,10.0650221343,31.1045039853,25.3456065326,0.0,5.75889745267
 10/14  02:00:00,32.4137490295,5.65719477869,0.812416223927,0.1174711143,8.25718729233,10.0299323277,31.0789585353,25.3206107721,0.0,5.75834776315
 10/14  03:00:00,32.4062551411,5.64661751653,0.729328795216,0.203646564151,8.25718729233,10.0299323277,23.5678366271,23.5478366271,0.0,0.02
 10/14  04:00:00,34.0660469684,5.64424722521,0.697988280549,0.290470480666,8.25718729233,11.6354268332,27.8171185362,22.0521442587,0.0,5.76497427749
 10/14  05:00:00,38.2590765224,5.64223010745,0.677251117669,0.34788612937,8.71707943955,15.3327214929,26.1143987549,20.3436547916,0.0,5.77074396324
 10/14  06:00:00,58.8511962163,5.7235956148,1.26810320313,0.17164050324,18.5082010057,25.6353820695,30.2803448057,18.7344025789,0.0,11.5459422268
 10/14  07:00:00,70.9807704985,5.9249684188,2.67707473955,0.00720904009185,19.4083231844,41.0650158608,28.4143747727,16.8077498614,0.0,11.6066249112
 10/14  08:00:00,95.3714626885,6.21939490622,4.78751650043,0.0,26.3286599382,57.9988325916,46.4253192716,10.9316651457,0.0,35.4936541259
 10/14  09:00:00,78.8327424328,6.02872501292,3.59375866861,0.0,26.3286599382,42.8504436482,57.0170993509,9.57044075744,18.025,29.4216585935
 10/14  10:00:00,52.8965303371,5.77856311071,1.90193432738,0.0,21.7447113004,23.4437158914,51.0688653069,9.57670566331,18.025,23.4671596436
 10/14  11:00:00,50.083443775,5.74903506421,1.58024390563,0.0,19.3027497915,23.426170988,52.1626367397,10.7232527443,18.025,23.4143839954
 10/14  12:00:00,50.0572533057,5.72638526526,1.43466264106,0.0,19.1483137236,23.7250123474,53.5265413724,12.1421055721,18.025,23.3594358003
 10/14  13:00:00,50.1334675432,5.72604944028,1.36566282159,0.0,19.3027497915,23.7161209604,44.9042269618,9.35473686962,18.025,17.5244900922
 10/14  14:00:00,50.0532448866,5.71978698434,1.29171034807,0.0,19.3027497915,23.7161209604,51.2214950767,9.83133707771,18.025,23.365157999
 10/14  15:00:00,49.2876087216,5.66011153,0.851207939664,0.0244876589768,19.3027497915,23.426170988,56.4369697056,15.0535017608,18.025,23.3584679448
 10/14  16:00:00,53.5965439291,5.63634959854,0.685120905123,0.0719447355003,19.3027497915,27.8956505705,40.1928796995,17.777035271,18.025,4.39084442848
 10/14  17:00:00,63.0614481088,5.74121815647,1.46342439716,0.0311375185171,18.2229234133,37.5968344597,22.5103727072,18.6150377466,0.0,3.8953349606
 10/14  18:00:00,83.7914293101,5.88523756737,2.47517111454,0.0,32.690315043,37.0816133363,31.3800234357,22.3509598816,0.0,9.0290635541
 10/14  19:00:00,86.5153914106,5.98391626443,3.10466712342,0.0,36.8143715336,33.066984531,29.1846210364,23.3955851599,0.0,5.78903587647
 10/14  20:00:00,92.6916691575,6.1175844937,3.90719384695,0.0,36.3493007332,38.7721355839,36.0222183865,24.4653593557,0.0,11.5568590308
 10/14  21:00:00,90.6646289331,6.13843443685,3.97717242135,0.0,36.1807251679,36.8228455648,29.5525520287,23.7637251029,0.0,5.78882692581
 10/14  22:00:00,67.6375883999,5.91595987295,2.49034433683,0.00212398632958,31.0351095914,20.6438685092,41.498379419,24.0988766385,0.0,17.3995027805
 10/14  23:00:00,43.6971638362,5.72393372382,1.21008248645,0.0881873443091,17.4250845679,11.7056064465,31.4320730784,25.6490135334,0.0,5.78305954509
 10/14  24:00:00,37.3421615069,5.68567007595,0.935336975764,0.27426862949,12.8411359301,10.0650221343,32.231436303,26.4668273632,0.0,5.7646089398
 10/15  01:00:00,37.4717563263,5.66618300745,0.768145469733,0.472298725138,12.925468867,10.100111941,32.685886401,26.9270360038,0.0,5.75885039729
 10/15  02:00:00,32.7275845656,5.62830288016,0.476401897783,0.676791133656,8.34152022915,10.0650221343,27.2958017626,27.2758017626,0.0,0.02
 10/15  03:00:00,32.692293708,5.61021823191,0.332313762661,0.803669075902,8.34152022915,10.0650221343,33.3549317618,27.5960306314,0.0,5.75890113035
 10/15  04:00:00,34.3018227082,5.59880894169,0.234931291151,0.915315432568,8.34152022915,11.6705166398,33.5221788888,27.7576076938,0.0,5.76457119498
 10/15  05:00:00,38.6952750793,5.59798618958,0.157211378814,1.22893989799,8.80141237637,15.3678112995,33.32098624,27.5500227189,0.0,5.77096352111
 10/15  06:00:00,58.8620801717,5.64119193531,0.515709942618,1.0173171633,18.5082010057,25.6353820695,36.0539866405,30.2714017449,0.0,5.78258489559
 10/15  07:00:00,70.7365369759,5.80758786391,1.74155328684,0.69644271943,19.4926561212,41.1001056674,42.20793754,30.6016809437,0.0,11.6062565963
 10/15  08:00:00,94.1193781682,6.04435178222,3.4411334244,0.269324355528,26.3286599382,57.9988325916,59.3501952005,23.8532317806,0.0,35.4969634199
 10/15  09:00:00,77.7996340023,5.88865436595,2.44315937698,0.376977002656,26.2443270014,42.8153538416,67.7722330638,20.3238776303,18.025,29.4233554335
 10/15  10:00:00,53.2047148112,5.77820597008,1.66501852153,0.545445880838,21.7447113004,23.4437158914,64.547068387,17.1912773012,18.025,29.3307910858
 10/15  11:00:00,51.0507812841,5.83894999712,2.02649086895,0.371457818472,19.3449162599,23.4437158914,55.2604253392,13.821173608,18.025,23.4142517312
 10/15  12:00:00,51.3335235155,5.87642849345,2.27946826965,0.221704366891,19.190480192,23.7425572507,47.1610961492,11.6044302135,18.025,17.5316659357
 10/15  13:00:00,51.3256523798,5.89134377661,2.38910476339,0.0631624186536,19.260583323,23.698576057,48.2887852387,6.90084653758,18.025,23.3629387012
 10/15  14:00:00,51.5329355934,5.92358287996,2.62458454007,0.00272103078528,19.260583323,23.698576057,46.6155934968,5.23421470435,18.025,23.3563787924
 10/15  15:00:00,51.4807040389,5.95451089824,2.83409952784,0.0,19.260583323,23.4086260847,41.648620437,6.092366297,18.025,17.53125414
 10/15  16:00:00,55.7422727632,5.91854889464,2.68030489097,0.0,19.260583323,27.8781056672,30.2892981572,6.49965959259,18.025,5.76463856456
 10/15  17:00:00,64.9164728017,5.98088845082,3.16962554413,0.0,18.1807569449,37.5792895564,14.0220432748,8.25139269943,0.0,5.77065057534
 10/15  18:00:00,85.465357162,6.12750059091,4.02625626553,0.0,32.6059821062,37.0465235296,21.2527364868,15.4760431505,0.0,5.77669333627
 10/15  19:00:00,88.2046833874,6.2221335349,4.55573076377,0.0,36.8143715336,33.066984531,31.045313964,19.4873001642,0.0,11.5580137997
 10/15  20:00:00,94.3403309641,6.34109879057,5.21291235198,0.0,36.43363367,38.8072253906,29.9190087924,24.1312449014,0.0,5.78776389094
 10/15  21:00:00,91.6133311744,6.30411111155,4.87960939109,0.0,36.0963922311,36.7877557581,38.5618933929,27.003550489,0.0,11.5583429039
 10/15  22:00:00,67.9320779315,5.98223608683,2.84009583807,0.0,30.9507766546,20.6087787026,40.6932407135,29.0860283631,0.0,11.6072123504
 10/15  23:00:00,43.9468710666,5.76917378321,1.50272471797,0.0,17.4250845679,11.7056064465,42.5351769721,30.9888296674,0.0,11.5463473047
 10/15  24:00:00,37.5000887669,5.71551068888,1.14718827923,0.0710797965423,12.925468867,10.100111941,32.4339969391,32.4139969391,0.0,0.02
 10/16  01:00:00,34.4886150899,5.67279416925,0.822588526347,0.307004422614,10.0992000411,10.047477231,38.4667205073,32.7077999311,0.0,5.75892057618
 10/16  02:00:00,32.7008480332,5.64301601603,0.566676445492,0.664482517309,8.25718729233,10.0299323277,40.0908853823,34.3318942821,0.0,5.75899110021
 10/16  03:00:00,33.4998921655,5.65191095016,0.383016724683,1.63829596113,8.25718729233,10.0299323277,36.8809468796,36.8609468796,0.0,0.02
 10/16  04:00:00,35.9129567189,5.6608188509,0.242917058815,2.57587141369,8.25718729233,11.6354268332,44.780642271,39.0155674493,0.0,5.76507482166
 10/16  05:00:00,43.8283928807,5.67360643684,0.267291603674,2.87426542845,12.1011305571,15.3678112995,48.9569132354,37.4118213383,0.0,11.5450918972
 10/16  06:00:00,73.5067449942,5.84499420228,1.80692552028,1.31296367201,19.7275818095,37.2640762949,49.0526079561,37.4466453863,0.0,11.6059625698
 10/16  07:00:00,87.4128148318,6.01211587902,3.01594127548,0.890488006527,24.3117294858,51.2795993405,52.9526102555,35.4772516536,0.0,17.475358602
 10/16  08:00:00,73.1166864317,5.79980757491,1.52158716014,1.46044858225,23.6694662846,40.6342015617,52.2812624382,22.8545280618,0.0,29.4267343764
 10/16  09:00:00,68.5325458163,5.86935638703,2.20147220839,1.1344111152,23.6694662846,35.6302164847,56.873178444,15.3798469215,18.025,23.4683315226
 10/16  10:00:00,50.7330099139,5.83766939385,1.95357846613,1.21128839806,18.7433767983,22.9618409725,51.8395830587,10.3956312549,18.025,23.4189518039
 10/16  11:00:00,50.560889952,5.89121452449,2.4879578174,0.453611230018,18.7433767983,22.9618409725,46.3771258164,4.98453744992,18.025,23.3675883665
 10/16  12:00:00,51.1967229572,5.96291570742,3.31666111338,0.145592601286,18.5889407304,23.1597249699,44.9068240667,3.51987730375,18.025,23.3619467629
 10/16  13:00:00,52.0998370332,6.0689697274,4.00239390487,0.0104130252964,18.7433767983,23.2517909448,35.5676060121,0.0137693405932,18.025,17.5288366715
 10/16  14:00:00,53.0387672469,6.16595615297,4.85475840647,0.0,18.7433767983,23.2517909448,41.3922391616,0.0,18.025,23.3672391616
 10/16  15:00:00,53.783339601,6.19535891074,5.85987437179,0.0,18.7433767983,22.9618409725,41.3873043776,0.0,18.025,23.3623043776
 10/16  16:00:00,57.9601089675,6.1820202362,5.59865392798,0.0,18.7433767983,27.431320555,23.7898324985,0.0,18.025,5.76483249853
 10/16  17:00:00,70.6744397801,6.33360624772,5.97302724353,0.0,17.6635504202,40.6971502883,6.41166408287,0.634807137915,0.0,5.77685694496
 10/16  18:00:00,82.8502982935,6.38633949475,5.93902974672,0.0,27.5259009287,37.3340067412,17.1985618705,5.60401870907,0.0,11.5945431614
 10/16  19:00:00,88.063392915,6.52042284409,6.80892201412,0.0,33.8341110165,33.3544677425,12.7794675586,6.99113033724,0.0,5.78833722135
 10/16  20:00:00,97.9865309628,6.76876317519,8.3295610603,0.0,36.5179666069,38.8247702939,18.7114526107,7.15399060387,0.0,11.5574620068
 10/16  21:00:00,92.3496913596,6.7687400342,8.20747001554,0.0,32.965339924,36.8579353714,20.6729817861,9.06592314902,0.0,11.6070586371
 10/16  22:00:00,65.6717399983,6.33682515399,5.50882238881,0.0,25.6355707503,20.6438685092,21.3638254221,9.79311855386,0.0,11.5707068682
 10/16  23:00:00,43.7526678607,6.02420225797,3.45565116071,0.0,15.0252895274,11.7056064465,15.8063555929,10.0353570065,0.0,5.77099858643
 10/16  24:00:00,37.6891739483,5.90476062521,2.53741688495,0.0,11.6412384099,10.0650221343,17.1972687107,11.4322973161,0.0,5.76497139461
 10/17  01:00:00,35.6029729084,5.84603109369,2.07070909918,0.0,10.0992000411,10.047477231,18.6038997559,12.8450566107,0.0,5.75884314521
 10/17  02:00:00,33.3565622718,5.79604123579,1.73384936709,0.0,8.25718729233,10.0299323277,14.4488714397,14.4288714397,0.0,0.02
 10/17  03:00:00,33.3313394732,5.78975589375,1.71490761077,0.0,8.25718729233,10.0299323277,17.5308089821,11.7722550921,0.0,5.75855389005
 10/17  04:00:00,34.6886023964,5.75887688881,1.4963716549,0.0,8.25718729233,11.6354268332,20.2111028546,14.4460976384,0.0,5.76500521616
 10/17  05:00:00,42.2739262883,5.76098726416,1.49970513907,0.0,12.1011305571,15.3678112995,21.7373668304,15.9541682717,0.0,5.78319855868
 10/17  06:00:00,74.2873189365,6.08995166277,3.65549016925,0.0,19.7275818095,37.2640762949,24.5099257271,12.9015846701,0.0,11.608341057
 10/17  07:00:00,89.258090948,6.34445823946,5.41934664768,0.0,24.3117294858,51.2795993405,35.2070884139,12.3439245191,0.0,22.8631638947
 10/17  08:00:00,73.8350016392,6.0008927729,3.49925486129,0.0,23.6694662846,40.6342015617,31.8772668169,6.72551453322,0.0,25.1517522836
 10/17  09:00:00,70.6709236724,6.13957072719,5.2040385141,0.0,23.6694662846,35.6302164847,46.8000950808,0.608670099283,18.025,28.1664249815
 10/17  10:00:00,53.8699456892,6.07086846142,6.06859696824,0.0,18.7433767983,22.9618409725,41.4463487829,0.0,18.025,23.4213487829
 10/17  11:00:00,53.49958465,6.00867911179,5.76279525391,0.0,18.7433767983,22.9618409725,41.3945023488,0.0,18.025,23.3695023488
 10/17  12:00:00,53.2894125631,6.09983068173,5.41802256182,0.0,18.5889407304,23.1597249699,35.8213072161,0.263200347635,18.025,17.5331068685
 10/17  13:00:00,52.2387608997,6.03480337794,4.18589943632,0.0,18.7433767983,23.2517909448,41.397884409,0.00578019375301,18.025,23.3671042153
 10/17  14:00:00,52.2582783615,6.04916352181,4.19105296147,0.0,18.7433767983,23.2517909448,41.3850241381,0.0,18.025,23.3600241381
 10/17  15:00:00,51.4563711648,5.9987389572,3.72951899486,0.0,18.7433767983,22.9618409725,37.129924091,1.57563546763,18.025,17.5292886234
 10/17  16:00:00,55.7734988621,5.99009284582,3.60397397626,0.0,18.7433767983,27.431320555,26.1018410707,2.3120596624,18.025,5.76478140826
 10/17  17:00:00,69.4916951658,6.20367224054,4.9202171693,0.0,17.6635504202,40.6971502883,8.74955930926,2.97269773265,0.0,5.77686157661
 10/17  18:00:00,82.4003372482,6.33067581963,5.54472118503,0.0,27.5259009287,37.3340067412,18.0075188362,6.41231294736,0.0,11.5952058889
 10/17  19:00:00,87.4394615638,6.44400217317,6.26140219702,0.0,33.8341110165,33.3544677425,20.0511646681,8.49217734766,0.0,11.5589873204
 10/17  20:00:00,97.0161739724,6.65553532862,7.47242361747,0.0,36.5179666069,38.8247702939,22.7377968003,11.1800232387,0.0,11.5577735616
 10/17  21:00:00,91.7114295218,6.69571938496,7.64221836774,0.0,32.965339924,36.8579353714,24.4282071384,12.8214841191,0.0,11.6067230193
 10/17  22:00:00,64.8296694254,6.23904365488,4.7645214453,0.0,25.6355707503,20.6438685092,28.3059257154,16.7348029854,0.0,11.57112273
 10/17  23:00:00,42.6340798031,5.9001449639,2.46111483019,0.0,15.0252895274,11.7056064465,27.8121233032,22.0408755997,0.0,5.77124770353
 10/17  24:00:00,36.971621592,5.82730173842,1.89732015267,0.0,11.6412384099,10.0650221343,29.9045249451,24.1394813646,0.0,5.76504358045
 10/18  01:00:00,35.0792542662,5.78218577473,1.61083589296,0.0,10.0992000411,10.047477231,24.0879281436,24.0679281436,0.0,0.02
 10/18  02:00:00,32.9525930507,5.74569592326,1.38021781845,0.0,8.25718729233,10.0299323277,28.8498216116,23.0908366681,0.0,5.75898494351
 10/18  03:00:00,32.7092305771,5.71204541458,1.1705085681,0.0,8.25718729233,10.0299323277,23.9310178481,23.9110178481,0.0,0.02
 10/18  04:00:00,34.0321714771,5.67276658249,0.926048450409,0.0,8.25718729233,11.6354268332,32.3785238047,26.6133528801,0.0,5.76517092455
 10/18  05:00:00,41.5735672736,5.66648938759,0.89383403568,0.0,12.1011305571,15.3678112995,40.0436082659,28.4978013698,0.0,11.5458068961
 10/18  06:00:00,73.1433810766,5.94274235404,2.65875223776,0.0,19.7275818095,37.2640762949,40.87188877,29.2643528829,0.0,11.6075358871
 10/18  07:00:00,89.3787250898,6.13475968503,3.86566163729,0.0,24.3117294858,51.2795993405,45.1917019422,27.7158086274,0.0,17.4758933148
 10/18  08:00:00,72.6389272021,5.87616297099,2.42789845591,0.0,23.6694662846,40.6342015617,47.326708872,17.8939517623,0.0,29.4327571097
 10/18  09:00:00,68.3031019692,5.94619405591,3.02958125083,0.0,23.6694662846,35.6302164847,59.4927539973,12.1315973325,18.025,29.3361566648
 10/18  10:00:00,50.2749055003,5.89066943471,2.65375196845,0.0,18.7433767983,22.9618409725,50.5418654212,9.09431985107,18.025,23.4225455702
 10/18  11:00:00,50.6539384824,5.95211141684,2.97371275433,0.0,18.7433767983,22.9618409725,42.0384739258,6.47982363725,18.025,17.5336502885
