Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/18  12:00:00,51.4259178982,6.03468292443,3.61967412508,0.0,18.5889407304,23.1597249699,47.5148482144,6.12245611058,18.025,23.3673921038
 10/18  13:00:00,52.2741985989,6.13170480437,4.12442781056,0.0,18.7433767983,23.2517909448,43.5821007209,2.19441342768,18.025,23.3626872932
 10/18  14:00:00,52.7654955595,6.19497468465,4.55245330239,0.0,18.7433767983,23.2517909448,36.9118518092,1.36056961226,18.025,17.526282197
 10/18  15:00:00,52.7158077937,6.22167226953,4.76602467604,0.0,18.7433767983,22.9618409725,43.8633001393,2.47015408958,18.025,23.3681460497
 10/18  16:00:00,57.1492025637,6.206575497,4.76318216294,0.0,18.7433767983,27.431320555,26.4365404791,2.64651913004,18.025,5.76502134906
 10/18  17:00:00,69.9835700587,6.30213612839,5.3136171505,0.0,17.6635504202,40.6971502883,10.63047615,4.85322030622,0.0,5.77725584382
 10/18  18:00:00,82.6142677822,6.38653500225,5.70277928009,0.0,27.5259009287,37.3340067412,23.4113769546,11.8154946031,0.0,11.5958823514
 10/18  19:00:00,87.4088017899,6.46754833414,6.20718614432,0.0,33.8341110165,33.3544677425,26.1422837088,14.5834940683,0.0,11.5587896405
 10/18  20:00:00,97.0527544816,6.68064157467,7.48388965041,0.0,36.5179666069,38.8247702939,20.8528140163,15.0646333035,0.0,5.78818071277
 10/18  21:00:00,91.5176517094,6.68872635629,7.45541819674,0.0,32.965339924,36.8579353714,34.0340069033,16.6325201627,0.0,17.4014867406
 10/18  22:00:00,64.9076794227,6.25986743756,4.82170069013,0.0,25.6355707503,20.6438685092,30.1680129355,18.5970809761,0.0,11.5709319594
 10/18  23:00:00,43.2317142575,5.97492870583,2.98395982536,0.0,15.0252895274,11.7056064465,24.178993231,18.4078522797,0.0,5.77114095135
 10/18  24:00:00,37.577388544,5.90095022366,2.42943565775,0.0,11.6412384099,10.0650221343,16.5766847928,16.5566847928,0.0,0.02
 10/19  01:00:00,35.7180184823,5.86181479849,2.1699641016,0.0,10.0992000411,10.047477231,20.682664418,14.9235141504,0.0,5.75915026765
 10/19  02:00:00,33.5408826526,5.81841155502,1.89578957099,0.0,8.25718729233,10.0299323277,20.357406629,14.5985128973,0.0,5.75889373175
 10/19  03:00:00,33.3720469494,5.79515820601,1.75021033869,0.0,8.25718729233,10.0299323277,14.2958362023,14.2758362023,0.0,0.02
 10/19  04:00:00,34.7995228461,5.77187325251,1.59428711485,0.0,8.25718729233,11.6354268332,20.9172121784,15.1522711063,0.0,5.76494107214
 10/19  05:00:00,42.4089855024,5.77666792537,1.61906649303,0.0,12.1011305571,15.3678112995,21.414468388,15.6312708847,0.0,5.78319750336
 10/19  06:00:00,74.1650632073,6.08084046923,3.5423199982,0.0,19.7275818095,37.2640762949,34.237226875,16.8374073754,0.0,17.3998194996
 10/19  07:00:00,90.9531139113,6.33128184116,5.24351175554,0.0,24.3117294858,51.2795993405,33.3227214306,15.8449956041,0.0,17.4777258266
 10/19  08:00:00,73.6386932246,5.98929623042,3.31451919745,0.0,23.6694662846,40.6342015617,38.8664583044,9.43501500031,0.0,29.4314433041
 10/19  09:00:00,69.0875184611,6.01630812341,3.74387967282,0.0,23.6694662846,35.6302164847,46.7308081326,5.23437028975,18.025,23.4714378428
 10/19  10:00:00,51.3496883389,5.98989125901,3.6293044539,0.0,18.7433767983,22.9618409725,44.5518974382,3.10449120129,18.025,23.4224062369
 10/19  11:00:00,52.3102722688,6.12673536088,4.455418365,0.0,18.7433767983,22.9618409725,43.6052901098,2.20951404979,18.025,23.37077606
 10/19  12:00:00,53.3308570368,6.23960376488,5.31968769916,0.0,18.5889407304,23.1597249699,43.9619545,2.57140983645,18.025,23.3655446635
 10/19  13:00:00,54.2846070332,6.34943052352,5.91710367581,0.0,18.7433767983,23.2517909448,35.563128354,0.0104095524778,18.025,17.5277188015
 10/19  14:00:00,54.8995899566,6.41807564862,6.46344805969,0.0,18.7433767983,23.2517909448,41.3966696075,0.0,18.025,23.3716696075
 10/19  15:00:00,54.7317397028,6.42290401827,6.58071864361,0.0,18.7433767983,22.9618409725,41.3920943659,0.0,18.025,23.3670943659
 10/19  16:00:00,58.7702832204,6.35966037996,6.23117309304,0.0,18.7433767983,27.431320555,23.872495828,0.0825392207076,18.025,5.76495660728
 10/19  17:00:00,72.0548268393,6.53990440088,7.14709744397,0.0,17.6635504202,40.6971502883,7.28848357668,1.51112259518,0.0,5.77736098149
 10/19  18:00:00,86.8331655325,6.67096431029,7.7532359534,0.0,27.5259009287,37.3340067412,15.1206359673,3.52449598841,0.0,11.5961399789
 10/19  19:00:00,89.8587334286,6.7646328908,8.3600264798,0.0,33.8341110165,33.3544677425,17.9202449732,6.36229194154,0.0,11.5579530316
 10/19  20:00:00,99.1294124766,6.93474536986,9.30643510829,0.0,36.5179666069,38.8247702939,15.9483909183,10.1589667948,0.0,5.78942412343
 10/19  21:00:00,93.7620798505,6.96114876935,9.42741016558,0.0,32.965339924,36.8579353714,29.0135933832,11.6114678994,0.0,17.4021254839
 10/19  22:00:00,67.0328267012,6.51489452321,6.69181198853,0.0,25.6355707503,20.6438685092,18.0952122355,12.2993318642,0.0,5.79588037123
 10/19  23:00:00,44.6885949485,6.14332788987,4.2724361206,0.0,15.0252895274,11.7056064465,18.375491143,12.6041965014,0.0,5.77129464158
 10/19  24:00:00,38.6519702493,6.02359578458,3.38136617382,0.0,11.6412384099,10.0650221343,18.0178417231,12.252554335,0.0,5.76528738812
 10/20  01:00:00,36.3373767862,5.93701631779,2.71411690768,0.0,10.0992000411,10.047477231,19.089764168,13.3308443521,0.0,5.75891981592
 10/20  02:00:00,34.0606261802,5.88315630443,2.35078737716,0.0,8.25718729233,10.0299323277,13.2440465197,13.2240465197,0.0,0.02
 10/20  03:00:00,33.7233185519,5.8418706603,2.05476439501,0.0,8.25718729233,10.0299323277,20.6391151639,14.8800756645,0.0,5.75903949938
 10/20  04:00:00,35.1102068301,5.81420867583,1.86263038191,0.0,8.25718729233,11.6354268332,21.521011757,15.7562887365,0.0,5.76472302045
 10/20  05:00:00,42.8124834121,5.82994567581,1.96928114699,0.0,12.1011305571,15.3678112995,20.0209237483,14.2371339295,0.0,5.78378981879
 10/20  06:00:00,74.848459173,6.16838010221,4.13816056027,0.0,19.7275818095,37.2640762949,30.5750612886,13.1722029413,0.0,17.4028583474
 10/20  07:00:00,92.1860969314,6.48577777945,6.32198308087,0.0,24.3117294858,51.2795993405,29.8311529375,12.3537644073,0.0,17.4773885302
 10/20  08:00:00,74.5236047129,6.09229817391,4.09641774992,0.0,23.6694662846,40.6342015617,37.8806630593,8.4454350315,0.0,29.4352280278
 10/20  09:00:00,70.0396852266,6.13872322369,4.57362368833,0.0,23.6694662846,35.6302164847,47.5679706013,6.07147258705,18.025,23.4714980142
 10/20  10:00:00,50.3662204882,5.87939265236,2.75632797435,0.0,18.7433767983,22.9618409725,48.5316124138,7.08197152765,18.025,23.4246408862
 10/20  11:00:00,50.0678828999,5.85486141883,2.48489820123,0.0,18.7433767983,22.9618409725,48.4776751809,7.08252118347,18.025,23.3701539974
 10/20  12:00:00,50.669360271,5.90380826738,2.99398204134,0.0,18.5889407304,23.1597249699,46.8642718995,5.47315562055,18.025,23.3661162789
 10/20  13:00:00,51.2249221908,5.95658574903,3.25025975432,0.0,18.7433767983,23.2517909448,37.4878543414,1.93240523877,18.025,17.5304491026
 10/20  14:00:00,52.1458725358,6.08083481497,4.04696838939,0.0,18.7433767983,23.2517909448,42.8123236902,1.41590812862,18.025,23.3714155616
 10/20  15:00:00,51.581373081,6.04124906222,3.81200207936,0.0,18.7433767983,22.9618409725,43.968547047,2.57803764651,18.025,23.3655094005
 10/20  16:00:00,56.293164811,6.07033834205,4.04337269367,0.0,18.7433767983,27.431320555,26.4953668363,2.70524528906,18.025,5.76512154727
 10/20  17:00:00,70.037915823,6.28242744435,5.38765644798,0.0,17.6635504202,40.6971502883,8.89711601979,3.11966446523,0.0,5.77745155455
 10/20  18:00:00,84.9890843237,6.42888059048,6.15122682834,0.0,27.5259009287,37.3340067412,19.2888107594,7.69272350988,0.0,11.5960872496
 10/20  19:00:00,88.2903386286,6.55622700458,7.00002906659,0.0,33.8341110165,33.3544677425,21.3381880481,9.78031288248,0.0,11.5578751656
 10/20  20:00:00,97.5923879134,6.73383428609,7.97031307842,0.0,36.5179666069,38.8247702939,19.6455862899,13.8561856549,0.0,5.78940063503
 10/20  21:00:00,91.6260471838,6.69659313709,7.55591963769,0.0,32.965339924,36.8579353714,35.8606139565,18.4582561385,0.0,17.4023578181
 10/20  22:00:00,64.8385872658,6.24895295236,4.76350446418,0.0,25.6355707503,20.6438685092,25.7335780364,19.9376497946,0.0,5.79592824185
 10/20  23:00:00,42.8210041258,5.92814721627,2.62002063314,0.0,15.0252895274,11.7056064465,28.472606401,22.7011509515,0.0,5.77145544949
 10/20  24:00:00,37.0330219956,5.83646205685,1.94954720236,0.0,11.6412384099,10.0650221343,30.3127547493,24.5474789822,0.0,5.76527576702
 10/21  01:00:00,37.9024528391,5.79391245377,1.66281272539,0.0,12.8411359301,10.0650221343,31.9525950474,26.1933257519,0.0,5.75926929549
 10/21  02:00:00,32.8349597572,5.73205903757,1.27621515665,0.0,8.25718729233,10.0299323277,26.6722500943,26.6522500943,0.0,0.02
 10/21  03:00:00,32.6452854292,5.70493865812,1.11365985501,0.0,8.25718729233,10.0299323277,31.7965880295,26.0375538004,0.0,5.75903422909
 10/21  04:00:00,34.0188760387,5.6721068693,0.913397104357,0.0,8.25718729233,11.6354268332,33.4405386577,27.6751573929,0.0,5.76538126477
 10/21  05:00:00,38.0392042853,5.65161879907,0.793563909181,0.00227488267108,8.71707943955,15.3327214929,32.8843849802,27.1129542409,0.0,5.77143073931
 10/21  06:00:00,58.7506703608,5.73390639398,1.32588465133,0.00297501893272,18.5082010057,25.6353820695,32.1875089033,26.4046863372,0.0,5.7828225661
 10/21  07:00:00,72.9029960592,5.94569782252,2.70168603031,0.0,19.4083231844,41.0650158608,40.4564679454,23.0537647318,0.0,17.4027032136
 10/21  08:00:00,95.381652621,6.24363663056,4.7733460548,0.0,26.3286599382,57.9988325916,51.9713468347,16.4612842685,0.0,35.5100625662
 10/21  09:00:00,79.6725514622,6.15292593102,4.30928654068,0.0,26.3286599382,42.8504436482,61.4318932622,13.9722897099,18.025,29.4346035523
 10/21  10:00:00,54.4086157217,5.98210142819,3.21042274992,0.0,21.7447113004,23.4437158914,53.095619833,11.594411199,18.025,23.4762086339
 10/21  11:00:00,52.3253238494,6.04506675034,3.52604901556,0.0,19.3027497915,23.426170988,49.9866107417,8.53841291479,18.025,23.4231978269
 10/21  12:00:00,53.428345144,6.16045333348,4.37165803231,0.0,19.1483137236,23.7250123474,47.7057223262,6.3124335289,18.025,23.3682887973
 10/21  13:00:00,54.3016146276,6.26255726545,4.99727476161,0.0,19.3027497915,23.7161209604,43.2509918426,1.86366612609,18.025,23.3623257165
 10/21  14:00:00,55.0570506929,6.34943018442,5.66583917764,0.0,19.3027497915,23.7161209604,36.0360419913,0.479121107501,18.025,17.5319208838
 10/21  15:00:00,55.0166409251,6.37276032977,5.89205382577,0.0,19.3027497915,23.426170988,42.6289055621,1.23379556652,18.025,23.3701099955
 10/21  16:00:00,59.130268182,6.31798615156,5.60912052392,0.0,19.3027497915,27.8956505705,25.3786297571,1.58840698964,18.025,5.76522276742
 10/21  17:00:00,67.9643004167,6.35525712332,5.78333747015,0.0,18.2229234133,37.5968344597,9.60089029064,3.82955300203,0.0,5.77133728861
 10/21  18:00:00,90.3489440627,6.51666447284,6.51721650687,0.0,32.690315043,37.0816133363,17.04277404,11.265377009,0.0,5.77739703095
 10/21  19:00:00,91.0427853899,6.61185219788,7.00406368759,0.0,36.8143715336,33.066984531,26.5773921997,15.0188079318,0.0,11.5585842679
 10/21  20:00:00,97.5046740248,6.78672669813,8.05099773487,0.0,36.3493007332,38.7721355839,22.2023080654,16.4125166868,0.0,5.78979137861
 10/21  21:00:00,95.1912690139,6.76351503403,7.87866829666,0.0,36.1807251679,36.8228455648,28.6706204688,17.1107591402,0.0,11.5598613286
 10/21  22:00:00,71.0574183163,6.36669895941,5.46147354301,0.0,31.0351095914,20.6438685092,29.2588180392,17.6500043091,0.0,11.6088137301
 10/21  23:00:00,45.787202743,6.00316085117,3.10902455191,0.0,17.4250845679,11.7056064465,32.4192080828,20.8716920751,0.0,11.5475160077
 10/21  24:00:00,38.8125234132,5.91296172647,2.45264872577,0.0,12.8411359301,10.0650221343,21.3620563798,21.3420563798,0.0,0.02
 10/22  01:00:00,38.627037661,5.87171583029,2.19017042548,0.0,12.925468867,10.100111941,27.0108487763,21.2517490366,0.0,5.75909973963
 10/22  02:00:00,33.4050503087,5.79276930905,1.66616592728,0.0,8.34152022915,10.0650221343,29.3315872051,23.5723453811,0.0,5.75924182402
 10/22  03:00:00,33.1043401167,5.7525415023,1.40568780574,0.0,8.34152022915,10.0650221343,24.3293891929,24.3093891929,0.0,0.02
 10/22  04:00:00,34.5461040621,5.728347587,1.26495846871,0.0,8.34152022915,11.6705166398,29.5206617976,23.7551661863,0.0,5.76549561129
 10/22  05:00:00,38.7718382924,5.73375174571,1.32691186478,0.0,8.80141237637,15.3678112995,24.2094551143,18.4380914173,0.0,5.77136369701
 10/22  06:00:00,59.6690333891,5.85207302852,2.1290428279,0.0,18.5082010057,25.6353820695,24.4088740307,12.8619018032,0.0,11.5469722274
 10/22  07:00:00,73.9127776498,6.05082945054,3.48690523822,0.0,19.4926561212,41.1001056674,25.4869092662,13.8780773126,0.0,11.6088319536
 10/22  08:00:00,96.5356782035,6.38071741095,5.79027058886,0.0,26.3286599382,57.9988325916,44.860425008,9.34076717062,0.0,35.5196578374
 10/22  09:00:00,80.228052094,6.21462102256,4.9225075698,0.0,26.2443270014,42.8153538416,53.4453784297,5.98546442762,18.025,29.4349140021
 10/22  10:00:00,54.5996233124,5.97603237238,3.40748848689,0.0,21.7447113004,23.4437158914,46.3860047938,4.8839434786,18.025,23.4770613152
 10/22  11:00:00,53.4211831994,6.14044040074,4.46681534641,0.0,19.3449162599,23.4437158914,49.8629028003,2.56178176056,18.025,29.2761210398
 10/22  12:00:00,54.7011893713,6.28446520364,5.46077365738,0.0,19.190480192,23.7425572507,38.4785917843,2.9174381542,18.025,17.5361536301
 10/22  13:00:00,55.1442870625,6.36120098983,5.8010153614,0.0,19.260583323,23.698576057,41.5067099394,0.111913909638,18.025,23.3697960298
 10/22  14:00:00,55.552695873,6.41676120644,6.15386000483,0.0,19.260583323,23.698576057,41.3891452922,0.0,18.025,23.3641452922
 10/22  15:00:00,55.220177593,6.40299392457,6.12505798429,0.0,19.260583323,23.4086260847,36.0262567855,0.470852610375,18.025,17.5304041751
 10/22  16:00:00,58.818347582,6.2830776139,5.39182534958,0.0,19.260583323,27.8781056672,24.6132486358,0.823157276742,18.025,5.76509135906
 10/22  17:00:00,67.9065743013,6.36408326813,5.77649696058,0.0,18.1807569449,37.5792895564,8.60418573833,2.83301731775,0.0,5.77116842058
 10/22  18:00:00,90.3758719613,6.54205102327,6.63817522725,0.0,32.6059821062,37.0465235296,15.4843252163,9.70787637881,0.0,5.77644883748
 10/22  19:00:00,90.937435014,6.6034972725,6.90705950668,0.0,36.8143715336,33.066984531,26.5313962531,14.9715612402,0.0,11.5598350128
 10/22  20:00:00,97.2197963385,6.74161912333,7.69179720448,0.0,36.43363367,38.8072253906,29.3415831355,17.7829595655,0.0,11.55862357
 10/22  21:00:00,94.7168582168,6.72712732444,7.56006271541,0.0,36.0963922311,36.7877557581,23.9264616923,18.1365599477,0.0,5.78990174458
 10/22  22:00:00,70.7227004408,6.34478392695,5.26807607542,0.0,30.9507766546,20.6087787026,35.7404340643,18.3357428701,0.0,17.4046911943
 10/22  23:00:00,46.1216588282,6.03898650162,3.40765077822,0.0,17.4250845679,11.7056064465,22.4335438437,16.6495687141,0.0,5.78397512969
 10/22  24:00:00,39.3563669517,5.96065385402,2.82937025452,0.0,12.925468867,10.100111941,20.9892251051,15.2238717353,0.0,5.76535336982
 10/23  01:00:00,35.731929102,5.86936437422,2.17631456699,0.0,10.0992000411,10.047477231,18.6607773901,18.6407773901,0.0,0.02
 10/23  02:00:00,33.4376925327,5.81139146527,1.79960810266,0.0,8.25718729233,10.0299323277,25.607332873,19.8480832328,0.0,5.75924964028
 10/23  03:00:00,33.3109934624,5.79303544024,1.69126267551,0.0,8.25718729233,10.0299323277,24.5903051563,18.8312788692,0.0,5.75902628708
 10/23  04:00:00,35.2089281252,5.82088495715,1.95466395122,0.0,8.25718729233,11.6354268332,16.6721945086,10.9067788374,0.0,5.76541567122
 10/23  05:00:00,42.9299456409,5.83932170987,2.07734352388,0.0,12.1011305571,15.3678112995,14.9829427033,9.1987986427,0.0,5.78414406065
 10/23  06:00:00,74.7561543364,6.15133951832,4.06286036925,0.0,19.7275818095,37.2640762949,21.4531770041,9.84381934904,0.0,11.6093576551
 10/23  07:00:00,92.0513578295,6.46096467928,6.21200243388,0.0,24.3117294858,51.2795993405,32.1618545948,8.86096459831,0.0,23.3008899965
 10/23  08:00:00,73.8627250283,6.02054620684,3.50725438314,0.0,23.6694662846,40.6342015617,39.27082235,9.83196491669,0.0,29.4388574333
 10/23  09:00:00,67.8989332397,5.90411523989,2.66745439423,0.0,23.6694662846,35.6302164847,55.858318957,14.3606044478,18.025,23.4727145092
 10/23  10:00:00,49.1418384992,5.75642843622,1.6548904571,0.0,18.7433767983,22.9618409725,55.8867207925,14.4335101993,18.025,23.4282105932
 10/23  11:00:00,49.0269538752,5.75069540313,1.54812252105,0.0,18.7433767983,22.9618409725,53.8535666709,12.4521223015,18.025,23.3764443694
 10/23  12:00:00,49.2758923341,5.75727716825,1.74703048369,0.0,18.5889407304,23.1597249699,51.1368989766,9.74383700276,18.025,23.3680619739
 10/23  13:00:00,49.6676637296,5.787030412,1.86254767592,0.0,18.7433767983,23.2517909448,42.7837888154,7.22266037634,18.025,17.5361284391
 10/23  14:00:00,50.5416878293,5.89616329545,2.62744200894,0.0,18.7433767983,23.2517909448,45.5074861798,4.11059390205,18.025,23.3718922777
 10/23  15:00:00,50.5800989769,5.93203852426,2.91992416386,0.0,18.7433767983,22.9618409725,45.2458965181,3.85447761049,18.025,23.3664189076
 10/23  16:00:00,54.9682877787,5.91635000471,2.8724730055,0.0,18.7433767983,27.431320555,28.581866582,4.79162239773,18.025,5.76524418425
 10/23  17:00:00,67.9816720468,6.03025165417,3.58356878085,0.0,17.6635504202,40.6971502883,13.2303833661,7.45279739856,0.0,5.77758596757
 10/23  18:00:00,82.6548320987,6.12854064303,4.11727923181,0.0,27.5259009287,37.3340067412,23.9312378894,12.3337914661,0.0,11.5974464233
 10/23  19:00:00,85.8903863665,6.24767296651,4.9086045358,0.0,33.8341110165,33.3544677425,23.4627135224,11.9045047482,0.0,11.5582087743
 10/23  20:00:00,95.4429298629,6.45352518688,6.10113763128,0.0,36.5179666069,38.8247702939,19.6869496845,13.8973302907,0.0,5.78961939382
 10/23  21:00:00,90.1434711949,6.49499231257,6.27490504252,0.0,32.965339924,36.8579353714,32.8154530133,15.4114812196,0.0,17.4039717937
 10/23  22:00:00,63.8649132016,6.11630643524,3.92244733693,0.0,25.6355707503,20.6438685092,22.7256638947,16.9293066394,0.0,5.79635725536
 10/23  23:00:00,42.5578292727,5.88563754332,2.39933900274,0.0,15.0252895274,11.7056064465,22.9147008494,17.1429839526,0.0,5.77171689682
 10/23  24:00:00,36.9633915295,5.82131068896,1.89505504403,0.0,11.6412384099,10.0650221343,22.5727660014,16.8072437243,0.0,5.76552227711
 10/24  01:00:00,35.0312462921,5.77272593774,1.57226369072,0.0,10.0992000411,10.047477231,23.5234707977,17.7643378776,0.0,5.75913292019
 10/24  02:00:00,32.8632715799,5.73169072667,1.30488495796,0.0,8.25718729233,10.0299323277,18.4679923989,18.4479923989,0.0,0.02
 10/24  03:00:00,32.681031426,5.70802748584,1.14630750485,0.0,8.25718729233,10.0299323277,25.0606306678,19.3013288592,0.0,5.75930180861
 10/24  04:00:00,34.1297337592,5.68738612541,1.00896258443,0.0,8.25718729233,11.6354268332,26.1589557555,20.3942010746,0.0,5.76475468095
 10/24  05:00:00,41.7412410291,5.69037008817,1.03758265392,0.0,12.1011305571,15.3678112995,26.8039123166,21.0200354854,0.0,5.78387683115
 10/24  06:00:00,73.4720968949,5.98904545882,2.94108165197,0.0,19.7275818095,37.2640762949,37.122159074,19.7184646942,0.0,17.4036943798
 10/24  07:00:00,89.9773020263,6.20933652636,4.3895580149,0.0,24.3117294858,51.2795993405,34.5138344883,17.0327130364,0.0,17.4811214519
 10/24  08:00:00,73.1273378975,5.92847933801,2.86392180671,0.0,23.6694662846,40.6342015617,41.3241629633,11.8838041839,0.0,29.4403587794
 10/24  09:00:00,68.5757037667,5.97302697199,3.2753010814,0.0,23.6694662846,35.6302164847,50.6733783308,9.16939476141,18.025,23.4789835694
 10/24  10:00:00,50.1467289312,5.87097407455,2.5452310785,0.0,18.7433767983,22.9618409725,55.8292416358,8.52334691386,18.025,29.2808947219
 10/24  11:00:00,50.5251760099,5.93356823229,2.86346851112,0.0,18.7433767983,22.9618409725,42.2617504811,6.69857030933,18.025,17.5381801718
 10/24  12:00:00,50.8833991479,5.95914456164,3.1526683553,0.0,18.5889407304,23.1597249699,47.6892073699,6.29148363158,18.025,23.3727237383
 10/24  13:00:00,50.2299840887,5.8583842542,2.35350901886,0.0,18.7433767983,23.2517909448,46.0552353476,4.66064847853,18.025,23.3695868691
 10/24  14:00:00,50.9550909218,5.968336786,2.96866040723,0.0,18.7433767983,23.2517909448,40.1820186556,4.63002319392,18.025,17.5269954617
 10/24  15:00:00,50.7909983135,5.98744372857,3.07541795707,0.0,18.7433767983,22.9618409725,48.0860267109,6.68502790616,18.025,23.3759988048
 10/24  16:00:00,54.8015972911,5.92467590186,2.69745320051,0.0,18.7433767983,27.431320555,32.7679762276,8.97769189105,18.025,5.76528433654
 10/24  17:00:00,67.5127975976,6.00024412703,3.1446990814,0.0,17.6635504202,40.6971502883,18.3950046892,12.6174484485,0.0,5.77755624071
 10/24  18:00:00,82.1789051007,6.08097427388,3.68890503855,0.0,27.5259009287,37.3340067412,29.5177062645,17.9196854235,0.0,11.598020841
 10/24  19:00:00,85.1497761178,6.16552366093,4.25013298379,0.0,33.8341110165,33.3544677425,31.1232489919,19.562843373,0.0,11.5604056189
 10/24  20:00:00,94.3683909363,6.32426756948,5.15584758946,0.0,36.5179666069,38.8247702939,34.3751526551,22.8159116231,0.0,11.559241032
 10/24  21:00:00,88.9642116773,6.34985219537,5.24077572357,0.0,32.965339924,36.8579353714,35.8810871891,24.2715770145,0.0,11.6095101746
 10/24  22:00:00,62.8891971695,6.00589268464,3.05713170062,0.0,25.6355707503,20.6438685092,39.335327007,27.7624754208,0.0,11.5728515863
 10/24  23:00:00,41.6782185844,5.78735071375,1.61800985056,0.0,15.0252895274,11.7056064465,37.0043425715,31.2326230392,0.0,5.77171953225
 10/24  24:00:00,36.1290182484,5.71054951123,1.12271662226,0.0487213356155,11.6412384099,10.0650221343,39.2854198552,33.5198645459,0.0,5.76555530928
 10/25  01:00:00,34.4574379861,5.66775324952,0.778535447015,0.324893787445,10.0992000411,10.047477231,35.8136668257,35.7936668257,0.0,0.02
 10/25  02:00:00,32.8556354919,5.639785555,0.489194126292,0.899954227578,8.25718729233,10.0299323277,44.4643741503,38.704958714,0.0,5.75941543626
 10/25  03:00:00,33.7162155955,5.64996789543,0.319869289918,1.91967752028,8.25718729233,10.0299323277,45.9840369348,40.2248225488,0.0,5.75921438599
 10/25  04:00:00,35.7920141461,5.65910698253,0.236625001199,2.46289512602,8.25718729233,11.6354268332,39.1776198927,39.1576198927,0.0,0.02
 10/25  05:00:00,43.9207663525,5.67553615893,0.231758697087,3.00017284705,12.1011305571,15.3678112995,50.2075335199,38.6600709008,0.0,11.5474626192
 10/25  06:00:00,73.3950708299,5.84314724528,1.79233048226,1.21761438721,19.7275818095,37.2640762949,49.9152212009,38.3038889812,0.0,11.6113322198
 10/25  07:00:00,89.2026033496,6.02302814735,3.09222081379,0.708928197503,24.3117294858,51.2795993405,52.6339150228,35.1510005616,0.0,17.4829144613
 10/25  08:00:00,72.9478333652,5.80139566931,1.56309853137,1.24838993545,23.6694662846,40.6342015617,52.9590313052,23.5148787543,0.0,29.4441525509
 10/25  09:00:00,68.3895109411,5.87145270202,2.25770802077,0.932968841716,23.6694662846,35.6302164847,63.4650044169,16.0994803017,18.025,29.3405241152
 10/25  10:00:00,50.5965502842,5.83952747306,1.97593027461,1.05056026481,18.7433767983,22.9618409725,52.3131617142,10.8580943929,18.025,23.4300673212
 10/25  11:00:00,50.4056589135,5.88483853233,2.32575017482,0.466926007327,18.7433767983,22.9618409725,47.9560560229,6.55344231328,18.025,23.3776137096
 10/25  12:00:00,50.7362040712,5.92833917474,2.84913043498,0.187140602921,18.5889407304,23.1597249699,47.2359506502,5.84296656132,18.025,23.3679840889
 10/25  13:00:00,51.0400014314,5.97043381453,2.98531046812,0.066163605692,18.7433767983,23.2517909448,38.4437744229,2.87987307595,18.025,17.538901347
 10/25  14:00:00,50.9675339883,5.9712594403,2.97391108989,0.00427079233135,18.7433767983,23.2517909448,44.5296388324,3.13070989452,18.025,23.3739289379
 10/25  15:00:00,50.3060664374,5.91914516784,2.65877799759,0.0,18.7433767983,22.9618409725,46.4735901044,5.07991151978,18.025,23.3686785846
 10/25  16:00:00,54.6774079983,5.90434685422,2.59358689339,0.0,18.7433767983,27.431320555,30.2019877163,6.41147102455,18.025,5.76551669172
 10/25  17:00:00,67.7340031803,6.02428446212,3.34185404092,0.0,17.6635504202,40.6971502883,16.0536096604,10.2756571418,0.0,5.77795251862
 10/25  18:00:00,82.4349593541,6.10941503835,3.91650727313,0.0,27.5259009287,37.3340067412,26.8245408743,15.226760868,0.0,11.5977800063
 10/25  19:00:00,85.344983278,6.18789871329,4.42295818485,0.0,33.8341110165,33.3544677425,29.6142362743,18.0549878034,0.0,11.5592484709
 10/25  20:00:00,94.7172304887,6.36449296328,5.464452538,0.0,36.5179666069,38.8247702939,26.1117596715,20.3215681082,0.0,5.7901915633
 10/25  21:00:00,89.4770687647,6.40766048894,5.69580818717,0.0,32.965339924,36.8579353714,37.8389303701,20.4327967989,0.0,17.4061335712
 10/25  22:00:00,63.4217503499,6.06266168504,3.53290852079,0.0,25.6355707503,20.6438685092,26.9809637084,21.1846290661,0.0,5.7963346423
 10/25  23:00:00,42.0495644466,5.83007011723,1.94663002013,0.0,15.0252895274,11.7056064465,29.3686554294,23.5974992855,0.0,5.77115614399
 10/25  24:00:00,36.3945133944,5.74941950436,1.39469968444,0.00336020157197,11.6412384099,10.0650221343,32.4771628841,26.7114794616,0.0,5.76568342246
 10/26  01:00:00,34.566499434,5.70548647113,1.1073890642,0.0673610015276,10.0992000411,10.047477231,33.3211418333,27.561815903,0.0,5.7593259303
 10/26  02:00:00,32.5457230213,5.67102087258,0.834633621193,0.21336414805,8.25718729233,10.0299323277,34.560425067,28.8009045882,0.0,5.75952047874
 10/26  03:00:00,32.5110753062,5.64490969318,0.627802193796,0.411661704432,8.25718729233,10.0299323277,30.6933925221,30.6733925221,0.0,0.02
 10/26  04:00:00,34.3092660178,5.63362423312,0.490098931536,0.752149561082,8.25718729233,11.6354268332,38.2923101121,32.5269103077,0.0,5.76539980447
 10/26  05:00:00,42.3510829919,5.64726779812,0.481933332739,1.20857581308,12.1011305571,15.3678112995,38.7444104392,32.9600064848,0.0,5.78440395437
 10/26  06:00:00,72.9555634845,5.86270728041,2.07924280936,0.47162013962,19.7275818095,37.2640762949,50.977957288,33.5723660434,0.0,17.4055912446
 10/26  07:00:00,89.0113377255,6.04735215939,3.3107400353,0.274801742098,24.3117294858,51.2795993405,48.9531343083,31.4691567889,0.0,17.4839775194
 10/26  08:00:00,72.5761926763,5.81991256617,1.90851788857,0.512801643123,23.6694662846,40.6342015617,49.1955402632,19.7495445603,0.0,29.445995703
 10/26  09:00:00,68.1733507173,5.89064796564,2.54141756275,0.413889766256,23.6694662846,35.6302164847,61.08411519,13.7145184109,18.025,29.3445967792
 10/26  10:00:00,50.2749203218,5.85637713239,2.31404903463,0.373958068093,18.7433767983,22.9618409725,49.1074666953,7.65108342101,18.025,23.4313832743
 10/26  11:00:00,50.7728077364,5.92761499943,2.92419655093,0.192847786865,18.7433767983,22.9618409725,38.510803128,2.94789147876,18.025,17.5379116493
 10/26  12:00:00,51.5270854045,6.00890321487,3.68701546208,0.0595707338015,18.5889407304,23.1597249699,43.8659140689,2.46180954627,18.025,23.3791045227
 10/26  13:00:00,52.4677334327,6.11896534328,4.33067174967,0.0,18.7433767983,23.2517909448,41.4095706431,0.00947625239012,18.025,23.3750943907
 10/26  14:00:00,52.9155480648,6.17288450498,4.72456413379,0.0,18.7433767983,23.2517909448,41.3938862899,0.0,18.025,23.3688862899
 10/26  15:00:00,52.9152272222,6.19828367531,4.98879122725,0.0,18.7433767983,22.9618409725,35.5565787478,0.0,18.025,17.5315787478
 10/26  16:00:00,57.3912176078,6.19015266238,5.02159566231,0.0,18.7433767983,27.431320555,23.7903523027,0.0,18.025,5.76535230267
 10/26  17:00:00,70.0326190694,6.27380888203,5.39094428494,0.0,17.6635504202,40.6971502883,11.0912778728,1.63771411738,0.0,9.45356375543
 10/26  18:00:00,83.9644802217,6.30147806884,5.25395537469,0.0,27.5259009287,37.3340067412,22.1416829529,8.45041711455,0.0,13.6912658383
 10/26  19:00:00,86.5823628181,6.34882205633,5.49940622754,0.0,33.8341110165,33.3544677425,19.4761995719,13.6872947978,0.0,5.78890477414
 10/26  20:00:00,95.5928438892,6.48631724286,6.21823158417,0.0,36.5179666069,38.8247702939,30.1900156163,18.6310482376,0.0,11.5589673787
 10/26  21:00:00,90.0232963769,6.49134383733,6.15834200901,0.0,32.965339924,36.8579353714,32.5391483708,20.9274029931,0.0,11.6117453777
 10/26  22:00:00,63.6775311449,6.10573055093,3.74560968054,0.0,25.6355707503,20.6438685092,35.2052171832,23.6313136642,0.0,11.573903519
 10/26  23:00:00,42.112005757,5.84339460564,1.99574214229,0.0,15.0252895274,11.7056064465,32.540556439,26.7686080421,0.0,5.77194839695
 10/26  24:00:00,36.6458787857,5.78583222428,1.61300668115,0.0,11.6412384099,10.0650221343,30.3654063447,24.6000160983,0.0,5.76539024641
 10/27  01:00:00,34.728372949,5.73340800965,1.27485078011,0.0338478797711,10.0992000411,10.047477231,32.2965281854,26.5372020524,0.0,5.75932613302
 10/27  02:00:00,32.708047768,5.69807731711,1.03252038322,0.150745467569,8.25718729233,10.0299323277,26.11984204,26.09984204,0.0,0.02
 10/27  03:00:00,32.5940496699,5.66853249273,0.81114466618,0.287664205288,8.25718729233,10.0299323277,33.5892324371,27.8297002023,0.0,5.7595322348
 10/27  04:00:00,34.3392230183,5.65068668139,0.601927603682,0.65321017301,8.25718729233,11.6354268332,36.7670801232,31.0012771222,0.0,5.76580300102
 10/27  05:00:00,42.1485824432,5.6704180474,0.717923563371,0.746930126666,12.1011305571,15.3678112995,32.9404608734,27.1561111926,0.0,5.78434968079
 10/27  06:00:00,73.1552150019,5.91337618679,2.42611566271,0.273711675293,19.7275818095,37.2640762949,45.7902818331,28.3819329207,0.0,17.4083489124
 10/27  07:00:00,89.3020752183,6.10355429599,3.68624397142,0.133816943482,24.3117294858,51.2795993405,44.0420354935,26.558776795,0.0,17.4832586985
 10/27  08:00:00,72.8272382541,5.87043404311,2.35203909729,0.269791590245,23.6694662846,40.6342015617,45.1179558907,15.671374192,0.0,29.4465816987
 10/27  09:00:00,68.6269142828,5.96264298357,3.15011372352,0.186756274326,23.6694662846,35.6302164847,49.9831966097,8.47586612738,18.025,23.4823304823
 10/27  10:00:00,51.1494551101,5.94915819581,3.31367212109,0.156081143671,18.7433767983,22.9618409725,49.8474913403,2.53737794109,18.025,29.2851133992
 10/27  11:00:00,52.8322291496,6.07669646938,5.00499013587,0.0223902322688,18.7433767983,22.9618409725,35.5960464776,0.0308672669194,18.025,17.5401792107
 10/27  12:00:00,57.6933453903,6.28039720467,9.64134741203,0.0,18.5889407304,23.1597249699,41.4016494202,0.0,18.025,23.3766494202
 10/27  13:00:00,61.7099022192,6.45644896,13.235351876,0.0,18.7433767983,23.2517909448,41.3966350373,0.0,18.025,23.3716350373
 10/27  14:00:00,63.3596872159,6.56215371625,14.7794277131,0.0,18.7433767983,23.2517909448,41.3917289383,0.0,18.025,23.3667289383
 10/27  15:00:00,62.8140829019,6.59769912209,14.4882312103,0.0,18.7433767983,22.9618409725,35.5654597585,0.0,18.025,17.5404597585
 10/27  16:00:00,64.4669720132,6.55799539345,11.7294991082,0.0,18.7433767983,27.431320555,23.7894253635,0.0,18.025,5.76442536345
 10/27  17:00:00,72.769640924,6.58566284968,7.81610526229,0.0,17.6635504202,40.6971502883,5.97255062567,0.194705584438,0.0,5.77784504123
 10/27  18:00:00,86.4384918796,6.62643922655,7.4029910877,0.0,27.5259009287,37.3340067412,20.2166766581,2.8285842996,0.0,17.3880923585
 10/27  19:00:00,89.7022439285,6.75153891287,8.2165608307,0.0,33.8341110165,33.3544677425,8.95595297756,3.16563203662,0.0,5.79032094094
 10/27  20:00:00,99.541381321,6.98768107817,9.66539600973,0.0,36.5179666069,38.8247702939,14.4516921896,2.89184032421,0.0,11.5598518654
 10/27  21:00:00,93.9466724516,6.98883143651,9.58421764518,0.0,32.965339924,36.8579353714,16.2954039134,4.68344811396,0.0,11.6119557994
 10/27  22:00:00,68.290964267,6.65836930532,7.8063926185,0.0,25.6355707503,20.6438685092,13.1064152715,1.53323394315,0.0,11.5731813283
 10/27  23:00:00,46.3870683781,6.3335441945,5.78064969442,0.0,15.0252895274,11.7056064465,5.9309016256,0.158960216974,0.0,5.77194140863
 10/27  24:00:00,40.478630976,6.22310044313,5.00848584387,0.0,11.6412384099,10.0650221343,5.78791708171,0.0225349680144,0.0,5.7653821137
 10/28  01:00:00,40.9196667675,6.14370608656,4.33021150239,0.0,12.8411359301,10.0650221343,6.53739161974,0.777818635973,0.0,5.75957298377
 10/28  02:00:00,35.3171427314,6.02519268151,3.46524162764,0.0,8.25718729233,10.0299323277,1.72956395798,1.70956395798,0.0,0.02
 10/28  03:00:00,34.6573622564,5.9531824912,2.87746751379,0.0,8.25718729233,10.0299323277,11.0487867475,5.28975190229,0.0,5.7590348452
 10/28  04:00:00,35.8424907896,5.90549987776,2.50358847676,0.0,8.25718729233,11.6354268332,13.2118208209,7.44600042046,0.0,5.76582040049
 10/28  05:00:00,39.7511790461,5.86998058191,2.2894129338,0.0,8.71707943955,15.3327214929,14.3578721045,8.58580839928,0.0,5.77206370523
 10/28  06:00:00,60.7476835754,5.9791856246,3.08053824743,0.0,18.5082010057,25.6353820695,14.0989858782,8.31529639835,0.0,5.78368947987
 10/28  07:00:00,75.4390561713,6.25243683786,4.93091517254,0.0,19.4083231844,41.0650158608,25.094250917,7.68550624769,0.0,17.4087446693
 10/28  08:00:00,99.1201543778,6.69883813022,8.05652214503,0.0,26.3286599382,57.9988325916,38.2657011728,2.73756087575,0.0,35.5281402971
 10/28  09:00:00,83.2481367906,6.56038727764,7.47732658753,0.0,26.3286599382,42.8504436482,48.6507253701,1.17765660561,18.025,29.4480687645
 10/28  10:00:00,56.6832150866,6.2059760964,5.2610865383,0.0,21.7447113004,23.4437158914,42.6387684962,1.12860756516,18.025,23.485160931
 10/28  11:00:00,55.6502394646,6.39533329115,6.50065225386,0.0,19.3027497915,23.426170988,41.4824337088,0.0253233356975,18.025,23.4321103731
 10/28  12:00:00,56.5139687974,6.50642741264,7.11127693074,0.0,19.1483137236,23.7250123474,41.8954177223,0.491169406542,18.025,23.3792483158
 10/28  13:00:00,57.0594547645,6.57843999515,7.43920553737,0.0,19.3027497915,23.7161209604,41.4007559968,0.0,18.025,23.3757559968
 10/28  14:00:00,57.362285921,6.61719259482,7.70328128036,0.0,19.3027497915,23.7161209604,41.3944189785,0.0,18.025,23.3694189785
 10/28  15:00:00,56.5462892279,6.54647218301,7.2479543669,0.0,19.3027497915,23.426170988,35.776528521,0.214957950021,18.025,17.536570571
 10/28  16:00:00,59.6600866644,6.37355253167,6.08335195607,0.0,19.3027497915,27.8956505705,25.1801693096,1.38963568153,18.025,5.76553362806
 10/28  17:00:00,70.7674248859,6.46739339008,6.59029270335,0.0,18.2229234133,37.5968344597,8.27343767391,2.50150369622,0.0,5.77193397769
 10/28  18:00:00,91.9072495413,6.70518958979,7.88695040565,0.0,32.690315043,37.0816133363,11.3905416778,5.61220209446,0.0,5.77833958334
 10/28  19:00:00,93.0236035846,6.8458319491,8.75084101676,0.0,36.8143715336,33.066984531,18.6991419495,7.13798019482,0.0,11.5611617547
 10/28  20:00:00,99.5289307704,7.0258214128,9.83609757641,0.0,36.3493007332,38.7721355839,20.1216540376,8.56210016405,0.0,11.5595538736
 10/28  21:00:00,97.2417020987,7.00940816881,9.68314987567,0.0,36.1807251679,36.8228455648,15.2054110586,9.41495110219,0.0,5.79045995643
 10/28  22:00:00,72.7693619727,6.57392006037,6.96609889607,0.0,31.0351095914,20.6438685092,29.381968118,11.9736140685,0.0,17.4083540495
 10/28  23:00:00,47.2938089257,6.17633201269,4.4424095516,0.0,17.4250845679,11.7056064465,19.7481429934,13.9635911748,0.0,5.78455181869
 10/28  24:00:00,40.0219539497,6.05258150926,3.52242609655,0.0,12.8411359301,10.0650221343,20.1488892609,14.3832139801,0.0,5.76567528084
 10/29  01:00:00,39.4257175416,5.97006276476,2.89047790895,0.0,12.925468867,10.100111941,21.4826626267,15.7230614678,0.0,5.75960115897
 10/29  02:00:00,34.1238060523,5.88385425171,2.2938174261,0.0,8.34152022915,10.0650221343,17.7260754534,17.7060754534,0.0,0.02
 10/29  03:00:00,33.7977147928,5.84281695826,2.00876040101,0.0,8.34152022915,10.0650221343,24.391801978,18.6323432857,0.0,5.75945869224
 10/29  04:00:00,35.1379389949,5.80761858006,1.77749010905,0.0,8.34152022915,11.6705166398,25.8698217827,20.1041473598,0.0,5.76567442283
 10/29  05:00:00,39.0743999416,5.77751052136,1.58567537068,0.0,8.80141237637,15.3678112995,26.6122075832,20.8400030889,0.0,5.7722044943
 10/29  06:00:00,59.6906135718,5.86535343605,2.13729329801,0.0,18.5082010057,25.6353820695,26.307922054,20.5242041863,0.0,5.78371786765
 10/29  07:00:00,75.7888703658,6.06376706294,3.4659615363,0.0,19.4926561212,41.1001056674,36.5330624706,19.1239711898,0.0,17.4090912809
 10/29  08:00:00,96.307467947,6.36703989351,5.57561699358,0.0,26.3286599382,57.9988325916,48.7386936124,13.2039966678,0.0,35.5346969446
 10/29  09:00:00,80.7750723732,6.30885905359,5.37520234082,0.0,26.2443270014,42.8153538416,58.6755373029,11.2045086234,18.025,29.4460286795
 10/29  10:00:00,55.0809182618,6.0641029181,3.80065178639,0.0,21.7447113004,23.4437158914,52.0113723656,10.5015364992,18.025,23.4848358664
 10/29  11:00:00,51.9044730579,5.97337382701,3.11712670999,0.0,19.3449162599,23.4437158914,57.0599738966,9.75067237824,18.025,29.2843015183
 10/29  12:00:00,52.1931887645,5.97962143877,3.25758463688,0.0,19.190480192,23.7425572507,44.3204581365,8.75483504633,18.025,17.5406230902
 10/29  13:00:00,52.4774475502,6.01863105298,3.4767166398,0.0,19.260583323,23.698576057,46.2753589699,4.87078195728,18.025,23.3795770127
 10/29  14:00:00,52.5390298532,6.02270825812,3.53421954393,0.0,19.260583323,23.698576057,45.2997556671,3.89980877875,18.025,23.3749468884
 10/29  15:00:00,52.2618756823,6.02413462443,3.54558588278,0.0,19.260583323,23.4086260847,46.3086557869,4.91332760541,18.025,23.3703281815
 10/29  16:00:00,56.570608143,5.99828994951,3.42883789883,0.0,19.260583323,27.8781056672,23.1834557424,5.13845574244,18.025,0.02
 10/29  17:00:00,67.8005324566,6.09536282465,4.0551319968,0.0,18.1807569449,37.5792895564,14.2681651679,6.62956363809,0.0,7.6386015298
 10/29  18:00:00,88.9293420933,6.32431216015,5.40933469687,0.0,32.6059821062,37.0465235296,20.5838540038,10.9175874758,0.0,9.66626652802
 10/29  19:00:00,90.1330345192,6.4630539055,6.24304168691,0.0,36.8143715336,33.066984531,19.0335942894,13.2441210745,0.0,5.7894732149
 10/29  20:00:00,96.8124737693,6.65180231788,7.37422796085,0.0,36.43363367,38.8072253906,26.8344212097,15.2741506184,0.0,11.5602705913
 10/29  21:00:00,94.5949345867,6.67406771447,7.49113323957,0.0,36.0963922311,36.7877557581,26.3754068273,14.8136304901,0.0,11.5617763372
 10/29  22:00:00,70.3753719459,6.27653587519,4.98890531663,0.0,30.9507766546,20.6087787026,27.6872173387,16.0742342433,0.0,11.6129830954
 10/29  23:00:00,45.5143439342,5.95923539059,2.88003015108,0.0,17.4250845679,11.7056064465,30.3125925173,18.7644189102,0.0,11.5481736071
 10/29  24:00:00,38.8096803358,5.89179079641,2.35151761765,0.0,12.925468867,10.100111941,19.8122199186,19.7922199186,0.0,0.02
 10/30  01:00:00,35.4369651912,5.82626620375,1.92442298643,0.0,10.0992000411,10.047477231,26.4849072638,20.7253599552,0.0,5.75954730861
 10/30  02:00:00,33.1133918331,5.76590930851,1.52076394698,0.0,8.25718729233,10.0299323277,28.2603013525,22.5006360357,0.0,5.75966531678
 10/30  03:00:00,32.8043169098,5.72552465091,1.25207729827,0.0,8.25718729233,10.0299323277,23.9683992866,23.9483992866,0.0,0.02
 10/30  04:00:00,34.2285701818,5.69954151592,1.09561715345,0.0,8.25718729233,11.6354268332,30.2696693892,24.5045933084,0.0,5.76507608082
 10/30  05:00:00,41.8279235372,5.70036139347,1.11203120664,0.00219376582522,12.1011305571,15.3678112995,36.3778342085,24.8291747927,0.0,11.5486594158
 10/30  06:00:00,73.6051518845,6.00326822856,3.05983730345,0.0,19.7275818095,37.2640762949,35.1617967019,23.5500262586,0.0,11.6117704433
 10/30  07:00:00,91.8574831364,6.21041559512,4.38455100858,0.0,24.3117294858,51.2795993405,39.4676037141,21.9805032386,0.0,17.4871004754
 10/30  08:00:00,72.9353058315,5.91212619966,2.68816876475,0.0,23.6694662846,40.6342015617,43.655691884,14.2023801838,0.0,29.4533117002
 10/30  09:00:00,67.9695873711,5.90559699809,2.73656356682,0.0,23.6694662846,35.6302164847,58.9170788024,11.539896597,18.025,29.3521822054
 10/30  10:00:00,49.5617417098,5.79503524087,2.03614193342,0.0,18.7433767983,22.9618409725,51.3196793194,9.8599202965,18.025,23.4347590229
 10/30  11:00:00,49.8850829613,5.82835328643,2.32856418162,0.0,18.7433767983,22.9618409725,47.5730417747,6.16663704444,18.025,23.3814047303
 10/30  12:00:00,50.4464589017,5.86395420875,2.81088945383,0.0,18.5889407304,23.1597249699,45.748293843,4.3501950496,18.025,23.3730987934
 10/30  13:00:00,50.8377822393,5.89044238448,2.92922356884,0.0,18.7433767983,23.2517909448,36.2343115271,0.667478239331,18.025,17.5418332878
 10/30  14:00:00,50.9007138264,5.88837525042,2.99422591091,0.0,18.7433767983,23.2517909448,41.4775675544,0.0721013950531,18.025,23.3804661594
 10/30  15:00:00,51.1172335523,5.95036451763,3.43870420298,0.0,18.7433767983,22.9618409725,42.7739621327,1.37296548075,18.025,23.3759966519
 10/30  16:00:00,55.3496435655,5.92388958723,3.24625469122,0.0,18.7433767983,27.431320555,25.927569026,2.13763609368,18.025,5.76493293234
 10/30  17:00:00,70.7609435578,6.1043781638,4.40466719177,0.0,17.6635504202,40.6971502883,8.62246149005,2.84404759539,0.0,5.77841389466
 10/30  18:00:00,83.6890537435,6.2335551851,5.04639878436,0.0,27.5259009287,37.3340067412,19.0410544853,7.44111717382,0.0,11.5999373115
 10/30  19:00:00,87.1613647718,6.38132151023,6.04586894381,0.0,33.8341110165,33.3544677425,19.8450085584,8.28283804781,0.0,11.5621705106
 10/30  20:00:00,97.1961255391,6.64078710337,7.66700835058,0.0,36.5179666069,38.8247702939,14.8490245886,9.05896870694,0.0,5.79005588168
 10/30  21:00:00,91.9064306045,6.68552712783,7.84723796683,0.0,32.965339924,36.8579353714,27.5862593319,10.1773898309,0.0,17.408869501
 10/30  22:00:00,65.1291182077,6.25254992654,5.0503351278,0.0,25.6355707503,20.6438685092,23.0864968611,11.5129480875,0.0,11.5735487737
 10/30  23:00:00,43.49505529,5.97985013246,3.24231316736,0.0,15.0252895274,11.7056064465,16.236153545,10.4639174521,0.0,5.7722360929
 10/30  24:00:00,37.725249047,5.90235046291,2.5758412782,0.0,11.6412384099,10.0650221343,17.2759116916,11.5099487261,0.0,5.7659629655
 10/31  01:00:00,36.3338172119,5.90974629127,2.73779484561,0.0,10.0992000411,10.047477231,5.03090517128,5.01090517128,0.0,0.02
 10/31  02:00:00,34.360420205,5.89380525543,2.63989259886,0.0,8.25718729233,10.0299323277,7.87187448584,2.11240939657,0.0,5.75946508928
 10/31  03:00:00,33.8971645764,5.8473598274,2.22308404534,0.0,8.25718729233,10.0299323277,11.4147254269,5.65539077715,0.0,5.75933464976
 10/31  04:00:00,35.3429419969,5.82908135694,2.08044641962,0.0,8.25718729233,11.6354268332,6.72675710416,6.70675710416,0.0,0.02
 10/31  05:00:00,43.0246059374,5.84570841034,2.1655517197,0.0,12.1011305571,15.3678112995,19.2167942441,7.66669592786,0.0,11.5500983163
 10/31  06:00:00,75.3264011878,6.20817598173,4.57616451797,0.0,19.7275818095,37.2640762949,19.9966029119,8.38291783834,0.0,11.6136850736
 10/31  07:00:00,94.9668795822,6.57293434149,7.13140967939,0.0,24.3117294858,51.2795993405,29.4497198769,7.28504428087,0.0,22.164675596
 10/31  08:00:00,74.6647612998,6.0814075145,4.2483320956,0.0,23.6694662846,40.6342015617,34.4126483468,3.80177288051,0.0,30.6108754663
 10/31  09:00:00,69.1264288102,6.0037500073,3.79524420925,0.0,23.6694662846,35.6302164847,46.0235118882,4.51302947268,18.025,23.4854824155
 10/31  10:00:00,49.8799353313,5.80446774026,2.3448957104,0.0,18.7433767983,22.9618409725,47.5674248252,6.10494962266,18.025,23.4374752026
 10/31  11:00:00,50.0864342125,5.83123887836,2.52702541006,0.0,18.7433767983,22.9618409725,46.4121743227,5.00487880676,18.025,23.3822955159
 10/31  12:00:00,50.6807549958,5.85879484156,3.05034119476,0.0,18.5889407304,23.1597249699,44.7383357742,3.33075633544,18.025,23.3825794387
 10/31  13:00:00,51.5249666728,5.91649313948,3.59035426402,0.0,18.7433767983,23.2517909448,41.4072564589,0.00621768024962,18.025,23.3760387787
 10/31  14:00:00,51.9305439402,5.93884682008,3.97357365019,0.0,18.7433767983,23.2517909448,35.5571247575,0.0,18.025,17.5321247575
 10/31  15:00:00,52.0074931224,5.96048565508,4.31883996137,0.0,18.7433767983,22.9618409725,41.4562535502,0.0471997255654,18.025,23.3840538246
 10/31  16:00:00,56.91625774,6.06063744656,4.67612239389,0.0,18.7433767983,27.431320555,23.7906652241,0.0,18.025,5.76566522414
 10/31  17:00:00,71.7534281305,6.21562562808,5.28590117511,0.0,17.6635504202,40.6971502883,7.84212527799,2.06488535953,0.0,5.77723991846
 10/31  18:00:00,83.9486231438,6.27507573525,5.26443505295,0.0,27.5259009287,37.3340067412,26.5442355754,9.15390534958,0.0,17.3903302258
 10/31  19:00:00,87.7186066548,6.46162279521,6.52280319514,0.0,33.8341110165,33.3544677425,13.9569149457,8.16597189608,0.0,5.79094304964
 10/31  20:00:00,97.8738729167,6.74137283818,8.24415869201,0.0,36.5179666069,38.8247702939,18.9982979495,7.43603984104,0.0,11.5622581085
 10/31  21:00:00,93.0310726627,6.83765447612,8.81974069779,0.0,32.965339924,36.8579353714,16.9470203926,5.33357057587,0.0,11.6134498167
 10/31  22:00:00,66.5487758062,6.42921597637,6.29331751568,0.0,25.6355707503,20.6438685092,16.1907873527,4.61506118595,0.0,11.5757261668
 10/31  23:00:00,44.3327220311,6.07880830173,3.98101652315,0.0,15.0252895274,11.7056064465,11.6178484283,5.84538142118,0.0,5.77246700717
 10/31  24:00:00,38.2917445465,5.96222752994,3.08245445471,0.0,11.6412384099,10.0650221343,12.6333017275,6.86717543002,0.0,5.7661262975
 11/01  01:00:00,36.2050554002,5.90537886511,2.61339339081,0.0,10.0992000411,10.047477231,13.5513744063,7.7918296168,0.0,5.75954478948
 11/01  02:00:00,33.996763997,5.86680238529,2.30323995209,0.0,8.25718729233,10.0299323277,8.71903896874,8.69903896874,0.0,0.02
 11/01  03:00:00,33.7948883204,5.84230893344,2.12585415407,0.0,8.25718729233,10.0299323277,15.3169644721,9.55715714345,0.0,5.75980732862
 11/01  04:00:00,35.2536268381,5.82388518706,1.99632046907,0.0,8.25718729233,11.6354268332,16.2340205878,10.4682744081,0.0,5.76574617974
 11/01  05:00:00,42.9720942107,5.84254685651,2.11619732808,0.0,12.1011305571,15.3678112995,15.9848508627,10.1998801535,0.0,5.78497070915
 11/01  06:00:00,75.1940016325,6.20199479068,4.44992722252,0.0,19.7275818095,37.2640762949,27.746480077,10.3369990342,0.0,17.4094810428
 11/01  07:00:00,94.4852082186,6.52907299876,6.69358457192,0.0,24.3117294858,51.2795993405,27.3213581651,9.83277611587,0.0,17.4885820492
 11/01  08:00:00,74.1804273928,6.04479243146,3.80060105304,0.0,23.6694662846,40.6342015617,36.4542659527,6.99735833552,0.0,29.4569076172
 11/01  09:00:00,68.8705700012,5.99397340639,3.54914841169,0.0,23.6694662846,35.6302164847,54.5190954744,7.14119823158,18.025,29.3528972428
 11/01  10:00:00,49.8965839069,5.82782065568,2.33818748281,0.0,18.7433767983,22.9618409725,50.3194335587,8.85664352788,18.025,23.4377900308
 11/01  11:00:00,49.4128155869,5.78810754375,1.89653401033,0.0,18.7433767983,22.9618409725,52.3565268861,10.9485871511,18.025,23.382939735
 11/01  12:00:00,49.5534275844,5.78717260715,1.99463013302,0.0,18.5889407304,23.1597249699,45.5732391268,10.0073693336,18.025,17.5408697932
 11/01  13:00:00,49.4996495459,5.76963125051,1.71189654339,0.0,18.7433767983,23.2517909448,51.0434326355,9.63467024358,18.025,23.3837623919
 11/01  14:00:00,49.3659552078,5.75624058427,1.59159183757,0.0,18.7433767983,23.2517909448,51.2732336404,9.86865864497,18.025,23.3795749954
 11/01  15:00:00,49.1918430524,5.7700628766,1.69360490484,0.0,18.7433767983,22.9618409725,51.8845163052,10.4841106798,18.025,23.3754056254
 11/01  16:00:00,53.8331054403,5.7873283875,1.86627084931,0.0,18.7433767983,27.431320555,33.8579920612,10.0672084388,18.025,5.76578362245
 11/01  17:00:00,68.9959985036,5.92809540049,2.81599116137,0.0,17.6635504202,40.6971502883,17.0690499944,11.2903554081,0.0,5.77869458629
 11/01  18:00:00,81.8161617317,6.01533736184,3.3917000052,0.0,27.5259009287,37.3340067412,27.7142554643,16.113921227,0.0,11.6003342373
 11/01  19:00:00,84.7281131404,6.09208451599,3.90183789612,0.0,33.8341110165,33.3544677425,29.4378549096,17.8755921481,0.0,11.5622627615
 11/01  20:00:00,93.9846068771,6.25533857289,4.84091919451,0.0,36.5179666069,38.8247702939,27.0785189474,21.2886091221,0.0,5.78990982529
 11/01  21:00:00,88.7491386869,6.3054266507,5.07001745254,0.0,32.965339924,36.8579353714,40.2541647405,22.844719787,0.0,17.4094449535
