Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/01  22:00:00,62.9055157774,5.99795536383,3.08130796629,0.0,25.6355707503,20.6438685092,36.1487823592,24.5736323381,0.0,11.5751500211
 11/01  23:00:00,41.7545688476,5.79305527475,1.6886102898,0.0,15.0252895274,11.7056064465,31.7507748056,25.9784391548,0.0,5.77233565082
 11/01  24:00:00,36.2489688984,5.72714964266,1.27475330545,0.0,11.6412384099,10.0650221343,32.1557437285,26.3895613194,0.0,5.76618240908
 11/02  01:00:00,34.4099103464,5.68853793182,1.03413208933,0.000956997367737,10.0992000411,10.047477231,26.7526139698,26.7326139698,0.0,0.02
 11/02  02:00:00,32.3317988562,5.65247668389,0.793876163833,0.0587166852953,8.25718729233,10.0299323277,32.8105099588,27.0507885841,0.0,5.75972137466
 11/02  03:00:00,32.2199428542,5.62989235341,0.637381147219,0.125942233469,8.25718729233,10.0299323277,33.0881351559,27.3288982554,0.0,5.75923690051
 11/02  04:00:00,33.8141469788,5.61687739254,0.532553125944,0.23129301944,8.25718729233,11.6354268332,27.6822441158,27.6622441158,0.0,0.02
 11/02  05:00:00,41.5384298486,5.62668334106,0.583311255653,0.315073547492,12.1011305571,15.3678112995,39.2450115439,27.6945242996,0.0,11.5504872443
 11/02  06:00:00,73.032866837,5.91009796478,2.52801751665,0.0526635555097,19.7275818095,37.2640762949,38.9225779067,27.307825018,0.0,11.6147528887
 11/02  07:00:00,91.2529114493,6.11670498671,3.87363395667,0.0,24.3117294858,51.2795993405,47.7057348144,25.2701309316,0.0,22.4356038828
 11/02  08:00:00,71.9414078786,5.78402801648,1.72919984803,0.093133588692,23.6694662846,40.6342015617,50.4340581536,20.0900259012,0.0,30.3440322524
 11/02  09:00:00,66.8135889107,5.75377066377,1.55105475745,0.181310691757,23.6694662846,35.6302164847,61.0456539439,19.5331360792,18.025,23.4875178647
 11/02  10:00:00,48.469571568,5.63659638996,0.633567486049,0.468822597001,18.7433767983,22.9618409725,61.0804449924,19.6154393193,18.025,23.4400056731
 11/02  11:00:00,48.4475901365,5.63644253797,0.56949660664,0.513472526947,18.7433767983,22.9618409725,60.4701483932,19.0594297633,18.025,23.3857186299
 11/02  12:00:00,48.4815756629,5.63678431184,0.595480913409,0.477684809219,18.5889407304,23.1597249699,58.502127589,17.0957084281,18.025,23.3814191609
 11/02  13:00:00,48.6739892051,5.6337046687,0.605493554897,0.416661924344,18.7433767983,23.2517909448,57.458688636,16.0540514298,18.025,23.3796372062
 11/02  14:00:00,48.5896353768,5.62894078844,0.582726070313,0.359837277466,18.7433767983,23.2517909448,56.7084804134,15.3101723394,18.025,23.3733080741
 11/02  15:00:00,48.2859601813,5.63285687367,0.619223116471,0.305699531332,18.7433767983,22.9618409725,52.1689530645,16.6023833961,18.025,17.5415696685
 11/02  16:00:00,52.7600918732,5.64031177322,0.677505343765,0.26277302129,18.7433767983,27.431320555,40.631419441,16.8405459988,18.025,5.7658734422
 11/02  17:00:00,67.7380187576,5.76830344126,1.65383613845,0.0639657761061,17.6635504202,40.6971502883,23.2334295521,17.4559137114,0.0,5.77751584067
 11/02  18:00:00,80.542048276,5.84937392911,2.27634343919,0.00719589121088,27.5259009287,37.3340067412,39.0064647048,21.6146900517,0.0,17.3917746531
 11/02  19:00:00,83.476409819,5.92768898553,2.81452316749,0.0,33.8341110165,33.3544677425,28.6011664241,22.8111175474,0.0,5.79004887667
 11/02  20:00:00,92.6774429206,6.07904384157,3.7007766626,0.00926520821347,36.5179666069,38.8247702939,36.6633991242,25.1018361422,0.0,11.5615629821
 11/02  21:00:00,87.1889959692,6.09255149806,3.66467346756,0.0580626302511,32.965339924,36.8579353714,39.9550000769,28.3403277183,0.0,11.6146723586
 11/02  22:00:00,61.6865572352,5.82661110151,1.8784282001,0.155256492359,25.6355707503,20.6438685092,43.5842838755,32.0088315333,0.0,11.5754523422
 11/02  23:00:00,41.2549221209,5.65648403851,0.677094766838,0.648434111788,15.0252895274,11.7056064465,40.1998105983,34.4271894533,0.0,5.77262114501
 11/02  24:00:00,36.3474358319,5.61537524404,0.269061886345,1.21592802974,11.6412384099,10.0650221343,42.4717188403,36.7054859442,0.0,5.76623289606
 11/03  01:00:00,36.2215530596,5.65190245702,0.130560757619,2.75279956826,10.0992000411,10.047477231,44.330926794,38.5710001246,0.0,5.75992666943
 11/03  02:00:00,35.8770701054,5.70246738194,0.0958240373169,4.25204761555,8.25718729233,10.0299323277,45.1897263488,39.4298806596,0.0,5.75984568919
 11/03  03:00:00,36.964399133,5.73831648835,0.0712417866746,5.32811160794,8.25718729233,10.0299323277,40.1387092181,40.1187092181,0.0,0.02
 11/03  04:00:00,39.461540937,5.76730911469,0.0504038139285,6.21039854198,8.25718729233,11.6354268332,46.3792842568,40.6133208639,0.0,5.76596339291
 11/03  05:00:00,47.4346086307,5.78115946643,0.0501990926214,6.58988039884,12.1011305571,15.3678112995,51.4803405133,39.9312353113,0.0,11.549105202
 11/03  06:00:00,74.5945828531,5.80760972241,1.15901924715,3.08585249315,19.7275818095,37.2640762949,48.9701658084,37.35700549,0.0,11.6131603185
 11/03  07:00:00,91.1195734573,5.95081297717,2.61942006674,1.28675139911,24.3117294858,51.2795993405,50.8938568219,33.4033211116,0.0,17.4905357103
 11/03  08:00:00,74.2304296626,5.75176887346,0.664731126011,3.4788692746,23.6694662846,40.6342015617,55.0240877158,25.5638050834,0.0,29.4602826324
 11/03  09:00:00,69.1191527386,5.76134518302,0.848289991657,3.18205588829,23.6694662846,35.6302164847,70.0711884296,22.6918821806,18.025,29.354306249
 11/03  10:00:00,51.4417559716,5.74875599679,0.754162921767,3.20824571606,18.7433767983,22.9618409725,61.3277338269,19.8619635943,18.025,23.4407702326
 11/03  11:00:00,51.2181417059,5.78692988015,1.10353591787,2.59949181869,18.7433767983,22.9618409725,59.242910644,17.8310902358,18.025,23.3868204082
 11/03  12:00:00,50.9447679077,5.81880967512,1.49833511872,1.85599360972,18.5889407304,23.1597249699,55.6539379737,14.249749554,18.025,23.3791884197
 11/03  13:00:00,50.7258043063,5.82965715994,1.64952178489,1.22848959823,18.7433767983,23.2517909448,54.1457088804,12.7446067509,18.025,23.3761021296
 11/03  14:00:00,50.0000379477,5.78694000521,1.44418389049,0.750779817893,18.7433767983,23.2517909448,48.0515116813,12.484478573,18.025,17.5420331082
 11/03  15:00:00,49.389634717,5.78955535768,1.52446762945,0.34743156881,18.7433767983,22.9618409725,54.8970142075,13.4865785825,18.025,23.3854356249
 11/03  16:00:00,53.5886655477,5.75816460145,1.43474126286,0.216245687302,18.7433767983,27.431320555,37.8425162518,14.0514667989,18.025,5.76604945287
 11/03  17:00:00,67.9998993563,5.80547201947,1.8653308053,0.0771736317731,17.6635504202,40.6971502883,22.8884613208,17.1098233876,0.0,5.77863793324
 11/03  18:00:00,80.5473671399,5.85704340874,2.22549853957,0.0556737922916,27.5259009287,37.3340067412,42.8498217758,25.4583394571,0.0,17.3914823186
 11/03  19:00:00,83.3247927697,5.91531844876,2.60847032793,0.0667954092951,33.8341110165,33.3544677425,34.140118192,28.3488902708,0.0,5.79122792117
 11/03  20:00:00,92.4232534048,6.04806368726,3.40341879527,0.0834029267319,36.5179666069,38.8247702939,42.4146687351,30.8527430768,0.0,11.5619256583
 11/03  21:00:00,87.0476823125,6.07360063115,3.442400282,0.157962384764,32.965339924,36.8579353714,44.1764945533,32.5617371078,0.0,11.6147574455
 11/03  22:00:00,61.8617984836,5.82690795227,1.80378750128,0.404829813909,25.6355707503,20.6438685092,45.8747929621,34.299294696,0.0,11.575498266
 11/03  23:00:00,42.0938911052,5.68881235136,0.699275695594,1.43288872476,15.0252895274,11.7056064465,43.2526247803,37.4800057225,0.0,5.77261905781
 11/03  24:00:00,38.1040465553,5.69252473862,0.433042424944,2.73140336654,11.6412384099,10.0650221343,44.2350222471,38.4690121268,0.0,5.76601012025
 11/04  01:00:00,39.7731007934,5.69759589921,0.345743965394,3.28398647525,12.8411359301,10.0650221343,44.5157195694,38.7558135985,0.0,5.75990597093
 11/04  02:00:00,36.2251879685,5.70964130437,0.116566596415,4.57224782775,8.25718729233,10.0299323277,39.6248174078,39.6048174078,0.0,0.02
 11/04  03:00:00,37.400667576,5.74506732983,0.0522539945176,5.77661125289,8.25718729233,10.0299323277,46.0483250302,40.2884883695,0.0,5.75983666077
 11/04  04:00:00,39.7332195049,5.77290046068,0.037688571916,6.4891956502,8.25718729233,11.6354268332,45.8660603235,40.0998229561,0.0,5.76623736735
 11/04  05:00:00,44.2912275891,5.78653557,0.0341430334876,6.87872359398,8.71707943955,15.3327214929,44.2146143674,38.4419014469,0.0,5.77271292053
 11/04  06:00:00,63.4608667265,5.75893106021,0.110807775797,5.90311247806,18.5082010057,25.6353820695,43.4713292634,37.6865734866,0.0,5.78475577688
 11/04  07:00:00,76.4018035301,5.80014006015,1.06545168163,3.39641151998,19.4083231844,41.0650158608,52.7575337578,35.3449060162,0.0,17.4126277417
 11/04  08:00:00,94.5098669935,5.97750002705,2.82420882376,1.34323519053,26.3286599382,57.9988325916,63.5552962357,28.0000837622,0.0,35.5552124736
 11/04  09:00:00,78.5780721864,5.85140003791,1.82437586179,1.69179190397,26.3286599382,42.8504436482,71.0417034699,23.5568842393,18.025,29.4598192306
 11/04  10:00:00,54.4383945905,5.77292979543,1.12006630837,2.32917991081,21.7447113004,23.4437158914,65.3957906443,18.0071505868,18.025,29.3636400575
 11/04  11:00:00,51.67855519,5.81696930125,1.57391580776,1.53336979946,19.3027497915,23.426170988,53.371018989,11.9056943671,18.025,23.4403246219
 11/04  12:00:00,51.2037163454,5.8151249965,1.95302688493,0.539270054114,19.1483137236,23.7250123474,47.8704772387,6.46416294472,18.025,23.381314294
 11/04  13:00:00,51.136593889,5.81516976936,2.10665754378,0.172923681318,19.3027497915,23.7161209604,42.2448128889,0.844671124451,18.025,23.3751417644
 11/04  14:00:00,51.144812239,5.82969920852,2.21673239974,0.0565382800999,19.3027497915,23.7161209604,36.2241375104,0.65614895459,18.025,17.5429885558
 11/04  15:00:00,50.4985763092,5.78905812265,1.95179540647,0.00583518320631,19.3027497915,23.426170988,43.4623311918,2.05023222772,18.025,23.3870989641
 11/04  16:00:00,54.777727295,5.76569451965,1.80881223019,0.0,19.3027497915,27.8956505705,27.1708721239,3.37983766246,18.025,5.76603446148
 11/04  17:00:00,65.9020613044,5.84245011305,2.3498290908,0.0,18.2229234133,37.5968344597,12.1079609137,6.33531529841,0.0,5.77264561526
 11/04  18:00:00,86.7961472483,6.01447501834,3.46651455756,0.0,32.690315043,37.0816133363,16.3152016508,10.536405155,0.0,5.77879649574
 11/04  19:00:00,87.906064376,6.15295269638,4.32611469141,0.0,36.8143715336,33.066984531,23.1783355913,11.6146912744,0.0,11.5636443168
 11/04  20:00:00,93.9898841278,6.28187374576,5.04093521541,0.0,36.3493007332,38.7721355839,27.7634024826,16.2006204313,0.0,11.5627820514
 11/04  21:00:00,91.7346033117,6.27621403892,4.90918070308,0.0,36.1807251679,36.8228455648,24.0105246864,18.2192740785,0.0,5.79125060788
 11/04  22:00:00,68.2689958885,5.98799679687,3.05156022428,0.0,31.0351095914,20.6438685092,35.8543830736,18.4415174258,0.0,17.4128656478
 11/04  23:00:00,44.1843671018,5.790869588,1.71837417334,0.0,17.4250845679,11.7056064465,24.9319509314,19.1463687428,0.0,5.78558218859
 11/04  24:00:00,37.5831430359,5.74333430567,1.39283062747,0.0,12.8411359301,10.0650221343,25.7742123705,20.007803027,0.0,5.76640934355
 11/05  01:00:00,37.4776061334,5.71061661284,1.18109883666,0.0206898317186,12.925468867,10.100111941,26.9837725918,21.2238554647,0.0,5.75991712705
 11/05  02:00:00,32.5516859511,5.66031401326,0.834887616647,0.110325112574,8.34152022915,10.0650221343,22.9613266262,22.9413266262,0.0,0.02
 11/05  03:00:00,32.4814920453,5.64022536942,0.650505952884,0.244600504142,8.34152022915,10.0650221343,30.8679385452,25.1080778768,0.0,5.7598606684
 11/05  04:00:00,34.122189714,5.63480126916,0.589225776196,0.34530076608,8.34152022915,11.6705166398,30.1629636066,24.3973057653,0.0,5.7656578413
 11/05  05:00:00,38.3176967957,5.63243145217,0.564328461941,0.409683049608,8.80141237637,15.3678112995,28.1202513463,22.348491166,0.0,5.77176018025
 11/05  06:00:00,58.7995733406,5.70950426912,1.12145946768,0.28058423796,18.5082010057,25.6353820695,28.0359919292,21.389805995,0.0,6.64618593422
 11/05  07:00:00,74.6115088821,5.89110712628,2.40516796331,0.0559987118302,19.4926561212,41.1001056674,36.4655583703,19.9190039883,0.0,16.5465543821
 11/05  08:00:00,94.6600917836,6.13265993609,4.11516764215,0.0473244686456,26.3286599382,57.9988325916,51.1771593271,15.6258551336,0.0,35.5513041934
 11/05  09:00:00,77.8668598724,5.92862319434,2.77442358989,0.0727171717837,26.2443270014,42.8153538416,64.7910740073,17.3014426796,18.025,29.4646313277
 11/05  10:00:00,52.2878458949,5.69479330815,1.0815634676,0.295262645565,21.7447113004,23.4437158914,66.8367459833,19.4458493652,18.025,29.3658966181
 11/05  11:00:00,49.7691185558,5.67264156465,0.842762468525,0.439695703025,19.3449162599,23.4437158914,61.2966402917,19.8325672057,18.025,23.439073086
 11/05  12:00:00,49.9292877092,5.67150331477,0.830357028467,0.471417531577,19.190480192,23.7425572507,61.7111957038,20.3032648388,18.025,23.382930865
 11/05  13:00:00,49.9225248082,5.66972088118,0.808218875979,0.462450873235,19.260583323,23.698576057,59.3513086047,17.9448405838,18.025,23.3814680209
 11/05  14:00:00,49.8545678731,5.66320081607,0.762630536925,0.446600234567,19.260583323,23.698576057,59.1811436318,17.78057673,18.025,23.3755669018
 11/05  15:00:00,49.4698654699,5.64623088415,0.636936942284,0.494513107447,19.260583323,23.4086260847,55.7483177894,20.1796950936,18.025,17.5436226957
 11/05  16:00:00,53.8582921354,5.62463588041,0.467542974514,0.622605793799,19.260583323,27.8781056672,46.2203571744,22.4299679241,18.025,5.76538925027
 11/05  17:00:00,64.8032449551,5.68831842787,0.90909013533,0.555763227779,18.1807569449,37.5792895564,30.8488905469,25.0761799743,0.0,5.77271057262
 11/05  18:00:00,85.1384160402,5.80561674222,1.79150576622,0.345551848479,32.6059821062,37.0465235296,42.1092511483,30.5714598683,0.0,11.53779128
 11/05  19:00:00,86.019174187,5.90818671752,2.52652930415,0.15745548965,36.8143715336,33.066984531,34.1383497755,28.3466767247,0.0,5.7916730508
 11/05  20:00:00,92.1437162952,6.01745742514,3.15993963299,0.179810355632,36.43363367,38.8072253906,43.0656082983,31.5026755373,0.0,11.5629327611
 11/05  21:00:00,89.6753145323,6.00754236184,2.96287043023,0.275106062107,36.0963922311,36.7877557581,46.5882711629,35.0253958649,0.0,11.562875298
 11/05  22:00:00,67.146964479,5.80198472771,1.58892226626,0.646030917404,30.9507766546,20.6087787026,48.5699467558,36.9544278603,0.0,11.6155188955
 11/05  23:00:00,44.194625553,5.64811233636,0.463606414173,1.40777282048,17.4250845679,11.7056064465,44.2006580723,38.414978788,0.0,5.78567928427
 11/05  24:00:00,38.926606142,5.64862054038,0.222743258033,2.48883820904,12.925468867,10.100111941,45.7925151146,40.0260107819,0.0,5.76650433271
 11/06  01:00:00,39.0140005619,5.68748598148,0.117263003758,3.96216209098,11.6412384099,10.0650221343,47.2306179863,41.4653329423,0.0,5.76528504397
 11/06  02:00:00,38.4887211394,5.72148004711,0.0826730859943,4.99826738633,10.0992000411,10.047477231,47.2147627986,41.4547831891,0.0,5.75997960948
 11/06  03:00:00,37.5930312356,5.75630500612,0.0535993956195,5.95638585774,8.25718729233,10.0299323277,47.3602670796,41.6007276902,0.0,5.7595393894
 11/06  04:00:00,38.5415120209,5.78751663475,0.0412596180647,6.88599583965,8.25718729233,10.0299323277,42.8324774776,42.8124774776,0.0,0.02
 11/06  05:00:00,40.8889801982,5.81213767231,0.0354655234127,7.60793375425,8.25718729233,11.6354268332,49.3908520797,43.6247113863,0.0,5.76614069345
 11/06  06:00:00,48.5635752266,5.81394841774,0.0343675153626,7.70186580386,12.1011305571,15.3678112995,54.3374844002,42.786689572,0.0,11.5507948282
 11/06  07:00:00,73.4225465291,5.79042177946,0.839695651129,4.13428657373,19.7275818095,37.2640762949,53.1394985487,41.5248090374,0.0,11.6146895113
 11/06  08:00:00,85.8114831444,5.92561994753,2.39500647696,1.88021205022,24.3117294858,51.2795993405,56.8323892904,39.3385353023,0.0,17.4938539881
 11/06  09:00:00,75.1953196463,5.75114037003,0.409518572034,4.69956318898,23.6694662846,40.6342015617,60.3269402238,30.8588789255,0.0,29.4680612983
 11/06  10:00:00,70.1710087279,5.74467710822,0.33193666764,4.76690706705,23.6694662846,35.6302164847,75.7473683224,28.3603919878,18.025,29.3619763346
 11/06  11:00:00,53.1711878743,5.74336399182,0.080644028252,5.61656772482,18.7433767983,22.9618409725,69.4310727973,27.9636074988,18.025,23.4424652985
 11/06  12:00:00,51.8043789497,5.74115684778,0.550603431881,3.78442248774,18.7433767983,22.9618409725,67.072634841,25.6595062651,18.025,23.388128576
 11/06  13:00:00,51.4025873885,5.74747520099,0.771335868846,3.11213357115,18.5889407304,23.1597249699,65.0813223271,23.6703823273,18.025,23.3859399998
 11/06  14:00:00,51.4777228149,5.78500306471,1.11527591877,2.55929686624,18.7433767983,23.2517909448,62.8129829771,21.4054415231,18.025,23.382541454
 11/06  15:00:00,51.0957235796,5.77199162145,1.06198409848,2.24359935371,18.7433767983,23.2517909448,62.8138141416,21.4112673685,18.025,23.3775467731
 11/06  16:00:00,50.4386737091,5.7301942953,0.777337459443,2.20294304102,18.7433767983,22.9618409725,60.4913117901,24.9257311304,18.025,17.5405806597
 11/06  17:00:00,56.8009129573,5.68549915098,0.393852114908,2.65804282885,18.7433767983,27.431320555,53.950582505,30.1598390352,18.025,5.76574346976
 11/06  18:00:00,74.5138080575,5.71740885851,0.728601452126,2.16385675775,17.6635504202,40.6971502883,46.2864406456,34.7480821588,0.0,11.5383584868
 11/06  19:00:00,81.0435953671,5.74760370555,1.0083315275,1.87847586968,27.5259009287,37.3340067412,51.9944170546,40.3929657812,0.0,11.6014512733
 11/06  20:00:00,83.6541568033,5.78131951379,1.27871246333,1.85989012335,33.8341110165,33.3544677425,53.4143672617,42.3602960594,0.0,11.0540712023
 11/06  21:00:00,92.1301814792,5.88279948516,2.081730819,1.27725776938,36.5179666069,38.8247702939,49.760895389,43.4620006525,0.0,6.29889473646
 11/06  22:00:00,86.97491475,5.91751864061,2.27719427464,1.40643862244,32.965339924,36.8579353714,60.8858082189,43.4717527685,0.0,17.4140554504
 11/06  23:00:00,64.2385655584,5.77928293372,0.806616743,3.82636220851,25.6355707503,20.6438685092,58.1635058255,46.5865791472,0.0,11.5769266783
 11/06  24:00:00,47.9822756324,5.81615057894,0.0858593572404,7.80733280552,15.0252895274,11.7056064465,54.456980052,48.6841440143,0.0,5.77283603761
 11/07  01:00:00,45.2871115909,5.8934960526,0.0416858635587,10.104836787,11.6412384099,10.0650221343,50.8751863708,50.8551863708,0.0,0.02
 11/07  02:00:00,45.8855852794,5.96856569861,0.0319117916278,12.1988056509,10.0992000411,10.047477231,60.2530502143,54.4930628857,0.0,5.75998732863
 11/07  03:00:00,45.6342376435,6.02153565883,0.0230471705616,13.7629082156,8.25718729233,10.0299323277,62.1454877516,56.3855384579,0.0,5.75994929365
 11/07  04:00:00,47.3670901796,6.07915931402,0.0154823351972,15.4457052318,8.25718729233,10.0299323277,59.0537987781,59.0337987781,0.0,0.02
 11/07  05:00:00,51.3867839668,6.15769107381,0.00719496028675,17.7884508567,8.25718729233,11.6354268332,69.1419813896,63.3753310416,0.0,5.76665034796
 11/07  06:00:00,59.7388471322,6.17955958726,0.00461696791945,18.5412691948,12.1011305571,15.3678112995,75.1628119679,63.6113341524,0.0,11.5514778155
 11/07  07:00:00,82.8561107726,6.01176307826,0.0361231279213,14.1500679328,19.7275818095,37.2640762949,73.7264680499,62.1097428456,0.0,11.6167252044
 11/07  08:00:00,92.5480639287,5.96970259619,0.807161772422,10.1605346912,24.3117294858,51.2795993405,80.2256162407,56.9062099626,0.0,23.3194062781
 11/07  09:00:00,83.0294749756,5.97218211652,0.153898228325,12.5682857866,23.6694662846,40.6342015617,74.5680586924,45.1002830802,0.0,29.4677756122
 11/07  10:00:00,76.7984032375,5.9524449833,0.331736035021,11.1867233005,23.6694662846,35.6302164847,80.9732134746,39.4522432232,18.025,23.4959702514
 11/07  11:00:00,58.5427524455,5.92485355815,0.196127030077,10.6911541693,18.7433767983,22.9618409725,82.2117298699,34.8851167597,18.025,29.3016131102
 11/07  12:00:00,57.3149742331,5.88031742275,0.0657593530308,9.64069629592,18.7433767983,22.9618409725,66.9255232789,31.3523127269,18.025,17.548210552
 11/07  13:00:00,54.9880185841,5.82022977763,0.260560208212,7.13558002038,18.5889407304,23.1597249699,67.699717971,26.2832406276,18.025,23.3914773434
 11/07  14:00:00,53.5394841622,5.79127991346,0.531717367773,5.1983379427,18.7433767983,23.2517909448,64.6676089342,23.2544501874,18.025,23.3881587468
 11/07  15:00:00,53.0079329048,5.73423209527,0.156447350454,5.09910341499,18.7433767983,23.2517909448,65.2209792157,23.8110988731,18.025,23.3848803426
 11/07  16:00:00,52.0693224571,5.70758202689,0.0995228445834,4.5340159998,18.7433767983,22.9618409725,66.096139014,24.6895177441,18.025,23.3816212698
 11/07  17:00:00,57.9038884902,5.69169463945,0.106268220537,4.04239162837,18.7433767983,27.431320555,48.6801474827,24.8887736694,18.025,5.76637381334
 11/07  18:00:00,74.8368764184,5.687921498,0.401529670991,2.84347244764,17.6635504202,40.6971502883,34.5252663664,28.7458884172,0.0,5.7793779492
 11/07  19:00:00,81.348160362,5.72342778549,0.764862565708,2.45067032409,27.5259009287,37.3340067412,46.7430005203,35.1395100783,0.0,11.603490442
 11/07  20:00:00,83.5426243854,5.75566864019,1.10594993288,1.94675839279,33.8341110165,33.3544677425,46.6939765605,35.1293850365,0.0,11.5645915241
 11/07  21:00:00,91.7665613445,5.8329625614,1.81703553691,1.2281597825,36.5179666069,38.8247702939,47.6591973576,36.0971400865,0.0,11.5620572711
 11/07  22:00:00,86.4734715929,5.86840423968,2.04411162356,1.18718143534,32.965339924,36.8579353714,47.5988350629,35.9822250362,0.0,11.6166100266
 11/07  23:00:00,62.9174427199,5.73077066955,0.759302451246,2.60105421125,25.6355707503,20.6438685092,48.8863163267,37.308608001,0.0,11.5777083257
 11/07  24:00:00,45.7893429971,5.74502921885,0.0894671131848,5.68190930262,15.0252895274,11.7056064465,45.2335935013,39.4606115431,0.0,5.77298195822
 11/08  01:00:00,42.2674856113,5.79453307795,0.0449603912141,7.18089279172,11.6412384099,10.0650221343,46.0813855069,40.3147828375,0.0,5.76660266941
 11/08  02:00:00,41.307077268,5.81676012124,0.038787959768,7.76522434275,10.0992000411,10.047477231,39.4232902228,39.4032902228,0.0,0.02
 11/08  03:00:00,40.124426383,5.8407267726,0.0318254944109,8.42512690337,8.25718729233,10.0299323277,44.9474345996,39.1872442703,0.0,5.76019032922
 11/08  04:00:00,40.3590151981,5.84961944499,0.0272789183027,8.65536692265,8.25718729233,10.0299323277,44.1299206233,38.3697634688,0.0,5.76015715454
 11/08  05:00:00,42.5525038701,5.86887091582,0.0223603010041,9.22782043445,8.25718729233,11.6354268332,45.6687199515,39.9021888342,0.0,5.76653111732
 11/08  06:00:00,49.8437012416,5.85798746145,0.0219427905046,8.95036452005,12.1011305571,15.3678112995,44.6700291051,38.8838407733,0.0,5.78618833183
 11/08  07:00:00,73.0398503582,5.73822482699,0.443897931857,4.19955170161,19.7275818095,37.2640762949,51.571518712,34.1550282208,0.0,17.4164904913
 11/08  08:00:00,84.9329351932,5.8421497135,1.90126949171,1.57883719744,24.3117294858,51.2795993405,46.3014222042,28.8064468622,0.0,17.494975342
 11/08  09:00:00,73.5192632146,5.69440392535,0.398519851689,3.09121883407,23.6694662846,40.6342015617,50.1703456352,20.699199692,0.0,29.4711459432
 11/08  10:00:00,68.3602906619,5.74317805225,0.946953865742,2.3426497622,23.6694662846,35.6302164847,63.1606977196,15.7697757202,18.025,29.3659219995
 11/08  11:00:00,50.7125402065,5.72812531779,0.792818633618,2.46097234229,18.7433767983,22.9618409725,54.6371196828,13.1670471039,18.025,23.4450725789
 11/08  12:00:00,50.4447522424,5.71710040358,0.714861758462,2.28458495183,18.7433767983,22.9618409725,56.0131776099,14.5957845845,18.025,23.3923930253
 11/08  13:00:00,49.8213936908,5.67599272567,0.633964714748,1.73978379614,18.5889407304,23.1597249699,54.5533153209,13.144374283,18.025,23.3839410379
 11/08  14:00:00,49.3404438082,5.66586116183,0.694840769335,0.96158437619,18.7433767983,23.2517909448,50.8047259146,9.39886059693,18.025,23.3808653176
 11/08  15:00:00,49.2336513422,5.69627092736,1.00134959109,0.517874568479,18.7433767983,23.2517909448,42.9060839615,7.33487893177,18.025,17.5462050297
 11/08  16:00:00,48.672500188,5.67782865711,0.877228660808,0.389240392678,18.7433767983,22.9618409725,50.984365154,9.56761943398,18.025,23.39174572
 11/08  17:00:00,56.641733299,5.63858667468,0.583531165109,0.472080471205,18.7433767983,27.431320555,36.4750770511,12.6838216721,18.025,5.76625537899
 11/08  18:00:00,73.0158608918,5.70707727534,1.16377504416,0.241051680433,17.6635504202,40.6971502883,20.5892029686,14.8100956858,0.0,5.77910728273
 11/08  19:00:00,79.9739440996,5.75745575702,1.6100714797,0.197202562252,27.5259009287,37.3340067412,37.589775115,20.1946400963,0.0,17.3951350187
 11/08  20:00:00,82.715099798,5.81092531555,2.00726459061,0.162656250357,33.8341110165,33.3544677425,27.9323569593,22.1396931748,0.0,5.79266378455
 11/08  21:00:00,91.8099677089,5.94307507769,2.8572403667,0.12124005768,36.5179666069,38.8247702939,36.7442612027,25.1812509506,0.0,11.5630102522
 11/08  22:00:00,86.4923510722,5.98094346819,2.98914329404,0.148473638495,32.965339924,36.8579353714,44.4227521082,27.0078753538,0.0,17.4148767544
 11/08  23:00:00,61.4009259631,5.76552895368,1.45041210913,0.35866155752,25.6355707503,20.6438685092,33.1027723748,27.3037260421,0.0,5.79904633271
 11/08  24:00:00,41.6814465087,5.65230548718,0.506259041877,1.24993795991,15.0252895274,11.7056064465,36.5448302785,30.771739986,0.0,5.77309029248
 11/09  01:00:00,37.4866403238,5.64954931521,0.236360386201,2.3536282374,11.6412384099,10.0650221343,38.267509539,32.5007488648,0.0,5.76676067421
 11/09  02:00:00,36.3799874056,5.6508091242,0.108791672323,2.93407634898,10.0992000411,10.047477231,38.3285494167,32.5693830776,0.0,5.75916633908
 11/09  03:00:00,35.8223231773,5.69018905641,0.0511785772653,4.2542026253,8.25718729233,10.0299323277,41.0103590635,35.2500535177,0.0,5.76030554578
 11/09  04:00:00,36.166132555,5.70311216345,0.0428079078985,4.59346306192,8.25718729233,10.0299323277,33.2322646258,33.2122646258,0.0,0.02
 11/09  05:00:00,37.3804239545,5.69200818874,0.0466835489454,4.20827530327,8.25718729233,11.6354268332,33.8405794067,28.0738456848,0.0,5.76673372187
 11/09  06:00:00,44.9705321055,5.69364597669,0.0637186073286,4.19974865223,12.1011305571,15.3678112995,38.6671701357,27.1146873395,0.0,11.5524827961
 11/09  07:00:00,73.0676575576,5.76656697272,1.31451817737,1.44439015598,19.7275818095,37.2640762949,38.3593628096,26.7421447188,0.0,11.6172180908
 11/09  08:00:00,85.1426038275,5.96332635242,2.87591723463,0.692658698842,24.3117294858,51.2795993405,41.0861831729,23.590273527,0.0,17.495909646
 11/09  09:00:00,72.0990733832,5.71423232689,1.08805006089,0.961657419522,23.6694662846,40.6342015617,49.1660233505,13.8004318149,0.0,35.3655915356
 11/09  10:00:00,67.092706574,5.71347698855,1.31300157215,0.738711321397,23.6694662846,35.6302164847,50.6326568347,9.10962763852,18.025,23.4980291962
 11/09  11:00:00,48.9242143543,5.63662803992,0.759655237688,0.797299714413,18.7433767983,22.9618409725,54.3564013157,7.02722666847,18.025,29.3041746473
 11/09  12:00:00,48.7123744226,5.64225601658,0.831165716514,0.510742703479,18.7433767983,22.9618409725,41.3763702475,5.8015525558,18.025,17.5498176917
 11/09  13:00:00,49.0291285546,5.67222073255,1.35227108238,0.232979556434,18.5889407304,23.1597249699,45.5352132169,4.11631121223,18.025,23.3939020047
 11/09  14:00:00,49.6633405882,5.74185153274,1.82570531336,0.0776256451067,18.7433767983,23.2517909448,41.6105937848,0.19468042586,18.025,23.3909133589
 11/09  15:00:00,49.5668463258,5.73169451475,1.80122838382,0.0157648238097,18.7433767983,23.2517909448,41.4129385279,0.0,18.025,23.3879385279
 11/09  16:00:00,49.173987959,5.72024622134,1.7255319239,0.0,18.7433767983,22.9618409725,42.4232875262,1.01329781764,18.025,23.3849897086
 11/09  17:00:00,57.34153657,5.71229439455,1.68169771374,0.0,18.7433767983,27.431320555,25.374215309,1.58267596594,18.025,5.76653934309
 11/09  18:00:00,74.3289974133,5.84170357391,2.5833272722,0.0,17.6635504202,40.6971502883,8.45858610786,2.67902874098,0.0,5.77955736688
 11/09  19:00:00,81.6332529092,5.95791956682,3.26610742574,0.0,27.5259009287,37.3340067412,15.8723758592,4.26950445514,0.0,11.602871404
 11/09  20:00:00,85.065873021,6.09703537354,4.23457094228,0.0,33.8341110165,33.3544677425,15.1551343488,3.59049164385,0.0,11.564642705
 11/09  21:00:00,94.8138855779,6.31797734001,5.60748806768,0.0,36.5179666069,38.8247702939,16.5559639383,4.99225992651,0.0,11.5637040118
 11/09  22:00:00,89.9357863735,6.41488499812,6.14709854753,0.0,32.965339924,36.8579353714,17.094438134,5.47785793883,0.0,11.6165801952
 11/09  23:00:00,63.7727641481,6.06699370316,3.87943483351,0.0,25.6355707503,20.6438685092,16.9405898685,5.36194271941,0.0,11.578647149
 11/09  24:00:00,42.3720232253,5.8350399506,2.26403471253,0.0,15.0252895274,11.7056064465,11.956476316,6.18334006948,0.0,5.77313624656
 11/10  01:00:00,36.7471240268,5.77719232616,1.72282341472,0.0,11.6412384099,10.0650221343,13.8563231504,8.08979287832,0.0,5.76653027208
 11/10  02:00:00,34.8258582734,5.74015357808,1.39939103975,0.0,10.0992000411,10.047477231,15.7867964318,10.0265385947,0.0,5.76025783707
 11/10  03:00:00,32.772902178,5.71491228103,1.23123712275,0.0,8.25718729233,10.0299323277,10.2631465612,10.2431465612,0.0,0.02
 11/10  04:00:00,32.5882838683,5.69172177809,1.06980599321,0.0,8.25718729233,10.0299323277,17.994114216,12.2338638578,0.0,5.76025035819
 11/10  05:00:00,34.1656108963,5.68699637516,1.04515223147,0.0,8.25718729233,11.6354268332,17.3137897572,11.5473264807,0.0,5.7664632765
 11/10  06:00:00,41.9673486106,5.71489832475,1.23902763787,0.0,12.1011305571,15.3678112995,15.4495552456,9.66323368498,0.0,5.78632156064
 11/10  07:00:00,73.6629894278,5.99808805596,3.12269980633,0.0,19.7275818095,37.2640762949,27.7118923791,10.2972481401,0.0,17.414644239
 11/10  08:00:00,86.9341517022,6.27064887717,5.05278667911,0.0,24.3117294858,51.2795993405,26.5342769887,9.03783888999,0.0,17.4964380987
 11/10  09:00:00,73.697402823,5.96085515308,3.401400744,0.0,23.6694662846,40.6342015617,32.0865282668,2.61012467642,0.0,29.4764035904
 11/10  10:00:00,69.3648676443,6.00434272317,4.03299858264,0.0,23.6694662846,35.6302164847,47.6443875331,0.246222160093,18.025,29.373165373
 11/10  11:00:00,52.1431669659,5.96504988563,4.44748025614,0.0,18.7433767983,22.9618409725,41.4720196481,0.0,18.025,23.4470196481
 11/10  12:00:00,53.9538860485,6.09514129585,6.13053118616,0.0,18.7433767983,22.9618409725,41.4176240603,0.0,18.025,23.3926240603
 11/10  13:00:00,55.5101405723,6.17840657197,7.56007359628,0.0,18.5889407304,23.1597249699,41.4157084002,0.0,18.025,23.3907084002
 11/10  14:00:00,54.7901974,6.1051046928,6.66692876532,0.0,18.7433767983,23.2517909448,41.4136259468,0.0,18.025,23.3886259468
 11/10  15:00:00,55.4382034081,6.17756173373,7.24247680049,0.0,18.7433767983,23.2517909448,41.4089210396,0.0,18.025,23.3839210396
 11/10  16:00:00,54.3276861403,6.18280484486,6.41666549818,0.0,18.7433767983,22.9618409725,41.4120421925,0.0,18.025,23.3870421925
 11/10  17:00:00,60.3590528273,6.0765997167,4.3349111766,0.0,18.7433767983,27.431320555,18.6363265997,0.591326599708,18.025,0.02
 11/10  18:00:00,77.4334691357,6.25531504031,5.27418194663,0.0,17.6635504202,40.6971502883,12.9627150257,1.42334677753,0.0,11.5393682481
 11/10  19:00:00,84.5552006034,6.37126251463,5.77470271872,0.0,27.5259009287,37.3340067412,16.0100705877,4.4049975451,0.0,11.6050730426
 11/10  20:00:00,87.5274020833,6.45985080407,6.33327915231,0.0,33.8341110165,33.3544677425,18.9926366034,7.42795831062,0.0,11.5646782928
 11/10  21:00:00,97.3827081276,6.70039234377,7.7938835797,0.0,36.5179666069,38.8247702939,13.7549445307,7.96367641805,0.0,5.79126811262
 11/10  22:00:00,92.4666101191,6.78460866959,8.3081849865,0.0,32.965339924,36.8579353714,24.2833057318,6.86724746983,0.0,17.4160582619
 11/10  23:00:00,66.1175403574,6.38744217667,5.90375172422,0.0,25.6355707503,20.6438685092,17.9433831047,6.36475994136,0.0,11.5786231633
 11/10  24:00:00,44.0829084107,6.05604329358,3.75391059651,0.0,15.0252895274,11.7056064465,12.8159742091,7.04266010232,0.0,5.77331410674
 11/11  01:00:00,39.5640589143,5.96336573176,3.0342600558,0.0,12.925468867,10.100111941,13.1596039448,7.39269669204,0.0,5.76690725276
 11/11  02:00:00,38.9308419988,5.89904545754,2.46657865727,0.0,12.925468867,10.100111941,10.0297155904,10.0097155904,0.0,0.02
 11/11  03:00:00,33.7375147352,5.82936868814,1.9619648931,0.0,8.34152022915,10.0650221343,17.4903378968,11.7302687487,0.0,5.76006914806
 11/11  04:00:00,33.6903988128,5.81895350236,1.92526270411,0.0,8.34152022915,10.0650221343,15.2762197825,9.5161468598,0.0,5.76007292272
 11/11  05:00:00,35.2955997197,5.81497458802,1.92773691845,0.0,8.34152022915,11.6705166398,13.6237628422,7.85722094877,0.0,5.76654189348
 11/11  06:00:00,39.1982081337,5.78509559068,1.70182392672,0.0,8.80141237637,15.3678112995,15.7773395809,10.0041084489,0.0,5.77323113206
 11/11  07:00:00,59.8616297433,5.87402352504,2.29953422468,0.0,18.5082010057,25.6353820695,16.3369846568,10.5505331725,0.0,5.78645148422
 11/11  08:00:00,71.2482160823,6.17164615991,4.46925055093,0.0,19.4926561212,41.1001056674,24.5490929656,7.13081055962,0.0,17.418282406
 11/11  09:00:00,99.7745903073,6.76253544048,8.64700695314,0.0,26.3286599382,57.9988325916,36.3246117057,0.748879052027,0.0,35.5757326537
 11/11  10:00:00,84.675206014,6.72580513522,8.85822840096,0.0,26.2443270014,42.8153538416,47.4972739609,0.0,18.025,29.4722739609
 11/11  11:00:00,61.4299251167,6.56260120595,9.65104510669,0.0,21.7447113004,23.4437158914,47.4001028209,0.0,18.025,29.3751028209
 11/11  12:00:00,61.978912415,6.7097436516,12.4551102477,0.0,19.3449162599,23.4437158914,41.4715798257,0.0,18.025,23.4465798257
 11/11  13:00:00,63.4667886635,6.80884849042,13.7019042546,0.0,19.190480192,23.7425572507,41.4154220128,0.0,18.025,23.3904220128
 11/11  14:00:00,64.2693125453,6.85737297947,14.4297795283,0.0,19.260583323,23.698576057,41.4149354461,0.0,18.025,23.3899354461
 11/11  15:00:00,64.348951619,6.88397697254,14.4828138463,0.0,19.260583323,23.698576057,41.4099418014,0.0,18.025,23.3849418014
 11/11  16:00:00,61.5222328839,6.77663481597,12.053387284,0.0,19.260583323,23.4086260847,41.4120459094,0.0,18.025,23.3870459094
 11/11  17:00:00,64.8607866436,6.53440552985,7.41484080858,0.0,19.260583323,27.8781056672,18.3512504099,0.306250409879,18.025,0.02
 11/11  18:00:00,77.1000364914,6.56215672169,7.23576726196,0.0,18.1807569449,37.5792895564,12.8780886206,1.35156526177,0.0,11.5265233589
 11/11  19:00:00,92.1276780532,6.75805130245,8.17384266543,0.0,32.6059821062,37.0465235296,9.62620785518,3.84681679368,0.0,5.7793910615
 11/11  20:00:00,93.5342209076,6.91474882861,9.19241363154,0.0,36.8143715336,33.066984531,14.9875812567,3.42452650291,0.0,11.5630547538
 11/11  21:00:00,100.183796394,7.09658122209,10.3006533011,0.0,36.43363367,38.8072253906,9.87123406982,4.07876964773,0.0,5.79246442208
 11/11  22:00:00,96.9541023855,7.00475635672,9.51949282595,0.0,36.0963922311,36.7877557581,19.9902768105,8.42418476994,0.0,11.5660920405
 11/11  23:00:00,72.3669835658,6.55348931092,6.70338456111,0.0,30.9507766546,20.6087787026,24.1082334517,12.4895125176,0.0,11.6187209341
 11/11  24:00:00,47.2435170395,6.1780258575,4.39030867944,0.0,17.4250845679,11.7056064465,25.3303857346,13.7773223079,0.0,11.5530634267
 11/12  01:00:00,40.0642559297,6.04917670577,3.44864156546,0.0,12.925468867,10.100111941,20.264369253,14.4974296603,0.0,5.76693959272
 11/12  02:00:00,39.6787525843,6.00246780746,3.11106308768,0.0,12.925468867,10.100111941,12.2722775131,12.2522775131,0.0,0.02
 11/12  03:00:00,34.3340691261,5.90971563896,2.47816950095,0.0,8.34152022915,10.0650221343,19.5959335356,13.8356350424,0.0,5.76029849328
 11/12  04:00:00,33.899927265,5.85677838954,2.09696269163,0.0,8.34152022915,10.0650221343,22.0959155998,16.3355998494,0.0,5.76031575037
 11/12  05:00:00,35.1746273078,5.81548917877,1.80624488827,0.0,8.34152022915,11.6705166398,24.2343293485,18.4675124395,0.0,5.7668169091
 11/12  06:00:00,39.1111960324,5.78521850359,1.61468323819,0.0,8.80141237637,15.3678112995,24.8519599088,19.0784423216,0.0,5.77351758718
 11/12  07:00:00,59.6604417975,5.86591012395,2.106452016,0.0,18.5082010057,25.6353820695,24.8829542127,19.0979665793,0.0,5.78498763335
 11/12  08:00:00,70.4768314997,6.10649009382,3.76300834682,0.0,19.4926561212,41.1001056674,33.4463915106,16.027840889,0.0,17.4185506216
 11/12  09:00:00,98.3352393145,6.61640915378,7.35376281913,0.0,26.3286599382,57.9988325916,41.1763139685,5.59675632576,0.0,35.5795576427
 11/12  10:00:00,83.3783050129,6.60481510748,7.68230821189,0.0,26.2443270014,42.8153538416,48.3611690555,0.858300302283,18.025,29.4778687532
 11/12  11:00:00,59.0130441772,6.45710201215,7.33965310041,0.0,21.7447113004,23.4437158914,47.5368196434,0.13280233557,18.025,29.3790173078
 11/12  12:00:00,59.7859306973,6.61760842876,10.3542574231,0.0,19.3449162599,23.4437158914,41.4728892731,0.0,18.025,23.4478892731
 11/12  13:00:00,62.9277468676,6.73783836065,13.2338673346,0.0,19.190480192,23.7425572507,41.4186032078,0.0,18.025,23.3936032078
 11/12  14:00:00,64.0729816616,6.77164874397,14.3191693035,0.0,19.260583323,23.698576057,41.4158834092,0.0,18.025,23.3908834092
 11/12  15:00:00,61.8736984481,6.69072854319,12.2008054055,0.0,19.260583323,23.698576057,41.4133928595,0.0,18.025,23.3883928595
 11/12  16:00:00,59.1657634477,6.60336702504,9.87018095718,0.0,19.260583323,23.4086260847,41.4132729237,0.0,18.025,23.3882729237
 11/12  17:00:00,63.9549033631,6.43140119426,6.61195492258,0.0,19.260583323,27.8781056672,24.0893572219,0.297727887739,18.025,5.76662933418
 11/12  18:00:00,76.2363157804,6.45931311546,6.47488407448,0.0,18.1807569449,37.5792895564,7.82220258168,2.04884229968,0.0,5.773360282
 11/12  19:00:00,91.3361788994,6.66134126409,7.47904779889,0.0,32.6059821062,37.0465235296,11.2183875422,5.43863376255,0.0,5.77975377964
 11/12  20:00:00,92.0880232016,6.74542500799,7.91553059643,0.0,36.8143715336,33.066984531,20.6541256398,9.08938630276,0.0,11.564739337
 11/12  21:00:00,97.9884811498,6.84159682004,8.3603106784,0.0,36.43363367,38.8072253906,20.0710110118,14.2796588725,0.0,5.79135213928
 11/12  22:00:00,95.1405159297,6.78619715441,7.92445827096,0.0,36.0963922311,36.7877557581,28.6014028014,17.0350789567,0.0,11.5663238447
 11/12  23:00:00,71.1051160831,6.39558709463,5.59940391567,0.0,30.9507766546,20.6087787026,34.868545405,17.4499955817,0.0,17.4185498233
 11/12  24:00:00,46.0172249449,6.0337943332,3.30824239012,0.0,17.4250845679,11.7056064465,25.9630970869,20.1765287972,0.0,5.78656828961
 11/13  01:00:00,37.6613591417,5.92629964472,2.48793739931,0.0,11.6412384099,10.0650221343,28.4843828451,22.7177270248,0.0,5.76665582033
 11/13  02:00:00,35.618769886,5.86170001558,2.0707460978,0.0,10.0992000411,10.047477231,29.268243032,23.5078772852,0.0,5.76036574681
 11/13  03:00:00,33.3208347996,5.80207922078,1.69199244317,0.0,8.25718729233,10.0299323277,24.4786944341,24.4586944341,0.0,0.02
 11/13  04:00:00,32.9408596549,5.75127724688,1.36281597256,0.0,8.25718729233,10.0299323277,32.6294091094,26.8690035602,0.0,5.7604055492
 11/13  05:00:00,34.2738071081,5.71189674938,1.12843442932,0.0,8.25718729233,11.6354268332,34.6245774039,28.8578745111,0.0,5.76670289282
 11/13  06:00:00,41.817743993,5.70502080658,1.09927586054,0.0,12.1011305571,15.3678112995,35.5080115444,29.7215151765,0.0,5.7864963679
 11/13  07:00:00,73.4646404682,5.99778472078,2.92461437378,0.0,19.7275818095,37.2640762949,43.5844173015,26.1673205412,0.0,17.4170967603
 11/13  08:00:00,86.3600309242,6.24584459481,4.50341536134,0.0,24.3117294858,51.2795993405,38.9201805255,21.4206385267,0.0,17.4995419988
 11/13  09:00:00,73.7268335142,6.01213747773,3.37951173269,0.0,23.6694662846,40.6342015617,42.4999388038,10.2090943981,0.0,32.2908444057
 11/13  10:00:00,69.2780949151,6.04618947641,3.90435462045,0.0,23.6694662846,35.6302164847,48.3329194921,3.73551845039,18.025,26.5724010417
 11/13  11:00:00,50.7267417871,5.92294475591,3.07313827206,0.0,18.7433767983,22.9618409725,44.8740272478,3.39463330029,18.025,23.4543939475
 11/13  12:00:00,51.9221240497,6.02899037162,4.16490682514,0.0,18.7433767983,22.9618409725,42.2704107082,0.846173668164,18.025,23.39923704
 11/13  13:00:00,54.7144673348,6.1891858142,6.75360672848,0.0,18.5889407304,23.1597249699,41.4216575319,0.0,18.025,23.3966575319
 11/13  14:00:00,54.9980732854,6.19752775663,6.78236961509,0.0,18.7433767983,23.2517909448,41.4200870493,0.0,18.025,23.3950870493
 11/13  15:00:00,53.8864215655,6.14435234278,5.72389282837,0.0,18.7433767983,23.2517909448,41.4169390756,0.0,18.025,23.3919390756
 11/13  16:00:00,52.8532154697,6.12786244817,4.99712568164,0.0,18.7433767983,22.9618409725,41.4162146228,0.0,18.025,23.3912146228
 11/13  17:00:00,60.5928271844,6.10139322761,4.54387115635,0.0,18.7433767983,27.431320555,24.1040657907,0.312180816837,18.025,5.76688497383
 11/13  18:00:00,77.0662829834,6.2216903233,4.94059904878,0.0,17.6635504202,40.6971502883,8.83661083458,3.05657562231,0.0,5.78003521227
 11/13  19:00:00,84.3592097426,6.34984326827,5.60009013806,0.0,27.5259009287,37.3340067412,18.2280924401,6.62215600582,0.0,11.6059364343
 11/13  20:00:00,87.5951544724,6.46833023331,6.39252183036,0.0,33.8341110165,33.3544677425,19.5400599725,7.97363236111,0.0,11.5664276114
 11/13  21:00:00,96.9711893855,6.65507440072,7.4276562689,0.0,36.5179666069,38.8247702939,23.0336571183,11.467664419,0.0,11.5659926992
 11/13  22:00:00,91.6469787363,6.69170304997,7.58141893442,0.0,32.965339924,36.8579353714,24.639552387,13.0212756511,0.0,11.6182767358
 11/13  23:00:00,65.2334698316,6.28640840807,5.12068524752,0.0,25.6355707503,20.6438685092,24.6792572513,13.0992716542,0.0,11.5799855971
 11/13  24:00:00,43.3034037231,5.97654184567,3.05389007311,0.0,15.0252895274,11.7056064465,20.7893765766,15.0157963065,0.0,5.77358027008
 11/14  01:00:00,37.8552468108,5.92572679103,2.68239385264,0.0,11.6412384099,10.0650221343,17.5101442995,11.7430862941,0.0,5.76705800545
 11/14  02:00:00,35.7950842158,5.87075290983,2.23800326455,0.0,10.0992000411,10.047477231,19.1926368489,13.4323990313,0.0,5.76023781757
 11/14  03:00:00,33.4345036692,5.80766320195,1.80007227684,0.0,8.25718729233,10.0299323277,22.3483357127,16.5880444805,0.0,5.76029123218
 11/14  04:00:00,33.3204400691,5.79124966947,1.70242290963,0.0,8.25718729233,10.0299323277,15.6068337189,15.5868337189,0.0,0.02
 11/14  05:00:00,34.7398153674,5.7663674643,1.53996821223,0.0,8.25718729233,11.6354268332,22.1741127495,16.407362308,0.0,5.76675044154
 11/14  06:00:00,42.4785644487,5.78611185375,1.67899493328,0.0,12.1011305571,15.3678112995,26.083771217,14.5305238133,0.0,11.5532474037
 11/14  07:00:00,74.5245220678,6.1227627617,3.85950754681,0.0,19.7275818095,37.2640762949,22.1906760758,10.5715525226,0.0,11.6191235532
 11/14  08:00:00,88.3318240244,6.45974608465,6.26128501935,0.0,24.3117294858,51.2795993405,23.8101518912,6.3090222595,0.0,17.5011296317
 11/14  09:00:00,74.5516655073,6.06572106815,4.15074883279,0.0,23.6694662846,40.6342015617,36.862837197,1.4844277098,0.0,35.3784094872
 11/14  10:00:00,69.1509869568,6.01543691195,3.80798733195,0.0,23.6694662846,35.6302164847,44.7063775299,3.17496447072,18.025,23.5064130592
 11/14  11:00:00,50.6373778314,5.90944729377,2.99726675103,0.0,18.7433767983,22.9618409725,51.7008196667,4.36310958689,18.025,29.3127100798
 11/14  12:00:00,50.8802947434,5.94808379231,3.20398011348,0.0,18.7433767983,22.9618409725,44.7641500228,3.34164647549,18.025,23.3975035473
 11/14  13:00:00,50.6698538642,5.89789135974,3.00028016743,0.0,18.5889407304,23.1597249699,45.9611084075,4.54923805088,18.025,23.3868703566
 11/14  14:00:00,50.9096164303,5.91092549311,2.98050982224,0.0,18.7433767983,23.2517909448,37.0742871186,1.49369749062,18.025,17.555589628
 11/14  15:00:00,53.5110989953,6.06437171268,5.42854870311,0.0,18.7433767983,23.2517909448,41.4238469951,0.0,18.025,23.3988469951
 11/14  16:00:00,53.2318487234,6.06251979563,5.4410978256,0.0,18.7433767983,22.9618409725,41.4603471233,0.0376758955005,18.025,23.3976712278
 11/14  17:00:00,59.5223938788,5.97702563397,3.5978043363,0.0,18.7433767983,27.431320555,25.5844544021,1.7927198021,18.025,5.76673459998
 11/14  18:00:00,76.5292983113,6.14416526354,4.48113423251,0.0,17.6635504202,40.6971502883,8.98060002611,3.20045413466,0.0,5.78014589144
 11/14  19:00:00,83.8907514637,6.28212524579,5.19933657339,0.0,27.5259009287,37.3340067412,24.8482734865,7.44913729062,0.0,17.3991361959
 11/14  20:00:00,86.6222431199,6.34508721468,5.54284688609,0.0,33.8341110165,33.3544677425,17.7805318698,11.9888351622,0.0,5.79169670764
 11/14  21:00:00,96.0774561508,6.54082215667,6.64816747122,0.0,36.5179666069,38.8247702939,26.5386372661,14.9732608091,0.0,11.565376457
 11/14  22:00:00,90.6056862543,6.56066542369,6.67114749023,0.0,32.965339924,36.8579353714,34.7099027031,17.2906114966,0.0,17.4192912065
 11/14  23:00:00,63.7924667591,6.11501627801,3.85106429008,0.0,25.6355707503,20.6438685092,33.2127447658,21.6330288578,0.0,11.5797159079
 11/14  24:00:00,42.2154813862,5.85608195369,2.0864207134,0.0,15.0252895274,11.7056064465,31.6481231069,25.8743487511,0.0,5.77377435581
 11/15  01:00:00,36.6324561838,5.78466364475,1.60066263597,0.0,11.6412384099,10.0650221343,32.0346044271,26.2676352784,0.0,5.76696914871
 11/15  02:00:00,34.7045851289,5.73315431756,1.28510210692,0.0,10.0992000411,10.047477231,27.8418565966,27.8218565966,0.0,0.02
 11/15  03:00:00,32.4978516526,5.68447550561,0.986602291675,0.0,8.25718729233,10.0299323277,34.3475417265,28.5871523212,0.0,5.7603894053
 11/15  04:00:00,32.2585025925,5.65024207285,0.77571426881,0.00577443890546,8.25718729233,10.0299323277,35.4567843619,29.696733347,0.0,5.76005101495
 11/15  05:00:00,33.8115535047,5.63376354783,0.66113727965,0.0831693901258,8.25718729233,11.6354268332,29.6291116676,29.6091116676,0.0,0.02
 11/15  06:00:00,41.5900370385,5.65210066775,0.774797525659,0.149673157014,12.1011305571,15.3678112995,38.7345771142,27.1804595495,0.0,11.5541175647
 11/15  07:00:00,73.2322902567,5.9491848924,2.74083688464,0.0,19.7275818095,37.2640762949,35.7140550977,24.0930639743,0.0,11.6209911235
 11/15  08:00:00,86.028613322,6.18040476377,4.23740023808,0.0,24.3117294858,51.2795993405,43.7334797347,20.4048192342,0.0,23.3286605005
 11/15  09:00:00,72.9274160181,5.90848836578,2.68372062452,0.0,23.6694662846,40.6342015617,42.5369529217,13.0516232591,0.0,29.4853296626
 11/15  10:00:00,68.7024653175,5.99082447492,3.38406979279,0.0,23.6694662846,35.6302164847,55.6740552677,8.26970483925,18.025,29.3793504285
 11/15  11:00:00,50.4013727583,5.90403414,2.76666831371,0.0,18.7433767983,22.9618409725,48.2304681497,6.74971691098,18.025,23.4557512387
 11/15  12:00:00,50.0941709199,5.87777461415,2.4881601451,0.0,18.7433767983,22.9618409725,48.2203498986,6.79732088952,18.025,23.3980290091
 11/15  13:00:00,50.881112157,5.9586820082,3.15074857595,0.0,18.5889407304,23.1597249699,47.2300349423,5.8104850846,18.025,23.3945498577
 11/15  14:00:00,50.9236558887,5.95057635876,2.95489354181,0.0,18.7433767983,23.2517909448,44.4208498936,3.00326933243,18.025,23.3925805612
 11/15  15:00:00,50.2481061892,5.85993247364,2.36998720275,0.0,18.7433767983,23.2517909448,45.0868039588,3.67283160677,18.025,23.3889723521
 11/15  16:00:00,49.6857453501,5.8328850731,2.12462306023,0.0,18.7433767983,22.9618409725,48.2210589648,6.80908564331,18.025,23.3869733215
 11/15  17:00:00,57.6688831897,5.80786648719,1.91345102433,0.0,18.7433767983,27.431320555,33.3684799501,9.57672239506,18.025,5.76675755505
 11/15  18:00:00,74.437609227,5.92013842524,2.61346499087,0.0,17.6635504202,40.6971502883,17.9674669654,12.1872053457,0.0,5.78026161974
 11/15  19:00:00,81.6777546649,6.00915148134,3.25930528965,0.0,27.5259009287,37.3340067412,28.1600200427,16.5537388346,0.0,11.6062812081
 11/15  20:00:00,84.4281066804,6.06805923359,3.62572733547,0.0,33.8341110165,33.3544677425,31.8769216387,20.3110986043,0.0,11.5658230344
 11/15  21:00:00,93.7181647687,6.23502774437,4.59466097665,0.0,36.5179666069,38.8247702939,33.8389765227,22.2742621053,0.0,11.5647144175
