Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/15  22:00:00,88.4093879324,6.27286168983,4.76264125757,0.0,32.965339924,36.8579353714,34.6527186202,23.0331720566,0.0,11.6195465637
 11/15  23:00:00,62.6526419783,5.97236569756,2.8538793271,0.0,25.6355707503,20.6438685092,37.0176443873,25.4370815337,0.0,11.5805628536
 11/15  24:00:00,41.5111066993,5.76333833771,1.47453989373,0.000245766109566,15.0252895274,11.7056064465,34.2689301792,28.4951865544,0.0,5.77374362474
 11/16  01:00:00,36.0498210023,5.69015429738,0.975348435747,0.137182785732,11.6412384099,10.0650221343,37.6198647254,31.8527667332,0.0,5.76709799222
 11/16  02:00:00,34.501878793,5.6541835078,0.667681493908,0.493679385126,10.0992000411,10.047477231,40.0195631062,34.2591654389,0.0,5.76039766731
 11/16  03:00:00,32.9061907198,5.63727033339,0.455952918338,0.986194028354,8.25718729233,10.0299323277,35.010438637,34.990438637,0.0,0.02
 11/16  04:00:00,33.5300099171,5.64279542065,0.321456379861,1.73898199888,8.25718729233,10.0299323277,41.2465213947,35.4860453762,0.0,5.76047601848
 11/16  05:00:00,35.7230762513,5.65150748199,0.199385056754,2.43869419292,8.25718729233,11.6354268332,42.5365606953,36.7693004219,0.0,5.76726027342
 11/16  06:00:00,44.0155922964,5.6753375214,0.194930613125,3.13185199823,12.1011305571,15.3678112995,42.9833884165,37.1961217569,0.0,5.78726665964
 11/16  07:00:00,73.4195979038,5.83628497015,1.74241403829,1.2986185027,19.7275818095,37.2640762949,55.2114804565,37.7922840858,0.0,17.4191963707
 11/16  08:00:00,85.5847366513,6.04137573139,3.23616294231,0.696370742958,24.3117294858,51.2795993405,51.8566678277,34.3538421682,0.0,17.5028256595
 11/16  09:00:00,73.3637300887,5.86117654915,1.98037875744,1.18695459245,23.6694662846,40.6342015617,57.8056554029,22.4228363789,0.0,35.382819024
 11/16  10:00:00,68.744057748,5.91504592465,2.50226247265,0.999169701125,23.6694662846,35.6302164847,57.5114731042,15.9790592865,18.025,23.5074138176
 11/16  11:00:00,50.9122530741,5.87365410635,2.11420092745,1.19372042074,18.7433767983,22.9618409725,58.3938213173,11.052216386,18.025,29.3166049313
 11/16  12:00:00,50.7149484138,5.91464307516,2.42248854406,0.649577032064,18.7433767983,22.9618409725,48.3618522689,6.93777722739,18.025,23.3990750415
 11/16  13:00:00,50.8110742266,5.94157759173,2.85599444672,0.241811022178,18.5889407304,23.1597249699,46.2109848684,6.00419812019,18.025,22.1817867482
 11/16  14:00:00,51.0835154587,5.96536619539,2.9948127161,0.105146982931,18.7433767983,23.2517909448,38.7284077222,1.93907050863,18.025,18.7643372136
 11/16  15:00:00,51.1920386655,5.97900599065,3.17883330821,0.0160109598483,18.7433767983,23.2517909448,42.5813568177,1.15506960888,18.025,23.4012872088
 11/16  16:00:00,50.5191821412,5.93082887259,2.86011470321,0.0,18.7433767983,22.9618409725,44.4712850618,3.046856899,18.025,23.3994281628
 11/16  17:00:00,58.0114037634,5.84560768337,2.21822327256,0.0,18.7433767983,27.431320555,29.9697045774,6.17763507747,18.025,5.76706949992
 11/16  18:00:00,74.4976041527,5.92867903929,2.66491230044,0.0,17.6635504202,40.6971502883,18.4210884896,12.6410206092,0.0,5.78006788038
 11/16  19:00:00,81.6353956669,6.00594651275,3.22013443291,0.0,27.5259009287,37.3340067412,35.447120941,18.0470402406,0.0,17.4000807004
 11/16  20:00:00,84.4382064176,6.06903032577,3.63484945658,0.0,33.8341110165,33.3544677425,27.0011902422,21.2088857369,0.0,5.79230450527
 11/16  21:00:00,93.7263716295,6.23428400273,4.60360290356,0.0,36.5179666069,38.8247702939,35.0385253098,23.4718124564,0.0,11.5667128534
 11/16  22:00:00,88.525604227,6.28470826275,4.86699510856,0.0,32.965339924,36.8579353714,40.3598517092,22.9383294474,0.0,17.4215222618
 11/16  23:00:00,62.7255741944,5.97741502224,2.92175184719,0.0,25.6355707503,20.6438685092,35.9540435658,24.3734104874,0.0,11.5806330784
 11/16  24:00:00,41.7581111333,5.78962703062,1.63972310662,0.055771908604,15.0252895274,11.7056064465,30.4560437586,24.6821900416,0.0,5.77385371704
 11/17  01:00:00,36.4508055294,5.73676356912,1.23868784056,0.228214544716,11.6412384099,10.0650221343,30.8830013571,25.1156753788,0.0,5.76732597831
 11/17  02:00:00,34.7069069665,5.69694047818,0.965650227474,0.357981775258,10.0992000411,10.047477231,26.0546010177,26.0346010177,0.0,0.02
 11/17  03:00:00,32.8475146002,5.66963079478,0.741995445499,0.609108442415,8.25718729233,10.0299323277,32.8991524631,27.1384684625,0.0,5.76068400063
 11/17  04:00:00,33.1662563436,5.66285607216,0.593939724434,1.08268033129,8.25718729233,10.0299323277,33.7126980353,27.9520465534,0.0,5.76065148194
 11/17  05:00:00,35.0920655899,5.65855970521,0.468792095872,1.53122153279,8.25718729233,11.6354268332,35.2917760789,29.5251416925,0.0,5.76663438642
 11/17  06:00:00,42.8168385952,5.66423638784,0.486702185419,1.65242046333,12.1011305571,15.3678112995,35.394780975,29.6074858926,0.0,5.78729508238
 11/17  07:00:00,73.0318634648,5.87094112309,2.14149959585,0.477124935536,19.7275818095,37.2640762949,47.2719614129,29.8494084252,0.0,17.4225529878
 11/17  08:00:00,85.4637733776,6.08067317687,3.58564068592,0.186617109331,24.3117294858,51.2795993405,43.5754592461,26.0716034817,0.0,17.5038557644
 11/17  09:00:00,72.3816354295,5.80055849805,1.77871511453,0.467129180473,23.6694662846,40.6342015617,47.3730012041,17.8821890518,0.0,29.4908121523
 11/17  10:00:00,67.466141099,5.7986170393,1.85398095042,0.485956445608,23.6694662846,35.6302164847,62.3632636879,14.9590169489,18.025,29.3792467389
 11/17  11:00:00,49.2707489212,5.71880990282,1.26310620522,0.558148008982,18.7433767983,22.9618409725,53.4216340691,11.9390301532,18.025,23.4576039159
 11/17  12:00:00,49.3233809804,5.74946314567,1.55622830767,0.289445380639,18.7433767983,22.9618409725,48.5904632256,7.16304002467,18.025,23.4024232009
 11/17  13:00:00,49.6314336952,5.76128460315,1.94919685292,0.149260171865,18.5889407304,23.1597249699,45.7695684588,4.34409221983,18.025,23.400476239
 11/17  14:00:00,49.9826492532,5.79204914549,2.12237294403,0.0500335888155,18.7433767983,23.2517909448,42.121719181,0.697958343599,18.025,23.3987608374
 11/17  15:00:00,49.710920083,5.76102610856,1.92337545614,0.00832477278075,18.7433767983,23.2517909448,42.1745831071,0.752536348707,18.025,23.3970467584
 11/17  16:00:00,49.2142147001,5.74609810476,1.73987237729,0.0,18.7433767983,22.9618409725,44.4093678069,2.98900763302,18.025,23.3953601739
 11/17  17:00:00,57.2237518875,5.73189152749,1.54427884008,0.0,18.7433767983,27.431320555,30.1134591653,6.3212724377,18.025,5.76718672763
 11/17  18:00:00,74.0259733557,5.84830563833,2.27364675523,0.0,17.6635504202,40.6971502883,15.9295234878,10.1489700362,0.0,5.78055345164
 11/17  19:00:00,81.1679723988,5.92849084569,2.83015304271,0.0,27.5259009287,37.3340067412,26.7848831327,15.1774079468,0.0,11.6074751858
 11/17  20:00:00,83.9902237596,5.99556067461,3.26032622177,0.0,33.8341110165,33.3544677425,29.2820606067,17.7146166491,0.0,11.5674439575
 11/17  21:00:00,93.1336605593,6.14172983088,4.10343396802,0.0,36.5179666069,38.8247702939,32.6830386852,21.1182781336,0.0,11.5647605515
 11/17  22:00:00,87.8658007383,6.18697480266,4.30491381772,0.0,32.965339924,36.8579353714,34.4848646164,22.1232332308,0.0,12.3616313856
 11/17  23:00:00,62.3782283601,5.92531886482,2.62649372707,0.0,25.6355707503,20.6438685092,32.9928496865,22.1496625658,0.0,10.8431871207
 11/17  24:00:00,41.3410355594,5.73411875456,1.29707735905,0.0368438391759,15.0252895274,11.7056064465,36.3198951953,24.7920274123,0.0,11.527867783
 11/18  01:00:00,37.3329446493,5.69376250524,0.982205009494,0.209936514123,12.8411359301,10.0650221343,25.6447424644,25.6247424644,0.0,0.02
 11/18  02:00:00,37.3890903118,5.67736133648,0.836609297482,0.429298929541,12.8411359301,10.0650221343,31.8251883428,26.0644605302,0.0,5.76072781263
 11/18  03:00:00,32.7391074662,5.64227793552,0.550286821733,0.719758768175,8.25718729233,10.0299323277,32.1269448283,26.3663789622,0.0,5.76056586611
 11/18  04:00:00,33.1335982223,5.64049520067,0.420884469028,1.24543735046,8.25718729233,10.0299323277,27.0390993001,27.0190993001,0.0,0.02
 11/18  05:00:00,35.0435763163,5.64236241016,0.349686857595,1.61802996674,8.25718729233,11.6354268332,32.9264291523,27.1589503381,0.0,5.76747881427
 11/18  06:00:00,39.2197671274,5.64255673899,0.349294103447,1.63601040107,8.71707943955,15.3327214929,30.3460946304,24.5720430159,0.0,5.77405161451
 11/18  07:00:00,59.2264266227,5.6924843603,0.849336287276,0.996476194165,18.5082010057,25.6353820695,35.000681234,23.4457926189,0.0,11.5548886151
 11/18  08:00:00,68.9699059717,5.87130888635,2.20668055977,0.403926697478,19.4083231844,41.0650158608,39.0202511082,21.5973061537,0.0,17.4229449545
 11/18  09:00:00,94.583640347,6.11578069222,4.00920728242,0.0934798029488,26.3286599382,57.9988325916,51.3480576323,15.7515197737,0.0,35.5965378586
 11/18  10:00:00,78.1133576312,5.93652029268,2.86158994851,0.104567397559,26.3286599382,42.8504436482,61.6770529791,14.1633107807,18.025,29.4887421984
 11/18  11:00:00,52.729812767,5.74790688739,1.55170845534,0.213855028664,21.7447113004,23.4437158914,58.9922348383,11.5783898988,18.025,29.3888449395
 11/18  12:00:00,50.2523006812,5.75393398033,1.6202117468,0.123761909326,19.3027497915,23.426170988,49.8751140928,8.39431368921,18.025,23.4558004036
 11/18  13:00:00,50.4862384511,5.76381108313,1.74445348258,0.0816173398995,19.1483137236,23.7250123474,50.0529307159,8.62636730118,18.025,23.4015634147
 11/18  14:00:00,50.6860206394,5.78352236462,1.82261183024,0.0379855463714,19.3027497915,23.7161209604,47.0603835451,5.63557871846,18.025,23.3998048267
 11/18  15:00:00,50.4493738876,5.75788610063,1.63518794984,0.0143986852597,19.3027497915,23.7161209604,47.5397545704,6.11649507643,18.025,23.3982594939
 11/18  16:00:00,50.052700514,5.75114727945,1.54395955082,0.00564218604988,19.3027497915,23.426170988,50.0950701698,8.67334044084,18.025,23.396729729
 11/18  17:00:00,57.8013833082,5.69498949394,1.10185652612,0.0332483009771,19.3027497915,27.8956505705,37.3406808289,13.5484752018,18.025,5.7672056271
 11/18  18:00:00,70.7735894683,5.76566082896,1.64558293808,0.000481006593446,18.2229234133,37.5968344597,21.7055597814,15.9315725499,0.0,5.77398723151
 11/18  19:00:00,85.8641151241,5.90760799941,2.64125299856,0.0,32.690315043,37.0816133363,25.5364165783,19.7566808918,0.0,5.77973568652
 11/18  20:00:00,86.6111400323,5.99643874936,3.18757518626,0.0,36.8143715336,33.066984531,33.8791733893,22.3116504765,0.0,11.5675229129
 11/18  21:00:00,92.8643815068,6.14226015414,4.05491870578,0.0,36.3493007332,38.7721355839,35.1556511762,23.5885724172,0.0,11.567078759
 11/18  22:00:00,90.7441093872,6.15264823169,4.0401031765,0.00202089105577,36.1807251679,36.8228455648,30.1192410591,24.3255715514,0.0,5.79366950769
 11/18  23:00:00,67.554700726,5.90436134691,2.37240252085,0.0483079020799,31.0351095914,20.6438685092,44.9787113633,27.5565112086,0.0,17.4222001547
 11/18  24:00:00,43.7357029497,5.71633564098,1.14028876677,0.203840618734,17.4250845679,11.7056064465,41.3675563828,29.812798695,0.0,11.5547576878
 11/19  01:00:00,37.6640154865,5.68268919353,0.861030084208,0.553828202532,12.925468867,10.100111941,30.4845507051,30.4645507051,0.0,0.02
 11/19  02:00:00,37.7528812853,5.66381752565,0.679775466497,0.844041467696,12.925468867,10.100111941,36.7528535705,30.9920275887,0.0,5.76082598182
 11/19  03:00:00,33.3538419135,5.63820301545,0.3787478104,1.39068101281,8.34152022915,10.0650221343,36.6038517275,30.8431758165,0.0,5.76067591102
 11/19  04:00:00,33.8887352997,5.64259970074,0.231067408281,2.06886066448,8.34152022915,10.0650221343,32.2017981826,32.1817981826,0.0,0.02
 11/19  05:00:00,35.9370893522,5.6504446657,0.162101787521,2.57161863968,8.34152022915,11.6705166398,37.9776150135,32.2101418867,0.0,5.76747312677
 11/19  06:00:00,40.7266929813,5.6669916117,0.105259951113,3.24310687529,8.80141237637,15.3678112995,37.4003582329,31.6261324065,0.0,5.77422582646
 11/19  07:00:00,60.1947027688,5.68106607983,0.432481805207,2.39301772886,18.5082010057,25.6353820695,42.6272889022,31.0721895248,0.0,11.5550993774
 11/19  08:00:00,69.2796468806,5.83840322517,1.89279333349,0.941023978171,19.4926561212,41.1001056674,45.6561079415,28.2334548206,0.0,17.4226531209
 11/19  09:00:00,94.7822923209,6.12398078604,4.02672816983,0.26639265606,26.3286599382,57.9988325916,54.5449315269,18.9440727774,0.0,35.6008587495
 11/19  10:00:00,78.7028894637,6.0101075408,3.37443913649,0.227073625992,26.2443270014,42.8153538416,61.2341796681,13.7187890644,18.025,29.4903906037
 11/19  11:00:00,53.5471505045,5.84038972983,2.12863803512,0.361771658939,21.7447113004,23.4437158914,59.4027425253,11.9872779518,18.025,29.3904645735
 11/19  12:00:00,51.2364190977,5.87411574042,2.29419433827,0.253998031316,19.3449162599,23.4437158914,50.1781879101,8.69414631362,18.025,23.4590415964
 11/19  13:00:00,51.1310962038,5.83807439847,2.2171276647,0.119820971561,19.190480192,23.7425572507,48.1526829249,6.72343504733,18.025,23.4042478776
 11/19  14:00:00,51.7692333859,5.91973676856,2.8481074948,0.0191954039184,19.260583323,23.698576057,42.4410786268,1.01345416976,18.025,23.4026244571
 11/19  15:00:00,52.190404907,5.9635307355,3.24468039259,0.0,19.260583323,23.698576057,41.4262318698,0.0,18.025,23.4012318698
 11/19  16:00:00,51.6068327774,5.92781820161,2.98677052063,0.0,19.260583323,23.4086260847,42.8048767333,1.38001866696,18.025,23.3998580663
 11/19  17:00:00,58.8685903337,5.81934239681,2.13766680477,0.0,19.260583323,27.8781056672,28.4022543947,4.61003013758,18.025,5.76722425713
 11/19  18:00:00,71.7121685673,5.88643362912,2.52357668186,0.0,18.1807569449,37.5792895564,13.7863519191,8.01255759846,0.0,5.7737943206
 11/19  19:00:00,86.9371832325,6.0670656694,3.67427876462,0.0,32.6059821062,37.0465235296,17.9165361287,12.1361167926,0.0,5.78041933606
 11/19  20:00:00,87.9002842839,6.17231741603,4.30083277977,0.0,36.8143715336,33.066984531,26.8136992507,15.2453243956,0.0,11.5683748551
 11/19  21:00:00,94.2079067196,6.31270132064,5.10856932804,0.0,36.43363367,38.8072253906,30.6598964336,19.093360773,0.0,11.5665356605
 11/19  22:00:00,91.8659093381,6.32477835994,5.1112074664,0.0,36.0963922311,36.7877557581,31.3290547061,19.7618252451,0.0,11.567229461
 11/19  23:00:00,68.2307062067,6.01165032287,3.10883798226,0.0,30.9507766546,20.6087787026,33.8855430626,22.2632343423,0.0,11.6223087203
 11/19  24:00:00,44.2563573597,5.80726598138,1.77384424305,0.0,17.4250845679,11.7056064465,34.7011535614,23.146368484,0.0,11.5547850774
 11/20  01:00:00,36.3292567836,5.73829440658,1.33193600282,0.0118737003473,11.6412384099,10.0650221343,30.9180018285,25.1506858077,0.0,5.76731602081
 11/20  02:00:00,34.5131091893,5.69543679393,1.04901714914,0.0823104705714,10.0992000411,10.047477231,25.6872574045,25.6672574045,0.0,0.02
 11/20  03:00:00,32.5163028432,5.66725179296,0.840866761328,0.181394053654,8.25718729233,10.0299323277,31.1671624456,25.4065087141,0.0,5.76065373146
 11/20  04:00:00,32.4904396014,5.65173000492,0.690749781085,0.321170135077,8.25718729233,10.0299323277,31.6436123893,25.8828400014,0.0,5.76077238785
 11/20  05:00:00,34.1272671309,5.63708048131,0.565954372454,0.490726355449,8.25718729233,11.6354268332,32.0657923666,26.2990590809,0.0,5.7667332857
 11/20  06:00:00,41.8734174612,5.6714043202,0.849678821833,0.338831417861,12.1011305571,15.3678112995,25.0496962597,19.262082206,0.0,5.78761405366
 11/20  07:00:00,73.6354315182,5.99417351852,3.0989195006,0.0,19.7275818095,37.2640762949,27.6442306363,10.2195835217,0.0,17.4246471146
 11/20  08:00:00,88.6847836442,6.25802426042,4.93186327084,0.0,24.3117294858,51.2795993405,24.6011817677,7.0943349923,0.0,17.5068467754
 11/20  09:00:00,73.9250678973,5.9905410577,3.5992574219,0.0,23.6694662846,40.6342015617,31.0163625295,1.52007592345,0.0,29.4962866061
 11/20  10:00:00,69.8850001545,6.08866090196,4.46872666166,0.0,23.6694662846,35.6302164847,47.4595643087,0.0477727454009,18.025,29.3867915633
 11/20  11:00:00,51.9999773929,6.04128930682,4.22798325488,0.0,18.7433767983,22.9618409725,47.3652275895,0.0184432023751,18.025,29.3217843871
 11/20  12:00:00,53.0157124531,6.11818828,5.1692664426,0.0,18.7433767983,22.9618409725,35.5842107789,0.0,18.025,17.5592107789
 11/20  13:00:00,53.2385729011,6.0621314433,5.40473493366,0.0,18.5889407304,23.1597249699,41.4320116221,0.0,18.025,23.4070116221
 11/20  14:00:00,52.3109022496,6.01910126877,4.27359478397,0.0,18.7433767983,23.2517909448,41.4307366057,0.0,18.025,23.4057366057
 11/20  15:00:00,51.4189330885,5.95752162693,3.44320518569,0.0,18.7433767983,23.2517909448,41.4294849901,0.0,18.025,23.4044849901
 11/20  16:00:00,50.989234643,5.94595732113,3.31502095481,0.0,18.7433767983,22.9618409725,42.0809963641,0.652729616938,18.025,23.4032667472
 11/20  17:00:00,59.0207596769,5.92924176782,3.14392649147,0.0,18.7433767983,27.431320555,25.4885171278,1.69617644047,18.025,5.76734068731
 11/20  18:00:00,75.838684355,6.06235107057,3.87229292063,0.0,17.6635504202,40.6971502883,9.37978487472,3.59924117088,0.0,5.78054370384
 11/20  19:00:00,82.4317399655,6.10120681406,3.92116863647,0.0,27.5259009287,37.3340067412,30.7558302455,13.3523902135,0.0,17.403440032
 11/20  20:00:00,85.1472303981,6.15839542771,4.25447249702,0.0,33.8341110165,33.3544677425,29.6329856148,18.0673090689,0.0,11.5656765459
 11/20  21:00:00,94.5337143639,6.33834527987,5.30684774801,0.0,36.5179666069,38.8247702939,26.5301494715,20.7361803739,0.0,5.79396909767
 11/20  22:00:00,89.2684663127,6.38329382937,5.51121737842,0.0,32.965339924,36.8579353714,38.7629143023,21.340780273,0.0,17.4221340293
 11/20  23:00:00,63.0486625583,6.01985949297,3.20235627284,0.0,25.6355707503,20.6438685092,35.0250526435,23.442656958,0.0,11.5823956855
 11/20  24:00:00,41.8745275235,5.81005137735,1.79146518061,0.0,15.0252895274,11.7056064465,30.3949382977,24.6206928123,0.0,5.77424548545
 11/21  01:00:00,36.3667548621,5.74649151322,1.3731054326,0.0,11.6412384099,10.0650221343,31.1268974833,25.3593296676,0.0,5.76756781573
 11/21  02:00:00,34.4567585338,5.69790309332,1.072506649,0.0,10.0992000411,10.047477231,26.7410756935,26.7210756935,0.0,0.02
 11/21  03:00:00,32.3103715508,5.65381036668,0.788136014083,0.0416336036501,8.25718729233,10.0299323277,34.3275295679,28.566664902,0.0,5.76086466585
 11/21  04:00:00,32.2479967627,5.62899772319,0.58925871108,0.202946319193,8.25718729233,10.0299323277,35.9822104432,30.2219855534,0.0,5.76022488982
 11/21  05:00:00,33.917379128,5.6178633289,0.454786593058,0.411217605184,8.25718729233,11.6354268332,37.1491792572,31.3818991798,0.0,5.7672800774
 11/21  06:00:00,41.7026814584,5.63112240534,0.522291107389,0.535758120874,12.1011305571,15.3678112995,35.9702223486,30.182650653,0.0,5.78757169554
 11/21  07:00:00,72.8101690066,5.8779293149,2.2183452574,0.17154393645,19.7275818095,37.2640762949,46.9543791396,29.5319800082,0.0,17.4223991314
 11/21  08:00:00,87.3388272656,6.09788922724,3.64189398652,0.104129622765,24.3117294858,51.2795993405,44.5429611034,27.0356135551,0.0,17.5073475483
 11/21  09:00:00,72.6608673097,5.86648407335,2.28559648047,0.173505703791,23.6694662846,40.6342015617,52.2810601695,16.8869135013,0.0,35.3941466683
 11/21  10:00:00,67.6527228056,5.85348654681,2.2554831611,0.216129077209,23.6694662846,35.6302164847,55.4934610796,13.954122045,18.025,23.5143390346
 11/21  11:00:00,49.7860409943,5.81446522774,1.89298142877,0.347884244677,18.7433767983,22.9618409725,60.4576013338,13.1106535632,18.025,29.3219477706
 11/21  12:00:00,49.4945603257,5.79630646947,1.68676294874,0.283230216158,18.7433767983,22.9618409725,52.6864005344,11.2559208562,18.025,23.4054796783
 11/21  13:00:00,49.3786421182,5.76943923881,1.63237087301,0.205121990464,18.5889407304,23.1597249699,50.5507788428,9.12959046716,18.025,23.3961883757
 11/21  14:00:00,49.440068119,5.76547355177,1.48685606062,0.169526207544,18.7433767983,23.2517909448,49.8287787977,8.40863088142,18.025,23.3951479163
 11/21  15:00:00,49.2986880874,5.7494685191,1.36167919057,0.1693278284,18.7433767983,23.2517909448,51.1695607658,9.75287414102,18.025,23.3916866248
 11/21  16:00:00,48.7064035481,5.71217644518,1.09598392475,0.169980527547,18.7433767983,22.9618409725,54.137497759,12.721840681,18.025,23.390657078
 11/21  17:00:00,56.8864101768,5.70289956877,1.08066092087,0.155262966441,18.7433767983,27.431320555,31.227625856,13.182625856,18.025,0.02
 11/21  18:00:00,73.6631393103,5.81420720715,1.90257711575,0.042311858449,17.6635504202,40.6971502883,26.5825970065,15.0408143301,0.0,11.5417826763
 11/21  19:00:00,80.8836376672,5.90027939796,2.57047280363,0.00351532762108,27.5259009287,37.3340067412,29.6504294643,18.0418817413,0.0,11.6085477229
 11/21  20:00:00,83.8653771494,5.98572261599,3.14528190793,0.0,33.8341110165,33.3544677425,29.8579322074,18.2892207509,0.0,11.5687114566
 11/21  21:00:00,93.1342953267,6.14947035629,4.09258435908,0.00371077525985,36.5179666069,38.8247702939,31.0201722274,19.4536333157,0.0,11.5665389117
 11/21  22:00:00,87.8774959065,6.19320943948,4.29651325386,0.0138072461007,32.965339924,36.8579353714,31.297420225,19.6754485601,0.0,11.6219716648
 11/21  23:00:00,62.489580652,5.942902121,2.71330425979,0.00691698222328,25.6355707503,20.6438685092,30.7285196498,19.1459974756,0.0,11.5825221742
 11/21  24:00:00,41.574045307,5.76628396532,1.50083846649,0.0339063078682,15.0252895274,11.7056064465,24.3434589743,18.5692138766,0.0,5.77424509768
 11/22  01:00:00,36.3069147315,5.72258084877,1.20197029613,0.135201539471,11.6412384099,10.0650221343,23.9042110962,18.1366611296,0.0,5.7675499666
 11/22  02:00:00,34.62377226,5.69553247151,0.98761440749,0.254270529656,10.0992000411,10.047477231,24.5044699279,18.7435358916,0.0,5.76093403637
 11/22  03:00:00,32.6069958272,5.66650054386,0.779757371922,0.333942888086,8.25718729233,10.0299323277,24.5192122303,18.7585222912,0.0,5.76068993913
 11/22  04:00:00,32.5432745528,5.6484737201,0.691867378382,0.376138780298,8.25718729233,10.0299323277,18.1530126073,18.1330126073,0.0,0.02
 11/22  05:00:00,34.118687788,5.64333279198,0.662026696913,0.379812754111,8.25718729233,11.6354268332,22.6520112663,16.8846079433,0.0,5.76740332297
 11/22  06:00:00,41.8103802159,5.66380799465,0.820583707826,0.312467489599,12.1011305571,15.3678112995,26.2933888868,14.7375834201,0.0,11.5558054667
 11/22  07:00:00,73.2880880394,5.95088993173,2.79483865296,0.0,19.7275818095,37.2640762949,23.8918366959,12.2685422306,0.0,11.6232944653
 11/22  08:00:00,88.1254734175,6.18916024736,4.44137530456,0.0,24.3117294858,51.2795993405,32.2796960162,8.94344125907,0.0,23.3362547571
 11/22  09:00:00,72.9075919675,5.87412656126,2.69817334334,0.0,23.6694662846,40.6342015617,33.5326873806,4.03163747452,0.0,29.501049906
 11/22  10:00:00,67.9169591689,5.85492594689,2.73440091605,0.0,23.6694662846,35.6302164847,49.8322737716,2.41601651595,18.025,29.3912572556
 11/22  11:00:00,49.6003498179,5.76378816098,2.10584579851,0.0,18.7433767983,22.9618409725,43.794426427,2.3045044674,18.025,23.4649219596
 11/22  12:00:00,50.1377485246,5.83991053964,2.56957230651,0.0,18.7433767983,22.9618409725,42.9901704783,1.55992620514,18.025,23.4052442732
 11/22  13:00:00,50.223595326,5.83134918835,2.62053385687,0.0,18.5889407304,23.1597249699,43.9319824392,2.50217533663,18.025,23.4048071026
 11/22  14:00:00,50.2488668336,5.82134408637,2.40930736821,0.0,18.7433767983,23.2517909448,41.828604303,0.400060244758,18.025,23.4035440583
 11/22  15:00:00,50.1891183726,5.81447016009,2.35643277428,0.0,18.7433767983,23.2517909448,41.8214099605,0.394986514392,18.025,23.4014234461
 11/22  16:00:00,49.7861823636,5.79960786954,2.25830881578,0.0,18.7433767983,22.9618409725,43.1080577081,1.68251971605,18.025,23.400537992
 11/22  17:00:00,59.7925063245,5.78967308353,2.17122948855,0.0,18.7433767983,27.431320555,26.2021347821,2.4096535251,18.025,5.76748125697
 11/22  18:00:00,74.9762723374,5.93402982802,3.13818812101,0.0,17.6635504202,40.6971502883,8.61068276021,2.82995811465,0.0,5.78072464556
 11/22  19:00:00,82.4123356832,6.07525295385,3.92769276825,0.0,27.5259009287,37.3340067412,22.6133006546,5.20887445268,0.0,17.4044262019
 11/22  20:00:00,85.7479816094,6.20616948025,4.80743067926,0.0,33.8341110165,33.3544677425,11.6477196513,5.85319263748,0.0,5.79452701387
 11/22  21:00:00,95.5645012489,6.44381975919,6.23214143219,0.0,36.5179666069,38.8247702939,18.6652591387,7.09799986638,0.0,11.5672592723
 11/22  22:00:00,90.4443501538,6.5105356976,6.55983427665,0.0,32.965339924,36.8579353714,25.6122014342,8.18742621831,0.0,17.4247752159
 11/22  23:00:00,64.1850561819,6.13782559858,4.22076320957,0.0,25.6355707503,20.6438685092,20.7875231135,9.20457000383,0.0,11.5829531097
 11/22  24:00:00,42.5929824534,5.87554993106,2.44440931853,0.0,15.0252895274,11.7056064465,17.3037981446,11.5295151557,0.0,5.7742829889
 11/23  01:00:00,38.3835659845,5.8245781101,1.99250126081,0.0,12.925468867,10.100111941,17.4927635973,11.7250483101,0.0,5.76771528717
 11/23  02:00:00,38.1644121375,5.8017519434,1.79740189741,0.0,12.925468867,10.100111941,11.8741683142,11.8541683142,0.0,0.02
 11/23  03:00:00,33.1964325991,5.75505149282,1.49515837026,0.0,8.34152022915,10.0650221343,17.6571795494,11.8961474014,0.0,5.76103214801
 11/23  04:00:00,33.0226394859,5.73247054826,1.34394590514,0.0,8.34152022915,10.0650221343,18.0424119972,12.2820252189,0.0,5.76038677837
 11/23  05:00:00,34.41163394,5.70592636833,1.15276561316,0.0,8.34152022915,11.6705166398,20.4848410218,14.7176010276,0.0,5.76723999422
 11/23  06:00:00,38.4363886212,5.68932584458,1.03570644008,0.0,8.80141237637,15.3678112995,21.1624186417,15.3880936544,0.0,5.77432498732
 11/23  07:00:00,59.0920384203,5.78010422268,1.62376746723,0.0,18.5082010057,25.6353820695,20.0083900998,14.2202142669,0.0,5.7881758329
 11/23  08:00:00,71.9777353816,6.03147468205,3.45477949213,0.0,19.4926561212,41.1001056674,26.2620327713,8.83602145,0.0,17.4260113213
 11/23  09:00:00,97.2394363483,6.44527874473,6.4288967503,0.0,26.3286599382,57.9988325916,37.6750745778,2.06448442862,0.0,35.6105901492
 11/23  10:00:00,81.4601571069,6.35048422827,6.01835392397,0.0,26.2443270014,42.8153538416,53.9864174324,0.565028280168,18.025,35.3963891523
 11/23  11:00:00,56.8784536205,6.1988784369,5.46319052477,0.0,21.7447113004,23.4437158914,41.7385535771,0.192378663384,18.025,23.5211749137
 11/23  12:00:00,54.8044348395,6.17490083898,5.81539743728,0.0,19.3449162599,23.4437158914,47.349815522,0.0,18.025,29.324815522
 11/23  13:00:00,54.3510018502,6.11688285544,5.27803010204,0.0,19.190480192,23.7425572507,41.4258218774,0.0,18.025,23.4008218774
 11/23  14:00:00,55.0742395721,6.21314757442,5.87888017418,0.0,19.260583323,23.698576057,41.4257436742,0.0,18.025,23.4007436742
 11/23  15:00:00,55.373557801,6.2353086317,6.15603728114,0.0,19.260583323,23.698576057,41.4217590056,0.0,18.025,23.3967590056
 11/23  16:00:00,53.4436895285,6.1347485351,4.61667927814,0.0,19.260583323,23.4086260847,41.7900479244,0.362919819729,18.025,23.4021281047
 11/23  17:00:00,62.6790449277,6.03968660712,3.84376289159,0.0,19.260583323,27.8781056672,24.8456060224,1.05426787731,18.025,5.76633814506
 11/23  18:00:00,74.1306445702,6.16686587091,4.6615990116,0.0,18.1807569449,37.5792895564,7.14235259076,1.36791140567,0.0,5.77444118509
 11/23  19:00:00,89.7916225374,6.4353230584,6.16043619151,0.0,32.6059821062,37.0465235296,7.63964960006,1.85846055475,0.0,5.78118904532
 11/23  20:00:00,91.3184279945,6.61353008476,7.27773051939,0.0,36.8143715336,33.066984531,13.5082910065,1.93939823881,0.0,11.5688927677
 11/23  21:00:00,97.8931318877,6.79427434734,8.3121860733,0.0,36.43363367,38.8072253906,15.9940129219,4.4273740023,0.0,11.5666389196
 11/23  22:00:00,95.9019896718,6.84756263478,8.62446808767,0.0,36.0963922311,36.7877557581,9.70232920841,3.90772714062,0.0,5.79460206778
 11/23  23:00:00,72.1088413336,6.49559066261,6.50297632366,0.0,30.9507766546,20.6087787026,21.8571196372,4.43081101352,0.0,17.4263086237
 11/23  24:00:00,47.3529817109,6.16994219745,4.50776441432,0.0,17.4250845679,11.7056064465,10.2024940708,4.41427861085,0.0,5.78821545996
 11/24  01:00:00,39.0444070984,6.06319506897,3.7340414804,0.0,11.6412384099,10.0650221343,10.1358949254,4.36804657,0.0,5.7678483554
 11/24  02:00:00,36.7081411789,5.97350712631,3.04827315605,0.0,10.0992000411,10.047477231,11.5151703124,5.75401230373,0.0,5.76115800863
 11/24  03:00:00,34.1658386879,5.89540826797,2.44362680753,0.0,8.25718729233,10.0299323277,14.0612598636,8.30032266584,0.0,5.76093719775
 11/24  04:00:00,34.0354183302,5.87756837419,2.33104924488,0.0,8.25718729233,10.0299323277,7.35203605201,7.33203605201,0.0,0.02
 11/24  05:00:00,35.7651822897,5.88632397535,2.44533407135,0.0,8.25718729233,11.6354268332,10.0155869886,4.24764157037,0.0,5.7679454182
 11/24  06:00:00,43.7832639438,5.93241054371,2.83731701544,0.0,12.1011305571,15.3678112995,13.2680626939,1.71163084888,0.0,11.556431845
 11/24  07:00:00,76.6779148059,6.38281853709,5.75270687517,0.0,19.7275818095,37.2640762949,13.0543329693,1.43057023789,0.0,11.6237627314
 11/24  08:00:00,92.6301421906,6.77305210257,8.3621203959,0.0,24.3117294858,51.2795993405,24.7506399307,1.41017648006,0.0,23.3404634507
 11/24  09:00:00,77.8910440708,6.45818802989,7.09753955026,0.0,23.6694662846,40.6342015617,29.5171853178,0.0134093352591,0.0,29.5037759825
 11/24  10:00:00,75.7310169182,6.5686242164,9.83474510554,0.0,23.6694662846,35.6302164847,47.4171836508,0.0,18.025,29.3921836508
 11/24  11:00:00,58.1616594725,6.45496686553,9.97596224638,0.0,18.7433767983,22.9618409725,44.7184721379,0.0,18.025,26.6934721379
 11/24  12:00:00,58.9812891662,6.52359444918,10.7294199973,0.0,18.7433767983,22.9618409725,38.2166825005,0.0,18.025,20.1916825005
 11/24  13:00:00,60.2110110124,6.57888532534,11.8604016127,0.0,18.5889407304,23.1597249699,41.4369859639,0.0,18.025,23.4119859639
 11/24  14:00:00,58.8480355187,6.50495559943,10.3248563027,0.0,18.7433767983,23.2517909448,41.4363117985,0.0,18.025,23.4113117985
 11/24  15:00:00,54.688205275,6.31678292455,6.35320054771,0.0,18.7433767983,23.2517909448,41.4851343518,0.0494166403227,18.025,23.4107177114
 11/24  16:00:00,52.7142260483,6.1969525642,4.78899962965,0.0,18.7433767983,22.9618409725,44.0979261202,2.66276356671,18.025,23.4101625535
 11/24  17:00:00,61.7785666627,6.08898956488,3.85796953799,0.0,18.7433767983,27.431320555,30.1804924492,6.3878771192,18.025,5.76761532997
 11/24  18:00:00,76.4919345036,6.1984456576,4.38942057342,0.0,17.6635504202,40.6971502883,22.3495362836,10.8074642869,0.0,11.5420719967
 11/24  19:00:00,83.5093414275,6.26976079234,4.83017126864,0.0,27.5259009287,37.3340067412,28.7727977388,17.1625198799,0.0,11.6102778588
 11/24  20:00:00,86.1047268109,6.31036090272,5.05996759503,0.0,33.8341110165,33.3544677425,32.9007222754,21.3317889285,0.0,11.5689333469
 11/24  21:00:00,95.1268333496,6.45024989389,5.78802413154,0.0,36.5179666069,38.8247702939,33.436786986,25.7496000332,0.0,7.68718695274
 11/24  22:00:00,89.4567047479,6.44158605204,5.64111358183,0.0,32.965339924,36.8579353714,44.0597712095,28.5363182657,0.0,15.5234529438
 11/24  23:00:00,63.1229618137,6.05404709052,3.24242729661,0.0,25.6355707503,20.6438685092,43.888070055,32.3041948518,0.0,11.5838752032
 11/24  24:00:00,41.9359870307,5.83038166183,1.83257227784,0.0,15.0252895274,11.7056064465,40.9317567699,35.1571478355,0.0,5.7746089344
 11/25  01:00:00,37.5768878336,5.75391454246,1.37590037735,0.0,12.8411359301,10.0650221343,42.5013491454,36.7337161198,0.0,5.76763302566
 11/25  02:00:00,37.2349254091,5.70482731048,1.08425257344,0.0,12.8411359301,10.0650221343,44.5743795277,38.8133822036,0.0,5.7609973241
 11/25  03:00:00,32.2691151577,5.64260128092,0.685898188811,0.113810910835,8.25718729233,10.0299323277,40.8359990213,40.8159990213,0.0,0.02
 11/25  04:00:00,32.3066947227,5.61748832884,0.465314578438,0.397087045822,8.25718729233,10.0299323277,47.5315463063,41.7703551814,0.0,5.76119112491
 11/25  05:00:00,34.5003968485,5.61762733902,0.278463540298,1.17077715517,8.25718729233,11.6354268332,49.42142421,43.6538276494,0.0,5.7675965606
 11/25  06:00:00,40.1133703223,5.65364180207,0.147903379865,2.71988083647,8.71707943955,15.3327214929,50.0389657475,44.2643788069,0.0,5.77458694066
 11/25  07:00:00,60.4221567241,5.70180491906,0.501949134134,2.53021633883,18.5082010057,25.6353820695,55.0437442738,43.486853009,0.0,11.5568912648
 11/25  08:00:00,70.9246683798,5.82775098101,1.69062714599,1.03420913561,19.4083231844,41.0650158608,52.4927734128,40.8676941811,0.0,11.6250792317
 11/25  09:00:00,94.4075789932,6.08823194125,3.49941109252,0.45463997318,26.3286599382,57.9988325916,73.1140814915,31.5639877578,0.0,41.5500937338
 11/25  10:00:00,78.3266975398,5.94353631209,2.55340332923,0.618993682439,26.3286599382,42.8504436482,75.9340680309,28.4064511894,18.025,29.5026168416
 11/25  11:00:00,53.5959141633,5.7874349879,1.40256541842,1.18951091667,21.7447113004,23.4437158914,71.5069353826,24.080955851,18.025,29.4009795317
 11/25  12:00:00,50.9373475387,5.77883475014,1.36545199712,1.03862225697,19.3027497915,23.426170988,61.5296772167,20.0393398935,18.025,23.4653373232
 11/25  13:00:00,50.9192475128,5.80119243156,1.59099951687,0.630666883832,19.1483137236,23.7250123474,59.381467789,17.9437476059,18.025,23.4127201831
 11/25  14:00:00,50.9225966968,5.82601235649,1.81519953659,0.23945371252,19.3027497915,23.7161209604,52.9227562341,11.4857319211,18.025,23.412024313
 11/25  15:00:00,50.5598842806,5.78481424762,1.61746702978,0.115672195906,19.3027497915,23.7161209604,50.5139448257,9.07737373781,18.025,23.4115710879
 11/25  16:00:00,49.9367684243,5.74809798855,1.36004395422,0.0766456405399,19.3027497915,23.426170988,52.3681820333,10.9320435079,18.025,23.4111385254
 11/25  17:00:00,60.6005005317,5.78082558939,1.95594554793,0.00841729513446,19.3027497915,27.8956505705,27.0598231263,3.26716052858,18.025,5.76766259772
 11/25  18:00:00,72.4202197878,5.91696718064,3.14135294187,0.0,18.2229234133,37.5968344597,5.86321173691,0.0886138208676,0.0,5.77459791604
 11/25  19:00:00,87.3808656046,6.08213123852,3.98343291504,0.0,32.690315043,37.0816133363,13.3001331127,1.7572291767,0.0,11.542903936
 11/25  20:00:00,88.4084436445,6.21422733651,4.76703227025,0.0,36.8143715336,33.066984531,9.70038912055,3.90678441323,0.0,5.79360470732
 11/25  21:00:00,94.2925265493,6.32904338848,5.29621818792,0.0,36.3493007332,38.7721355839,22.549399153,10.9795481926,0.0,11.5698509603
 11/25  22:00:00,91.6514090088,6.28077323727,4.8212350194,0.0,36.1807251679,36.8228455648,29.1618551415,17.5913775085,0.0,11.570477633
 11/25  23:00:00,68.0802003212,5.97931178247,2.8711658992,0.0,31.0351095914,20.6438685092,40.1376760121,22.7097313627,0.0,17.4279446494
 11/25  24:00:00,43.8124942624,5.75067904577,1.38652523964,0.0,17.4250845679,11.7056064465,34.2900013891,28.5016891496,0.0,5.78831223946
 11/26  01:00:00,37.2172154833,5.68103247367,0.959545118039,0.0101376075101,12.925468867,10.100111941,39.0173130488,33.2497435628,0.0,5.76756948601
 11/26  02:00:00,37.1587507692,5.65973250984,0.767391859686,0.166354839387,12.925468867,10.100111941,39.826169684,34.0652430198,0.0,5.76092666423
 11/26  03:00:00,32.5566844722,5.62419802001,0.475162487798,0.511093499898,8.34152022915,10.0650221343,34.3841770268,34.3641770268,0.0,0.02
 11/26  04:00:00,32.7904247738,5.61093311173,0.304982091326,0.92827851,8.34152022915,10.0650221343,41.0096763878,35.2485433566,0.0,5.76113303124
 11/26  05:00:00,35.0299982064,5.61788713348,0.180884941567,1.67827017565,8.34152022915,11.6705166398,42.2961077846,36.5285388545,0.0,5.76756893012
 11/26  06:00:00,40.256411103,5.64639257964,0.0771091826979,2.82153683914,8.80141237637,15.3678112995,44.3371504658,38.5622310258,0.0,5.77491944001
 11/26  07:00:00,60.1772407325,5.66875847273,0.315664048002,2.504624254,18.5082010057,25.6353820695,50.4334865305,38.8764676098,0.0,11.5570189207
 11/26  08:00:00,70.9540784283,5.78867175959,1.46090144049,1.21298822478,19.4926561212,41.1001056674,49.2492293889,37.6247340677,0.0,11.6244953212
 11/26  09:00:00,94.0852028296,6.00024741621,2.9874341678,0.73220778859,26.3286599382,57.9988325916,73.6235362898,32.0697099969,0.0,41.5538262929
 11/26  10:00:00,77.7798919767,5.82642543891,1.74421626728,1.11789695176,26.2443270014,42.8153538416,78.7868089163,31.2567445424,18.025,29.5050643739
 11/26  11:00:00,54.1661020716,5.67712219788,0.286896851484,2.98567166313,21.7447113004,23.4437158914,79.7587897768,32.3296474589,18.025,29.4041423178
 11/26  12:00:00,52.6877738736,5.69917266141,0.173094669953,4.00135011644,19.3449162599,23.4437158914,74.1714658179,32.6787938024,18.025,23.4676720155
 11/26  13:00:00,53.1825658768,5.70844376773,0.138455225195,4.37956228563,19.190480192,23.7425572507,74.8032574888,33.3635666812,18.025,23.4146908076
 11/26  14:00:00,53.4975644664,5.71552677488,0.105689868879,4.69412341592,19.260583323,23.698576057,73.8984019987,32.4592517982,18.025,23.4141502005
 11/26  15:00:00,53.6133562072,5.71858061782,0.0927348078269,4.8198170608,19.260583323,23.698576057,74.1860192547,32.7471773275,18.025,23.4138419272
 11/26  16:00:00,53.5734351784,5.72718019998,0.0852584516142,5.06872281338,19.260583323,23.4086260847,75.4774374496,34.0388752149,18.025,23.4135622347
 11/26  17:00:00,64.1463327384,5.74365819373,0.0783489084463,5.52872347267,19.260583323,27.8781056672,57.8968812134,34.1041267044,18.025,5.767754509
 11/26  18:00:00,73.7519265598,5.7248262267,0.220323318094,4.50458451821,18.1807569449,37.5792895564,40.597919127,34.8232228624,0.0,5.77469626467
 11/26  19:00:00,86.4646984608,5.76175896415,0.989354613785,2.51770150178,32.6059821062,37.0465235296,50.6350149312,39.0920769257,0.0,11.5429380055
 11/26  20:00:00,86.3720656542,5.81619731818,1.593083366,1.53559344702,36.8143715336,33.066984531,51.4711503768,39.90336945,0.0,11.5677809268
 11/26  21:00:00,92.3911946604,5.90578161181,2.21057446627,1.48814078361,36.43363367,38.8072253906,49.8008666341,44.0056778822,0.0,5.79518875188
 11/26  22:00:00,90.157677133,5.8943366735,2.06239214607,1.77096232643,36.0963922311,36.7877557581,59.1402742465,47.569722408,0.0,11.5705518384
 11/26  23:00:00,70.1193293755,5.78634767271,0.690853337859,4.53181388338,30.9507766546,20.6087787026,66.872187238,49.444864071,0.0,17.427323167
 11/26  24:00:00,51.365722433,5.8513858857,0.0809662484926,8.75807356933,17.4250845679,11.7056064465,57.9283304075,52.1396947426,0.0,5.78863566488
 11/27  01:00:00,45.1424405571,5.89215540472,0.0514709928507,9.95163012871,11.6412384099,10.0650221343,56.5275612228,50.7606233978,0.0,5.76693782501
 11/27  02:00:00,45.2435933222,5.951893741,0.0418016151211,11.5635267912,10.0992000411,10.047477231,58.0363515663,52.2752547379,0.0,5.76109682836
 11/27  03:00:00,44.6897010343,5.99814545479,0.0330159476699,12.8317272132,8.25718729233,10.0299323277,58.9582956777,53.1969792141,0.0,5.76131646363
 11/27  04:00:00,45.6140214282,6.02914515267,0.0261990622186,13.7318667444,8.25718729233,10.0299323277,53.7124595762,53.6924595762,0.0,0.02
 11/27  05:00:00,47.6598795818,6.04392322905,0.0208469743353,14.1615715262,8.25718729233,11.6354268332,58.9898725115,53.2218053867,0.0,5.7680671248
 11/27  06:00:00,55.9324927295,6.0656753518,0.0177569030761,14.8355021602,12.1011305571,15.3678112995,66.3374647721,54.7807611795,0.0,11.5567035926
 11/27  07:00:00,80.976292065,5.90570187219,0.106277309176,10.4218851292,19.7275818095,37.2640762949,65.1529463027,53.526900495,0.0,11.6260458077
 11/27  08:00:00,91.4472465998,5.90536629087,1.04357536383,7.00328074982,24.3117294858,51.2795993405,72.8698358999,49.5266270556,0.0,23.3432088443
 11/27  09:00:00,79.4220845871,5.86883134316,0.216038400398,9.00186257062,23.6694662846,40.6342015617,67.1066796202,37.5951242567,0.0,29.5115553635
 11/27  10:00:00,73.2020438721,5.87649527522,0.688997534921,7.30887780887,23.6694662846,35.6302164847,79.0205673718,31.5973417006,18.025,29.3982256712
 11/27  11:00:00,54.9161613601,5.86016575442,0.714563517066,6.61068278283,18.7433767983,22.9618409725,73.5411324572,26.1831455449,18.025,29.3329869123
 11/27  12:00:00,53.8526616135,5.87918808516,1.1836398254,5.06154681384,18.7433767983,22.9618409725,63.1461356334,21.7117749072,18.025,23.4093607262
 11/27  13:00:00,53.0309433312,5.87315443623,1.35446969088,4.03158236901,18.5889407304,23.1597249699,59.6861811175,18.2606618813,18.025,23.4005192363
 11/27  14:00:00,52.1406838843,5.81244957447,1.09046067168,3.21953691815,18.7433767983,23.2517909448,57.5912530039,16.1666707945,18.025,23.3995822094
 11/27  15:00:00,51.3953518166,5.73945706202,0.656644105873,2.98101393206,18.7433767983,23.2517909448,59.8089483427,18.3868961495,18.025,23.3970521932
 11/27  16:00:00,50.5116411275,5.69985635337,0.478743281749,2.60475491543,18.7433767983,22.9618409725,61.216346254,19.7943473677,18.025,23.3969988863
 11/27  17:00:00,60.4633356172,5.68248842011,0.37798667662,2.57124730142,18.7433767983,27.431320555,39.2694780374,21.2244780374,18.025,0.02
 11/27  18:00:00,74.4134386926,5.72257030967,0.78650005025,2.00028585124,17.6635504202,40.6971502883,37.0080271336,25.4651057206,0.0,11.542921413
 11/27  19:00:00,80.6684073232,5.74970520001,1.1338095453,1.37545041341,27.5259009287,37.3340067412,40.7065221772,29.095088807,0.0,11.6114333702
 11/27  20:00:00,82.9750082079,5.78282483316,1.50519461272,0.952560871648,33.8341110165,33.3544677425,41.6592405757,30.0889540926,0.0,11.5702864831
 11/27  21:00:00,91.7711396782,5.89850334718,2.33161992827,0.652434681989,36.5179666069,38.8247702939,42.3062524042,30.7365814499,0.0,11.5696709543
 11/27  22:00:00,86.5305133793,5.95005859424,2.66864761169,0.537762254084,32.965339924,36.8579353714,40.6726368511,29.0470199414,0.0,11.6256169097
 11/27  23:00:00,61.8784149345,5.75201135226,1.22742531873,1.07246131465,25.6355707503,20.6438685092,41.0230164997,29.4389257834,0.0,11.5840907163
 11/27  24:00:00,43.2014062966,5.68430399143,0.359051804254,2.8849994492,15.0252895274,11.7056064465,38.1446311653,32.3697346271,0.0,5.77489653824
 11/28  01:00:00,39.2562418758,5.69917018802,0.122026099692,4.18785784727,11.6412384099,10.0650221343,40.220721271,34.4526069459,0.0,5.76811432508
 11/28  02:00:00,38.8826268215,5.73694057008,0.0615486659126,5.39776421747,10.0992000411,10.047477231,41.9742209723,36.2130560827,0.0,5.76116488959
 11/28  03:00:00,37.6554621651,5.75878890211,0.0404482213155,6.0294081167,8.25718729233,10.0299323277,41.7810669651,36.0199437153,0.0,5.76112324976
 11/28  04:00:00,37.9342710835,5.76910777227,0.0350585038283,6.30329014569,8.25718729233,10.0299323277,35.1070888213,35.0870888213,0.0,0.02
 11/28  05:00:00,39.9580156303,5.78287339072,0.0302556227143,6.71134530208,8.25718729233,11.6354268332,41.4975329229,35.7293235643,0.0,5.76820935856
 11/28  06:00:00,47.4223487879,5.77748179406,0.0298398241378,6.60146103697,12.1011305571,15.3678112995,46.8126177468,35.2549856935,0.0,11.5576320534
 11/28  07:00:00,73.9739256283,5.74146961696,0.778493855113,2.91151911154,19.7275818095,37.2640762949,51.9532379965,34.5230141696,0.0,17.4302238269
 11/28  08:00:00,86.9073985637,5.87474806141,2.11405104896,1.4235620713,24.3117294858,51.2795993405,50.2245643929,32.7099356083,0.0,17.5146287846
 11/28  09:00:00,74.0668953611,5.76468290611,0.903629025475,3.06321900081,23.6694662846,40.6342015617,61.6776442417,26.2651842554,0.0,35.4124599863
 11/28  10:00:00,69.3644496084,5.82200031779,1.33161137006,2.88315457148,23.6694662846,35.6302164847,63.8207909452,22.2711892466,18.025,23.5246016986
 11/28  11:00:00,51.8595182533,5.80937139581,1.13568398959,3.18370795349,18.7433767983,22.9618409725,66.0282867232,18.6689424542,18.025,29.334344269
 11/28  12:00:00,51.511244955,5.81469443831,1.21399569335,2.75426470286,18.7433767983,22.9618409725,58.0315849501,16.5921711822,18.025,23.4144137679
 11/28  13:00:00,51.2980797521,5.83418218759,1.41860160854,2.27355821671,18.5889407304,23.1597249699,55.5980659784,14.1661426007,18.025,23.4069233777
 11/28  14:00:00,51.2696587418,5.84162456059,1.52249946612,1.88729417512,18.7433767983,23.2517909448,53.7775700799,12.3455617342,18.025,23.4070083457
 11/28  15:00:00,50.7703965007,5.81053873876,1.37524447108,1.56637282173,18.7433767983,23.2517909448,53.0979949061,11.6691671069,18.025,23.4038277992
 11/28  16:00:00,50.091577012,5.75524540175,1.02166052169,1.5863804808,18.7433767983,22.9618409725,57.2574768738,15.8285582019,18.025,23.403918672
 11/28  17:00:00,60.192205209,5.71698940885,0.697628561402,1.94595881282,18.7433767983,27.431320555,44.271490678,20.4785335974,18.025,5.76795708062
 11/28  18:00:00,74.1105884664,5.75069674527,1.04273349322,1.41306522569,17.6635504202,40.6971502883,30.4235536376,24.6426709906,0.0,5.78088264698
 11/28  19:00:00,80.6337289859,5.77709323231,1.39251352079,1.05466037183,27.5259009287,37.3340067412,42.9119372053,30.3617120822,0.0,12.5502251231
 11/28  20:00:00,83.0724315753,5.80961518425,1.70438485325,0.823997597624,33.8341110165,33.3544677425,43.0582880693,32.4225627157,0.0,10.6357253537
 11/28  21:00:00,91.8830375347,5.91367416692,2.37369331768,0.707078281987,36.5179666069,38.8247702939,46.7900099239,35.2211481354,0.0,11.5688617885
 11/28  22:00:00,86.6548519998,5.95086444781,2.57697553348,0.752952283261,32.965339924,36.8579353714,53.6158840806,36.1865750674,0.0,17.4293090131
 11/28  23:00:00,62.7597375464,5.78063671972,1.20712199914,1.94545148617,25.6355707503,20.6438685092,49.5850619776,38.0009550164,0.0,11.5841069612
 11/28  24:00:00,44.5519108444,5.73608006906,0.401078477435,4.14169684653,15.0252895274,11.7056064465,46.7707875465,40.9957265837,0.0,5.77506096278
 11/29  01:00:00,40.94659759,5.75853767637,0.164691885487,5.77617516601,11.6412384099,10.0650221343,48.120113561,42.3526659687,0.0,5.7674475923
 11/29  02:00:00,40.6509776324,5.79453588207,0.0763259301292,7.09374109981,10.0992000411,10.047477231,41.5589072557,41.5389072557,0.0,0.02
 11/29  03:00:00,39.490701271,5.8171224879,0.041491743262,7.80526861067,8.25718729233,10.0299323277,45.4154928095,39.6543623986,0.0,5.7611304109
 11/29  04:00:00,40.5080327202,5.85145691555,0.0307083532731,8.79904734439,8.25718729233,10.0299323277,46.2630568908,40.5016923358,0.0,5.76136455496
 11/29  05:00:00,42.9253556513,5.87859785567,0.0252426269691,9.58796848031,8.25718729233,11.6354268332,47.5798352721,41.81194311,0.0,5.76789216201
 11/29  06:00:00,50.3645713106,5.87248274212,0.024819567122,9.45369755344,12.1011305571,15.3678112995,46.7430010567,40.9542472112,0.0,5.7887538455
 11/29  07:00:00,76.3742966872,5.82149158269,0.78463982308,5.22571085854,19.7275818095,37.2640762949,55.6716696381,38.2439664166,0.0,17.4277032215
 11/29  08:00:00,87.7467128977,5.90149034161,2.10350292684,2.2466621701,24.3117294858,51.2795993405,49.0617987279,31.5462307731,0.0,17.5155679548
 11/29  09:00:00,74.0506166471,5.75529668064,0.810143723765,3.14979950918,23.6694662846,40.6342015617,54.0034028716,18.5869847777,0.0,35.4164180939
 11/29  10:00:00,68.6346790977,5.76184866659,1.06423117075,2.48090719909,23.6694662846,35.6302164847,60.5104671237,13.0830978842,18.025,29.4023692395
 11/29  11:00:00,51.1522980636,5.75698270482,0.948447214877,2.71610823762,18.7433767983,22.9618409725,53.6246404818,12.1262661295,18.025,23.4733743524
 11/29  12:00:00,50.58528364,5.74832268127,0.927977837956,2.18068838352,18.7433767983,22.9618409725,52.5431021433,11.1041282595,18.025,23.4139738839
 11/29  13:00:00,50.6900982594,5.83350639427,2.06679491477,1.0180542331,18.5889407304,23.1597249699,47.5924667118,6.15473821342,18.025,23.4127284984
 11/29  14:00:00,50.4237988671,5.83553037939,2.25759485683,0.312428942149,18.7433767983,23.2517909448,41.9897823926,0.551842422857,18.025,23.4129399697
 11/29  15:00:00,49.9125216452,5.78273101762,1.88553323294,0.226012410557,18.7433767983,23.2517909448,42.7796319061,1.34147193249,18.025,23.4131599736
 11/29  16:00:00,49.0757776815,5.72603887835,1.44661020727,0.174833590297,18.7433767983,22.9618409725,44.9889084161,3.55052877587,18.025,23.4133796403
 11/29  17:00:00,58.9183232393,5.70207021533,1.23088617029,0.153736927996,18.7433767983,27.431320555,30.8150613987,7.02203406436,18.025,5.76802733435
