Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/29  18:00:00,73.6095655051,5.78701469717,1.89408483289,0.024365555321,17.6635504202,40.6971502883,19.9248942097,8.38142306076,0.0,11.543471149
 11/29  19:00:00,81.2136272908,5.9167910404,2.88736540722,0.0,27.5259009287,37.3340067412,17.5860093282,5.97399646894,0.0,11.6120128593
 11/29  20:00:00,84.4845056521,6.03510026627,3.71496439293,0.0,33.8341110165,33.3544677425,17.0346629419,5.46438204129,0.0,11.5702809006
 11/29  21:00:00,93.6461932306,6.18662068291,4.57096953516,0.0,36.5179666069,38.8247702939,21.8636627683,10.2942822445,0.0,11.5693805238
 11/29  22:00:00,88.3380854458,6.22995120935,4.73406312948,0.0,32.965339924,36.8579353714,24.0541207503,12.4293477638,0.0,11.6247729865
 11/29  23:00:00,62.6297742246,5.94207312435,2.86116542425,0.0,25.6355707503,20.6438685092,23.9160309342,12.33059417,0.0,11.5854367643
 11/29  24:00:00,41.6269105666,5.76141217634,1.59243782363,0.0,15.0252895274,11.7056064465,18.4603091015,12.6856538435,0.0,5.774655258
 11/30  01:00:00,36.3017218408,5.73226704888,1.32225793812,0.0,11.6412384099,10.0650221343,15.3072562192,9.5389136561,0.0,5.76834256309
 11/30  02:00:00,34.5366132979,5.70462222575,1.13297711183,0.0126332087621,10.0992000411,10.047477231,15.8726716427,10.1112652642,0.0,5.76140637845
 11/30  03:00:00,32.4883431586,5.67658523232,0.947628886278,0.0373066624368,8.25718729233,10.0299323277,16.5003767856,10.7391213347,0.0,5.76125545089
 11/30  04:00:00,32.4397708194,5.66970301949,0.90786161577,0.0353860779843,8.25718729233,10.0299323277,9.30828790847,9.28828790847,0.0,0.02
 11/30  05:00:00,33.9849362376,5.66031434396,0.849181145521,0.0418901530872,8.25718729233,11.6354268332,15.6061659649,9.83781137047,0.0,5.76835459444
 11/30  06:00:00,41.66193546,5.6732289345,0.944081806616,0.0310427711287,12.1011305571,15.3678112995,21.7656812403,10.207860938,0.0,11.5578203023
 11/30  07:00:00,73.3131883005,5.95332309609,2.81739790116,0.0,19.7275818095,37.2640762949,22.8096695703,11.1819756639,0.0,11.6276939064
 11/30  08:00:00,87.6065701906,6.1256274806,3.98586869545,0.0,24.3117294858,51.2795993405,38.3252490191,14.9792427264,0.0,23.3460062927
 11/30  09:00:00,72.0007909788,5.78675334586,1.87864962601,0.0,23.6694662846,40.6342015617,44.4781352156,14.9615819896,0.0,29.516553226
 11/30  10:00:00,66.6685513488,5.74009682696,1.5798502005,0.0209050333216,23.6694662846,35.6302164847,64.196945166,16.7671278164,18.025,29.4048173496
 11/30  11:00:00,48.1894112452,5.62170288792,0.640626205975,0.196313937425,18.7433767983,22.9618409725,65.4289062908,18.0644865508,18.025,29.33941974
 11/30  12:00:00,48.1812118373,5.6176173861,0.48074014076,0.35455588166,18.7433767983,22.9618409725,60.2419375029,18.8018239427,18.025,23.4151135602
 11/30  13:00:00,48.3185287483,5.615217317,0.446796490466,0.484768411783,18.5889407304,23.1597249699,59.5207990647,18.0848401168,18.025,23.4109589478
 11/30  14:00:00,48.6089954478,5.6159121667,0.425306487318,0.549527979128,18.7433767983,23.2517909448,58.9444285909,17.5105424183,18.025,23.4088861726
 11/30  15:00:00,48.6146288365,5.6141857659,0.404446044119,0.577748241198,18.7433767983,23.2517909448,58.3616466578,16.9306365634,18.025,23.4060100943
 11/30  16:00:00,48.3309640988,5.61026194235,0.368153486871,0.624249746492,18.7433767983,22.9618409725,59.9119573509,18.4805367973,18.025,23.4064205536
 11/30  17:00:00,58.5023251475,5.61425058806,0.386750325962,0.669686933303,18.7433767983,27.431320555,43.1357455252,19.342654121,18.025,5.76809140418
 11/30  18:00:00,73.2798873912,5.72291935755,1.19921753936,0.453644548075,17.6635504202,40.6971502883,26.3782595352,20.5962078918,0.0,5.7820516434
 11/30  19:00:00,80.4059085918,5.80793677119,1.92583501628,0.262651501076,27.5259009287,37.3340067412,40.7741195819,23.3650545123,0.0,17.4090650696
 11/30  20:00:00,83.1488835887,5.8656515118,2.35320200498,0.195578652278,33.8341110165,33.3544677425,31.0621671422,25.2663585552,0.0,5.79580858702
 11/30  21:00:00,92.0852986142,5.98313264384,3.06269699062,0.150860753844,36.5179666069,38.8247702939,40.6905333277,29.1204924567,0.0,11.570040871
 11/30  22:00:00,86.6971883223,6.01212478649,3.12989155389,0.181085318584,32.965339924,36.8579353714,48.2292280951,30.7988432273,0.0,17.4303848678
 11/30  23:00:00,61.7344890392,5.79114939684,1.56149905951,0.555294831036,25.6355707503,20.6438685092,44.5357276163,32.950119776,0.0,11.5856078403
 11/30  24:00:00,41.7173548032,5.64675379333,0.455620579831,1.34191454846,15.0252895274,11.7056064465,40.9813128793,35.2060541695,0.0,5.77525870984
 12/01  01:00:00,37.5937079483,5.64620439764,0.181467572771,2.51883442968,11.6412384099,10.0650221343,42.6431884729,36.8748918052,0.0,5.76829666763
 12/01  02:00:00,37.6276467765,5.69416616257,0.0979662992212,4.14913202866,10.0992000411,10.047477231,44.7595086581,38.9981783665,0.0,5.76133029162
 12/01  03:00:00,37.3160812793,5.74543846049,0.0611117211473,5.6827074593,8.25718729233,10.0299323277,41.0890050299,41.0690050299,0.0,0.02
 12/01  04:00:00,38.6089061052,5.79153605489,0.0454475657896,6.94509610555,8.25718729233,10.0299323277,48.8356077715,43.0744176419,0.0,5.76119012956
 12/01  05:00:00,41.1682250736,5.82424722771,0.0391918436693,7.8712307133,8.25718729233,11.6354268332,49.313685127,43.545634208,0.0,5.76805091899
 12/01  06:00:00,49.1792281022,5.8371736639,0.0372641163602,8.29120283759,12.1011305571,15.3678112995,48.8647954185,43.0756647574,0.0,5.78913066108
 12/01  07:00:00,76.2103001195,5.80370206919,0.649582296313,5.21453824058,19.7275818095,37.2640762949,61.0155284827,43.5850674468,0.0,17.4304610359
 12/01  08:00:00,88.2243947378,5.93632547496,2.31066899098,2.48230660843,24.3117294858,51.2795993405,63.003561047,39.654227488,0.0,23.349333559
 12/01  09:00:00,74.900184753,5.78929314436,0.884504497042,3.89098863307,23.6694662846,40.6342015617,55.920255462,26.3999633759,0.0,29.5202920861
 12/01  10:00:00,69.6173990265,5.81190939395,1.20335908659,3.27442209621,23.6694662846,35.6302164847,68.8086011459,21.3745801623,18.025,29.4090209837
 12/01  11:00:00,51.5552345325,5.75059748558,0.709933423625,3.36392950902,18.7433767983,22.9618409725,58.649665997,17.1491566009,18.025,23.4755093961
 12/01  12:00:00,50.6968260786,5.72681048234,0.721513974301,2.52019782817,18.7433767983,22.9618409725,54.5348828449,13.0902900435,18.025,23.4195928013
 12/01  13:00:00,50.5802896605,5.77133100392,1.344536752,1.69266780358,18.5889407304,23.1597249699,50.5077128374,9.06282133342,18.025,23.419891504
 12/01  14:00:00,49.6604007441,5.69228870441,0.846803888227,1.10305455077,18.7433767983,23.2517909448,55.035982301,7.75191415276,18.025,29.2590681482
 12/01  15:00:00,49.2149199379,5.68346627761,0.883155084801,0.630045724073,18.7433767983,23.2517909448,49.1167989221,7.69054039279,18.025,23.4012585293
 12/01  16:00:00,48.5455511419,5.65847102331,0.740339981658,0.418437516065,18.7433767983,22.9618409725,51.954964591,10.5281155944,18.025,23.4018489966
 12/01  17:00:00,58.5060067493,5.64703568162,0.663283743291,0.364055150554,18.7433767983,27.431320555,30.2121852538,12.1671852538,18.025,0.02
 12/01  18:00:00,73.1660364072,5.72812789561,1.31133313097,0.222466710853,17.6635504202,40.6971502883,27.0018281692,15.4576524972,0.0,11.5441756719
 12/01  19:00:00,80.2411643271,5.79501678432,1.85418262174,0.182474564316,27.5259009287,37.3340067412,33.1302365562,21.5163387151,0.0,11.6138978412
 12/01  20:00:00,83.1502217843,5.87075764475,2.41518866462,0.129814355993,33.8341110165,33.3544677425,34.0992175187,22.5273469256,0.0,11.5718705931
 12/01  21:00:00,92.2988661824,6.01010690459,3.29350756805,0.106632826033,36.5179666069,38.8247702939,36.0750050992,24.505036803,0.0,11.5699682961
 12/01  22:00:00,86.961469313,6.04372419725,3.41240591433,0.131242392716,32.965339924,36.8579353714,43.425524375,25.9950359372,0.0,17.4304884377
 12/01  23:00:00,61.7144522151,5.81661220394,1.84845671915,0.222828280389,25.6355707503,20.6438685092,37.7973514476,26.2121835786,0.0,11.5851678689
 12/01  24:00:00,41.3891001291,5.6750173032,0.79951261732,0.64149777514,15.0252895274,11.7056064465,31.1967219759,25.421532105,0.0,5.77518987092
 12/02  01:00:00,37.5050980783,5.65700982741,0.659058293115,0.741927313469,12.8411359301,10.0650221343,28.1928586107,22.4246262972,0.0,5.76823231356
 12/02  02:00:00,37.4628624931,5.65127218687,0.618743501144,0.746981865518,12.8411359301,10.0650221343,19.8783337846,19.8583337846,0.0,0.02
 12/02  03:00:00,32.6956222271,5.63659076919,0.523575388826,0.708626940992,8.25718729233,10.0299323277,21.1660935295,15.4046056652,0.0,5.76148786429
 12/02  04:00:00,32.6239535797,5.63055006632,0.488341690981,0.678232453856,8.25718729233,10.0299323277,19.4894577236,13.7285206779,0.0,5.76093704573
 12/02  05:00:00,34.1615372502,5.62534232106,0.501417292558,0.601219300139,8.25718729233,11.6354268332,18.1539229065,12.3858451335,0.0,5.76807777296
 12/02  06:00:00,38.2564780155,5.62233395669,0.512418927057,0.529742893889,8.71707943955,15.3327214929,16.4978517165,10.7223944849,0.0,5.77545723153
 12/02  07:00:00,58.7663233865,5.70450225981,1.16158417219,0.212002592532,18.5082010057,25.6353820695,13.3243851304,7.53653572483,0.0,5.78784940554
 12/02  08:00:00,72.9700254656,5.91797271961,2.79587795427,0.0,19.4083231844,41.0650158608,23.5737804102,6.14163329397,0.0,17.4321471162
 12/02  09:00:00,95.5219371374,6.19604350793,4.96047607563,0.0,26.3286599382,57.9988325916,43.3922564065,1.8130500897,0.0,41.5792063168
 12/02  10:00:00,78.8139153518,5.99246930864,3.61060150518,0.0,26.3286599382,42.8504436482,50.4096236977,2.86843351108,18.025,29.5161901866
 12/02  11:00:00,52.6230144391,5.73691919033,1.66963262979,0.0,21.7447113004,23.4437158914,54.8502010721,7.41335877889,18.025,29.4118422932
 12/02  12:00:00,50.2400453035,5.75836118443,1.72720152288,0.0,19.3027497915,23.426170988,48.7229440528,7.22366993276,18.025,23.47427412
 12/02  13:00:00,50.6349328712,5.78554948831,1.95296525907,0.0,19.1483137236,23.7250123474,48.8109682822,7.36580198737,18.025,23.4201662948
 12/02  14:00:00,50.770457147,5.79968977393,1.92880596175,0.0,19.3027497915,23.7161209604,47.167541226,5.72195604457,18.025,23.4205851814
 12/02  15:00:00,50.8359287357,5.80877913176,1.9851885614,0.0,19.3027497915,23.7161209604,52.2532214705,5.25500711369,18.025,28.9732143568
 12/02  16:00:00,50.1434565947,5.7594025214,1.63204422007,0.0,19.3027497915,23.426170988,48.9293196901,7.20850199648,18.025,23.6958176936
 12/02  17:00:00,59.9146258829,5.71809410916,1.34119387528,0.0,19.3027497915,27.8956505705,27.1547848436,9.10978484357,18.025,0.02
 12/02  18:00:00,70.9827826233,5.78927000775,1.83157683766,0.0,18.2229234133,37.5968344597,23.6169822137,12.086569328,0.0,11.5304128857
 12/02  19:00:00,86.1926190551,5.94486072057,2.93241571749,0.0,32.690315043,37.0816133363,19.6640353017,13.8830920957,0.0,5.78094320606
 12/02  20:00:00,87.1531576135,6.06136135401,3.66455335847,0.0,36.8143715336,33.066984531,25.6260737291,14.0547992062,0.0,11.5712745229
 12/02  21:00:00,93.4748904581,6.2209097202,4.58665416921,0.0,36.3493007332,38.7721355839,29.1255790932,17.5561463416,0.0,11.5694327516
 12/02  22:00:00,91.4011164941,6.23781850521,4.6138383643,0.0,36.1807251679,36.8228455648,24.2730076637,18.4768025363,0.0,5.79620512733
 12/02  23:00:00,67.884456523,5.94578143,2.70886193915,0.0,31.0351095914,20.6438685092,39.4391630089,22.0066881938,0.0,17.4324748151
 12/02  24:00:00,43.8368290789,5.75049838064,1.41098527438,0.0,17.4250845679,11.7056064465,36.182045363,24.6232601872,0.0,11.5587851758
 12/03  01:00:00,37.3594474152,5.6967627515,1.05337358638,0.0427817971039,12.925468867,10.100111941,33.0695856158,27.3012608479,0.0,5.76832476788
 12/03  02:00:00,37.2957374469,5.67795891177,0.896496454631,0.155990594534,12.925468867,10.100111941,26.8651246303,26.8451246303,0.0,0.02
 12/03  03:00:00,32.6265365014,5.64159620994,0.608525223113,0.430159646996,8.34152022915,10.0650221343,33.4701177021,27.7084930331,0.0,5.76162466898
 12/03  04:00:00,32.6719343548,5.62535883906,0.462429090475,0.637891788936,8.34152022915,10.0650221343,33.7367801352,27.9752840365,0.0,5.76149609877
 12/03  05:00:00,34.4136812332,5.60994295653,0.300936908251,0.94981614786,8.34152022915,11.6705166398,36.4037202224,30.6358768988,0.0,5.76784332362
 12/03  06:00:00,39.0734357596,5.61342702761,0.186854548112,1.56174432075,8.80141237637,15.3678112995,38.0408027438,32.2655716844,0.0,5.77523105946
 12/03  07:00:00,59.1683053601,5.65838588271,0.569679660062,1.25199725717,18.5082010057,25.6353820695,36.728829554,30.9411283869,0.0,5.78770116713
 12/03  08:00:00,72.7932340441,5.83377450927,1.85810387391,0.72574570649,19.4926561212,41.1001056674,47.7698253037,30.3357715834,0.0,17.4340537204
 12/03  09:00:00,94.4992352478,6.10080566334,3.80611468568,0.226880900848,26.3286599382,57.9988325916,62.9845473254,21.4031629476,0.0,41.5813843779
 12/03  10:00:00,78.6664878193,6.01020038098,3.29512745539,0.269726486691,26.2443270014,42.8153538416,64.5468549233,17.004984751,18.025,29.5168701723
 12/03  11:00:00,53.587770961,5.8472116178,2.12903838369,0.395050109157,21.7447113004,23.4437158914,60.7630994487,13.3236332417,18.025,29.414466207
 12/03  12:00:00,51.6300180007,5.92775798456,2.62383516548,0.264224756161,19.3449162599,23.4437158914,49.250973241,7.74901136067,18.025,23.4769618803
 12/03  13:00:00,52.1115545572,5.96581255274,3.05936511717,0.130243244689,19.190480192,23.7425572507,46.3076382333,4.86141799389,18.025,23.4212202394
 12/03  14:00:00,52.1484163255,5.97300308727,3.16959457984,0.0235643296658,19.260583323,23.698576057,42.0516250963,0.604828370925,18.025,23.4217967253
 12/03  15:00:00,52.0628460875,5.96086902187,3.11972369208,0.0,19.260583323,23.698576057,47.7872013991,0.50140370721,18.025,29.2607976919
 12/03  16:00:00,51.0752358987,5.88531687008,2.49761678192,0.0,19.260583323,23.4086260847,45.6374563299,4.20864057967,18.025,23.4038157502
 12/03  17:00:00,60.4725506666,5.80688223964,1.8700363894,0.0,19.260583323,27.8781056672,26.5297354558,8.4847354558,18.025,0.02
 12/03  18:00:00,71.4951093554,5.87276684557,2.32011223968,0.0,18.1807569449,37.5792895564,23.1819737255,11.6512524404,0.0,11.5307212851
 12/03  19:00:00,86.7112829126,6.04299904999,3.47235777074,0.0,32.6059821062,37.0465235296,21.0718531566,15.2897029651,0.0,5.78215019157
 12/03  20:00:00,87.75809338,6.15708473626,4.17375629116,0.0,36.8143715336,33.066984531,29.3054953079,17.7335265538,0.0,11.5719687541
 12/03  21:00:00,94.1759027321,6.30898349745,5.08016254685,0.0,36.43363367,38.8072253906,31.66517251,20.0950193271,0.0,11.5701531829
 12/03  22:00:00,91.8662350445,6.32406518952,5.11212394912,0.0,36.0963922311,36.7877557581,25.854282072,20.058736123,0.0,5.79554594909
 12/03  23:00:00,68.3814688065,6.02938650565,3.24167972901,0.0,30.9507766546,20.6087787026,37.7000104258,20.2671164953,0.0,17.4328939305
 12/03  24:00:00,44.2915687802,5.81130092458,1.80491468529,0.0,17.4250845679,11.7056064465,34.769460812,23.2106641147,0.0,11.5587966972
 12/04  01:00:00,36.4473092466,5.75193697732,1.42181404576,0.0263447259772,11.6412384099,10.0650221343,29.5337043124,23.7661315161,0.0,5.76757279627
 12/04  02:00:00,34.6852820211,5.7168479057,1.17617044188,0.10587321543,10.0992000411,10.047477231,23.4451372063,23.4251372063,0.0,0.02
 12/04  03:00:00,32.6493279377,5.68243545674,0.905142466284,0.234914641535,8.25718729233,10.0299323277,30.0945113693,24.332924491,0.0,5.76158687826
 12/04  04:00:00,32.603044471,5.6614509945,0.748037677536,0.366720270899,8.25718729233,10.0299323277,30.3640889082,24.6030321378,0.0,5.76105677039
 12/04  05:00:00,34.256472592,5.643969277,0.595362089952,0.583574471958,8.25718729233,11.6354268332,32.1217278365,26.3534674553,0.0,5.76826038123
 12/04  06:00:00,41.9863961602,5.65655035823,0.673296734608,0.642940262335,12.1011305571,15.3678112995,30.8039564441,25.0145356282,0.0,5.78942081591
 12/04  07:00:00,73.1675063086,5.91576263988,2.50512344267,0.204101354793,19.7275818095,37.2640762949,41.7785850968,24.3472799989,0.0,17.431305098
 12/04  08:00:00,89.4203417334,6.114206526,3.81745301045,0.109541552702,24.3117294858,51.2795993405,40.4479883964,22.9282334013,0.0,17.5197549951
 12/04  09:00:00,72.4466481813,5.82439825276,1.98680263671,0.300012926156,23.6694662846,40.6342015617,52.1043996432,16.6773495721,0.0,35.4270500711
 12/04  10:00:00,67.3713458152,5.79519811392,1.82078803049,0.427626863534,23.6694662846,35.6302164847,63.9084838992,16.4720113356,18.025,29.4114725636
 12/04  11:00:00,48.9934353254,5.68217326817,0.958270116408,0.622199667862,18.7433767983,22.9618409725,56.8446363042,15.3406093369,18.025,23.4790269673
 12/04  12:00:00,48.8319618261,5.68566061862,0.937956030711,0.480029504977,18.7433767983,22.9618409725,53.6724344886,12.2259868179,18.025,23.4214476706
 12/04  13:00:00,48.9965448543,5.69525659934,1.22786903307,0.301653183115,18.5889407304,23.1597249699,50.1328585086,8.68564493382,18.025,23.4222135748
 12/04  14:00:00,49.0288469117,5.68960073156,1.11693940652,0.204040069564,18.7433767983,23.2517909448,53.3770520654,7.30291958257,18.025,28.0491324829
 12/04  15:00:00,48.9324376053,5.68281316389,1.10098246286,0.130376831861,18.7433767983,23.2517909448,49.3420010539,6.68911769865,18.025,24.6278833552
 12/04  16:00:00,48.4971112055,5.67329094616,1.00026284893,0.0952428906069,18.7433767983,22.9618409725,50.4709959786,9.0404566923,18.025,23.4055392863
 12/04  17:00:00,58.5615357705,5.67100254505,0.973390481042,0.0854965364884,18.7433767983,27.431320555,35.0084543406,11.2151636241,18.025,5.76829071648
 12/04  18:00:00,73.6468196667,5.80271803229,1.93997387079,0.0,17.6635504202,40.6971502883,18.4179377306,12.6360145352,0.0,5.78192319541
 12/04  19:00:00,80.8384567559,5.88355308223,2.54537747349,0.0,27.5259009287,37.3340067412,28.7520014007,17.1377324134,0.0,11.6142689873
 12/04  20:00:00,83.8435082026,5.96868962594,3.14033251409,0.0,33.8341110165,33.3544677425,28.6496260595,17.0763657177,0.0,11.5732603419
 12/04  21:00:00,93.1006107644,6.1248509246,4.08711553723,0.0,36.5179666069,38.8247702939,30.4796932625,18.9100279676,0.0,11.5696652949
 12/04  22:00:00,87.8610987485,6.17373782417,4.31322736356,0.0,32.965339924,36.8579353714,37.0058942184,19.5721572143,0.0,17.4337370041
 12/04  23:00:00,62.3415023487,5.91614687588,2.5987711506,0.0,25.6355707503,20.6438685092,32.3831928641,20.7966684942,0.0,11.58652437
 12/04  24:00:00,41.3704035969,5.73926996359,1.3411880034,0.0168585520457,15.0252895274,11.7056064465,27.3309224592,21.5553013986,0.0,5.77562106062
 12/05  01:00:00,36.1251443059,5.69684571418,1.03580012658,0.145280496383,11.6412384099,10.0650221343,26.8813812854,21.1127626002,0.0,5.76861868516
 12/05  02:00:00,34.5347026353,5.67093672093,0.824196074758,0.35317593096,10.0992000411,10.047477231,21.8381035418,21.8181035418,0.0,0.02
 12/05  03:00:00,32.6163469071,5.64788813652,0.642307262485,0.499314583178,8.25718729233,10.0299323277,27.6990044588,21.9374025735,0.0,5.76160188521
 12/05  04:00:00,32.5714368584,5.63368556808,0.533658504087,0.577253817702,8.25718729233,10.0299323277,27.6295313156,21.8680244007,0.0,5.76150691489
 12/05  05:00:00,34.1432306481,5.62764676725,0.493527634899,0.588484434058,8.25718729233,11.6354268332,26.7291919302,20.9605726158,0.0,5.76861931435
 12/05  06:00:00,41.8155767285,5.63932351455,0.581607223061,0.581030274478,12.1011305571,15.3678112995,26.4005542359,20.6108169428,0.0,5.78973729311
 12/05  07:00:00,73.100220854,5.9113698809,2.55949225309,0.0868303237708,19.7275818095,37.2640762949,37.8077506588,20.3758985607,0.0,17.4318520981
 12/05  08:00:00,89.5703505654,6.13217583588,4.04123776752,0.0177765712284,24.3117294858,51.2795993405,39.7658556806,16.4113906048,0.0,23.3544650758
 12/05  09:00:00,72.3054655314,5.82204056662,2.1268649084,0.0211160823181,23.6694662846,40.6342015617,40.6767906192,11.1475553996,0.0,29.5292352196
 12/05  10:00:00,67.6235665269,5.84527234508,2.41799939825,0.0325537044314,23.6694662846,35.6302164847,56.3687743946,8.92781633854,18.025,29.4159580561
 12/05  11:00:00,49.4066840588,5.7544883473,1.8467666752,0.0746296168875,18.7433767983,22.9618409725,52.9977641679,5.62738024383,18.025,29.345383924
 12/05  12:00:00,50.1566521726,5.83832991702,2.57280189077,0.0172008766756,18.7433767983,22.9618409725,42.9515091942,1.50704821764,18.025,23.4194609765
 12/05  13:00:00,50.5228505213,5.85539154319,2.89569097609,0.0,18.5889407304,23.1597249699,42.4894700232,1.05231982689,18.025,23.4121501963
 12/05  14:00:00,50.9708524867,5.91077961755,3.04180391066,0.0,18.7433767983,23.2517909448,41.5048852683,0.0672939460566,18.025,23.4125913222
 12/05  15:00:00,50.8798281496,5.90008359572,2.96147559907,0.0,18.7433767983,23.2517909448,41.435773945,0.0,18.025,23.410773945
 12/05  16:00:00,50.145929812,5.85462515121,2.56298547967,0.0,18.7433767983,22.9618409725,43.8269759595,2.38999670519,18.025,23.4119792544
 12/05  17:00:00,59.446927877,5.78076463115,1.83450493234,0.0,18.7433767983,27.431320555,31.37991911,7.58642210785,18.025,5.76849700214
 12/05  18:00:00,74.3345916718,5.89432317681,2.53613112238,0.0,17.6635504202,40.6971502883,16.6298602027,10.8472238086,0.0,5.78263639415
 12/05  19:00:00,81.4496687732,5.96925165167,3.07087444505,0.0,27.5259009287,37.3340067412,33.9289801515,16.5164702419,0.0,17.4125099095
 12/05  20:00:00,84.2976535926,6.03956822882,3.52359159667,0.0,33.8341110165,33.3544677425,24.9032304051,19.1083331365,0.0,5.79489726855
 12/05  21:00:00,93.7863816672,6.2299867242,4.66774458728,0.0,36.5179666069,38.8247702939,32.1467668951,20.5740262736,0.0,11.5727406215
 12/05  22:00:00,88.4205461829,6.26206909073,4.78432971067,0.0,32.965339924,36.8579353714,39.4720631416,22.0387569606,0.0,17.4333061811
 12/05  23:00:00,62.5527956197,5.95135628719,2.77484609774,0.0,25.6355707503,20.6438685092,36.0573884569,24.4698505059,0.0,11.587537951
 12/05  24:00:00,41.4340357979,5.74880452939,1.4055356362,0.00660383117356,15.0252895274,11.7056064465,32.8264517492,27.0506715927,0.0,5.77578015654
 12/06  01:00:00,36.1438469163,5.70253364795,1.09814021508,0.0959509339018,11.6412384099,10.0650221343,31.7414841977,25.9727542023,0.0,5.76872999534
 12/06  02:00:00,34.5319046045,5.67332933608,0.829699167157,0.342476503788,10.0992000411,10.047477231,33.4159200509,27.6544440194,0.0,5.76147603149
 12/06  03:00:00,32.6885964414,5.64217656289,0.56769589624,0.651884260817,8.25718729233,10.0299323277,29.0395734571,29.0195734571,0.0,0.02
 12/06  04:00:00,33.0258275313,5.6342038922,0.404872658316,1.15991124906,8.25718729233,10.0299323277,36.1817528789,30.4199450418,0.0,5.7618078371
 12/06  05:00:00,35.0771073683,5.63906699197,0.316014868982,1.68845010276,8.25718729233,11.6354268332,36.2321882184,30.463642417,0.0,5.76854580135
 12/06  06:00:00,43.0529714119,5.65244413105,0.314591319972,2.07231129468,12.1011305571,15.3678112995,43.2427977257,31.6837665015,0.0,11.5590312241
 12/06  07:00:00,73.2384137936,5.86899056904,2.08659888818,0.740282196814,19.7275818095,37.2640762949,42.4944093223,30.8640876956,0.0,11.6303216266
 12/06  08:00:00,89.2632667901,6.0637226464,3.46479424827,0.355574699155,24.3117294858,51.2795993405,51.3586520087,28.0049665945,0.0,23.3536854142
 12/06  09:00:00,72.6868999869,5.81473949557,1.79275886576,0.743945645455,23.6694662846,40.6342015617,54.8953082964,19.4645206665,0.0,35.4307876299
 12/06  10:00:00,67.7341802909,5.80301983137,1.78126718768,0.822142397569,23.6694662846,35.6302164847,59.0563435094,17.4948802217,18.025,23.5364632877
 12/06  11:00:00,50.4708444111,5.7988297268,1.57377950183,1.36743158351,18.7433767983,22.9618409725,62.4982258986,15.1251852395,18.025,29.3480406591
 12/06  12:00:00,50.419865299,5.85987525692,2.05755609323,0.774109697841,18.7433767983,22.9618409725,51.1668147543,9.72146563936,18.025,23.4203491149
 12/06  13:00:00,50.213978606,5.85403868495,2.24330130578,0.344869189791,18.5889407304,23.1597249699,48.8491590912,7.40719535059,18.025,23.4169637406
 12/06  14:00:00,50.1913119673,5.83912455105,2.14510185258,0.188811758758,18.7433767983,23.2517909448,44.7441311445,3.3008006065,18.025,23.418330538
 12/06  15:00:00,50.4183354664,5.86512112103,2.45768185776,0.0772583899792,18.7433767983,23.2517909448,43.0854724447,1.64082505832,18.025,23.4196473864
 12/06  16:00:00,49.8298415382,5.83308310165,2.2428120706,0.025621900243,18.7433767983,22.9618409725,44.867064846,3.42110248831,18.025,23.4209623577
 12/06  17:00:00,59.4078241317,5.77957974304,1.77347735479,0.0231082937517,18.7433767983,27.431320555,31.455516171,7.66194879869,18.025,5.76856737233
 12/06  18:00:00,74.1734131813,5.87922339292,2.39004508432,0.0,17.6635504202,40.6971502883,24.3370361848,12.7920228191,0.0,11.5450133657
 12/06  19:00:00,81.3932301028,5.96272429304,3.02095596632,0.0,27.5259009287,37.3340067412,28.7378436675,17.1219600632,0.0,11.6158836043
 12/06  20:00:00,84.2614314179,6.03355350985,3.49337538353,0.0,33.8341110165,33.3544677425,31.0185499505,19.4450627681,0.0,11.5734871824
 12/06  21:00:00,93.5615035688,6.19765721581,4.47518866397,0.0,36.5179666069,38.8247702939,32.8170036395,21.2450242182,0.0,11.5719794214
 12/06  22:00:00,88.3787471218,6.25226158682,4.75232579585,0.0,32.965339924,36.8579353714,32.866577576,21.2367818299,0.0,11.6297957461
 12/06  23:00:00,62.6502980495,5.96033551641,2.86335980081,0.0,25.6355707503,20.6438685092,33.9594287275,22.3716935669,0.0,11.5877351606
 12/06  24:00:00,41.6099655461,5.76776014744,1.50385081206,0.0652556473388,15.0252895274,11.7056064465,35.558795602,24.0273824665,0.0,11.5314131354
 12/07  01:00:00,36.2845391376,5.71000735087,1.08464365702,0.242662650171,11.6412384099,10.0650221343,30.7955658627,25.0268977993,0.0,5.76866806342
 12/07  02:00:00,34.6155001994,5.67482572968,0.82470482673,0.429569495912,10.0992000411,10.047477231,26.7486361978,26.7286361978,0.0,0.02
 12/07  03:00:00,32.7852744731,5.65037915298,0.611226458207,0.696823983935,8.25718729233,10.0299323277,33.0490173805,27.2874911359,0.0,5.76152624463
 12/07  04:00:00,33.0349199064,5.64774746752,0.513705453524,1.04662240321,8.25718729233,10.0299323277,31.9544500847,26.1925905996,0.0,5.76185948515
 12/07  05:00:00,34.8675075899,5.64831321409,0.453629018573,1.33198655863,8.25718729233,11.6354268332,31.5945949422,25.8262732298,0.0,5.76832171235
 12/07  06:00:00,42.3514628271,5.65989731514,0.594479602482,1.0834560573,12.1011305571,15.3678112995,28.0519914341,22.2619289463,0.0,5.79006248779
 12/07  07:00:00,73.294044775,5.9362139735,2.7004872556,0.114787452536,19.7275818095,37.2640762949,34.2028613849,16.7700524651,0.0,17.4328089198
 12/07  08:00:00,89.7403844028,6.1558828309,4.18136516288,0.0239465559553,24.3117294858,51.2795993405,31.4155224196,13.8928450529,0.0,17.5226773667
 12/07  09:00:00,72.7583788079,5.86705221052,2.51424309606,0.041616588973,23.6694662846,40.6342015617,42.7279890001,7.29292023948,0.0,35.4350687606
 12/07  10:00:00,67.5125817662,5.82170589533,2.3020593839,0.0610591174598,23.6694662846,35.6302164847,54.8444261068,7.40190618957,18.025,29.4175199172
 12/07  11:00:00,49.0426039652,5.71097847097,1.41332510844,0.187489526035,18.7433767983,22.9618409725,49.9033967038,8.39530533149,18.025,23.4830913723
 12/07  12:00:00,49.8607774272,5.82455227867,2.16920749424,0.138689406002,18.7433767983,22.9618409725,52.4515059824,5.15466832129,18.025,29.2718376611
 12/07  13:00:00,49.8393745094,5.79877653836,2.19961428286,0.0692070584753,18.5889407304,23.1597249699,46.3689261227,4.93178169245,18.025,23.4121444302
 12/07  14:00:00,50.0309655588,5.81435013283,2.17324102646,0.0250978696901,18.7433767983,23.2517909448,43.3904106669,1.95180147566,18.025,23.4136091912
 12/07  15:00:00,49.6872772822,5.7768807827,1.88491898441,0.0072008525221,18.7433767983,23.2517909448,44.2738102336,2.83702989044,18.025,23.4117803431
 12/07  16:00:00,49.0473674055,5.74560825751,1.57081337093,0.0026188832918,18.7433767983,22.9618409725,48.2025692864,6.76426519424,18.025,23.4133040922
 12/07  17:00:00,59.0110060327,5.73094969152,1.44680553829,0.00158494322437,18.7433767983,27.431320555,32.7578385562,8.96416997941,18.025,5.76866857678
 12/07  18:00:00,74.0354180244,5.85426373143,2.2770051418,0.0,17.6635504202,40.6971502883,17.5020220277,11.7192730084,0.0,5.78274901938
 12/07  19:00:00,81.2115118946,5.93367874195,2.86826782491,0.0,27.5259009287,37.3340067412,34.1871641422,16.7730762367,0.0,17.4140879055
 12/07  20:00:00,84.0679425305,6.00414680879,3.32928603785,0.0,33.8341110165,33.3544677425,24.9077836942,19.1126117427,0.0,5.79517195153
 12/07  21:00:00,93.3520461044,6.16714653719,4.29623305366,0.0,36.5179666069,38.8247702939,32.1134689674,20.5400525137,0.0,11.5734164537
 12/07  22:00:00,88.2714037982,6.23580448929,4.66142796977,0.0,32.965339924,36.8579353714,37.3295711532,19.8946681796,0.0,17.4349029736
 12/07  23:00:00,62.5951058801,5.95053912698,2.81795488282,0.0,25.6355707503,20.6438685092,32.2264390843,20.6393694053,0.0,11.587069679
 12/07  24:00:00,41.5395876032,5.76059251272,1.50441700939,0.00147621027515,15.0252895274,11.7056064465,27.9975954749,22.2217195658,0.0,5.7758759091
 12/08  01:00:00,36.1028819707,5.69931925199,1.08498436498,0.0713482760774,11.6412384099,10.0650221343,29.3058171378,23.5372844603,0.0,5.76853267751
 12/08  02:00:00,34.3869011138,5.6605008888,0.760309543046,0.279685083305,10.0992000411,10.047477231,32.5846771823,26.8228650551,0.0,5.76181212728
 12/08  03:00:00,32.510541149,5.62762889121,0.493853013658,0.562212908562,8.25718729233,10.0299323277,34.9902852659,29.2285336271,0.0,5.76175163879
 12/08  04:00:00,32.6183927594,5.61457640154,0.356348098555,0.820622953978,8.25718729233,10.0299323277,29.9909187358,29.9709187358,0.0,0.02
 12/08  05:00:00,34.6786918732,5.61845666175,0.257146506901,1.36950491499,8.25718729233,11.6354268332,36.9396000904,31.1706322056,0.0,5.76896788484
 12/08  06:00:00,42.503668293,5.63089453139,0.299878112091,1.55925659926,12.1011305571,15.3678112995,41.822797604,30.2628987101,0.0,11.559898894
 12/08  07:00:00,72.9628522347,5.83097529217,1.83522961922,0.754079713641,19.7275818095,37.2640762949,51.0557370032,33.8957757238,0.0,17.1599612794
 12/08  08:00:00,88.972587878,6.01432782384,3.11509205576,0.463963409274,24.3117294858,51.2795993405,50.537852238,32.7366264155,0.0,17.8012258225
 12/08  09:00:00,72.6102036979,5.80449597878,1.68772447588,0.78250546904,23.6694662846,40.6342015617,58.070485915,22.6314564552,0.0,35.4390294599
 12/08  10:00:00,68.0453087508,5.86303429345,2.25124396625,0.603262911304,23.6694662846,35.6302164847,64.002270509,16.5554958191,18.025,29.4217746899
 12/08  11:00:00,50.4681282028,5.82942913481,1.84507396606,1.0628098773,18.7433767983,22.9618409725,54.2891266936,12.7809870784,18.025,23.4831396152
 12/08  12:00:00,50.4963414218,5.87593968482,2.10960587272,0.782464484803,18.7433767983,22.9618409725,50.5383380898,9.08909253222,18.025,23.4242455576
 12/08  13:00:00,50.677722401,5.92163462776,2.57161873979,0.412689494933,18.5889407304,23.1597249699,48.9282854302,7.48055305362,18.025,23.4227323766
 12/08  14:00:00,50.7402170064,5.93235399075,2.54456116153,0.245019177393,18.7433767983,23.2517909448,45.5207822603,4.07143064457,18.025,23.4243516157
 12/08  15:00:00,50.5741872568,5.91401377676,2.46259334602,0.179297499469,18.7433767983,23.2517909448,46.3901132084,4.93917113017,18.025,23.4259420782
 12/08  16:00:00,49.9136506178,5.86980118827,2.17952522735,0.135990881872,18.7433767983,22.9618409725,55.6242137801,8.32553364178,18.025,29.2736801384
 12/08  17:00:00,59.3059914453,5.77497943375,1.52868320117,0.170669571084,18.7433767983,27.431320555,32.4812273564,14.4362273564,18.025,0.02
 12/08  18:00:00,73.7721049015,5.83186182082,1.92144048288,0.114651801521,17.6635504202,40.6971502883,32.2359516267,20.6909412878,0.0,11.5450103389
 12/08  19:00:00,80.8453254429,5.90591071318,2.46001504752,0.0698301947732,27.5259009287,37.3340067412,38.3821231317,26.7651586076,0.0,11.6169645242
 12/08  20:00:00,83.5967169565,5.95748088991,2.780803994,0.123913937211,33.8341110165,33.3544677425,41.4036370715,29.8294742709,0.0,11.5741628006
 12/08  21:00:00,92.5830953422,6.07900648786,3.46250273942,0.152909174068,36.5179666069,38.8247702939,45.0625921411,33.4918624051,0.0,11.570729736
 12/08  22:00:00,87.2915855147,6.11288107445,3.59772015205,0.206802054733,32.965339924,36.8579353714,50.9035706403,33.4669089443,0.0,17.436661696
 12/08  23:00:00,62.2586269829,5.8761675682,2.05866148457,0.49717743139,25.6355707503,20.6438685092,45.7213197128,34.1336877585,0.0,11.5876319542
 12/08  24:00:00,42.379266879,5.73034122292,0.939694311339,1.43612407934,15.0252895274,11.7056064465,41.3167777013,35.5407442315,0.0,5.77603346978
 12/09  01:00:00,39.6259074961,5.73184432263,0.657105674022,2.78982579398,12.8411359301,10.0650221343,42.9521137417,37.18310702,0.0,5.76900672171
 12/09  02:00:00,40.0266063156,5.73089120259,0.53819577411,3.31163172543,12.8411359301,10.0650221343,42.5174402734,36.7556773583,0.0,5.76176291504
 12/09  03:00:00,35.7970605681,5.7183449505,0.32241879148,3.92944854037,8.25718729233,10.0299323277,36.9181872328,36.8981872328,0.0,0.02
 12/09  04:00:00,36.4406455107,5.72734612859,0.201159181323,4.68528946669,8.25718729233,10.0299323277,43.0696942338,37.3079812716,0.0,5.76171296211
 12/09  05:00:00,38.3829867972,5.73448410243,0.14837555011,5.06653934648,8.25718729233,11.6354268332,41.8087850176,36.0399684085,0.0,5.76881660908
 12/09  06:00:00,43.0304507173,5.74497134269,0.0826103216013,5.6108519214,8.71707943955,15.3327214929,41.119363995,35.3432068364,0.0,5.77615715858
 12/09  07:00:00,62.4148445195,5.74826072622,0.36157546897,4.61672011389,18.5082010057,25.6353820695,45.6433814391,34.0828429441,0.0,11.560538495
 12/09  08:00:00,74.138983719,5.82092001465,1.34618320332,2.71562304989,19.4083231844,41.0650158608,45.6764273151,34.0456523184,0.0,11.6307749967
 12/09  09:00:00,95.0535602074,6.1055893488,3.75100444858,0.831434995037,26.3286599382,57.9988325916,65.2464401487,23.6418578606,0.0,41.6045822882
 12/09  10:00:00,79.3004417672,6.04027189313,3.39243034167,0.656814933529,26.3286599382,42.8504436482,69.0685034972,15.6049103744,18.025,35.4385931228
 12/09  11:00:00,54.6282056818,5.89254132428,2.16211353658,1.35703311084,21.7447113004,23.4437158914,59.6348684508,12.1857908211,18.025,29.4240776296
 12/09  12:00:00,51.5176135868,5.84905221603,1.85878099325,1.05525453644,19.3027497915,23.426170988,51.2903695323,9.78133532881,18.025,23.4840342035
 12/09  13:00:00,51.6759232549,5.89740814218,2.32336206523,0.558710864304,19.1483137236,23.7250123474,49.0007029322,7.55378336718,18.025,23.421919565
 12/09  14:00:00,51.5784299324,5.90435371694,2.33707691474,0.295010157755,19.3027497915,23.7161209604,45.9351238424,4.48660595695,18.025,23.4235178855
 12/09  15:00:00,51.2857171854,5.87297793432,2.15944872568,0.211300754558,19.3027497915,23.7161209604,46.9675709482,5.51729230684,18.025,23.4252786413
 12/09  16:00:00,50.3358877255,5.79152761444,1.59016723043,0.202152677935,19.3027497915,23.426170988,51.4910485615,10.0390150421,18.025,23.4270335194
 12/09  17:00:00,60.1014904716,5.74222925865,1.28714174516,0.216750995282,19.3027497915,27.8956505705,36.2978724179,12.5041545821,18.025,5.76871783585
 12/09  18:00:00,70.9872960608,5.79012511495,1.69215830195,0.143039900402,18.2229234133,37.5968344597,26.6990616561,15.1672629643,0.0,11.5317986918
 12/09  19:00:00,85.8732661461,5.91806873098,2.5734535477,0.066357477161,32.690315043,37.0816133363,27.5006473136,21.7175691044,0.0,5.7830782092
 12/09  20:00:00,86.6949540557,6.01584562286,3.19884467321,0.0529635016962,36.8143715336,33.066984531,34.3021924973,22.7287981098,0.0,11.5733943876
 12/09  21:00:00,92.8583006777,6.14573850573,3.97897065296,0.0662083775064,36.3493007332,38.7721355839,34.8278060899,23.2559567498,0.0,11.5718493401
 12/09  22:00:00,90.8309971959,6.16358621629,4.04477809365,0.0731152021588,36.1807251679,36.8228455648,28.4377552903,22.6412846594,0.0,5.79647063089
 12/09  23:00:00,67.880042554,5.94299092625,2.63387440595,0.073279118235,31.0351095914,20.6438685092,39.3399850147,21.9028078014,0.0,17.4371772134
 12/09  24:00:00,44.1516092621,5.77099979037,1.46426329704,0.24095003954,17.4250845679,11.7056064465,32.7634514083,21.2030101688,0.0,11.5604412394
 12/10  01:00:00,37.956752222,5.76009264852,1.41892993798,0.211171532243,12.925468867,10.100111941,20.4623785294,14.6934498296,0.0,5.76892869983
 12/10  02:00:00,37.8606391485,5.74554897481,1.34974376376,0.200034211049,12.925468867,10.100111941,12.3009389377,12.2809389377,0.0,0.02
 12/10  03:00:00,32.9433736187,5.70212350575,1.06172780621,0.233247020806,8.34152022915,10.0650221343,17.7997271328,12.0390523289,0.0,5.76067480397
 12/10  04:00:00,32.9600335134,5.70612689141,1.13331316497,0.174316682341,8.34152022915,10.0650221343,13.4341373778,7.67210642923,0.0,5.76203094862
 12/10  05:00:00,34.5658620654,5.70911686562,1.18193929467,0.121791439777,8.34152022915,11.6705166398,11.2942113226,5.52532661288,0.0,5.76888470973
 12/10  06:00:00,38.7317219966,5.71260667906,1.23779712821,0.069873584614,8.80141237637,15.3678112995,9.46372018124,3.68746998256,0.0,5.77625019868
 12/10  07:00:00,59.5282870275,5.81712042486,2.02287345272,0.0,18.5082010057,25.6353820695,13.8722626431,2.31205532805,0.0,11.5602073151
 12/10  08:00:00,74.0718129777,6.03820126354,3.65791894636,0.0,19.4926561212,41.1001056674,13.739688047,2.10852325392,0.0,11.6311647931
 12/10  09:00:00,97.4284888863,6.43628544457,6.62665713074,0.0,26.3286599382,57.9988325916,41.604892119,0.0,0.0,41.604892119
 12/10  10:00:00,80.6557716001,6.22777675967,5.33648068374,0.0,26.2443270014,42.8153538416,53.4653632316,0.0,18.025,35.4403632316
 12/10  11:00:00,54.3613068795,5.91747413236,3.22730744578,0.0,21.7447113004,23.4437158914,46.3844175339,0.810654182396,18.025,27.5487633515
 12/10  12:00:00,51.0092665429,5.83350796567,2.36151591138,0.0,19.3449162599,23.4437158914,48.2883122169,4.90458076655,18.025,25.3587314503
 12/10  13:00:00,50.6486722194,5.78205276865,1.91046188299,0.0,19.190480192,23.7425572507,50.6132462025,9.16630554247,18.025,23.4219406601
 12/10  14:00:00,50.7873822843,5.806486528,1.9986145523,0.0,19.260583323,23.698576057,47.6634650864,6.21479584973,18.025,23.4236692367
 12/10  15:00:00,50.6995475133,5.79365735328,1.92360798726,0.0,19.260583323,23.698576057,46.9368175639,5.48622275194,18.025,23.4255948119
 12/10  16:00:00,50.1740188599,5.76910111844,1.71258504806,0.0,19.260583323,23.4086260847,48.8833604806,7.4308534384,18.025,23.4275070422
 12/10  17:00:00,60.0342880492,5.73977555758,1.49885034484,0.0,19.260583323,27.8781056672,32.72075025,8.9270700949,18.025,5.76868015512
 12/10  18:00:00,71.1833637685,5.82111796602,2.05997890559,0.0,18.1807569449,37.5792895564,22.1378152744,10.6063640826,0.0,11.5314511918
 12/10  19:00:00,86.2909592195,5.98135069619,3.11363847237,0.0,32.6059821062,37.0465235296,18.9615002386,13.1783921945,0.0,5.78310804407
 12/10  20:00:00,87.973215744,6.16814115563,4.37776643557,0.0,36.8143715336,33.066984531,21.6500903524,10.0765327231,0.0,11.5735576294
 12/10  21:00:00,95.0665875095,6.40388664867,5.87588681286,0.0,36.43363367,38.8072253906,20.7095358444,9.13747836121,0.0,11.5720574832
 12/10  22:00:00,92.9761933399,6.44932349089,6.09676701543,0.0,36.0963922311,36.7877557581,15.104015862,9.30742307615,0.0,5.79659278587
 12/10  23:00:00,68.7499315249,6.06577517675,3.57366919437,0.0,30.9507766546,20.6087787026,31.6731080862,14.2352641387,0.0,17.4378439475
 12/10  24:00:00,44.2899794716,5.80898121178,1.80559525848,0.0,17.4250845679,11.7056064465,31.7861311036,20.2253740233,0.0,11.5607570802
 12/11  01:00:00,36.385286443,5.74911765155,1.38892704883,0.0,11.6412384099,10.0650221343,27.1825414062,21.4134934027,0.0,5.76904800351
 12/11  02:00:00,34.4502560322,5.69728015831,1.06656421178,0.0,10.0992000411,10.047477231,23.768116683,23.748116683,0.0,0.02
 12/11  03:00:00,32.2778787166,5.65404858795,0.796974827802,0.0,8.25718729233,10.0299323277,31.0778614773,25.3160889588,0.0,5.76177251847
 12/11  04:00:00,32.1557682384,5.63220726729,0.653728789771,0.0429752804775,8.25718729233,10.0299323277,31.3358055311,25.5740611809,0.0,5.76174435026
 12/11  05:00:00,33.802521067,5.6283883477,0.616580156139,0.12395688289,8.25718729233,11.6354268332,29.3931725317,23.6241343195,0.0,5.76903821212
 12/11  06:00:00,41.5417157687,5.64464948935,0.719468249873,0.163940155942,12.1011305571,15.3678112995,27.3049561252,21.5146976205,0.0,5.79025850476
 12/11  07:00:00,72.8887081314,5.90447816512,2.44163013923,0.0,19.7275818095,37.2640762949,38.6848366048,21.2474306135,0.0,17.4374059913
 12/11  08:00:00,89.302349188,6.11746107044,3.80563095367,0.0,24.3117294858,51.2795993405,43.3624686928,20.0031456451,0.0,23.3593230478
 12/11  09:00:00,72.4978009272,5.855904607,2.30638591407,0.0,23.6694662846,40.6342015617,43.4864716226,13.9476794256,0.0,29.538792197
 12/11  10:00:00,67.5371109706,5.8551151241,2.35311431509,0.0010928788388,23.6694662846,35.6302164847,60.192426823,12.7425681561,18.025,29.4248586669
 12/11  11:00:00,49.0992157312,5.74361220645,1.51170511794,0.113064317503,18.7433767983,22.9618409725,60.9734691317,13.5936457865,18.025,29.3548233452
 12/11  12:00:00,48.9662697818,5.7369244733,1.34691696677,0.154084677338,18.7433767983,22.9618409725,54.8253992034,13.3710961241,18.025,23.4293030793
 12/11  13:00:00,48.9036185053,5.71599934022,1.26677831072,0.149051722466,18.5889407304,23.1597249699,53.1162285662,11.6695718778,18.025,23.4216566884
 12/11  14:00:00,49.1625688831,5.73379661713,1.25873261695,0.15174604862,18.7433767983,23.2517909448,52.2731190746,10.8240521247,18.025,23.4240669499
 12/11  15:00:00,49.2360265708,5.74342583606,1.30424825407,0.170058240073,18.7433767983,23.2517909448,52.5729225993,11.1217751778,18.025,23.4261474215
 12/11  16:00:00,48.5861955495,5.69547721473,0.978137509257,0.184235910564,18.7433767983,22.9618409725,55.1796406316,13.7264237711,18.025,23.4282168605
 12/11  17:00:00,58.5593309838,5.67276962353,0.84562753415,0.209258839237,18.7433767983,27.431320555,39.6025715286,15.8087116393,18.025,5.76885988928
 12/11  18:00:00,73.4574529906,5.78591463698,1.68179794248,0.0855683909814,17.6635504202,40.6971502883,28.1758512253,16.629532106,0.0,11.5463191192
 12/11  19:00:00,80.6241742961,5.87213229022,2.31494634982,0.0274931719222,27.5259009287,37.3340067412,31.9060245048,20.2884959059,0.0,11.6175285989
 12/11  20:00:00,83.494802831,5.94022547125,2.78164639993,0.0383884393229,33.8341110165,33.3544677425,33.7426835677,22.1678509401,0.0,11.5748326276
 12/11  21:00:00,92.6315901908,6.07946404657,3.59248549033,0.0709398615513,36.5179666069,38.8247702939,37.002695424,25.4293220459,0.0,11.5733733781
 12/11  22:00:00,87.2660879104,6.10740666686,3.67425090691,0.110212729469,32.965339924,36.8579353714,45.9033861435,28.465040861,0.0,17.4383452825
 12/11  23:00:00,61.938535336,5.86482373095,2.10707029342,0.139994101895,25.6355707503,20.6438685092,41.0423055724,29.4537213583,0.0,11.5885842141
 12/11  24:00:00,41.4412432408,5.69627713099,0.94616466215,0.525679451859,15.0252895274,11.7056064465,36.7158696868,30.9396549994,0.0,5.77621468737
 12/12  01:00:00,36.4647745192,5.64777731822,0.520582383397,1.04916893832,11.6412384099,10.0650221343,39.5549561064,33.7866378894,0.0,5.76831821704
 12/12  02:00:00,35.4749143882,5.64793897622,0.325780782693,1.81477880699,10.0992000411,10.047477231,40.0838643824,34.3218366927,0.0,5.7620276897
 12/12  03:00:00,33.9966133489,5.64558425329,0.192970826464,2.33120136781,8.25718729233,10.0299323277,34.1759400488,34.1559400488,0.0,0.02
 12/12  04:00:00,34.6497446282,5.65728933728,0.0954487121256,3.0701472799,8.25718729233,10.0299323277,40.8393777174,35.0773672558,0.0,5.76201046154
 12/12  05:00:00,37.104121006,5.68355166762,0.0579183333204,3.92905134314,8.25718729233,11.6354268332,41.7201138768,35.9509110827,0.0,5.76920279413
 12/12  06:00:00,44.8293651319,5.68892139149,0.0652216631846,4.06155653694,12.1011305571,15.3678112995,46.7053628327,35.1456597599,0.0,11.5597030728
 12/12  07:00:00,73.1805775617,5.80002349052,1.54568778701,1.29225509816,19.7275818095,37.2640762949,45.5007968975,33.8686874085,0.0,11.6321094891
 12/12  08:00:00,89.0132233543,5.97375109078,2.83174347063,0.828457180898,24.3117294858,51.2795993405,56.4672582109,33.1043607954,0.0,23.3628974155
 12/12  09:00:00,73.1251284606,5.77581836628,1.27584766123,1.73794159062,23.6694662846,40.6342015617,60.8072227265,25.3627485876,0.0,35.4444741389
 12/12  10:00:00,68.2581774261,5.77805738147,1.31044555081,1.84187607673,23.6694662846,35.6302164847,68.9354162432,21.4834512952,18.025,29.426964948
 12/12  11:00:00,50.5899674555,5.68735711984,0.397287724272,2.77448411899,18.7433767983,22.9618409725,62.7235902218,21.2116305875,18.025,23.4869596343
 12/12  12:00:00,50.5846497003,5.67711832771,0.268737078136,2.91044760474,18.7433767983,22.9618409725,62.7220514376,21.2692559873,18.025,23.4277954503
 12/12  13:00:00,50.7016863673,5.68327208191,0.306806331898,2.93981287743,18.5889407304,23.1597249699,62.4272794495,20.9753970346,18.025,23.4268824149
 12/12  14:00:00,51.2872754243,5.68091413442,0.162849609481,3.42521312607,18.7433767983,23.2517909448,63.2134525862,21.7593433186,18.025,23.4291092675
 12/12  15:00:00,51.6762537041,5.68807295113,0.0980191760118,3.87186260362,18.7433767983,23.2517909448,70.1741167401,22.8684748753,18.025,29.2806418648
 12/12  16:00:00,51.4062898289,5.69006087789,0.110003764854,3.87787970636,18.7433767983,22.9618409725,65.7607063582,24.3218967502,18.025,23.413809608
 12/12  17:00:00,61.7376303887,5.69849523643,0.114090877938,4.09336532208,18.7433767983,27.431320555,48.8190232988,25.0260989583,18.025,5.76792434047
 12/12  18:00:00,74.8870552838,5.71462038427,0.592381590152,2.67587810316,17.6635504202,40.6971502883,32.920986574,27.1376854348,0.0,5.78330113913
 12/12  19:00:00,80.9756874761,5.74646089649,1.05431938797,1.76529185537,27.5259009287,37.3340067412,43.1518328268,31.5335528708,0.0,11.618279956
 12/12  20:00:00,83.2609489137,5.7907207376,1.52669988931,1.2089794272,33.8341110165,33.3544677425,43.8218374996,32.246604193,0.0,11.5752333066
 12/12  21:00:00,92.1072052812,5.91260321847,2.40298745326,0.902909241255,36.5179666069,38.8247702939,46.0734874249,34.4998420876,0.0,11.5736453373
 12/12  22:00:00,86.751761958,5.94405390047,2.59116340143,0.842312127139,32.965339924,36.8579353714,52.7636624871,35.3262766385,0.0,17.4373858486
 12/12  23:00:00,62.27650232,5.73845109028,1.01856185039,1.69283443699,25.6355707503,20.6438685092,48.588809101,36.9992364942,0.0,11.5895726067
 12/12  24:00:00,44.8253800674,5.72337574072,0.162436135642,4.66644173469,15.0252895274,11.7056064465,44.2827754136,38.5063719522,0.0,5.77640346146
 12/13  01:00:00,41.2903324943,5.76757284049,0.0733089596895,6.20220106964,11.6412384099,10.0650221343,45.2875249231,39.5182224683,0.0,5.76930245475
 12/13  02:00:00,40.8065719045,5.80306180494,0.0502852549729,7.2668047218,10.0992000411,10.047477231,46.781045532,41.0190513102,0.0,5.76199422178
 12/13  03:00:00,40.0039250481,5.83888032397,0.0413981836694,8.29678568052,8.25718729233,10.0299323277,48.5013524855,42.7393638548,0.0,5.76198863062
 12/13  04:00:00,40.8026491491,5.86557607981,0.0343478043523,9.07586522245,8.25718729233,10.0299323277,44.2973211205,44.2773211205,0.0,0.02
 12/13  05:00:00,43.1067071777,5.88863342247,0.0283359865538,9.7561344826,8.25718729233,11.6354268332,51.4985432426,45.7300915667,0.0,5.76845167589
 12/13  06:00:00,50.5777516054,5.88602342293,0.0273575242649,9.65069726107,12.1011305571,15.3678112995,56.1798018657,44.6196630539,0.0,11.5601388118
 12/13  07:00:00,76.3696662772,5.77729795204,0.332038293641,5.71770362701,19.7275818095,37.2640762949,60.3877808423,42.9488333952,0.0,17.4389474471
 12/13  08:00:00,90.047371978,5.85839634419,1.61852921052,3.19116423399,24.3117294858,51.2795993405,58.5415394353,41.0142512551,0.0,17.5272881802
 12/13  09:00:00,77.1685791794,5.79140011655,0.124582787276,6.91706443149,23.6694662846,40.6342015617,69.6812736083,34.2318714561,0.0,35.4494021522
 12/13  10:00:00,72.2510182051,5.79735496579,0.165050724662,6.96080790953,23.6694662846,35.6302164847,80.3576585944,32.906564157,18.025,29.4260944374
