Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/13  11:00:00,55.3262226969,5.8146099142,0.0818751121868,7.69889275884,18.7433767983,22.9618409725,73.0803885797,31.5648018483,18.025,23.4905867314
 12/13  12:00:00,56.0207929434,5.83807003335,0.0340448458217,8.42032664334,18.7433767983,22.9618409725,77.3529173874,32.212084594,18.025,27.1158327934
 12/13  13:00:00,55.8928762988,5.83450004015,0.0421386396127,8.24443796795,18.5889407304,23.1597249699,74.1810457381,30.5697185736,18.025,25.5863271645
 12/13  14:00:00,54.8713464613,5.79261539467,0.0758024148734,6.98462937325,18.7433767983,23.2517909448,69.9349399804,28.4905466018,18.025,23.4193933786
 12/13  15:00:00,54.6054238788,5.78639744061,0.100115795931,6.70061114338,18.7433767983,23.2517909448,69.8896874734,28.4453966339,18.025,23.4192908395
 12/13  16:00:00,54.3647920033,5.79017696502,0.112801053289,6.73346383859,18.7433767983,22.9618409725,72.125874268,30.679147581,18.025,23.4217266871
 12/13  17:00:00,65.8195458961,5.82943446198,0.0378809100751,8.12054024936,18.7433767983,27.431320555,58.7893423588,34.9960045927,18.025,5.7683377661
 12/13  18:00:00,79.6503449716,5.82332232425,0.11774467651,7.80509233164,17.6635504202,40.6971502883,47.1546506154,41.3716051713,0.0,5.78304544411
 12/13  19:00:00,86.2430965658,5.84010849666,0.288211993495,7.70514545363,27.5259009287,37.3340067412,66.8182865347,49.40132206,0.0,17.4169644748
 12/13  20:00:00,87.8593934365,5.83429785563,0.519619429078,6.77092223078,33.8341110165,33.3544677425,60.6701950804,49.0964155587,0.0,11.5737795217
 12/13  21:00:00,95.0882218983,5.87128996039,1.25328747195,5.0749279895,36.5179666069,38.8247702939,61.1667594775,49.5943677586,0.0,11.572391719
 12/13  22:00:00,89.110800745,5.88276167965,1.50676888294,4.34702878995,32.965339924,36.8579353714,59.5180313415,47.8856440706,0.0,11.6323872709
 12/13  23:00:00,67.7255700807,5.84009937661,0.317297744864,7.7415086869,25.6355707503,20.6438685092,58.8834488036,47.2944350522,0.0,11.5890137514
 12/13  24:00:00,51.3273940517,5.92601910541,0.0444415272523,11.0838001828,15.0252895274,11.7056064465,59.4421500962,47.9092094081,0.0,11.5329406881
 12/14  01:00:00,48.2998043167,5.99518559876,0.0338812117102,13.023484699,11.6412384099,10.0650221343,50.0645343573,50.0445343573,0.0,0.02
 12/14  02:00:00,49.4748356547,6.08659570991,0.0227165393772,15.6791023934,10.0992000411,10.047477231,61.9656979276,56.2034882552,0.0,5.76220967245
 12/14  03:00:00,49.7644911166,6.15779764615,0.0129387072848,17.7668894749,8.25718729233,10.0299323277,66.0312757663,60.2690636576,0.0,5.76221210864
 12/14  04:00:00,50.9251358071,6.19556498827,0.00659472727996,18.8961112147,8.25718729233,10.0299323277,67.8186081037,62.0564021242,0.0,5.76220597953
 12/14  05:00:00,53.7698976417,6.23416905034,0.00103245306977,20.1010899769,8.25718729233,11.6354268332,69.3970416098,63.6281762882,0.0,5.76886532162
 12/14  06:00:00,61.7983694372,6.24494658243,0.0,20.5397447528,12.1011305571,15.3678112995,69.096365681,63.3056630619,0.0,5.79070261912
 12/14  07:00:00,87.1325860525,6.08357615614,0.0301987833319,16.4761746553,19.7275818095,37.2640762949,80.962329683,63.5237159398,0.0,17.4386137432
 12/14  08:00:00,98.6314620916,5.97325009828,0.19197492304,13.086936716,24.3117294858,51.2795993405,83.6002299128,60.2364422276,0.0,23.3637876852
 12/14  09:00:00,86.0108217291,6.05213864609,0.0268262656872,15.5963158752,23.6694662846,40.6342015617,77.2247139619,47.6764694486,0.0,29.5482445133
 12/14  10:00:00,78.6220062057,5.99058132546,0.17025581362,13.1333573869,23.6694662846,35.6302164847,87.8860344751,40.432511804,18.025,29.428522671
 12/14  11:00:00,60.2169444066,5.97347836586,0.181505386633,12.3311089356,18.7433767983,22.9618409725,82.5507222853,35.166565853,18.025,29.3591564323
 12/14  12:00:00,57.7803216359,5.93777021999,0.607388470939,9.50680829968,18.7433767983,22.9618409725,70.8675613098,29.4108498028,18.025,23.431711507
 12/14  13:00:00,55.7179124854,5.91391933403,1.01101830448,7.02117435743,18.5889407304,23.1597249699,64.8239565961,23.3725334167,18.025,23.4264231795
 12/14  14:00:00,54.7207241792,5.87943224628,0.984284365089,5.83870248084,18.7433767983,23.2517909448,62.0832821977,20.6292937396,18.025,23.4289884582
 12/14  15:00:00,53.910139353,5.84295918691,0.868458329842,5.18041593096,18.7433767983,23.2517909448,62.8512490719,21.3964163478,18.025,23.4298327241
 12/14  16:00:00,52.8750045234,5.78447199073,0.54463665629,4.8175390583,18.7433767983,22.9618409725,66.2562541171,24.7989099567,18.025,23.4323441604
 12/14  17:00:00,63.2193994454,5.74906278261,0.186232402839,5.45242001629,18.7433767983,27.431320555,54.7012902518,30.9072426864,18.025,5.76904756544
 12/14  18:00:00,77.1823737127,5.76917454161,0.398347628614,5.11066460535,17.6635504202,40.6971502883,49.4065834632,37.8595659325,0.0,11.5470175307
 12/14  19:00:00,83.5891015926,5.78238864171,0.591122570207,4.80595596459,27.5259009287,37.3340067412,56.005754239,44.3871665267,0.0,11.6185877122
 12/14  20:00:00,86.3880662437,5.803088079,0.721716909664,5.12869651786,33.8341110165,33.3544677425,60.0336832975,48.4583871658,0.0,11.5752961317
 12/14  21:00:00,94.4272020452,5.8492999644,1.22655547297,4.46262535481,36.5179666069,38.8247702939,62.5096606581,50.9364955896,0.0,11.5731650685
 12/14  22:00:00,88.9512353646,5.86460636759,1.36034165428,4.35203266624,32.965339924,36.8579353714,67.9963119614,50.5552756202,0.0,17.4410363412
 12/14  23:00:00,68.3534282588,5.85820361507,0.365644329515,8.30290820588,25.6355707503,20.6438685092,64.1848106062,52.5952201408,0.0,11.5895904654
 12/14  24:00:00,53.2117634132,5.97462626132,0.0286572462208,12.9353442134,15.0252895274,11.7056064465,61.326165091,55.549677653,0.0,5.77648743805
 12/15  01:00:00,50.785773892,6.06206366063,0.0183073597063,15.4581458846,11.6412384099,10.0650221343,63.7044025412,57.9353073796,0.0,5.76909516156
 12/15  02:00:00,50.6994096637,6.11389835533,0.011409447771,16.8876762807,10.0992000411,10.047477231,63.7686355572,58.0064385197,0.0,5.76219703744
 12/15  03:00:00,50.7600923614,6.18015424947,0.00321690479042,18.7498553704,8.25718729233,10.0299323277,59.3835400257,59.3635400257,0.0,0.02
 12/15  04:00:00,52.8044529347,6.24799788179,0.0,20.7295888059,8.25718729233,10.0299323277,68.050638101,62.2884256335,0.0,5.76221246749
 12/15  05:00:00,55.7096755695,6.29141351544,0.0,21.9846516296,8.25718729233,11.6354268332,69.4580004153,63.6887906952,0.0,5.76920972012
 12/15  06:00:00,63.4575403811,6.29441640915,0.0,22.1494377196,12.1011305571,15.3678112995,74.5322189075,62.9711200366,0.0,11.5610988709
 12/15  07:00:00,87.1571962797,6.07625345737,0.0212153833547,16.5170785296,19.7275818095,37.2640762949,77.7230336497,60.28157827,0.0,17.4414553796
 12/15  08:00:00,98.7159598768,5.98191406553,0.303680108907,13.0510527069,24.3117294858,51.2795993405,74.8303437556,57.3016391546,0.0,17.5287046009
 12/15  09:00:00,85.9940008112,6.04783692824,0.054304784967,15.5563068875,23.6694662846,40.6342015617,81.3590848808,45.903537849,0.0,35.4555470318
 12/15  10:00:00,78.6038323235,6.0016677557,0.305501416415,12.9688437637,23.6694662846,35.6302164847,85.5379480217,38.083261981,18.025,29.4296860407
 12/15  11:00:00,60.1467793271,5.98661243711,0.305439449985,12.1238711836,18.7433767983,22.9618409725,74.022068867,32.5050659539,18.025,23.4920029131
 12/15  12:00:00,58.1700397275,5.96804832903,0.746373131771,9.7272595217,18.7433767983,22.9618409725,75.8062959459,28.4973280797,18.025,29.2839678662
 12/15  13:00:00,56.2475586912,5.94514845467,1.11076264898,7.41984126377,18.5889407304,23.1597249699,64.8511185314,23.4050256511,18.025,23.4210928803
 12/15  14:00:00,54.9579579492,5.91247480311,1.17047304752,5.85670352607,18.7433767983,23.2517909448,60.318143696,18.8702287721,18.025,23.4229149239
 12/15  15:00:00,53.9504523321,5.87046979985,1.05105471214,5.01062059085,18.7433767983,23.2517909448,60.0960125492,18.6479078783,18.025,23.4231046709
 12/15  16:00:00,53.1583898359,5.82216451987,0.752059991595,4.85580720076,18.7433767983,22.9618409725,64.9826052321,23.5317788949,18.025,23.4258263372
 12/15  17:00:00,63.1197544775,5.7638187175,0.313643061784,5.21059532805,18.7433767983,27.431320555,52.8201998178,29.0260950649,18.025,5.76910475289
 12/15  18:00:00,76.4951120738,5.77099757602,0.606807721867,4.2131087637,17.6635504202,40.6971502883,38.3241643706,32.5409004367,0.0,5.78326393395
 12/15  19:00:00,82.8212715768,5.78736499541,0.798839616097,3.82541795603,27.5259009287,37.3340067412,56.2304005784,38.8121876102,0.0,17.4182129682
 12/15  20:00:00,85.4464482873,5.80582339899,0.942569293794,3.96348427102,33.8341110165,33.3544677425,53.6808819925,42.1051737006,0.0,11.5757082918
 12/15  21:00:00,93.5937869882,5.85037493783,1.39001036935,3.46467265553,36.5179666069,38.8247702939,56.3163649485,44.742004915,0.0,11.5743600335
 12/15  22:00:00,88.0242906558,5.86783733979,1.56156708317,3.22062061183,32.965339924,36.8579353714,55.3957461785,43.7617782224,0.0,11.6339679561
 12/15  23:00:00,66.4193898661,5.82000768157,0.580733570269,6.19196663975,25.6355707503,20.6438685092,64.986208154,47.6102983122,0.0,17.3759098419
 12/15  24:00:00,51.0928239665,5.90925613207,0.0470563193915,10.8633692789,15.0252895274,11.7056064465,56.5306860902,50.7540277261,0.0,5.7766583641
 12/16  01:00:00,49.8506015571,5.99594622616,0.0204609173819,13.3870361968,12.8411359301,10.0650221343,59.4341106345,53.6648847103,0.0,5.76922592417
 12/16  02:00:00,51.3863941201,6.04690659889,0.0141387477831,14.8794422208,12.8411359301,10.0650221343,55.236722834,55.216722834,0.0,0.02
 12/16  03:00:00,48.8490101238,6.11804385936,0.00419882417674,16.8998977379,8.25718729233,10.0299323277,62.6735042313,56.9111668002,0.0,5.76233743106
 12/16  04:00:00,50.2670921753,6.16590504907,0.0,18.2743161169,8.25718729233,10.0299323277,64.1055466622,58.3431934535,0.0,5.7623532087
 12/16  05:00:00,52.9904929275,6.20383057559,0.0,19.3530478311,8.25718729233,11.6354268332,65.3334639608,59.5640871146,0.0,5.76937684626
 12/16  06:00:00,58.3755906275,6.24454885188,0.0,20.5389913555,8.71707943955,15.3327214929,65.9462232584,60.1695784917,0.0,5.77664476668
 12/16  07:00:00,77.1451398353,6.18981448796,0.0,19.2669917065,18.5082010057,25.6353820695,71.1420564677,59.5803566898,0.0,11.5616997779
 12/16  08:00:00,86.1784596848,6.05514443203,0.0158910041463,15.8510858741,19.4083231844,41.0650158608,69.1505040125,57.5167889146,0.0,11.6337150979
 12/16  09:00:00,102.107793936,5.96455908015,0.635555572868,11.1420414925,26.3286599382,57.9988325916,88.8310971263,47.2027950109,0.0,41.6283021154
 12/16  10:00:00,87.6624306382,5.96184079535,0.275214174547,12.2143785378,26.3286599382,42.8504436482,97.5237708995,44.0467870862,18.025,35.4519838133
 12/16  11:00:00,65.9138077785,6.03064155286,0.00681197705954,14.6597823149,21.7447113004,23.4437158914,89.799278024,42.3386162344,18.025,29.4356617895
 12/16  12:00:00,61.7423288696,5.97975169041,0.0140177707162,12.9939953529,19.3027497915,23.426170988,80.2685440174,38.7520187926,18.025,23.4915252248
 12/16  13:00:00,59.7584038924,5.91500858049,0.0690565982157,10.8778654638,19.1483137236,23.7250123474,83.1496819187,35.8392976486,18.025,29.2853842701
 12/16  14:00:00,58.8204833571,5.88044605296,0.0339435145522,9.86408095781,19.3027497915,23.7161209604,74.1735796536,32.726001571,18.025,23.4225780826
 12/16  15:00:00,58.3448690686,5.86592922574,0.0178378740271,9.41908892474,19.3027497915,23.7161209604,74.4480219657,33.0018364031,18.025,23.4211855626
 12/16  16:00:00,57.6747390373,5.85631432289,0.0179101606591,9.04845075655,19.3027497915,23.426170988,76.0641072293,34.6150330226,18.025,23.4240742067
 12/16  17:00:00,67.7000190822,5.85600011737,0.0177476895714,8.97086703589,19.3027497915,27.8956505705,58.3910965196,34.5968162438,18.025,5.76928027581
 12/16  18:00:00,76.8183642338,5.80408069418,0.0358092649236,7.61646487527,18.2229234133,37.5968344597,41.7554887599,35.9792534627,0.0,5.77623529721
 12/16  19:00:00,89.0036175346,5.76013987591,0.281663326119,5.6463836929,32.690315043,37.0816133363,52.0669947211,40.520119585,0.0,11.5468751361
 12/16  20:00:00,88.1217627104,5.75095628192,0.566242032311,4.37720731802,36.8143715336,33.066984531,47.6578734397,41.8597090987,0.0,5.79816434096
 12/16  21:00:00,92.9080339637,5.80025249463,1.24197664081,3.19836985795,36.3493007332,38.7721355839,54.245424538,42.6701297788,0.0,11.5752947591
 12/16  22:00:00,90.6853580952,5.80371651942,1.28229245669,3.04977719678,36.1807251679,36.8228455648,53.7448368656,42.1696453349,0.0,11.5751915306
 12/16  23:00:00,71.1732072481,5.75975635238,0.240547865936,5.94292369972,31.0351095914,20.6438685092,61.8904809065,44.4480598682,0.0,17.4424210382
 12/16  24:00:00,52.4118716728,5.87627194286,0.0367344153703,9.8234247014,17.4250845679,11.7056064465,52.6849162351,46.8940065725,0.0,5.79090966254
 12/17  01:00:00,48.2904893267,5.94410948641,0.027635105899,11.7521603941,12.925468867,10.100111941,55.0691341955,49.2995532533,0.0,5.76958094226
 12/17  02:00:00,49.8803868316,5.99950185856,0.02043104281,13.2951206855,12.925468867,10.100111941,57.4390298326,51.6768167836,0.0,5.76221304899
 12/17  03:00:00,46.5397012872,6.04635607907,0.0115681452587,14.5354807041,8.34152022915,10.0650221343,57.1157711101,51.3535241362,0.0,5.76224697398
 12/17  04:00:00,46.7271281339,6.05664856331,0.00694379356645,14.7172400773,8.34152022915,10.0650221343,54.8748980117,49.1126257675,0.0,5.76227224426
 12/17  05:00:00,49.0281307337,6.0797298212,0.00195679374578,15.393404075,8.34152022915,11.6705166398,55.4319892791,49.6629758273,0.0,5.76901345178
 12/17  06:00:00,53.6244779908,6.09500752856,0.0,15.817991678,8.80141237637,15.3678112995,54.9016260215,49.1248939377,0.0,5.77673208376
 12/17  07:00:00,71.596363771,6.02012199353,0.00645894177125,13.8814450697,18.5082010057,25.6353820695,53.3462380358,47.556317174,0.0,5.78992086184
 12/17  08:00:00,80.971150784,5.89786415568,0.0340034396322,10.6635097701,19.4926561212,41.1001056674,63.5708368927,46.1287424032,0.0,17.4420944895
 12/17  09:00:00,96.8910313876,5.79120796244,0.452669703305,6.28150223028,26.3286599382,57.9988325916,78.6079077547,36.9762727262,0.0,41.6316350285
 12/17  10:00:00,82.1580005554,5.78902074273,0.139031495976,7.13836260783,26.2443270014,42.8153538416,86.0951962842,32.613987891,18.025,35.4562083932
 12/17  11:00:00,60.0458101951,5.85065363466,0.0259579544859,8.95262049748,21.7447113004,23.4437158914,77.8501845701,30.3869719573,18.025,29.4382126128
 12/17  12:00:00,56.3467533054,5.80737389513,0.0289645703183,7.69613296183,19.3449162599,23.4437158914,68.3100794449,26.7961294552,18.025,23.4889499897
 12/17  13:00:00,54.6839852525,5.75004401311,0.0815434429578,5.89621205614,19.190480192,23.7425572507,66.1134333149,24.6550073998,18.025,23.4334259151
 12/17  14:00:00,53.531826323,5.714911828,0.0887439319341,4.74586138678,19.260583323,23.698576057,68.5607941899,21.2495308373,18.025,29.2862633526
 12/17  15:00:00,52.4364973793,5.68101538281,0.136466125583,3.63671072749,19.260583323,23.698576057,61.7666474246,20.322265367,18.025,23.4193820576
 12/17  16:00:00,52.0027211368,5.67217570759,0.114646874144,3.52354351718,19.260583323,23.4086260847,64.9272107243,23.4797913782,18.025,23.4224193461
 12/17  17:00:00,63.0761273349,5.69922057594,0.0341797055294,4.54703217542,19.260583323,27.8781056672,51.0988612983,27.3044690033,18.025,5.76939229501
 12/17  18:00:00,73.2253750242,5.69078843149,0.07302876153,4.15925616326,18.1807569449,37.5792895564,37.7191898843,31.942586641,0.0,5.77660324335
 12/17  19:00:00,85.6781922209,5.67215363279,0.422164766537,2.3878625816,32.6059821062,37.0465235296,41.2005793218,35.4168038987,0.0,5.78377542304
 12/17  20:00:00,85.6254724313,5.72553843298,1.04705960469,1.42550946879,36.8143715336,33.066984531,45.2606389765,33.6845270523,0.0,11.5761119241
 12/17  21:00:00,91.3985774708,5.79734274529,1.59673411343,1.21763524635,36.43363367,38.8072253906,47.4617733585,35.8873274188,0.0,11.5744459397
 12/17  22:00:00,89.1402405705,5.80652580238,1.61537300972,1.28818500654,36.0963922311,36.7877557581,47.6990287607,36.1224027757,0.0,11.576625985
 12/17  23:00:00,68.0719532621,5.6941043153,0.505019888181,2.7622611017,30.9507766546,20.6087787026,56.3187060246,38.8772839188,0.0,17.4414221058
 12/17  24:00:00,48.9818119654,5.76386762107,0.0492693144613,6.49322951415,17.4250845679,11.7056064465,48.0727888865,42.2814766638,0.0,5.79131222277
 12/18  01:00:00,43.6418099314,5.83753682105,0.0387947278283,8.51821061442,11.6412384099,10.0650221343,50.2980055432,44.528346104,0.0,5.76965943921
 12/18  02:00:00,43.3843982068,5.8852201813,0.0307593590133,9.78198551702,10.0992000411,10.047477231,50.3158808608,44.5535092795,0.0,5.76237158128
 12/18  03:00:00,44.0751054178,5.9706247097,0.0204001440288,12.257204242,8.25718729233,10.0299323277,55.3848017597,49.622528298,0.0,5.76227346174
 12/18  04:00:00,45.060867075,6.00446213999,0.0146151656506,13.2149150695,8.25718729233,10.0299323277,55.767027743,50.005146454,0.0,5.761881289
 12/18  05:00:00,47.5928977708,6.03626191304,0.00918491398224,14.1138296111,8.25718729233,11.6354268332,56.3325008039,50.5638498831,0.0,5.76865092078
 12/18  06:00:00,55.5436913321,6.04752056819,0.00781281243427,14.4746537461,12.1011305571,15.3678112995,56.1143875054,50.3240663597,0.0,5.7903211457
 12/18  07:00:00,80.9817040313,5.8931048353,0.0413901809877,10.5045278332,19.7275818095,37.2640762949,68.1416052862,50.7010697863,0.0,17.4405354999
 12/18  08:00:00,95.7184391786,5.85522440413,0.45560253914,8.14425384612,24.3117294858,51.2795993405,73.1138759672,49.7447947717,0.0,23.3690811955
 12/18  09:00:00,81.0354538461,5.90406255285,0.0963115859527,10.6994987334,23.6694662846,40.6342015617,68.9128468043,39.3570672699,0.0,29.5557795345
 12/18  10:00:00,74.0564367796,5.87402659214,0.445794494928,8.40877451398,23.6694662846,35.6302164847,78.6310141498,31.1702090952,18.025,29.4358050546
 12/18  11:00:00,55.5569006031,5.85670632328,0.491997137916,7.47732422978,18.7433767983,22.9618409725,71.6436964556,24.2531620627,18.025,29.3655343929
 12/18  12:00:00,54.5045169402,5.87140137686,0.943872319458,5.96087402161,18.7433767983,22.9618409725,61.9999947476,20.542321652,18.025,23.4326730956
 12/18  13:00:00,53.4394655354,5.86346478165,1.16347012706,4.64071447944,18.5889407304,23.1597249699,57.3082931205,15.8507048826,18.025,23.4325882379
 12/18  14:00:00,52.5688422459,5.84299995669,1.2481983884,3.45932345105,18.7433767983,23.2517909448,53.353153557,11.8937083142,18.025,23.4344452428
 12/18  15:00:00,51.5971518072,5.80188305391,1.13153778569,2.64541011844,18.7433767983,23.2517909448,57.9504731738,10.6384183904,18.025,29.2870547834
 12/18  16:00:00,50.7400141779,5.74887329951,0.821708299457,2.44106589434,18.7433767983,22.9618409725,55.8776263823,14.431738146,18.025,23.4208882364
 12/18  17:00:00,60.6314835097,5.70234702543,0.490344961978,2.60708788404,18.7433767983,27.431320555,42.2900804309,18.4958824878,18.025,5.76919794313
 12/18  18:00:00,74.1953698459,5.72159693882,0.818065525051,1.75149789693,17.6635504202,40.6971502883,27.5285639491,21.7446032793,0.0,5.7839606698
 12/18  19:00:00,80.4789843255,5.7480611992,1.174076636,1.14716778949,27.5259009287,37.3340067412,43.5449969268,26.1246437098,0.0,17.420353217
 12/18  20:00:00,82.7523652897,5.7781362388,1.54902708197,0.690608258851,33.8341110165,33.3544677425,32.407104583,26.4381645105,0.0,5.96894007254
 12/18  21:00:00,91.4222945402,5.87027706864,2.19674591164,0.466519984308,36.5179666069,38.8247702939,38.0572679423,26.6525753119,0.0,11.4046926304
 12/18  22:00:00,86.168642601,5.91320579852,2.4449158913,0.436225098986,32.965339924,36.8579353714,44.525394173,27.0820967542,0.0,17.4432974188
 12/18  23:00:00,61.6496090002,5.74722586414,1.24524226551,0.830435191427,25.6355707503,20.6438685092,39.4615052622,27.8700873481,0.0,11.5914179141
 12/18  24:00:00,42.6568727474,5.68373214851,0.496711680399,2.20327350868,15.0252895274,11.7056064465,34.3132867924,28.5363757409,0.0,5.7769110515
 12/19  01:00:00,38.3086861185,5.67567247842,0.225486772468,3.16025559115,11.6412384099,10.0650221343,37.1507877158,31.3810704176,0.0,5.76971729824
 12/19  02:00:00,37.1240501228,5.67575873351,0.1118899101,3.64996589455,10.0992000411,10.047477231,37.1999101586,31.4376118468,0.0,5.76229831181
 12/19  03:00:00,35.8402491375,5.69625598822,0.0676848993176,4.2494292073,8.25718729233,10.0299323277,35.9227620039,30.1602665059,0.0,5.76249549796
 12/19  04:00:00,36.3506918995,5.71264466711,0.0426978454414,4.76847177084,8.25718729233,10.0299323277,35.8823201806,30.120207624,0.0,5.7621125566
 12/19  05:00:00,38.4052487616,5.72709538398,0.0310062445949,5.21352249381,8.25718729233,11.6354268332,37.1838365123,31.414928579,0.0,5.76890793329
 12/19  06:00:00,45.9438408433,5.72533353393,0.0305557476194,5.17424175666,12.1011305571,15.3678112995,37.32423721,31.5327874659,0.0,5.79144974408
 12/19  07:00:00,73.4607766038,5.74313048651,0.9449519258,2.23000236987,19.7275818095,37.2640762949,50.0325334462,32.5921656063,0.0,17.4403678399
 12/19  08:00:00,90.2975510056,5.84673556597,1.93668590117,1.25075627603,24.3117294858,51.2795993405,55.8122764077,32.4430617561,0.0,23.3692146517
 12/19  09:00:00,73.4839886819,5.68642110466,0.331254293078,3.13072163955,23.6694662846,40.6342015617,57.0326444915,27.4776612593,0.0,29.5549832321
 12/19  10:00:00,69.1861289524,5.70464352659,0.260825165237,3.8928118484,23.6694662846,35.6302164847,74.5302827219,27.0684748001,18.025,29.4368079218
 12/19  11:00:00,52.4749975221,5.7272428328,0.165820230486,4.8510569013,18.7433767983,22.9618409725,73.626642178,26.2340055848,18.025,29.3676365932
 12/19  12:00:00,52.2757692651,5.74717668397,0.421854046184,4.37836630506,18.7433767983,22.9618409725,66.3675703788,24.9084093632,18.025,23.4341610156
 12/19  13:00:00,52.5282058831,5.81625068765,1.01428036138,3.92585398701,18.5889407304,23.1597249699,63.5704854423,22.1112681339,18.025,23.4342173084
 12/19  14:00:00,52.4438603445,5.8064847916,0.97456592345,3.64448469808,18.7433767983,23.2517909448,67.7581754479,20.4410567474,18.025,29.2921187005
 12/19  15:00:00,51.899900237,5.73361916427,0.469677424053,3.67828259413,18.7433767983,23.2517909448,63.6338015368,22.1878589476,18.025,23.4209425892
 12/19  16:00:00,51.401356493,5.70138055281,0.247041296136,3.7245643963,18.7433767983,22.9618409725,66.5248607389,25.0756053947,18.025,23.4242553441
 12/19  17:00:00,61.5251210061,5.69388522326,0.175912212551,3.82361326083,18.7433767983,27.431320555,50.0299078976,26.2353544505,18.025,5.76955344706
 12/19  18:00:00,75.2396996257,5.72479331947,0.576881291441,3.03380828401,17.6635504202,40.6971502883,34.9139613095,29.1303359086,0.0,5.78362540082
 12/19  19:00:00,81.9109703362,5.75800081942,0.849047812804,2.89423116239,27.5259009287,37.3340067412,54.0619401785,36.6403968766,0.0,17.4215433019
 12/19  20:00:00,84.5716994746,5.78442636811,1.03666462315,3.01601041939,33.8341110165,33.3544677425,52.2424264684,40.6676012839,0.0,11.5748251845
 12/19  21:00:00,92.7528163285,5.83796719501,1.54081284768,2.48527507463,36.5179666069,38.8247702939,55.7051296962,44.1314424627,0.0,11.5736872335
 12/19  22:00:00,87.1940750079,5.86022674637,1.74734986696,2.21219156488,32.965339924,36.8579353714,54.9771574449,43.3423259205,0.0,11.6348315245
 12/19  23:00:00,64.7530611309,5.7741675485,0.631360900641,4.52081893552,25.6355707503,20.6438685092,55.9272806399,44.3352862019,0.0,11.5919944381
 12/19  24:00:00,48.8293944198,5.84209651839,0.0557115854889,8.65842537127,15.0252895274,11.7056064465,58.8111646431,47.2774235811,0.0,11.533741062
 12/20  01:00:00,45.8790007329,5.91135418977,0.0364071629054,10.68396465,11.6412384099,10.0650221343,55.327068673,49.5573569988,0.0,5.76971167423
 12/20  02:00:00,46.1402703101,5.97233644446,0.0275676734672,12.4539294488,10.0992000411,10.047477231,52.7819158003,52.7619158003,0.0,0.02
 12/20  03:00:00,46.1227496227,6.03356306152,0.0187629992503,14.2435423921,8.25718729233,10.0299323277,61.0766668726,55.3141913857,0.0,5.76247548689
 12/20  04:00:00,46.6786359502,6.05419801856,0.0135239176397,14.7840327087,8.25718729233,10.0299323277,59.5286871506,53.7665849737,0.0,5.76210217685
 12/20  05:00:00,49.4762977134,6.09558795955,0.00774195774871,15.93933887,8.25718729233,11.6354268332,60.3581704898,54.5883848431,0.0,5.76978564667
 12/20  06:00:00,57.2993501193,6.10391177261,0.00641280939786,16.1753094256,12.1011305571,15.3678112995,59.4431626233,53.6516516136,0.0,5.79151100973
 12/20  07:00:00,82.3748430685,5.93989058581,0.0567685404039,11.8354843903,19.7275818095,37.2640762949,69.8532265113,52.4100423854,0.0,17.4431841259
 12/20  08:00:00,95.9004933388,5.89988806645,0.808362039269,7.9288541328,24.3117294858,51.2795993405,69.5022497144,46.1310386172,0.0,23.3712110972
 12/20  09:00:00,79.8090338971,5.88640322434,0.298821357432,9.28820825612,23.6694662846,40.6342015617,68.3011225046,32.8392248276,0.0,35.4618976771
 12/20  10:00:00,73.7513440812,5.89709625081,0.761827561713,7.76456411937,23.6694662846,35.6302164847,75.7766421137,28.3105076703,18.025,29.4411344434
 12/20  11:00:00,55.675693596,5.88807370647,0.744479369045,7.31225848535,18.7433767983,22.9618409725,65.8108817982,24.2868170863,18.025,23.4990647118
 12/20  12:00:00,54.5946496227,5.90644691017,1.19292035143,5.76690635689,18.7433767983,22.9618409725,61.6951751286,20.2325934062,18.025,23.4375817223
 12/20  13:00:00,53.7029010912,5.9064157667,1.41180159587,4.61285778854,18.5889407304,23.1597249699,63.8526138439,16.5404516561,18.025,29.2871621878
 12/20  14:00:00,53.0300461179,5.88429682342,1.40958217435,3.71784293579,18.7433767983,23.2517909448,55.744213632,14.292641422,18.025,23.42657221
 12/20  15:00:00,52.2785927827,5.84885303574,1.2648740781,3.14654145274,18.7433767983,23.2517909448,56.0912889815,14.6397032482,18.025,23.4265857332
 12/20  16:00:00,51.4767568103,5.79582198447,0.955988767588,2.99657058098,18.7433767983,22.9618409725,60.1878386564,18.7327946685,18.025,23.4300439879
 12/20  17:00:00,61.6138615764,5.74379430879,0.541809074762,3.49654280733,18.7433767983,27.431320555,48.5396520927,24.7452527097,18.025,5.76939938304
 12/20  18:00:00,75.4373319771,5.75860321897,0.757709870468,3.01679372933,17.6635504202,40.6971502883,36.3411049667,30.5573220293,0.0,5.78378293743
 12/20  19:00:00,81.7060508606,5.7742938802,0.991498665078,2.53056005946,27.5259009287,37.3340067412,53.127428299,35.7060121922,0.0,17.4214161068
 12/20  20:00:00,84.2890779924,5.80250589952,1.22003447986,2.53192877683,33.8341110165,33.3544677425,50.2406553683,38.6630505945,0.0,11.5776047738
 12/20  21:00:00,92.16440549,5.85486770441,1.74117697696,1.67959618513,36.5179666069,38.8247702939,50.713741541,39.1373018643,0.0,11.5764396768
 12/20  22:00:00,86.6751330599,5.88305027102,1.97945188463,1.43831121868,32.965339924,36.8579353714,55.5114311706,38.0681368768,0.0,17.4432942939
 12/20  23:00:00,64.1029098018,5.79680283429,0.957661574382,3.52172298579,25.6355707503,20.6438685092,50.8877215343,39.2952769698,0.0,11.5924445645
 12/20  24:00:00,45.3369985755,5.75341365081,0.322553141919,4.98786814294,15.0252895274,11.7056064465,42.1880966208,36.4111241986,0.0,5.77697242219
 12/21  01:00:00,41.5518238522,5.78031928427,0.149940216868,6.37428575944,11.6412384099,10.0650221343,40.9743243472,35.2044639265,0.0,5.76986042069
 12/21  02:00:00,40.6547095568,5.79687055033,0.0784480852706,7.09295040892,10.0992000411,10.047477231,40.2966717316,34.534143315,0.0,5.76252841655
 12/21  03:00:00,39.9753652928,5.83362935842,0.0333809520734,8.28147342889,8.25718729233,10.0299323277,37.8771849619,37.8571849619,0.0,0.02
 12/21  04:00:00,40.9515511236,5.86530095876,0.0230159947237,9.23635042711,8.25718729233,10.0299323277,47.115494081,41.3528886636,0.0,5.7626054174
 12/21  05:00:00,43.0327051996,5.88108432141,0.0181456853146,9.69984298526,8.25718729233,11.6354268332,48.4684675251,42.6995626955,0.0,5.76890482958
 12/21  06:00:00,49.5076075753,5.84515330318,0.0200388123586,8.62869122044,12.1011305571,15.3678112995,49.1518973309,37.5887673249,0.0,11.563130006
 12/21  07:00:00,74.489796352,5.76553182142,0.834225497768,3.34732837109,19.7275818095,37.2640762949,40.1970910345,28.5605127338,0.0,11.6365783007
 12/21  08:00:00,90.5092509368,5.86107961262,1.99005020026,1.39472100252,24.3117294858,51.2795993405,47.3565288864,23.9834765236,0.0,23.3730523628
 12/21  09:00:00,73.5358429805,5.73214347759,0.729419676682,2.7386683281,23.6694662846,40.6342015617,52.1113637056,16.6438544788,0.0,35.4675092268
 12/21  10:00:00,68.6492549875,5.7662115059,1.05431867699,2.50086367057,23.6694662846,35.6302164847,61.2424566612,13.7768693139,18.025,29.4405873474
 12/21  11:00:00,51.1304947903,5.75155228895,0.847143151015,2.8009106144,18.7433767983,22.9618409725,59.4903611686,12.0964240124,18.025,29.3689371562
 12/21  12:00:00,50.6237738292,5.71838953226,0.62568830959,2.55131698126,18.7433767983,22.9618409725,53.6491714193,12.1877490711,18.025,23.4364223482
 12/21  13:00:00,50.2887643532,5.67787644079,0.536233280024,2.30282843431,18.5889407304,23.1597249699,53.0322071742,11.577289872,18.025,23.4299173023
 12/21  14:00:00,50.2834652593,5.67703966239,0.469468659313,2.11862796067,18.7433767983,23.2517909448,53.0438657792,11.5853988491,18.025,23.4334669301
 12/21  15:00:00,50.2688630265,5.69626325069,0.632641508148,1.92162807832,18.7433767983,23.2517909448,52.932112188,11.4726327354,18.025,23.4344794526
 12/21  16:00:00,49.9153660552,5.70358728278,0.702333651662,1.78106326801,18.7433767983,22.9618409725,54.7813823471,13.3183639053,18.025,23.4380184418
 12/21  17:00:00,59.9943495409,5.66834415647,0.376610650733,2.11768318739,18.7433767983,27.431320555,41.3164793251,17.5219313716,18.025,5.76954795353
 12/21  18:00:00,73.8840889463,5.70564414687,0.781234726234,1.49298383089,17.6635504202,40.6971502883,32.4851119175,20.9367182992,0.0,11.5483936182
 12/21  19:00:00,80.2387538715,5.73626934193,1.22499307552,0.867786999106,27.5259009287,37.3340067412,36.1424618784,24.5209792886,0.0,11.6214825898
 12/21  20:00:00,82.7137306712,5.77737837945,1.61581469387,0.585922534518,33.8341110165,33.3544677425,36.0961106592,24.5186787417,0.0,11.5774319175
 12/21  21:00:00,91.5376231706,5.89174507033,2.41001840885,0.347088667482,36.5179666069,38.8247702939,36.7962888306,25.2204002202,0.0,11.5758886104
 12/21  22:00:00,86.2862688307,5.93539484844,2.63875757679,0.337786407915,32.965339924,36.8579353714,43.9887431564,26.5453116185,0.0,17.4434315379
 12/21  23:00:00,61.6479169704,5.73521172912,1.13832053785,0.947655285354,25.6355707503,20.6438685092,42.7966377548,31.2039384345,0.0,11.5926993203
 12/21  24:00:00,42.9780539974,5.670120317,0.301001550514,2.73376441156,15.0252895274,11.7056064465,40.9049979245,35.1278405437,0.0,5.7771573808
 12/22  01:00:00,38.9927182236,5.68509740011,0.105542033562,3.95479686972,11.6412384099,10.0650221343,42.1717218374,36.4018851707,0.0,5.76983666672
 12/22  02:00:00,39.5783017743,5.75843801297,0.0478229423313,6.08559662213,10.0992000411,10.047477231,47.1264050026,41.3640871665,0.0,5.76231783613
 12/22  03:00:00,39.4971219756,5.81806643923,0.0355216992626,7.8166473572,8.25718729233,10.0299323277,50.3538148802,44.5914088636,0.0,5.76240601655
 12/22  04:00:00,39.9220298031,5.83343467342,0.030740962822,8.23096965595,8.25718729233,10.0299323277,42.6977301148,42.6777301148,0.0,0.02
 12/22  05:00:00,42.659528882,5.87075183419,0.0247102449476,9.33043141404,8.25718729233,11.6354268332,50.0272217278,44.2572765819,0.0,5.76994514589
 12/22  06:00:00,50.4867161477,5.87789303794,0.0235031823534,9.57159036297,12.1011305571,15.3678112995,54.6694270464,43.1069666452,0.0,11.5624604011
 12/22  07:00:00,76.1904753618,5.78630417888,0.502456166831,5.35899119181,19.7275818095,37.2640762949,56.8256248881,39.3797104359,0.0,17.4459144522
 12/22  08:00:00,91.6944561836,5.8499109945,1.59660791393,2.9845242596,24.3117294858,51.2795993405,61.3612032488,37.9877606388,0.0,23.3734426099
 12/22  09:00:00,76.6609419348,5.77940081744,0.186473594678,6.35944806063,23.6694662846,40.6342015617,60.022480389,30.4601900426,0.0,29.5622903464
 12/22  10:00:00,71.4842005136,5.7732822588,0.161478196612,6.22157076198,23.6694662846,35.6302164847,74.4141851892,26.9475314723,18.025,29.4416537169
 12/22  11:00:00,54.6335100032,5.79204104638,0.035829844032,7.07474594237,18.7433767983,22.9618409725,71.9960639333,24.5995304348,18.025,29.3715334985
 12/22  12:00:00,54.5974087355,5.79440242301,0.0376446605514,7.03697923183,18.7433767983,22.9618409725,65.5751030186,24.1128289329,18.025,23.4372740857
 12/22  13:00:00,54.5066124933,5.79051660804,0.0450080515577,6.89925620235,18.5889407304,23.1597249699,65.9490038987,24.4862643893,18.025,23.4377395094
 12/22  14:00:00,54.3192996294,5.77647338432,0.0387808564829,6.48571087276,18.7433767983,23.2517909448,71.1586139992,23.8417110971,18.025,29.291902902
 12/22  15:00:00,54.013032871,5.76728269,0.0387243410825,6.1886955885,18.7433767983,23.2517909448,65.09758595,23.6472844744,18.025,23.4253014756
 12/22  16:00:00,53.3680343089,5.75576489826,0.0396377114383,5.84425075089,18.7433767983,22.9618409725,66.250383723,24.7963294386,18.025,23.4290542844
 12/22  17:00:00,63.2540600495,5.74818194882,0.041384754152,5.63277134404,18.7433767983,27.431320555,49.0225041898,25.2278677717,18.025,5.76963641805
 12/22  18:00:00,75.5892431003,5.70026526573,0.204867119613,3.77987684689,17.6635504202,40.6971502883,32.4397565848,26.6558270619,0.0,5.78392952284
 12/22  19:00:00,81.1286779917,5.69540531408,0.526126412052,2.49742717954,27.5259009287,37.3340067412,47.9561179142,30.5340934167,0.0,17.4220244974
 12/22  20:00:00,83.0392365996,5.71463106815,0.886003302592,1.70398272812,33.8341110165,33.3544677425,42.7274182969,31.1503649331,0.0,11.5770533638
 12/22  21:00:00,91.6977088874,5.82580897724,1.81431284609,1.168807658,36.5179666069,38.8247702939,44.9035798684,33.3275771194,0.0,11.576002749
 12/22  22:00:00,86.4170177702,5.86583735376,2.08011422909,1.09672527906,32.965339924,36.8579353714,45.7320594652,34.095139395,0.0,11.6369200702
 12/22  23:00:00,62.252137682,5.68371741683,0.552808951385,2.18887342153,25.6355707503,20.6438685092,53.6215353458,36.2425918209,0.0,17.3789435249
 12/22  24:00:00,45.4904937659,5.73484711663,0.0709138823775,5.41155984036,15.0252895274,11.7056064465,43.7577771378,37.9805065773,0.0,5.77727056056
 12/23  01:00:00,43.181300871,5.78620606957,0.0522144537289,6.89569741164,12.8411359301,10.0650221343,45.8715954244,40.1016844138,0.0,5.76991101064
 12/23  02:00:00,44.3838408025,5.82822305897,0.0442183922129,8.06547347162,12.8411359301,10.0650221343,48.8289238896,43.0665858756,0.0,5.76233801403
 12/23  03:00:00,40.8087377819,5.86536619877,0.0346847146155,9.081799728,8.25718729233,10.0299323277,43.2083419247,43.1883419247,0.0,0.02
 12/23  04:00:00,41.324841371,5.88319696908,0.0292402696489,9.58551504347,8.25718729233,10.0299323277,48.6743289298,42.9118941389,0.0,5.76243479092
 12/23  05:00:00,43.6788869288,5.90781211154,0.0234274543835,10.3140082078,8.25718729233,11.6354268332,49.7931702355,44.0232359946,0.0,5.76993424092
 12/23  06:00:00,48.3457567989,5.92538867773,0.0188437105901,10.8094432606,8.71707943955,15.3327214929,48.9730979922,43.1957717868,0.0,5.77732620533
 12/23  07:00:00,66.9454742142,5.8700602228,0.0277286214114,9.35930718614,18.5082010057,25.6353820695,53.2717465192,41.7081743478,0.0,11.5635721713
 12/23  08:00:00,78.5580846951,5.77104917773,0.0938778058451,6.55274468383,19.4083231844,41.0650158608,57.1086765629,39.6619727952,0.0,17.4467037677
 12/23  09:00:00,94.3691123944,5.7842952843,1.17886317893,3.04021923873,26.3286599382,57.9988325916,68.4921463189,32.7905551614,0.0,35.7015911576
 12/23  10:00:00,80.209729446,5.74682449001,0.377366428386,4.87447481624,26.3286599382,42.8504436482,85.4746912527,31.9830295756,18.025,35.4666616771
 12/23  11:00:00,58.8514237603,5.81271939204,0.0393672891082,7.78271652919,21.7447113004,23.4437158914,80.7140116063,33.2407276177,18.025,29.4482839886
 12/23  12:00:00,56.631238965,5.82311212982,0.0386846316717,8.01484089785,19.3027497915,23.426170988,80.8090875165,33.4139781287,18.025,29.3701093878
 12/23  13:00:00,56.3985054875,5.81201319717,0.0392799650786,7.65071896831,19.1483137236,23.7250123474,74.3867797111,32.9260052233,18.025,23.4357744878
 12/23  14:00:00,56.4776296274,5.81026949504,0.0380646712258,7.58725560609,19.3027497915,23.7161209604,73.189958587,31.7278217836,18.025,23.4371368034
 12/23  15:00:00,56.5145049411,5.81226648348,0.0366762440003,7.62352027256,19.3027497915,23.7161209604,79.6100635617,32.2885416662,18.025,29.2965218955
 12/23  16:00:00,56.2665710391,5.81475819611,0.0354562702067,7.66426911233,19.3027497915,23.426170988,74.9515876215,33.5016254343,18.025,23.4249621871
 12/23  17:00:00,66.8914954772,5.83347742438,0.0332839914727,8.16931080271,19.3027497915,27.8956505705,57.8707989218,34.0763095237,18.025,5.76948939814
 12/23  18:00:00,76.3378060183,5.79339035111,0.044147378836,7.13823108191,18.2229234133,37.5968344597,41.5206930215,35.7435412884,0.0,5.77715173311
 12/23  19:00:00,88.3026364635,5.73257515037,0.194840103802,5.05975783133,32.690315043,37.0816133363,45.5504861423,39.7660424082,0.0,5.78444373411
 12/23  20:00:00,87.4902354457,5.72661742489,0.494807991984,3.84140324691,36.8143715336,33.066984531,52.9499386658,41.3723263594,0.0,11.5776123064
 12/23  21:00:00,92.0435255444,5.7668470304,1.16968685583,2.43950678601,36.3493007332,38.7721355839,54.0737412771,42.4982561092,0.0,11.5754851678
 12/23  22:00:00,90.1073172707,5.78219255458,1.25260749427,2.52289640588,36.1807251679,36.8228455648,54.7808962766,43.2021438695,0.0,11.5787524072
 12/23  23:00:00,70.7215130204,5.75032740154,0.240263356513,5.50086924987,31.0351095914,20.6438685092,61.0405758629,43.5948650185,0.0,17.4457108444
 12/23  24:00:00,51.7947312327,5.86047434953,0.0495788825245,9.20919538356,17.4250845679,11.7056064465,52.1867472588,46.3949754098,0.0,5.79177184906
 12/24  01:00:00,47.3827172809,5.91942331134,0.0401286373108,10.8565565705,12.925468867,10.100111941,53.765797475,47.9969448322,0.0,5.76885264281
 12/24  02:00:00,48.2813212999,5.95308503928,0.0332915414231,11.7295929475,12.925468867,10.100111941,54.1697347434,48.4070902702,0.0,5.76264447316
 12/24  03:00:00,45.3174548598,6.00952686103,0.0229565260134,13.3386569274,8.34152022915,10.0650221343,56.019546944,50.2570862768,0.0,5.76246066714
 12/24  04:00:00,46.5004284844,6.04836494005,0.0157282819877,14.4900216217,8.34152022915,10.0650221343,58.0217428076,52.2591864933,0.0,5.7625563143
 12/24  05:00:00,49.4098012846,6.09202491389,0.00903138874293,15.7556805833,8.34152022915,11.6705166398,60.8305201043,55.0610408496,0.0,5.76947925478
 12/24  06:00:00,55.0525532654,6.14135362428,0.00245098416136,17.1972393985,8.80141237637,15.3678112995,62.8612049723,57.083943565,0.0,5.77726140737
 12/24  07:00:00,74.7639277158,6.11975600877,0.00772572635578,16.9480654354,18.5082010057,25.6353820695,65.5203422649,59.7294685581,0.0,5.79087370677
 12/24  08:00:00,86.648323693,6.01457504438,0.0304799761153,14.34342287,19.4926561212,41.1001056674,76.8005342767,59.3533911071,0.0,17.4471431697
 12/24  09:00:00,99.474550984,5.85993952211,0.444527219495,8.8043349568,26.3286599382,57.9988325916,89.7187151127,48.0645117012,0.0,41.6542034116
 12/24  10:00:00,84.2552709162,5.86929520858,0.440685100947,8.85363957553,26.2443270014,42.8153538416,96.4879819193,42.9923281108,18.025,35.4706538085
 12/24  11:00:00,61.5618686871,5.89380630687,0.181183610984,10.2702522868,21.7447113004,23.4437158914,87.7721246919,40.2977738998,18.025,29.449350792
 12/24  12:00:00,58.0611719953,5.88998942412,0.480301253312,8.87656350187,19.3449162599,23.4437158914,84.2942598895,36.8998287779,18.025,29.3694311116
 12/24  13:00:00,56.9705334254,5.88837135749,0.822230501363,7.30372322521,19.190480192,23.7425572507,74.9404178463,33.4847340441,18.025,23.4306838022
 12/24  14:00:00,56.218283181,5.88241878254,0.935204304258,6.41833045266,19.260583323,23.698576057,71.42413441,29.9672473054,18.025,23.4318871046
 12/24  15:00:00,55.573420642,5.86124114307,0.874017976016,5.85583010417,19.260583323,23.698576057,71.7564440296,30.2934888805,18.025,23.4379551491
 12/24  16:00:00,55.3139587879,5.82665913521,0.526046835436,6.2688696915,19.260583323,23.4086260847,77.8070313054,36.3411440847,18.025,23.4408872207
 12/24  17:00:00,67.5120334012,5.84390603215,0.0718479858351,8.80056460215,19.260583323,27.8781056672,68.3821493525,44.5874101169,18.025,5.76973923555
 12/24  18:00:00,78.3575400615,5.85248743337,0.103892697494,9.09882827502,18.1807569449,37.5792895564,60.7519669483,49.2178095602,0.0,11.5341573881
 12/24  19:00:00,90.3818831199,5.82481780617,0.474121206367,6.88689809628,32.6059821062,37.0465235296,57.5352863289,51.7509072173,0.0,5.78437911161
 12/24  20:00:00,90.6522453035,5.84267126076,0.70890524745,6.67325603113,36.8143715336,33.066984531,65.9042911098,54.3256227706,0.0,11.5786683392
 12/24  21:00:00,96.0750849023,5.88310793482,1.14157086271,6.2634921804,36.43363367,38.8072253906,68.4713950238,56.893706255,0.0,11.5776887688
 12/24  22:00:00,94.6950839771,5.90974245799,1.11266181735,7.24247467977,36.0963922311,36.7877557581,69.7460374253,58.1680885072,0.0,11.5779489181
 12/24  23:00:00,76.5264708845,5.92791969517,0.261955912027,11.2259561411,30.9507766546,20.6087787026,75.7680837604,58.3221095893,0.0,17.4459741711
 12/24  24:00:00,58.2178227224,6.05033489785,0.0269548217659,15.4650439054,17.4250845679,11.7056064465,64.8109647301,59.0188415565,0.0,5.79212317368
 12/25  01:00:00,54.9326808821,6.14645496669,0.0170987519451,18.2025150938,12.925468867,10.100111941,67.4440229937,61.6742422641,0.0,5.76978072959
 12/25  02:00:00,56.6344441682,6.20452936671,0.0103567343684,19.8542026853,12.925468867,10.100111941,68.5870096996,62.8244852933,0.0,5.76252440628
 12/25  03:00:00,52.7737040414,6.23682338456,0.00280005792841,20.5877643087,8.34152022915,10.0650221343,66.1499901556,60.3873485622,0.0,5.76264159341
 12/25  04:00:00,53.5275822424,6.26438531363,0.0,21.3168824838,8.34152022915,10.0650221343,60.0376543652,60.0176543652,0.0,0.02
 12/25  05:00:00,55.0491509757,6.26471077697,0.0,21.2313719071,8.34152022915,11.6705166398,63.9457957404,58.1756437824,0.0,5.77015195795
 12/25  06:00:00,58.6411776224,6.24989576707,0.0,20.6797679918,8.80141237637,15.3678112995,66.193715055,54.6590430325,0.0,11.5346720225
 12/25  07:00:00,76.4438902725,6.16966076361,0.0,18.5858428454,18.5082010057,25.6353820695,59.1234573661,53.3312962324,0.0,5.7921611337
 12/25  08:00:00,86.978448683,6.02264436882,0.0266276145789,14.6693205314,19.4926561212,41.1001056674,68.3279086484,50.8804326686,0.0,17.4474759798
 12/25  09:00:00,100.346304733,5.89432614757,0.424156093647,9.6620617048,26.3286599382,57.9988325916,82.1609713366,40.5035210695,0.0,41.657450267
 12/25  10:00:00,85.8017145315,5.89972549929,0.112974733597,10.6973534836,26.2443270014,42.8153538416,90.82998632,37.3321373956,18.025,35.4728489244
 12/25  11:00:00,63.5406264771,5.96410896717,0.019310342127,12.340573599,21.7447113004,23.4437158914,81.5156980576,34.0381474661,18.025,29.4525505915
 12/25  12:00:00,60.0597817004,5.93506590007,0.0217284451413,11.288665337,19.3449162599,23.4437158914,72.3426179943,30.8165009847,18.025,23.5011170097
 12/25  13:00:00,58.7560641939,5.88964852641,0.0301124831885,9.88008888529,19.190480192,23.7425572507,76.4288788874,29.1125460872,18.025,29.2913328002
 12/25  14:00:00,57.3743143062,5.84035640611,0.0278968922116,8.52372948004,19.260583323,23.698576057,67.3322160937,25.8754653186,18.025,23.4317507751
 12/25  15:00:00,56.4501919841,5.81027820112,0.0288611672437,7.62871969954,19.260583323,23.698576057,66.974626637,25.5163253698,18.025,23.4333012671
 12/25  16:00:00,55.6462463061,5.79431446392,0.0283681608693,7.13117881749,19.260583323,23.4086260847,68.5817291434,27.1192947058,18.025,23.4374344375
 12/25  17:00:00,66.1391204001,5.80865510079,0.0261009809,7.50864221386,19.260583323,27.8781056672,52.8813101588,29.0864212593,18.025,5.76988889945
 12/25  18:00:00,74.9746320711,5.74826443141,0.0397135725357,5.88431680545,18.1807569449,37.5792895564,35.8955152204,30.1182476836,0.0,5.77726753683
 12/25  19:00:00,86.506005542,5.67349148083,0.164867889999,3.47159179486,32.6059821062,37.0465235296,44.9763168725,33.427876877,0.0,11.5484399955
 12/25  20:00:00,85.728146875,5.67580032906,0.566632348753,2.05829771487,36.8143715336,33.066984531,44.7343861508,33.1569594205,0.0,11.5774267303
 12/25  21:00:00,91.2737975891,5.75634317659,1.3044816512,1.42605079297,36.43363367,38.8072253906,45.3156875575,33.7391634945,0.0,11.5765240629
 12/25  22:00:00,89.0487772317,5.77239342164,1.3942702605,1.45190203776,36.0963922311,36.7877557581,46.2731405204,34.6951997677,0.0,11.5779407528
 12/25  23:00:00,67.729184497,5.66436852509,0.346903397395,2.60726302098,30.9507766546,20.6087787026,47.6350747089,35.9981853449,0.0,11.636889364
 12/25  24:00:00,48.2126981936,5.74199349199,0.0524348518577,5.74277364256,17.4250845679,11.7056064465,47.9094338214,36.3448611025,0.0,11.5645727189
 12/26  01:00:00,42.0388186244,5.78694445466,0.0441612422776,6.96041793022,11.6412384099,10.0650221343,42.3063881498,36.5365781717,0.0,5.76980997803
 12/26  02:00:00,41.1629534496,5.81249692556,0.0373636638425,7.62663867809,10.0992000411,10.047477231,41.7857374015,36.0228930456,0.0,5.76284435588
 12/26  03:00:00,39.5721657486,5.82411372714,0.0315445811032,7.88961257219,8.25718729233,10.0299323277,40.2267226264,34.4641863223,0.0,5.76253630409
 12/26  04:00:00,39.5634918138,5.82513448713,0.0273690953858,7.88409369403,8.25718729233,10.0299323277,32.8150239396,32.7950239396,0.0,0.02
 12/26  05:00:00,41.1028246072,5.82210424349,0.0238767307409,7.82319474924,8.25718729233,11.6354268332,37.3378209861,31.5676936103,0.0,5.77012737585
 12/26  06:00:00,48.9095190586,5.82939463282,0.0220473389867,8.04432344105,12.1011305571,15.3678112995,45.0263013713,33.4616034514,0.0,11.5646979199
 12/26  07:00:00,74.2531260909,5.68834955326,0.163186972957,3.85882609559,19.7275818095,37.2640762949,50.1719240973,32.7240660795,0.0,17.4478580178
 12/26  08:00:00,89.806867577,5.72934878822,1.07088807583,1.74316564385,24.3117294858,51.2795993405,49.3392046631,31.8012014093,0.0,17.5380032538
 12/26  09:00:00,74.2147727574,5.69441418634,0.177927919666,4.00677540058,23.6694662846,40.6342015617,60.7199937929,25.240095596,0.0,35.4798981969
 12/26  10:00:00,69.0901484287,5.72519218026,0.525755638557,3.51130504699,23.6694662846,35.6302164847,69.9233220391,22.4506544105,18.025,29.4476676286
 12/26  11:00:00,51.4734687306,5.72415215245,0.473692406768,3.54471102696,18.7433767983,22.9618409725,64.5159920699,17.1173781298,18.025,29.3736139401
 12/26  12:00:00,51.3524976819,5.78180968584,1.0784198345,2.76387273801,18.7433767983,22.9618409725,54.1530227484,12.6871471485,18.025,23.4408755999
 12/26  13:00:00,50.9397450887,5.76614751902,1.15924870463,2.24250375916,18.5889407304,23.1597249699,52.0834658474,10.616624748,18.025,23.4418410995
 12/26  14:00:00,50.5818616393,5.74159878522,0.996881519862,1.82503506958,18.7433767983,23.2517909448,57.6502432178,10.3327373465,18.025,29.2925058714
 12/26  15:00:00,50.281800125,5.72938377967,0.945351837223,1.58872142464,18.7433767983,23.2517909448,52.758579536,11.3030822047,18.025,23.4304973313
 12/26  16:00:00,49.7823756202,5.71168910366,0.828292311075,1.51399955697,18.7433767983,22.9618409725,56.0736452525,14.613852618,18.025,23.4347926345
 12/26  17:00:00,59.6122445167,5.66400489339,0.479753605156,1.63675061977,18.7433767983,27.431320555,41.5703711143,17.7761033971,18.025,5.76926771717
 12/26  18:00:00,73.4359027042,5.7002807828,0.854298303805,0.977068268122,17.6635504202,40.6971502883,26.8335519052,21.0491890763,0.0,5.78436282893
 12/26  19:00:00,79.9690083244,5.73638461694,1.27866489124,0.544205364227,27.5259009287,37.3340067412,42.5298259099,25.1047645756,0.0,17.4250613343
 12/26  20:00:00,82.60507817,5.7677677826,1.51147344756,0.591186697005,33.8341110165,33.3544677425,40.2539405805,28.6754158327,0.0,11.5785247478
