Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/26  21:00:00,91.385756644,5.85613669782,2.05722297898,0.583591516417,36.5179666069,38.8247702939,45.0774085791,33.4986081754,0.0,11.5788004037
 12/26  22:00:00,86.1510448362,5.90062306643,2.3438564543,0.53218691246,32.965339924,36.8579353714,49.8231534325,32.3750844616,0.0,17.4480689709
 12/26  23:00:00,61.7657586104,5.73311350438,1.10341646875,1.10246164396,25.6355707503,20.6438685092,43.7578796928,32.1639274329,0.0,11.5939522599
 12/26  24:00:00,43.226626202,5.68057537554,0.321473639155,2.95138895109,15.0252895274,11.7056064465,39.6216246467,33.8440796763,0.0,5.77754497037
 12/27  01:00:00,39.2193743285,5.69454501791,0.102311432089,4.17521955292,11.6412384099,10.0650221343,42.4213304771,36.6515027353,0.0,5.76982774177
 12/27  02:00:00,38.6021570428,5.72502424576,0.0558116645428,5.13486457,10.0992000411,10.047477231,41.9409532632,36.1780974648,0.0,5.76285579838
 12/27  03:00:00,37.211179029,5.74225832315,0.0412189915199,5.60080445991,8.25718729233,10.0299323277,39.7843977507,34.0218413778,0.0,5.76255637283
 12/27  04:00:00,38.3599259866,5.78063666963,0.0331223978191,6.71926995732,8.25718729233,10.0299323277,36.4647650639,36.4447650639,0.0,0.02
 12/27  05:00:00,40.983444873,5.81438591494,0.0265110441955,7.70889581056,8.25718729233,11.6354268332,44.8331291979,39.0629563414,0.0,5.77017285644
 12/27  06:00:00,48.7438958227,5.81902718309,0.0249392644383,7.88616968745,12.1011305571,15.3678112995,50.864459254,39.2995733294,0.0,11.5648859246
 12/27  07:00:00,75.3042743402,5.76335783316,0.590211893246,4.40793200825,19.7275818095,37.2640762949,57.1837040424,39.7352219497,0.0,17.4484820927
 12/27  08:00:00,91.4377768802,5.84374164653,1.62052106656,2.71003631257,24.3117294858,51.2795993405,57.4009448431,39.8620300331,0.0,17.53891481
 12/27  09:00:00,75.5123919423,5.78177921455,0.633714758659,4.761233984,23.6694662846,40.6342015617,66.1856747548,30.7031701189,0.0,35.4825046359
 12/27  10:00:00,70.4929560639,5.83353889701,1.11793233452,4.21358272356,23.6694662846,35.6302164847,73.2700893778,25.7956584677,18.025,29.44943091
 12/27  11:00:00,52.9882239685,5.84465421524,1.09188306935,4.32076903663,18.7433767983,22.9618409725,67.9296803152,20.5264781288,18.025,29.3782021865
 12/27  12:00:00,52.5744510267,5.87594960668,1.46099809534,3.50910485931,18.7433767983,22.9618409725,57.5592401955,16.091636353,18.025,23.4426038425
 12/27  13:00:00,52.069710655,5.88363343893,1.64844676848,2.76578129107,18.5889407304,23.1597249699,54.2996602124,12.830925704,18.025,23.4437345084
 12/27  14:00:00,51.669641428,5.86947548019,1.63532715952,2.14649106985,18.7433767983,23.2517909448,58.7544101907,11.4419717006,18.025,29.2874384901
 12/27  15:00:00,51.1697012769,5.83957793084,1.50713791342,1.80463892802,18.7433767983,23.2517909448,53.6556436259,12.1979932703,18.025,23.4326503556
 12/27  16:00:00,50.5895484201,5.80038045773,1.23575926136,1.82501026832,18.7433767983,22.9618409725,58.7518221531,17.289751145,18.025,23.437071008
 12/27  17:00:00,60.2429815961,5.73659454613,0.844435994844,1.83021290305,18.7433767983,27.431320555,44.4117650636,20.6169234896,18.025,5.76984157407
 12/27  18:00:00,74.1047579489,5.75649211361,1.08210633342,1.36189870716,17.6635504202,40.6971502883,37.4734489987,25.9237621336,0.0,11.5496868651
 12/27  19:00:00,80.7071021222,5.78301395597,1.37177175654,1.14255454225,27.5259009287,37.3340067412,44.1912178719,32.5679382465,0.0,11.6232796253
 12/27  20:00:00,83.0781098177,5.80744254764,1.63946464207,0.89654713548,33.8341110165,33.3544677425,45.2613750686,33.6835441609,0.0,11.5778309077
 12/27  21:00:00,91.8012081782,5.89628975828,2.20942428139,0.806679992973,36.5179666069,38.8247702939,48.9951330001,37.4191989694,0.0,11.5759340307
 12/27  22:00:00,86.6287727009,5.93738185416,2.45426321837,0.86274021049,32.965339924,36.8579353714,55.4849983704,38.036234364,0.0,17.4487640064
 12/27  23:00:00,63.4251917836,5.79471557752,1.13794861969,2.66575461638,25.6355707503,20.6438685092,53.1502199671,41.5566524203,0.0,11.5935675468
 12/27  24:00:00,45.5820628713,5.76079103292,0.343648720235,5.2044310742,15.0252895274,11.7056064465,51.715168923,45.937548147,0.0,5.77762077605
 12/28  01:00:00,42.8121596318,5.81182962579,0.0997389810687,7.65328958154,11.6412384099,10.0650221343,54.0188813353,48.2494455793,0.0,5.76943575599
 12/28  02:00:00,43.6712914707,5.88961931527,0.0334909255526,10.0617222197,10.0992000411,10.047477231,57.0162427324,51.2536749185,0.0,5.76256781386
 12/28  03:00:00,43.5271318311,5.9477941278,0.0245647778707,11.727872371,8.25718729233,10.0299323277,57.9483755847,52.1856623668,0.0,5.76271321794
 12/28  04:00:00,44.0976598919,5.96840576386,0.0197245502462,12.2826307372,8.25718729233,10.0299323277,50.4784391463,50.4584391463,0.0,0.02
 12/28  05:00:00,46.218160588,5.98555915511,0.0152755046204,12.7836708287,8.25718729233,11.6354268332,55.52122582,49.750926314,0.0,5.770299506
 12/28  06:00:00,54.6740159479,6.01179333071,0.0125362926088,13.63592203,12.1011305571,15.3678112995,63.243632051,51.678680615,0.0,11.5649514361
 12/28  07:00:00,80.7460921586,5.90601722431,0.266969197213,10.0303233324,19.7275818095,37.2640762949,69.5324380852,52.0833937667,0.0,17.4490443184
 12/28  08:00:00,95.961889913,5.94232587035,1.20791148904,7.54816137346,24.3117294858,51.2795993405,74.1357281327,50.7575657423,0.0,23.3781623904
 12/28  09:00:00,81.2539605372,5.9363229381,0.356471499358,10.6254922743,23.6694662846,40.6342015617,70.8109893077,41.2372955591,0.0,29.5736937485
 12/28  10:00:00,75.3689200806,5.95847548429,0.846385180656,9.23615114227,23.6694662846,35.6302164847,89.6571687579,36.2945770846,18.025,35.3375916733
 12/28  11:00:00,57.4156779807,5.95273253418,0.826183763291,8.90584066678,18.7433767983,22.9618409725,73.2171249739,31.6853798946,18.025,23.5067450793
 12/28  12:00:00,55.954393625,5.95107719251,1.18259989769,7.09231440776,18.7433767983,22.9618409725,68.3386673925,26.8684905661,18.025,23.4451768263
 12/28  13:00:00,54.9467718906,5.94237969431,1.3598939379,5.87264704551,18.5889407304,23.1597249699,70.1359447495,22.8199969244,18.025,29.2909478251
 12/28  14:00:00,53.9789039307,5.91716174599,1.40954369635,4.63384906468,18.7433767983,23.2517909448,59.8782998109,18.4166982712,18.025,23.4366015397
 12/28  15:00:00,52.917395414,5.8786428878,1.33603974729,3.68436160175,18.7433767983,23.2517909448,57.8132302114,16.3508257852,18.025,23.4374044261
 12/28  16:00:00,52.0183679384,5.82719809738,1.06482187759,3.39794438978,18.7433767983,22.9618409725,61.2333640653,19.7664423848,18.025,23.4419216805
 12/28  17:00:00,62.0854562267,5.77032417901,0.634677734283,3.84871634783,18.7433767983,27.431320555,49.5670003519,25.7728565615,18.025,5.76914379042
 12/28  18:00:00,75.6619179022,5.77878229857,0.855968137618,3.12290377957,17.6635504202,40.6971502883,41.9535880352,30.4040530411,0.0,11.5495349941
 12/28  19:00:00,82.0151233735,5.79524470129,1.08197216953,2.72813746991,27.5259009287,37.3340067412,48.1659031602,36.5423646489,0.0,11.6235385113
 12/28  20:00:00,84.6655072924,5.82266214057,1.28383307553,2.82435097499,33.8341110165,33.3544677425,51.631389502,40.0523308124,0.0,11.5790586896
 12/28  21:00:00,92.8267892276,5.87603977775,1.75171742356,2.31021521616,36.5179666069,38.8247702939,54.5979314656,43.0201600902,0.0,11.5777713754
 12/28  22:00:00,87.7487815146,5.89851394087,1.84305167455,2.63281775842,32.965339924,36.8579353714,63.1744240408,45.7276638629,0.0,17.4467601779
 12/28  23:00:00,65.2951304803,5.8188229122,0.85142196438,4.79810416924,25.6355707503,20.6438685092,58.3770839221,46.7823673435,0.0,11.5947165786
 12/28  24:00:00,48.7286264297,5.84707266865,0.174647556183,8.4337090988,15.0252895274,11.7056064465,53.9547248057,48.1770651385,0.0,5.77765966721
 12/29  01:00:00,45.8114870523,5.9078640607,0.0475754923959,10.6087429965,11.6412384099,10.0650221343,54.9010833286,49.1307185119,0.0,5.77036481662
 12/29  02:00:00,45.9866001277,5.96465018192,0.0253886148743,12.3101008876,10.0992000411,10.047477231,56.743762596,50.9807602456,0.0,5.76300235041
 12/29  03:00:00,44.8393666405,5.9908041727,0.0185493489497,13.0031093756,8.25718729233,10.0299323277,55.6744201133,49.9114121209,0.0,5.76300799238
 12/29  04:00:00,45.7195311692,6.01990463886,0.0127419822201,13.8599819437,8.25718729233,10.0299323277,56.6651284305,50.902415185,0.0,5.76271324552
 12/29  05:00:00,47.1990912415,6.01719281211,0.00944745371831,13.7387933739,8.25718729233,11.6354268332,54.9335229777,49.1637653936,0.0,5.76975758405
 12/29  06:00:00,54.8131746155,6.01729769438,0.0080670825612,13.7740417744,12.1011305571,15.3678112995,54.7238184136,48.9313080745,0.0,5.79251033902
 12/29  07:00:00,80.4173603605,5.8916075432,0.211678535673,9.77128543251,19.7275818095,37.2640762949,66.6339817623,49.1860857354,0.0,17.4478960269
 12/29  08:00:00,94.6598077715,5.89645297515,1.16812337863,6.33172467185,24.3117294858,51.2795993405,68.5665481106,45.1859715624,0.0,23.3805765482
 12/29  09:00:00,79.6131250088,5.86536919353,0.130355300188,9.28171958432,23.6694662846,40.6342015617,70.3456223561,34.8624703449,0.0,35.4831520112
 12/29  10:00:00,73.652087629,5.85252567187,0.281910670637,8.18973617876,23.6694662846,35.6302164847,76.9990448706,29.5244426497,18.025,29.4496022209
 12/29  11:00:00,55.5279912088,5.84087279775,0.300678424362,7.65551354599,18.7433767983,22.9618409725,67.7088351406,24.5559955693,18.025,25.1278395713
 12/29  12:00:00,53.9712309088,5.8394404422,0.779494229584,5.62389165347,18.7433767983,22.9618409725,65.6649192099,19.9555410328,18.025,27.6843781771
 12/29  13:00:00,53.0123724009,5.84327139215,1.11524183376,4.28200750174,18.5889407304,23.1597249699,56.9658372342,15.5031904018,18.025,23.4376468324
 12/29  14:00:00,52.0062390294,5.7599859573,0.675370181942,3.55252787612,18.7433767983,23.2517909448,55.8002667434,14.3338681007,18.025,23.4413986427
 12/29  15:00:00,51.4631703884,5.73631117044,0.611748337177,3.0967535634,18.7433767983,23.2517909448,56.4875587101,15.0182767787,18.025,23.4442819314
 12/29  16:00:00,50.8351121567,5.71786032478,0.557690788067,2.83115544392,18.7433767983,22.9618409725,65.0046367298,17.6845650149,18.025,29.2950717149
 12/29  17:00:00,60.6959790757,5.6839045541,0.333715152685,2.84662132964,18.7433767983,27.431320555,44.0105437305,20.2154599225,18.025,5.77008380794
 12/29  18:00:00,74.3953855786,5.71277616731,0.712700869526,2.0656455343,17.6635504202,40.6971502883,29.878035416,24.0931023184,0.0,5.78493309761
 12/29  19:00:00,80.6967289177,5.74106116732,1.05220860798,1.49368037612,27.5259009287,37.3340067412,46.0921276608,28.6654648214,0.0,17.4266628394
 12/29  20:00:00,83.4593135565,5.77014395304,1.2282890372,1.726215987,33.8341110165,33.3544677425,46.1067638991,34.5299304085,0.0,11.5768334907
 12/29  21:00:00,91.643065327,5.83262076041,1.78983108803,1.13178636551,36.5179666069,38.8247702939,48.811153381,37.2350857405,0.0,11.5760676404
 12/29  22:00:00,86.3138123226,5.86751256833,2.00753332469,1.06436078365,32.965339924,36.8579353714,47.9363926325,36.2973955751,0.0,11.6389970573
 12/29  23:00:00,63.0764886875,5.756061743,0.91380385129,2.57983440052,25.6355707503,20.6438685092,49.4104631787,36.8326004027,0.0,12.577862776
 12/29  24:00:00,45.341382024,5.7369679204,0.169615366637,5.16159701009,15.0252895274,11.7056064465,48.8921165495,38.3361186499,0.0,10.5559978996
 12/30  01:00:00,43.9915994935,5.81111171082,0.0498399197677,7.68344287243,12.8411359301,10.0650221343,47.6407447154,41.8704790499,0.0,5.77026566546
 12/30  02:00:00,45.3161839477,5.85503930083,0.0353393174397,8.97986321526,12.8411359301,10.0650221343,43.9996254325,43.9796254325,0.0,0.02
 12/30  03:00:00,42.169407909,5.90657159117,0.0255064478949,10.4104255984,8.25718729233,10.0299323277,51.7096792593,45.9468232688,0.0,5.76285599058
 12/30  04:00:00,43.0263957226,5.93603503442,0.019005116435,11.2444496617,8.25718729233,10.0299323277,53.0284489507,47.2654302883,0.0,5.76301866238
 12/30  05:00:00,45.1384833804,5.95332718355,0.0139269335967,11.7375679469,8.25718729233,11.6354268332,53.4309080377,47.6606503466,0.0,5.7702576911
 12/30  06:00:00,49.964805654,5.97665562225,0.00899872230458,12.3870423574,8.71707943955,15.3327214929,53.577579011,47.7997517344,0.0,5.77782727659
 12/30  07:00:00,68.8473000219,5.92881079477,0.0175452369145,11.2125269942,18.5082010057,25.6353820695,59.2864135167,47.7212028079,0.0,11.5652107088
 12/30  08:00:00,80.8874501683,5.84319839809,0.0969991742349,8.80677217486,19.4083231844,41.0650158608,64.9149627247,47.464982503,0.0,17.4499802216
 12/30  09:00:00,96.7006738601,5.84621889323,1.04514457585,5.44348714211,26.3286599382,57.9988325916,81.6548119337,39.9848906998,0.0,41.6699212339
 12/30  10:00:00,82.8574774709,5.81823468638,0.25107519581,7.57704120026,26.3286599382,42.8504436482,86.5317747558,38.936583999,18.025,29.5701907568
 12/30  11:00:00,62.7905300324,5.93700936477,0.0228477611987,11.6140092139,21.7447113004,23.4437158914,95.4947580933,42.1240382744,18.025,35.3457198188
 12/30  12:00:00,61.6773095631,5.98554237048,0.0202639270589,12.9168686473,19.3027497915,23.426170988,85.6047384136,44.0742707563,18.025,23.5054676573
 12/30  13:00:00,62.4216442894,6.00785445905,0.0199234469272,13.4973484184,19.1483137236,23.7250123474,88.0258825444,45.2434348594,18.025,24.757447685
 12/30  14:00:00,62.978078105,6.02096559375,0.0191609587791,13.8958918225,19.3027497915,23.7161209604,90.2697442292,44.2642929203,18.025,27.9804513089
 12/30  15:00:00,63.2983456841,6.03218503566,0.0181371318075,14.2059649521,19.3027497915,23.7161209604,86.0347674996,44.5738054867,18.025,23.4359620129
 12/30  16:00:00,63.5392700085,6.04990937698,0.0166928969892,14.7205566987,19.3027497915,23.426170988,87.9926138541,46.5268472499,18.025,23.4407666042
 12/30  17:00:00,74.8273097568,6.08899953127,0.0141869380342,15.868673609,19.3027497915,27.8956505705,72.0620653315,48.2670226057,18.025,5.7700427258
 12/30  18:00:00,84.4270123514,6.04951318513,0.0249076939636,14.9905230054,18.2229234133,37.5968344597,56.5729576935,50.7963853088,0.0,5.77657238469
 12/30  19:00:00,96.0246970857,5.9569540523,0.043132220088,12.7091098506,32.690315043,37.0816133363,67.521226669,55.9729760387,0.0,11.5482506303
 12/30  20:00:00,95.6114799635,5.92590016579,0.0529678338789,12.2051640476,36.8143715336,33.066984531,72.0141335195,60.4353670673,0.0,11.5787664522
 12/30  21:00:00,98.8141863895,5.88099828149,0.33394307816,9.93171469177,36.3493007332,38.7721355839,70.6943190862,59.1162776617,0.0,11.5780414245
 12/30  22:00:00,96.4404012843,5.88128598759,0.41619174155,9.59325773118,36.1807251679,36.8228455648,69.2905820281,57.7109214024,0.0,11.5796606256
 12/30  23:00:00,78.0712020493,5.95517825699,0.0492730839653,12.8366311289,31.0351095914,20.6438685092,68.5752663725,56.9352950813,0.0,11.6399712912
 12/30  24:00:00,59.9167394638,6.11412847608,0.0261915225574,17.1008966508,17.4250845679,11.7056064465,69.8840046221,58.3186925295,0.0,11.5653120926
 12/31  01:00:00,56.3926064311,6.20246789747,0.0157644493659,19.6077433393,12.925468867,10.100111941,67.4881062975,61.7180644653,0.0,5.77004183219
 12/31  02:00:00,58.2992229795,6.26721093154,0.00768278215114,21.4589599393,12.925468867,10.100111941,70.5029469783,64.740199332,0.0,5.76274764632
 12/31  03:00:00,54.9666184858,6.31437939477,0.000241072008869,22.7056677884,8.34152022915,10.0650221343,70.6345756838,64.8716555182,0.0,5.76292016562
 12/31  04:00:00,55.9432369549,6.34976029652,0.0,23.6471481594,8.34152022915,10.0650221343,65.5147848498,65.4947848498,0.0,0.02
 12/31  05:00:00,58.6280499355,6.38582509913,0.0,24.6891378704,8.34152022915,11.6705166398,72.8600813027,67.0896665446,0.0,5.77041475807
 12/31  06:00:00,62.9863410208,6.39481543952,0.0,24.8799890421,8.80141237637,15.3678112995,76.9874848001,65.4525557804,0.0,11.5349290197
 12/31  07:00:00,80.3172049212,6.29570541956,0.0,22.3330798926,18.5082010057,25.6353820695,68.3937717257,62.6010185816,0.0,5.79275314418
 12/31  08:00:00,91.216810053,6.15235903973,0.010029468677,18.7945098375,19.4926561212,41.1001056674,78.879102588,61.4295546399,0.0,17.449547948
 12/31  09:00:00,104.778375302,5.98458243061,0.0485452990832,14.3794107253,26.3286599382,57.9988325916,95.1964810724,53.5219079258,0.0,41.6745731465
 12/31  10:00:00,90.2693779997,6.0168445935,0.0279960713902,15.1328267243,26.2443270014,42.8153538416,104.000116473,50.4900992904,18.025,35.4850171822
 12/31  11:00:00,67.1055362017,6.06082094947,0.00112133247073,15.8269240378,21.7447113004,23.4437158914,92.7033878868,45.2173733323,18.025,29.4610145545
 12/31  12:00:00,62.5356226975,5.99451361,0.00367296319048,13.7230859919,19.3449162599,23.4437158914,88.0522959299,40.6494051769,18.025,29.377890753
 12/31  13:00:00,61.4820911044,5.96189576464,0.00702584583426,12.5569403998,19.190480192,23.7425572507,80.8451784525,39.3805794462,18.025,23.4395990063
 12/31  14:00:00,60.5750115738,5.9358495454,0.00936861331083,11.6474407691,19.260583323,23.698576057,78.6144814648,37.1477789594,18.025,23.4417025055
 12/31  15:00:00,60.0835446685,5.91941197329,0.00888980572862,11.1728875173,19.260583323,23.698576057,80.4544476489,38.9828808099,18.025,23.446566839
 12/31  16:00:00,59.9996257281,5.92555312743,0.00596435080384,11.3757062827,19.260583323,23.4086260847,90.3363769504,43.0174574067,18.025,29.2939195438
 12/31  17:00:00,71.8451462155,5.98637334995,0.00245010345145,13.0605857592,19.260583323,27.8781056672,70.2368545501,46.4417886046,18.025,5.77006594556
 12/31  18:00:00,81.6542715735,5.95467565415,0.0168655078221,12.3803732232,18.1807569449,37.5792895564,55.2596462857,49.4819181572,0.0,5.77772812843
 12/31  19:00:00,93.3429430894,5.86920725691,0.0400321853354,10.2376246823,32.6059821062,37.0465235296,59.8987189891,54.113863201,0.0,5.7848557881
 12/31  20:00:00,91.1955727639,5.79316868421,0.0988795090393,7.87606777546,36.8143715336,33.066984531,61.662293997,50.0833841589,0.0,11.5789098381
 12/31  21:00:00,95.6242916931,5.78441426684,0.39115790104,6.66176237861,36.43363367,38.8072253906,62.2679534251,50.6894988512,0.0,11.5784545739
 12/31  22:00:00,93.3901252555,5.79943387554,0.482320048841,6.67812256483,36.0963922311,36.7877557581,60.9239486818,49.3435746877,0.0,11.5803739941
 12/31  23:00:00,74.3212779658,5.84551623656,0.0506621393474,9.31439336318,30.9507766546,20.6087787026,64.2387396496,46.7893974935,0.0,17.449342156
 12/31  24:00:00,55.519158344,5.97901436992,0.0269824079507,12.8376325524,17.4250845679,11.7056064465,58.5397759441,46.9745389029,0.0,11.5652370412
